Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/02  01:00:00,104.335355048,23.3180003434,3.83904104148,13.3128240743,4.12243109448,15.9888894789,97.6489672699,94.6572368521,2.97173041782,0.02
 01/02  02:00:00,94.4561779797,19.5073809172,3.39913833269,12.9536524821,4.12243109448,15.9888894789,83.834707613,80.8429771952,2.97173041782,0.02
 01/02  03:00:00,111.077868788,24.3842261466,4.31221279489,18.176571846,4.12243109448,15.9888894789,105.296025361,102.304294943,2.97173041782,0.02
 01/02  04:00:00,96.3093262687,19.5073809172,3.35772926848,15.2317435894,4.12243109448,15.9888894789,85.554000728,82.5622703102,2.97173041782,0.02
 01/02  05:00:00,139.955200705,28.8067875893,4.84671688295,17.2140661894,12.3672932834,24.9413748627,120.33390004,115.36101601,4.9528840297,0.02
 01/02  06:00:00,169.651461975,28.3598321679,7.94451487724,44.0397519538,12.3672932834,24.9413748627,184.473941019,179.501056989,4.9528840297,0.02
 01/02  07:00:00,229.953875684,29.3179349868,7.91544693186,45.6158276495,24.7345865669,70.7195625826,177.075692486,167.149924427,9.90576805939,0.02
 01/02  08:00:00,245.158762971,29.3847782599,7.3864957782,33.5865283809,37.1018798503,92.3937384068,160.634773176,150.709005117,9.90576805939,0.02
 01/02  09:00:00,242.324421225,29.4054920037,7.49242914339,28.8611874294,37.1018798503,104.434947198,153.752521609,143.826753549,9.90576805939,0.02
 01/02  10:00:00,248.761755702,29.4168655027,8.01210846364,23.7323605629,37.1018798503,116.476155989,154.564394787,136.032141165,9.90576805939,8.62648556267
 01/02  11:00:00,244.593208191,29.4517896218,8.55633190763,19.0951777147,37.1018798503,116.476155989,137.781531983,127.855763923,9.90576805939,0.02
 01/02  12:00:00,242.444154128,29.5067981327,9.14038878086,15.7969180954,37.1018798503,116.476155989,138.658777721,120.120547542,9.90576805939,8.63246211902
 01/02  13:00:00,228.760302584,29.5395913979,9.99821771302,13.4302169414,37.1018798503,104.434947198,123.601758008,113.675989948,9.90576805939,0.02
 01/02  14:00:00,238.169572449,29.5607182419,10.7185336264,11.7656377679,37.1018798503,116.476155989,118.528234462,108.602466403,9.90576805939,0.02
 01/02  15:00:00,236.633008015,29.5864612417,11.5391223205,10.4172072593,37.1018798503,116.476155989,122.315700126,103.778940617,9.90576805939,8.63099144944
 01/02  16:00:00,236.225005992,29.5990776916,11.988976095,9.65176667641,37.1018798503,116.476155989,111.587599484,101.661831425,9.90576805939,0.02
 01/02  17:00:00,237.475258805,29.6041320202,11.9956811803,9.88919551515,37.1018798503,116.476155989,121.265277694,102.734927621,9.90576805939,8.62458201341
 01/02  18:00:00,246.795196978,29.6050430617,11.7173707964,10.752631419,37.1018798503,116.476155989,114.424749951,104.498981892,9.90576805939,0.02
 01/02  19:00:00,157.898933444,27.7467920872,8.35611845826,0.0528336488627,24.7345865669,47.5788473902,83.8913353218,78.9184512921,4.9528840297,0.02
 01/02  20:00:00,157.447752184,28.2010758738,7.65649494292,0.38195834939,24.7345865669,47.5788473902,88.9369611183,83.9640770886,4.9528840297,0.02
 01/02  21:00:00,136.023291751,26.9896524429,6.72069702213,0.440140605429,12.3672932834,38.6892022431,101.815225589,98.8234951713,2.97173041782,0.02
 01/02  22:00:00,112.780955604,22.3640043915,5.13949249555,2.4171989888,12.3672932834,27.0668015668,87.9156388094,84.9239083915,2.97173041782,0.02
 01/02  23:00:00,92.2649887332,19.9616647038,3.53493677429,9.05593839623,4.12243109448,15.9888894789,77.8035422133,74.8118117955,2.97173041782,0.02
 01/02  24:00:00,105.004051622,23.92994236,3.91527771099,9.69997691418,4.12243109448,15.9888894789,99.7588522571,96.7671218393,2.97173041782,0.02
 01/03  01:00:00,98.1361365642,19.9616647038,3.15092258369,14.5717703404,4.12243109448,15.9888894789,81.2051524549,78.2134220371,2.97173041782,0.02
 01/03  02:00:00,108.50899005,23.92994236,4.24302106581,12.9695295341,4.12243109448,15.9888894789,102.803870719,99.8121403012,2.97173041782,0.02
 01/03  03:00:00,102.359048229,19.9616647038,3.2637370084,18.3169474261,4.12243109448,15.9888894789,91.9621425848,80.3885889115,2.97173041782,8.60182325552
 01/03  04:00:00,110.467079435,23.92994236,4.45498753004,15.3557628702,4.12243109448,15.9888894789,105.09161772,102.099887302,2.97173041782,0.02
 01/03  05:00:00,140.366222647,28.8067875893,5.1651224792,17.5223631929,12.3672932834,24.9413748627,118.56448492,113.59160089,4.9528840297,0.02
 01/03  06:00:00,169.956383481,28.3597832741,7.9006556122,44.7645132858,12.3672932834,24.9413748627,184.79819852,179.82531449,4.9528840297,0.02
 01/03  07:00:00,229.142284062,29.3189031063,8.67435722101,46.2979541088,24.7345865669,70.7195625826,175.574420234,165.648652174,9.90576805939,0.02
 01/03  08:00:00,243.491463751,29.3869615933,9.02470717757,34.1230376023,37.1018798503,92.3937384068,155.246068921,145.320300861,9.90576805939,0.02
 01/03  09:00:00,239.470421527,29.4054996193,10.6497024121,29.4011430132,37.1018798503,104.434947198,143.708911033,133.783142973,9.90576805939,0.02
 01/03  10:00:00,245.380440502,29.416113849,13.2465313203,23.4145529598,37.1018798503,116.476155989,127.462534185,117.536766126,9.90576805939,0.02
 01/03  11:00:00,238.003298664,29.4451955269,14.7155160501,18.4109284234,37.1018798503,116.476155989,124.357082461,105.820198715,9.90576805939,8.63111568683
 01/03  12:00:00,232.335009605,29.4838312181,15.7095977749,14.8873139982,37.1018798503,116.476155989,109.567573488,99.641805429,9.90576805939,0.02
 01/03  13:00:00,219.116284022,29.5353362714,16.7051251161,11.7363608072,37.1018798503,104.434947198,114.489370363,95.9553959654,9.90576805939,8.62820633835
 01/03  14:00:00,227.101890362,29.6273144719,17.67586464,9.80686532977,37.1018798503,116.476155989,102.185040827,92.2592727675,9.90576805939,0.02
 01/03  15:00:00,225.586462302,29.7337864813,18.3915679786,8.17385766006,37.1018798503,116.476155989,108.263225449,89.7264468345,9.90576805939,8.63101055484
 01/03  16:00:00,226.422257947,29.797988565,18.8685406292,6.97491955203,37.1018798503,116.476155989,98.1647684958,88.2390004364,9.90576805939,0.02
 01/03  17:00:00,223.894516305,29.795047071,19.0525646368,6.09989450992,37.1018798503,116.476155989,106.604765748,88.0736321625,9.90576805939,8.62536552595
 01/03  18:00:00,228.587745709,29.7098484698,18.1837641939,5.97078094075,37.1018798503,116.476155989,99.8850159172,89.9592478578,9.90576805939,0.02
 01/03  19:00:00,148.503985984,27.7467920872,14.0537315985,0.0,24.7345865669,47.5788473902,78.879214572,73.9063305423,4.9528840297,0.02
 01/03  20:00:00,148.28557259,28.2010758738,12.6711720305,0.0114026844096,24.7345865669,47.5788473902,85.7560535501,80.7831695204,4.9528840297,0.02
 01/03  21:00:00,126.03666604,26.9896524429,11.2578356225,0.102903461929,12.3672932834,38.6892022431,99.5272082054,96.5354777876,2.97173041782,0.02
 01/03  22:00:00,102.63406511,21.228294925,8.36797959504,0.0,12.3672932834,27.0668015668,86.4777269271,83.4859965093,2.97173041782,0.02
 01/03  23:00:00,78.2668722278,19.0530971306,6.60696041698,1.53354761436,4.12243109448,15.9888894789,76.7326820081,73.7409515903,2.97173041782,0.02
 01/03  24:00:00,93.7454010542,24.2025126319,8.45454407851,5.02209840433,4.12243109448,15.9888894789,98.4490476496,95.4573172318,2.97173041782,0.02
 01/04  01:00:00,84.3273478199,19.5073809172,6.62122132415,6.38299516809,4.12243109448,15.9888894789,80.3646653629,77.3729349451,2.97173041782,0.02
 01/04  02:00:00,99.3194528876,24.3842261466,8.37658811162,10.177054496,4.12243109448,15.9888894789,101.457751136,98.466020718,2.97173041782,0.02
 01/04  03:00:00,87.5981197548,19.5073809172,6.01375631219,9.69625925904,4.12243109448,15.9888894789,82.5159442139,79.5242137961,2.97173041782,0.02
 01/04  04:00:00,103.829811227,24.3842261466,6.74811167772,14.1793250381,4.12243109448,15.9888894789,104.079149084,101.087418667,2.97173041782,0.02
 01/04  05:00:00,125.444761342,28.3525038027,7.29702220536,9.91332748974,12.3672932834,24.9413748627,117.154993841,112.182109812,4.9528840297,0.02
 01/04  06:00:00,165.517196184,28.824936524,10.9083340317,46.8441642763,12.3672932834,24.9413748627,190.762713504,177.209080146,4.9528840297,8.60074932924
 01/04  07:00:00,212.623807267,29.3228994255,12.087738301,37.1906521185,24.7345865669,70.7195625826,162.165513203,152.239745144,9.90576805939,0.02
 01/04  08:00:00,227.842281995,29.3977890965,13.1414155743,27.1369003707,37.1018798503,92.3937384068,138.376819977,128.451051917,9.90576805939,0.02
 01/04  09:00:00,220.484609774,29.4152997839,14.4705782003,22.0213124561,37.1018798503,104.434947198,125.78201046,115.8562424,9.90576805939,0.02
 01/04  10:00:00,223.83733604,29.4579234579,16.5320870017,16.8037126741,37.1018798503,116.476155989,115.735344064,105.809576005,9.90576805939,0.02
 01/04  11:00:00,217.56918265,29.5294887395,18.7213154352,12.3955418725,37.1018798503,116.476155989,118.594081188,100.058917405,9.90576805939,8.6293957238
 01/04  12:00:00,215.8799124,29.6342020212,20.1275781619,9.98516857224,37.1018798503,116.476155989,105.633184896,95.7074168365,9.90576805939,0.02
 01/04  13:00:00,205.369772935,29.8056161024,21.0819782794,8.16443060256,37.1018798503,104.434947198,110.577741296,92.0437869829,9.90576805939,8.6281862537
 01/04  14:00:00,217.754581006,30.0059244564,21.7229456503,6.84445227155,37.1018798503,116.476155989,98.9525138416,89.0267457822,9.90576805939,0.02
 01/04  15:00:00,217.587861049,30.1675819223,22.5454021945,5.58405401655,37.1018798503,116.476155989,105.350724671,86.8138490414,9.90576805939,8.63110756994
 01/04  16:00:00,217.375139162,30.2678509037,23.3792808722,4.55637112011,37.1018798503,116.476155989,95.0880118656,85.1622438062,9.90576805939,0.02
 01/04  17:00:00,216.625881231,30.2400305135,23.2895878611,3.87652748425,37.1018798503,116.476155989,94.7873354937,84.8615674343,9.90576805939,0.02
 01/04  18:00:00,219.959214311,30.0377637711,22.096319176,3.58407732518,37.1018798503,116.476155989,105.440419038,86.9185544141,9.90576805939,8.61609656453
 01/04  19:00:00,141.51660429,27.7467920872,18.1058394129,0.0,24.7345865669,47.5788473902,76.297153735,71.3242697053,4.9528840297,0.02
 01/04  20:00:00,139.675150777,28.2010758738,16.4619217459,0.0,24.7345865669,47.5788473902,83.4549265077,78.482042478,4.9528840297,0.02
 01/04  21:00:00,118.749049883,26.9896524429,15.4950337447,0.0,12.3672932834,38.6892022431,97.3252336149,94.3335031971,2.97173041782,0.02
 01/04  22:00:00,97.4355416434,21.070636695,11.8843082471,0.0627621467038,12.3672932834,27.0668015668,82.7356683825,79.7439379647,2.97173041782,0.02
 01/04  23:00:00,72.6213571537,18.1445295574,9.45866495706,0.125555452185,4.12243109448,15.9888894789,75.3933675928,72.401637175,2.97173041782,0.02
 01/04  24:00:00,84.037920732,22.1128072135,12.1053883433,0.0,4.12243109448,15.9888894789,96.8105158335,93.8187854157,2.97173041782,0.02
 01/05  01:00:00,75.781977986,18.7805268587,9.45381827267,0.911207984083,4.12243109448,15.9888894789,79.0091284159,76.0173979981,2.97173041782,0.02
 01/05  02:00:00,85.8866178409,22.8396612721,11.0453938501,1.1443910724,4.12243109448,15.9888894789,99.5799167121,96.5881862943,2.97173041782,0.02
 01/05  03:00:00,79.9256004338,19.5073809172,8.38804486507,4.35960279205,4.12243109448,15.9888894789,80.9539743891,77.9622439713,2.97173041782,0.02
 01/05  04:00:00,94.0955479888,24.3842261466,9.848429407,7.25383694841,4.12243109448,15.9888894789,101.961674016,98.9699435979,2.97173041782,0.02
 01/05  05:00:00,117.329357113,28.3525038027,10.2233378798,5.29670355387,12.3672932834,24.9413748627,114.676215243,109.703331214,4.9528840297,0.02
 01/05  06:00:00,152.363641558,28.8476544111,13.2469178959,36.7006506378,12.3672932834,24.9413748627,179.81058263,174.8376986,4.9528840297,0.02
 01/05  07:00:00,202.266868098,29.3556723786,12.9643142125,28.7907690418,24.7345865669,70.7195625826,156.225840594,146.300072534,9.90576805939,0.02
 01/05  08:00:00,222.342689623,29.4393366434,12.8158260604,21.6631768879,37.1018798503,92.3937384068,145.390243503,126.876600761,9.90576805939,8.60787468241
 01/05  09:00:00,217.728449635,29.4924600489,14.2470431957,17.1962449695,37.1018798503,104.434947198,123.664857125,113.739089066,9.90576805939,0.02
 01/05  10:00:00,225.417497232,29.5642216376,16.2780224745,12.6137565325,37.1018798503,116.476155989,113.751947658,103.826179598,9.90576805939,0.02
 01/05  11:00:00,223.653567924,29.6755035742,17.9823505459,9.48031423222,37.1018798503,116.476155989,116.654821911,98.1178340941,9.90576805939,8.63121975787
 01/05  12:00:00,224.157253694,29.8340693197,19.170963539,7.80101217558,37.1018798503,116.476155989,103.543568353,93.6178002937,9.90576805939,0.02
 01/05  13:00:00,212.209045664,30.0632948491,20.133026493,6.61845090619,37.1018798503,104.434947198,108.892700743,90.3587453956,9.90576805939,8.62818728843
 01/05  14:00:00,224.205606732,30.2937978635,20.7865667542,5.60706239562,37.1018798503,116.476155989,97.6032024483,87.6774343889,9.90576805939,0.02
 01/05  15:00:00,226.05516983,30.4948622265,21.5181935365,4.47247584881,37.1018798503,116.476155989,103.797243508,85.2603280543,9.90576805939,8.63114739461
 01/05  16:00:00,227.003615368,30.6175824186,22.5494958537,3.48948003875,37.1018798503,116.476155989,93.4452500658,83.5194820064,9.90576805939,0.02
 01/05  17:00:00,224.548715196,30.5607494362,22.6842125832,2.78854342845,37.1018798503,116.476155989,93.3340399369,83.4082718775,9.90576805939,0.02
 01/05  18:00:00,228.287810446,30.2961525158,21.8753548746,2.48931350537,37.1018798503,116.476155989,104.202126531,85.6793433667,9.90576805939,8.61701510459
 01/05  19:00:00,149.671459182,27.8982200161,17.7988585258,0.0,24.7345865669,47.5788473902,75.1677000059,70.1948159762,4.9528840297,0.02
 01/05  20:00:00,145.656432432,28.4282177671,15.0812624916,0.0,24.7345865669,47.5788473902,82.755854265,77.7829702353,4.9528840297,0.02
 01/05  21:00:00,122.096193538,26.9896524429,13.4331371637,0.0,12.3672932834,38.6892022431,97.0541459489,94.0624155311,2.97173041782,0.02
 01/05  22:00:00,102.20077847,22.5911462848,10.6849366598,0.152843904048,12.3672932834,27.0668015668,84.027791798,81.0360613802,2.97173041782,0.02
 01/05  23:00:00,75.8600017048,17.6902457708,8.45203953111,0.0,4.12243109448,15.9888894789,75.0562343678,72.06450395,2.97173041782,0.02
 01/05  24:00:00,87.6011430733,22.9305180294,10.8766313405,0.544675441426,4.12243109448,15.9888894789,96.9977650769,94.006034659,2.97173041782,0.02
 01/06  01:00:00,75.467594233,18.1445295574,9.03382215113,0.429170025787,4.12243109448,15.9888894789,79.34402125,76.3522908322,2.97173041782,0.02
 01/06  02:00:00,88.9437194305,23.2485166801,11.9987697518,1.62729395288,4.12243109448,15.9888894789,99.5301788046,96.5384483867,2.97173041782,0.02
 01/06  03:00:00,81.8416902698,19.7345228105,9.69148488848,4.37759106219,4.12243109448,15.9888894789,79.8900913638,76.898360946,2.97173041782,0.02
 01/06  04:00:00,92.3414573742,23.92994236,12.2069426248,5.12704793774,4.12243109448,15.9888894789,100.376940021,97.3852096034,2.97173041782,0.02
 01/06  05:00:00,119.130839697,28.6553596604,14.1782650744,4.90176943842,12.3672932834,24.9413748627,113.24947214,108.27658811,4.9528840297,0.02
 01/06  06:00:00,145.915455497,28.386222809,17.3061878329,28.211661909,12.3672932834,24.9413748627,178.734503032,173.761619003,4.9528840297,0.02
 01/06  07:00:00,201.564850014,29.3724759455,17.5386413856,25.9724581007,24.7345865669,70.7195625826,144.175021139,134.24925308,9.90576805939,0.02
 01/06  08:00:00,220.508726247,29.4695863307,17.5512896533,18.2205119716,37.1018798503,92.3937384068,133.393126097,114.879444061,9.90576805939,8.60791397648
 01/06  09:00:00,216.623896439,29.5447935573,18.7316148241,13.7185186036,37.1018798503,104.434947198,117.614275457,107.688507398,9.90576805939,0.02
 01/06  10:00:00,223.472035982,29.6382918368,20.6870197768,9.62470772862,37.1018798503,116.476155989,111.797965836,101.872197776,9.90576805939,0.02
 01/06  11:00:00,220.174791042,29.7690220115,22.6524951082,7.37685243001,37.1018798503,116.476155989,114.87381968,96.3367834955,9.90576805939,8.6312681255
 01/06  12:00:00,220.174853897,29.9966530052,25.7187205793,5.74502581451,37.1018798503,116.476155989,101.872124208,91.946356149,9.90576805939,0.02
 01/06  13:00:00,210.576148013,30.2636240323,31.9699854306,4.60585301852,37.1018798503,104.434947198,107.255106176,88.7213422385,9.90576805939,8.62799587818
 01/06  14:00:00,226.022888823,30.4999764362,37.8014299508,3.50411997153,37.1018798503,116.476155989,96.0030456009,86.0772775415,9.90576805939,0.02
 01/06  15:00:00,228.585451892,30.7337908488,41.1731634235,2.46127299405,37.1018798503,116.476155989,93.7588223505,83.8330542911,9.90576805939,0.02
 01/06  16:00:00,230.004767023,30.8869453064,43.2611464985,1.6397148564,37.1018798503,116.476155989,100.409850972,81.8744083235,9.90576805939,8.62967458939
 01/06  17:00:00,227.879948283,30.8170270944,41.5323064257,1.3141975163,37.1018798503,116.476155989,91.8701055917,81.9443375323,9.90576805939,0.02
 01/06  18:00:00,226.668247377,30.5143367794,36.0153418603,1.22493037269,37.1018798503,116.476155989,102.927287606,84.4044880315,9.90576805939,8.61703151527
 01/06  19:00:00,139.885000954,27.7846490694,23.7183247058,0.0,24.7345865669,47.5788473902,73.6966047083,68.7237206786,4.9528840297,0.02
 01/06  20:00:00,138.252524112,28.579645696,19.7033600504,0.0,24.7345865669,47.5788473902,80.7791547627,75.806270733,4.9528840297,0.02
 01/06  21:00:00,115.121886462,26.5353686563,18.1386151757,0.0,12.3672932834,38.6892022431,95.1016971406,92.1099667228,2.97173041782,0.02
 01/06  22:00:00,93.1399296695,20.7312649504,13.4389183311,0.0,12.3672932834,27.0668015668,79.5762755409,76.5845451231,2.97173041782,0.02
 01/06  23:00:00,69.3910237745,17.6902457708,10.6145021508,0.0,4.12243109448,15.9888894789,74.4354742882,71.4437438704,2.97173041782,0.02
 01/06  24:00:00,82.9202454551,23.2485166801,11.9701961977,0.137417201086,4.12243109448,15.9888894789,95.433763395,92.4420329772,2.97173041782,0.02
 01/07  01:00:00,72.0713228938,17.6902457708,9.13740070441,0.0,4.12243109448,15.9888894789,77.8188113514,74.8270809336,2.97173041782,0.02
 01/07  02:00:00,83.6384159971,23.384801816,11.342207289,0.665442337696,4.12243109448,15.9888894789,99.0169552015,96.0252247836,2.97173041782,0.02
 01/07  03:00:00,73.8132778207,18.598813344,8.78743994749,0.994724636985,4.12243109448,15.9888894789,80.5508864141,77.5591559963,2.97173041782,0.02
 01/07  04:00:00,85.3303749744,23.2030883014,10.5028254528,1.64958832112,4.12243109448,15.9888894789,100.518500993,97.5267705748,2.97173041782,0.02
 01/07  05:00:00,98.3603390429,28.3525038027,11.903259611,4.2837109892,4.12243109448,16.0517297156,119.840762891,116.849032473,2.97173041782,0.02
 01/07  06:00:00,101.374488553,28.8067875893,11.7860902136,6.88285364499,4.12243109448,16.0517297156,121.435566927,118.443836509,2.97173041782,0.02
 01/07  07:00:00,130.347874545,29.2610713759,11.2431214812,10.5816431848,4.12243109448,39.6058045677,113.839400513,110.847670095,2.97173041782,0.02
 01/07  08:00:00,197.370572939,29.2808311586,13.3636451389,44.5285185852,12.3672932834,65.3531420225,168.796335859,163.823451829,4.9528840297,0.02
 01/07  09:00:00,181.91560035,29.2769012357,14.217765739,36.201924624,12.3672932834,68.2430321324,162.928535226,157.955651196,4.9528840297,0.02
 01/07  10:00:00,200.109766829,29.3087690792,16.844440217,26.2320592108,16.4897243779,93.1370602926,150.522536919,133.987203554,7.92461444751,8.61071891743
 01/07  11:00:00,198.012455588,29.3125478691,19.2061639661,21.6244899599,16.4897243779,93.1370602926,133.898160047,125.9535456,7.92461444751,0.02
 01/07  12:00:00,199.632085103,29.3130860062,20.5624122422,18.782112025,16.4897243779,93.1370602926,130.385680299,122.441065852,7.92461444751,0.02
 01/07  13:00:00,188.344662522,29.318823702,22.129861575,15.1155924827,16.4897243779,83.9857416113,126.518360915,118.573746467,7.92461444751,0.02
 01/07  14:00:00,186.741160545,29.3368162476,23.3716562775,12.5006225006,16.4897243779,83.9857416113,123.774947694,115.830333246,7.92461444751,0.02
 01/07  15:00:00,187.855999279,29.349506666,24.0018804061,10.8474023065,16.4897243779,83.9857416113,130.111989942,113.578959141,7.92461444751,8.60841635332
 01/07  16:00:00,156.83468738,29.2610713759,21.4675215246,0.0,12.3672932834,70.6512738906,66.1716869855,61.1988029558,4.9528840297,0.02
 01/07  17:00:00,155.523885174,29.2610713759,21.1888414382,0.0,12.3672932834,70.6512738906,66.0356105889,61.0627265592,4.9528840297,0.02
 01/07  18:00:00,146.383144569,29.2610713759,20.0837336878,0.0953480030187,12.3672932834,58.1284167478,71.019060055,66.0461760253,4.9528840297,0.02
 01/07  19:00:00,117.529125082,26.5353686563,18.6400475773,0.0,12.3672932834,24.9413748627,94.8590107381,89.8861267084,4.9528840297,0.02
 01/07  20:00:00,115.83174963,26.7625105496,17.3337238007,0.0,12.3672932834,24.9413748627,102.468602356,97.4957183259,4.9528840297,0.02
 01/07  21:00:00,97.6037505294,27.4439362295,15.5368126653,0.283221350279,4.12243109448,16.0517297156,112.039336994,109.047606576,2.97173041782,0.02
 01/07  22:00:00,82.8545956947,21.228294925,12.1214499836,0.0,4.12243109448,15.9888894789,95.4753291509,92.4835987331,2.97173041782,0.02
 01/07  23:00:00,73.6979685013,17.6902457708,9.51933691636,0.0,4.12243109448,15.9888894789,81.4444951442,78.4527647264,2.97173041782,0.02
 01/07  24:00:00,83.4008892989,22.1128072135,11.3676403087,0.0,4.12243109448,15.9888894789,101.966378472,98.9746480538,2.97173041782,0.02
 01/08  01:00:00,80.3868928366,19.9616647038,9.3381366281,5.38441535401,2.06121554724,15.9888894789,83.2077094648,80.215979047,2.97173041782,0.02
 01/08  02:00:00,91.9996161502,23.92994236,11.474370104,6.03799895623,2.06121554724,15.9888894789,104.775303002,101.783572584,2.97173041782,0.02
 01/08  03:00:00,85.5150884367,19.9616647038,8.80694093502,9.41794205753,2.06121554724,15.9888894789,84.9397623973,81.9480319795,2.97173041782,0.02
 01/08  04:00:00,95.6894110074,23.92994236,11.059650297,8.77266641999,2.06121554724,15.9888894789,106.420129975,103.428399557,2.97173041782,0.02
 01/08  05:00:00,88.3433836178,19.9616647038,8.78020306991,12.3741598662,2.06121554724,15.9888894789,86.1273869503,83.1356565324,2.97173041782,0.02
 01/08  06:00:00,96.8685688033,23.92994236,11.5006759972,10.6990059196,2.06121554724,15.9888894789,107.750922904,104.759192487,2.97173041782,0.02
 01/08  07:00:00,90.5577070638,19.9616647038,9.27209138617,14.4819153395,2.06121554724,15.9888894789,87.0211210426,84.0293906248,2.97173041782,0.02
 01/08  08:00:00,93.5619415752,23.92994236,11.4141486368,12.1971075925,2.06121554724,15.9888894789,108.773656701,105.781926283,2.97173041782,0.02
 01/08  09:00:00,102.083045195,19.9616647038,9.13235125549,13.0398914649,4.12243109448,41.7362269337,85.1708944732,80.1980104435,4.9528840297,0.02
 01/08  10:00:00,107.006840356,23.92994236,12.96052636,8.5028156668,4.12243109448,41.7362269337,101.815721675,96.8428376458,4.9528840297,0.02
 01/08  11:00:00,96.6032406566,19.9616647038,11.8816383994,7.67350488915,4.12243109448,41.7362269337,88.6499028751,75.0966514699,4.9528840297,8.60036737548
 01/08  12:00:00,105.432585034,23.92994236,16.4330172653,5.04554148971,4.12243109448,41.7362269337,96.1092523666,91.1363683369,4.9528840297,0.02
 01/08  13:00:00,94.6082775291,19.9616647038,13.8275196541,5.53987742428,4.12243109448,41.7362269337,76.6770669763,71.7041829466,4.9528840297,0.02
 01/08  14:00:00,103.385554057,23.5665153307,19.2222278338,2.90558264178,4.12243109448,41.7362269337,94.0322673653,89.0593833356,4.9528840297,0.02
 01/08  15:00:00,87.7628696499,17.6902457708,15.4473513746,0.0,4.12243109448,41.7362269337,76.3587187913,71.3858347616,4.9528840297,0.02
 01/08  16:00:00,97.5613118316,22.1128072135,19.4281010284,0.0,4.12243109448,41.7362269337,93.3838441636,88.4109601339,4.9528840297,0.02
 01/08  17:00:00,69.0423625944,17.6902457708,15.2786429798,0.0,4.12243109448,24.8785346261,76.2588272085,71.2859431788,4.9528840297,0.02
 01/08  18:00:00,72.6693419704,22.1128072135,18.0300160854,0.0,2.06121554724,15.9888894789,99.5070104791,96.5152800612,2.97173041782,0.02
 01/08  19:00:00,70.9311468825,17.6902457708,12.9913203324,0.0,2.06121554724,15.9888894789,84.6357778355,81.6440474177,2.97173041782,0.02
 01/08  20:00:00,80.4700641256,22.1128072135,15.0242194868,0.0,2.06121554724,15.9888894789,106.996415215,104.004684797,2.97173041782,0.02
 01/08  21:00:00,69.9295561628,17.6902457708,11.6452639172,0.0,2.06121554724,15.9888894789,87.0717220808,84.079991663,2.97173041782,0.02
 01/08  22:00:00,86.5670464282,23.9753707386,14.360439912,5.27128262275,2.06121554724,15.9888894789,108.793331756,105.801601338,2.97173041782,0.02
 01/08  23:00:00,78.162466126,19.5073809172,11.2533014201,6.88853382277,2.06121554724,15.9888894789,88.1530242163,85.1612937985,2.97173041782,0.02
 01/08  24:00:00,90.7104815117,24.3842261466,14.3727299471,9.92730267029,2.06121554724,15.9888894789,109.734843914,106.743113496,2.97173041782,0.02
 01/09  01:00:00,81.3487823327,19.5073809172,11.6162213251,8.3811305975,4.12243109448,15.9888894789,88.0775056415,85.0857752237,2.97173041782,0.02
 01/09  02:00:00,94.1922911166,24.3842261466,14.591894147,11.3300471186,4.12243109448,15.9888894789,109.347776675,106.356046257,2.97173041782,0.02
 01/09  03:00:00,82.6811022401,19.5073809172,11.4303626965,9.74661222711,4.12243109448,15.9888894789,88.4513093019,85.4595788841,2.97173041782,0.02
 01/09  04:00:00,94.3003211708,24.3842261466,14.6004436023,12.8209468052,4.12243109448,15.9888894789,109.898078219,106.906347801,2.97173041782,0.02
 01/09  05:00:00,107.552597417,28.3525038027,17.6528084114,7.61188314996,12.3672932834,24.9413748627,125.007514585,120.034630556,4.9528840297,0.02
 01/09  06:00:00,147.763212692,28.8134248379,20.6392603767,46.2716896735,12.3672932834,24.9413748627,190.81235326,185.83946923,4.9528840297,0.02
 01/09  07:00:00,195.863872839,29.2764570627,21.8925423546,34.5105545822,24.7345865669,70.7195625826,157.128338638,147.202570579,9.90576805939,0.02
 01/09  08:00:00,214.884098483,29.3161414472,23.107679942,22.9319886368,37.1018798503,92.3937384068,135.130008775,125.204240715,9.90576805939,0.02
 01/09  09:00:00,214.454702921,29.3281603271,24.3122225843,18.6393539988,37.1018798503,104.434947198,136.300047652,117.770544934,9.90576805939,8.62373465859
 01/09  10:00:00,224.279578741,29.3404312763,25.9849311305,14.7376664454,37.1018798503,116.476155989,122.382783452,112.457015392,9.90576805939,0.02
 01/09  11:00:00,223.481489393,29.3742013652,28.7127456161,11.1773050966,37.1018798503,116.476155989,125.767863859,107.23069077,9.90576805939,8.63140503035
 01/09  12:00:00,227.216923941,29.4729506499,34.7382891566,8.78831231833,37.1018798503,116.476155989,111.076509183,101.150741124,9.90576805939,0.02
 01/09  13:00:00,217.37895513,29.6827231246,38.6474326704,6.87315147777,37.1018798503,104.434947198,105.9946632,96.0688951403,9.90576805939,0.02
 01/09  14:00:00,229.091272916,29.8809557606,39.7734375608,5.21948553113,37.1018798503,116.476155989,110.820166576,92.2814346315,9.90576805939,8.63296388541
 01/09  15:00:00,229.872376184,30.0880253451,41.761054401,3.80609201184,37.1018798503,116.476155989,99.0234010764,89.097633017,9.90576805939,0.02
 01/09  16:00:00,232.23336486,30.2366777786,42.9239622715,2.77041666429,37.1018798503,116.476155989,105.200110427,86.664538502,9.90576805939,8.62980386588
 01/09  17:00:00,236.339669871,30.2582271554,41.0120949886,2.16285305656,37.1018798503,116.476155989,95.1058681782,85.1801001188,9.90576805939,0.02
 01/09  18:00:00,240.846450127,30.0359200252,37.1574763833,1.93890866055,37.1018798503,116.476155989,96.7936777797,86.8679097203,9.90576805939,0.02
 01/09  19:00:00,156.213743949,27.8982200161,26.0833486771,0.0,24.7345865669,47.5788473902,83.1757373805,69.6144889626,4.9528840297,8.60836438814
 01/09  20:00:00,151.036847978,28.0117909627,21.5543779943,0.0,24.7345865669,47.5788473902,81.6681290985,76.6952450688,4.9528840297,0.02
 01/09  21:00:00,129.728138188,27.4439362295,18.1934162021,0.0,12.3672932834,38.6892022431,96.278429103,93.2866986852,2.97173041782,0.02
 01/09  22:00:00,103.432010395,19.4592703479,12.208167514,0.0,12.3672932834,27.0668015668,80.0229570506,77.0312266328,2.97173041782,0.02
 01/09  23:00:00,81.3365914525,17.6902457708,9.62252524525,0.0,4.12243109448,15.9888894789,75.0440963444,72.0523659265,2.97173041782,0.02
 01/09  24:00:00,96.449995862,23.2485166801,11.0854692582,0.324067406775,4.12243109448,15.9888894789,96.1913294255,93.1995990077,2.97173041782,0.02
 01/10  01:00:00,81.3211819926,17.6902457708,8.03999661599,0.0,4.12243109448,15.9888894789,78.6334961351,75.6417657173,2.97173041782,0.02
 01/10  02:00:00,95.825095655,23.4756585734,9.21223445286,1.5006849028,4.12243109448,15.9888894789,99.6309427454,96.6392123275,2.97173041782,0.02
 01/10  03:00:00,82.5268627762,18.1445295574,6.48831052539,0.810219671048,4.12243109448,15.9888894789,80.6298147202,77.6380843023,2.97173041782,0.02
 01/10  04:00:00,100.912166872,24.3842261466,7.50439966054,5.93204066226,4.12243109448,15.9888894789,101.74923183,98.7575014122,2.97173041782,0.02
 01/10  05:00:00,126.144433555,28.3525038027,8.04762834404,4.57672020197,12.3672932834,24.9413748627,115.588871169,110.615987139,4.9528840297,0.02
 01/10  06:00:00,164.423486093,28.840428337,10.9185966588,37.9058007197,12.3672932834,24.9413748627,182.608963137,177.636079108,4.9528840297,0.02
 01/10  07:00:00,213.190756853,29.3470856133,10.9077685349,28.6313687124,24.7345865669,70.7195625826,165.177714872,155.251946813,9.90576805939,0.02
 01/10  08:00:00,232.396016708,29.4152657598,10.6353709178,21.5601880393,37.1018798503,92.3937384068,146.496066091,136.570298031,9.90576805939,0.02
 01/10  09:00:00,229.286987478,29.4456792344,11.0510814496,17.6079535259,37.1018798503,104.434947198,145.879979232,127.350466236,9.90576805939,8.62374493674
 01/10  10:00:00,237.612158019,29.5100648736,12.1179717775,13.5070682554,37.1018798503,116.476155989,126.286320381,116.360552321,9.90576805939,0.02
 01/10  11:00:00,234.845621645,29.5794620435,13.1716485403,10.5587115442,37.1018798503,116.476155989,115.79215493,105.866386871,9.90576805939,0.02
 01/10  12:00:00,233.841405204,29.6653507626,14.1776753875,9.26455826123,37.1018798503,116.476155989,115.455606475,96.916921818,9.90576805939,8.63291659715
 01/10  13:00:00,220.157445826,29.8062035191,15.1792390411,8.05972088834,37.1018798503,104.434947198,103.085926556,93.1601584966,9.90576805939,0.02
 01/10  14:00:00,228.265676941,29.9753496681,15.9018548575,7.0977429986,37.1018798503,116.476155989,109.317644618,90.7799829835,9.90576805939,8.63189357523
 01/10  15:00:00,228.647517913,30.0869872839,16.7018593361,6.17925313177,37.1018798503,116.476155989,98.832415312,88.9066472526,9.90576805939,0.02
 01/10  16:00:00,228.322730596,30.1006257715,17.3735287938,5.28764708947,37.1018798503,116.476155989,106.568731047,88.0331382779,9.90576805939,8.62982471009
 01/10  17:00:00,226.763052046,30.0240274919,17.299466413,4.78135123409,37.1018798503,116.476155989,98.160237584,88.2344695246,9.90576805939,0.02
 01/10  18:00:00,231.961001231,29.8555436451,16.5388902518,4.88637115813,37.1018798503,116.476155989,99.9308936576,90.0051255982,9.90576805939,0.02
 01/10  19:00:00,152.475300445,27.8982200161,12.537096013,0.0,24.7345865669,47.5788473902,78.4240274001,73.4511433704,4.9528840297,0.02
 01/10  20:00:00,151.716851244,28.3525038027,11.3998240836,0.0106045895184,24.7345865669,47.5788473902,93.9812825432,80.4200353104,4.9528840297,8.60836320312
 01/10  21:00:00,129.494378335,26.9896524429,10.467154249,0.0659569758156,12.3672932834,38.6892022431,99.0583364401,96.0666060223,2.97173041782,0.02
 01/10  22:00:00,106.528247969,22.3640043915,8.11880461984,0.523497690831,12.3672932834,27.0668015668,85.8039127022,82.8121822844,2.97173041782,0.02
 01/10  23:00:00,77.7958255528,17.6902457708,6.45606879888,0.0,4.12243109448,15.9888894789,76.3378842187,73.3461538009,2.97173041782,0.02
 01/10  24:00:00,93.5935984081,23.7028004667,7.52492024702,3.00777437924,4.12243109448,15.9888894789,98.1796409247,95.1879105069,2.97173041782,0.02
 01/11  01:00:00,86.7264565541,19.9616647038,5.29957918115,6.91821997343,4.12243109448,15.9888894789,79.6058811381,76.6141507203,2.97173041782,0.02
 01/11  02:00:00,97.6356296879,23.92994236,6.2830944283,7.33089766266,4.12243109448,15.9888894789,100.82640345,97.8346730323,2.97173041782,0.02
 01/11  03:00:00,91.0661429304,19.9616647038,4.75576292531,11.2067788904,4.12243109448,15.9888894789,81.9916091584,78.9998787405,2.97173041782,0.02
 01/11  04:00:00,101.490104859,23.92994236,6.04340111844,10.6131621312,4.12243109448,15.9888894789,103.362320719,100.370590302,2.97173041782,0.02
 01/11  05:00:00,129.825814308,28.8067875893,6.45378028987,11.4669858208,12.3672932834,24.9413748627,116.849354262,111.876470232,4.9528840297,0.02
 01/11  06:00:00,157.60106935,28.37451404,9.90151342007,36.6175989171,12.3672932834,24.9413748627,182.938721092,177.965837062,4.9528840297,0.02
 01/11  07:00:00,214.335858476,29.3322584654,10.6943174763,36.1463818252,24.7345865669,70.7195625826,166.706081314,156.780313255,9.90576805939,0.02
 01/11  08:00:00,231.721794273,29.4056045363,10.6211557621,26.8018157985,37.1018798503,92.3937384068,147.180935279,137.255167219,9.90576805939,0.02
 01/11  09:00:00,229.751149988,29.4233488392,10.4172502926,24.1033811796,37.1018798503,104.434947198,150.325232535,131.795698761,9.90576805939,8.62376571513
 01/11  10:00:00,238.4547232,29.4349701381,10.6970040229,21.7423233122,37.1018798503,116.476155989,137.143376582,127.217608523,9.90576805939,0.02
 01/11  11:00:00,237.687760055,29.4478998917,10.9092554314,19.7374413823,37.1018798503,116.476155989,133.121675625,123.195907566,9.90576805939,0.02
 01/11  12:00:00,236.241160445,29.4688267245,10.9112261783,17.7317378813,37.1018798503,116.476155989,138.5964163,120.057692172,9.90576805939,8.63295606898
 01/11  13:00:00,223.080926986,29.49873726,11.2458208343,16.0748832725,37.1018798503,104.434947198,126.331347766,116.405579706,9.90576805939,0.02
 01/11  14:00:00,232.980460669,29.5367748335,11.1465078757,14.768928701,37.1018798503,116.476155989,132.313587556,113.774776172,9.90576805939,8.63304332499
 01/11  15:00:00,233.757616213,29.5671384692,10.918293192,13.802192789,37.1018798503,116.476155989,122.648128496,112.722360436,9.90576805939,0.02
 01/11  16:00:00,234.926080723,29.5908942798,11.262785764,13.2174569961,37.1018798503,116.476155989,128.657752574,110.122127541,9.90576805939,8.62985697373
 01/11  17:00:00,235.584903851,29.6063901635,11.4959582537,13.0895340146,37.1018798503,116.476155989,118.029915682,108.104147623,9.90576805939,0.02
 01/11  18:00:00,242.181846503,29.6148655257,11.4997004876,13.3375230439,37.1018798503,116.476155989,117.70650382,107.78073576,9.90576805939,0.02
 01/11  19:00:00,155.793101616,27.8982200161,7.70314171359,0.246457892238,24.7345865669,47.5788473902,85.6375674583,80.6646834286,4.9528840297,0.02
 01/11  20:00:00,158.292818314,28.2010758738,6.92085609874,0.908090600236,24.7345865669,47.5788473902,98.8758052129,85.3145920534,4.9528840297,8.60832912982
 01/11  21:00:00,137.330226372,26.9896524429,6.51836644153,0.809630707157,12.3672932834,38.6892022431,102.899005412,99.9072749946,2.97173041782,0.02
 01/11  22:00:00,120.402225724,23.499713858,5.17777657765,6.85278242378,12.3672932834,27.0668015668,88.6800070368,85.6882766189,2.97173041782,0.02
 01/11  23:00:00,93.6117211941,19.5073809172,3.98542756804,8.63997390479,4.12243109448,15.9888894789,78.7833368359,75.7916064181,2.97173041782,0.02
 01/11  24:00:00,111.303649343,24.3842261466,4.93057578394,13.3325096772,4.12243109448,15.9888894789,101.057924148,98.0661937306,2.97173041782,0.02
 01/12  01:00:00,97.1899599476,19.5073809172,3.61033512426,12.0125901643,4.12243109448,15.9888894789,82.5020720018,79.510341584,2.97173041782,0.02
 01/12  02:00:00,114.206730587,24.3842261466,4.11637687336,17.079383388,4.12243109448,15.9888894789,103.954458674,100.962728256,2.97173041782,0.02
 01/12  03:00:00,98.9642290882,19.5073809172,2.84542771197,14.7054725514,4.12243109448,15.9888894789,84.7442993873,81.7525689695,2.97173041782,0.02
 01/12  04:00:00,118.614476592,24.3842261466,3.40496116924,20.2621335015,4.12243109448,15.9888894789,106.509390412,103.517659994,2.97173041782,0.02
 01/12  05:00:00,140.123741425,28.3525038027,3.26633031855,14.1322488896,12.3672932834,24.9413748627,119.32213537,114.34925134,4.9528840297,0.02
 01/12  06:00:00,185.201814103,28.8213314032,6.35177703296,54.6373350286,12.3672932834,24.9413748627,184.801422746,179.828538716,4.9528840297,0.02
 01/12  07:00:00,237.121415743,29.2969734829,6.3339804657,49.3474536165,24.7345865669,70.7195625826,178.274053527,168.348285468,9.90576805939,0.02
 01/12  08:00:00,251.816326124,29.3528432556,6.09927996073,37.3767577581,37.1018798503,92.3937384068,161.716064636,151.790296577,9.90576805939,0.02
 01/12  09:00:00,248.473308393,29.3752204067,6.09955732817,33.3390547948,37.1018798503,104.434947198,164.56440311,146.034832987,9.90576805939,8.6238020639
 01/12  10:00:00,256.849322772,29.387931316,6.10183551682,30.4893045904,37.1018798503,116.476155989,152.633742447,142.707974388,9.90576805939,0.02
 01/12  11:00:00,253.105282487,29.4051372191,6.44196601234,27.1584078492,37.1018798503,116.476155989,149.598697494,139.672929435,9.90576805939,0.02
 01/12  12:00:00,250.696490443,29.4273966949,6.9656535549,23.5760447614,37.1018798503,116.476155989,155.19867412,136.659902745,9.90576805939,8.63300331597
 01/12  13:00:00,237.936453453,29.4386987793,8.1298582052,20.8857494383,37.1018798503,104.434947198,140.58834367,130.66257561,9.90576805939,0.02
 01/12  14:00:00,247.247601886,29.4458943957,9.14483038932,18.546068976,37.1018798503,116.476155989,142.40036851,123.861526303,9.90576805939,8.63307414724
 01/12  15:00:00,245.382086749,29.4550901617,9.0525530522,17.0489852282,37.1018798503,116.476155989,131.894268571,121.968500511,9.90576805939,0.02
 01/12  16:00:00,243.894164441,29.4769494516,8.80718705165,16.1774213217,37.1018798503,116.476155989,140.21131664,121.675648874,9.90576805939,8.62989970604
 01/12  17:00:00,243.781238225,29.50222965,8.80703806069,15.8541182142,37.1018798503,116.476155989,130.537732593,120.611964533,9.90576805939,0.02
 01/12  18:00:00,249.105254818,29.5171426366,8.4660577432,16.188515632,37.1018798503,116.476155989,131.317879248,121.392111189,9.90576805939,0.02
 01/12  19:00:00,159.963585046,27.7467920872,5.06747356176,0.526071699804,24.7345865669,47.5788473902,88.4112415176,83.4383574879,4.9528840297,0.02
 01/12  20:00:00,162.23253068,28.2010758738,4.71389233327,1.68279162443,24.7345865669,47.5788473902,100.103286546,86.542017775,4.9528840297,8.608384741
 01/12  21:00:00,145.490064107,28.3525038027,4.63512138708,5.63796575881,12.3672932834,38.6892022431,103.962398137,100.970667719,2.97173041782,0.02
 01/12  22:00:00,121.353763292,23.0454300714,3.74912383837,7.71844280731,12.3672932834,27.0668015668,88.7946547321,85.8029243143,2.97173041782,0.02
 01/12  23:00:00,99.8745335871,19.9616647038,3.21379255236,13.3375980396,4.12243109448,15.9888894789,78.7654723687,75.7737419509,2.97173041782,0.02
 01/12  24:00:00,111.702009825,23.92994236,4.3367569704,12.6394015433,4.12243109448,15.9888894789,100.799169346,97.8074389277,2.97173041782,0.02
 01/13  01:00:00,103.837064957,19.9616647038,3.32965109633,16.9554388844,4.12243109448,15.9888894789,81.8881955466,78.8964651288,2.97173041782,0.02
 01/13  02:00:00,115.070952895,23.92994236,4.26612833091,15.2734143219,4.12243109448,15.9888894789,103.444817962,100.453087544,2.97173041782,0.02
 01/13  03:00:00,106.764069832,19.9616647038,3.50091133938,19.3895049176,4.12243109448,15.9888894789,83.7199963764,80.7282659586,2.97173041782,0.02
 01/13  04:00:00,116.974890051,23.92994236,4.68701213898,16.8960878698,4.12243109448,15.9888894789,105.214074734,102.222344316,2.97173041782,0.02
 01/13  05:00:00,145.838525817,28.8067875893,4.83550860646,17.7643626064,12.3672932834,24.9413748627,118.450793607,113.477909577,4.9528840297,0.02
 01/13  06:00:00,173.034000375,28.3651231692,7.93651062051,45.0966724324,12.3672932834,24.9413748627,184.797971489,179.825087459,4.9528840297,0.02
 01/13  07:00:00,231.199611161,29.3014659711,7.91998197673,48.354741351,24.7345865669,70.7195625826,177.92580756,168.000039501,9.90576805939,0.02
 01/13  08:00:00,243.175315942,29.371254897,7.71990502279,35.162260012,37.1018798503,92.3937384068,161.05927789,151.133509831,9.90576805939,0.02
 01/13  09:00:00,239.258359624,29.3925847542,8.00199324912,30.8930994944,37.1018798503,104.434947198,162.324504469,143.794883212,9.90576805939,8.62385319723
 01/13  10:00:00,247.151289569,29.4046667015,8.53980887471,27.5137249412,37.1018798503,116.476155989,147.617993528,137.692225469,9.90576805939,0.02
 01/13  11:00:00,243.817296427,29.4134428166,9.40216852615,24.4105213099,37.1018798503,116.476155989,141.042631085,131.116863026,9.90576805939,0.02
 01/13  12:00:00,240.532767238,29.4219562462,10.1861945211,21.3374503833,37.1018798503,116.476155989,143.346969385,124.808143614,9.90576805939,8.63305771181
 01/13  13:00:00,224.945969089,29.4303036546,11.3261450518,18.6930613076,37.1018798503,104.434947198,128.39307576,118.467307701,9.90576805939,0.02
 01/13  14:00:00,232.576813354,29.4379959553,12.3068959975,16.4098504014,37.1018798503,116.476155989,130.849604544,112.310726888,9.90576805939,8.63310959684
 01/13  15:00:00,231.482469405,29.449461403,12.5594215487,14.780525656,37.1018798503,116.476155989,119.246771772,109.321003712,9.90576805939,0.02
 01/13  16:00:00,230.572248359,29.4770835308,12.5592973884,13.8242891616,37.1018798503,116.476155989,126.144667614,107.608947447,9.90576805939,8.62995210767
 01/13  17:00:00,229.56182953,29.5048867936,12.5506626365,13.5198826536,37.1018798503,116.476155989,116.49622065,106.570452591,9.90576805939,0.02
 01/13  18:00:00,235.463052385,29.5225276327,12.2100767955,13.7733134557,37.1018798503,116.476155989,117.134619062,107.208851002,9.90576805939,0.02
 01/13  19:00:00,148.099074177,27.5953641583,8.51653748434,0.12566332883,24.7345865669,47.5788473902,86.2450404542,81.2721564245,4.9528840297,0.02
 01/13  20:00:00,149.275181148,28.0496479449,7.62259719679,0.749391039853,24.7345865669,47.5788473902,99.4838653352,85.9243645449,4.9528840297,8.60661676064
 01/13  21:00:00,129.964771666,27.4439362295,7.31384943763,1.56992209992,12.3672932834,38.6892022431,103.553948794,100.562218377,2.97173041782,0.02
 01/13  22:00:00,108.814955055,22.3640043915,6.20043174647,3.27621050432,12.3672932834,27.0668015668,89.0384556536,86.0467252358,2.97173041782,0.02
 01/13  23:00:00,90.1795469143,19.9616647038,5.1523746273,10.3304260836,4.12243109448,15.9888894789,78.4933315093,75.5016010914,2.97173041782,0.02
 01/13  24:00:00,101.122346487,23.92994236,6.34167457413,10.116925423,4.12243109448,15.9888894789,100.287849471,97.2961190527,2.97173041782,0.02
 01/14  01:00:00,94.5096827771,19.9616647038,4.77468496037,14.5563929763,4.12243109448,15.9888894789,81.4331853259,78.4414549081,2.97173041782,0.02
 01/14  02:00:00,103.042303543,23.92994236,6.31738844083,12.5997661187,4.12243109448,15.9888894789,102.858305017,99.8665745993,2.97173041782,0.02
 01/14  03:00:00,97.4980064311,19.9616647038,4.88728594123,17.4529285474,4.12243109448,15.9888894789,83.3455567818,80.353826364,2.97173041782,0.02
 01/14  04:00:00,105.691083014,23.92994236,6.03020008063,14.6432983814,4.12243109448,15.9888894789,104.952201606,101.960471189,2.97173041782,0.02
 01/14  05:00:00,121.675293335,28.8067875893,7.07113170121,19.6914987368,4.12243109448,16.0517297156,124.697854521,121.706124103,2.97173041782,0.02
 01/14  06:00:00,116.65358606,28.3525038027,7.57987045904,16.1546571454,4.12243109448,16.0517297156,125.916494009,122.924763592,2.97173041782,0.02
 01/14  07:00:00,149.586238442,29.2610713759,8.72602823362,24.8969483785,4.12243109448,39.6058045677,127.853556283,124.861825866,2.97173041782,0.02
 01/14  08:00:00,223.984960951,29.2610713759,12.4324428158,66.9868600037,12.3672932834,65.3531420225,178.066427088,173.093543059,4.9528840297,0.02
 01/14  09:00:00,204.310452581,29.2610713759,12.8051901316,54.4559182675,12.3672932834,68.2430321324,172.55977119,167.58688716,4.9528840297,0.02
 01/14  10:00:00,219.278091206,29.2618440486,14.8260382904,40.7924954715,16.4897243779,93.1370602926,151.761238983,143.816624536,7.92461444751,0.02
 01/14  11:00:00,214.092742873,29.2648257866,16.953922463,33.4522301254,16.4897243779,93.1370602926,144.977878438,128.44024906,7.92461444751,8.61301492999
 01/14  12:00:00,209.693627189,29.2686788507,18.1639983427,28.0796350694,16.4897243779,93.1370602926,131.351234634,123.406620187,7.92461444751,0.02
 01/14  13:00:00,198.08658155,29.2709579624,19.7245871074,23.6418762358,16.4897243779,83.9857416113,127.592614238,119.647999791,7.92461444751,0.02
 01/14  14:00:00,196.081202169,29.2732741626,21.3287295656,19.9489046376,16.4897243779,83.9857416113,124.399762462,116.455148015,7.92461444751,0.02
 01/14  15:00:00,194.123274993,29.2778946046,21.9009187774,17.3273916193,16.4897243779,83.9857416113,122.015131632,114.070517184,7.92461444751,0.02
 01/14  16:00:00,158.525731409,29.2610713759,19.1110006862,0.109206929085,12.3672932834,70.6512738906,66.565064791,61.5921807613,4.9528840297,0.02
 01/14  17:00:00,159.424020351,29.2610713759,18.580360512,0.56896420264,12.3672932834,70.6512738906,74.5676010556,61.0044306788,4.9528840297,8.6102863471
 01/14  18:00:00,150.146393772,29.2610713759,16.9259579008,1.11871138109,12.3672932834,58.1284167478,71.4461009395,66.4732169098,4.9528840297,0.02
 01/14  19:00:00,118.508319614,26.5353686563,13.986119125,0.0,12.3672932834,24.9413748627,96.4448780338,91.4719940041,4.9528840297,0.02
 01/14  20:00:00,117.049840194,26.5353686563,12.9630672405,0.0,12.3672932834,24.9413748627,104.485015633,99.5121316029,4.9528840297,0.02
 01/14  21:00:00,100.64979308,26.5353686563,12.2555400699,0.0,4.12243109448,16.0517297156,113.781075773,110.789345355,2.97173041782,0.02
 01/14  22:00:00,91.5138120015,22.3185760128,9.28202649698,2.52892241972,4.12243109448,15.9888894789,96.0110945803,93.0193641624,2.97173041782,0.02
 01/14  23:00:00,86.9242835007,19.5073809172,6.98629972699,6.2015516404,4.12243109448,15.9888894789,81.8261811335,78.8344507157,2.97173041782,0.02
 01/14  24:00:00,102.855549048,24.3842261466,7.71715698637,10.3871600984,4.12243109448,15.9888894789,103.302653605,100.310923187,2.97173041782,0.02
 01/15  01:00:00,89.2025047286,19.5073809172,5.55480917026,10.6823990297,2.06121554724,15.9888894789,84.6262061418,81.634475724,2.97173041782,0.02
 01/15  02:00:00,105.283392284,24.3842261466,6.58354722915,15.0958558827,2.06121554724,15.9888894789,106.970269473,103.978539055,2.97173041782,0.02
 01/15  03:00:00,92.3007004213,19.5073809172,4.98830899012,14.1222253367,2.06121554724,15.9888894789,86.6990698483,83.7073394305,2.97173041782,0.02
 01/15  04:00:00,109.180124888,24.3842261466,6.09389884576,18.8908040532,2.06121554724,15.9888894789,108.952543074,105.960812657,2.97173041782,0.02
 01/15  05:00:00,94.9385474355,19.5073809172,5.02418107222,16.9873364483,2.06121554724,15.9888894789,88.0915008029,85.0997703851,2.97173041782,0.02
 01/15  06:00:00,112.074213233,24.3842261466,5.76110823442,22.1389836868,2.06121554724,15.9888894789,110.532400212,107.540669794,2.97173041782,0.02
 01/15  07:00:00,98.3679280439,19.5073809172,3.91514942166,19.7282417068,2.06121554724,15.9888894789,89.4440946206,86.4523642028,2.97173041782,0.02
 01/15  08:00:00,110.223565719,24.3842261466,5.96615263931,24.6235965277,2.06121554724,15.9888894789,111.855357457,108.863627039,2.97173041782,0.02
 01/15  09:00:00,107.690442248,19.5073809172,5.97342918718,17.1681686099,4.12243109448,41.7362269337,87.797701142,82.8248171123,4.9528840297,0.02
 01/15  10:00:00,120.396332953,24.3842261466,9.21037715462,19.8345459318,4.12243109448,41.7362269337,106.439340672,101.466456642,4.9528840297,0.02
 01/15  11:00:00,104.250024286,19.5073809172,8.05553729908,14.3444599571,4.12243109448,41.7362269337,84.326451238,79.3535672083,4.9528840297,0.02
