Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  12:00:00,120.676848061,24.3842261466,11.6214633424,15.8543837159,4.12243109448,41.7362269337,102.262225003,97.2893409736,4.9528840297,0.02
 01/15  13:00:00,103.861693971,19.5073809172,10.5082647223,10.763964718,4.12243109448,41.7362269337,81.5439556675,76.5710716378,4.9528840297,0.02
 01/15  14:00:00,115.736204873,24.3842261466,14.5138004726,11.0048638259,4.12243109448,41.7362269337,98.451428652,93.4785446223,4.9528840297,0.02
 01/15  15:00:00,99.2952545534,19.5073809172,12.4765177626,6.79412587729,4.12243109448,41.7362269337,78.2353279294,73.2624438997,4.9528840297,0.02
 01/15  16:00:00,111.208681156,24.3842261466,16.584847209,7.62879429657,4.12243109448,41.7362269337,95.0569680671,90.0840840374,4.9528840297,0.02
 01/15  17:00:00,75.5557492381,18.7805268587,13.1745910013,3.20444103627,4.12243109448,24.8785346261,77.8760130265,72.9031289968,4.9528840297,0.02
 01/15  18:00:00,79.6508231525,23.4756585734,15.8470785436,5.31315026303,2.06121554724,15.9888894789,110.335746683,98.762190685,2.97173041782,8.60182557989
 01/15  19:00:00,86.6821419922,19.9616647038,11.9093122357,12.2271386586,2.06121554724,15.9888894789,85.4401433806,82.4484129628,2.97173041782,0.02
 01/15  20:00:00,94.9509145482,23.92994236,13.8402559379,11.2726972439,2.06121554724,15.9888894789,107.738551417,104.746820999,2.97173041782,0.02
 01/15  21:00:00,90.2487466791,19.9616647038,10.207862411,15.9229190152,2.06121554724,15.9888894789,87.851198495,84.8594680772,2.97173041782,0.02
 01/15  22:00:00,98.3049300971,23.92994236,12.4338972043,14.0823412729,2.06121554724,15.9888894789,109.989376534,106.997646116,2.97173041782,0.02
 01/15  23:00:00,93.0857265297,19.9616647038,9.89152035912,18.7030180028,2.06121554724,15.9888894789,89.1869343298,86.195203912,2.97173041782,0.02
 01/15  24:00:00,100.985828666,23.92994236,12.4193372614,15.9726971823,2.06121554724,15.9888894789,111.139558681,108.147828264,2.97173041782,0.02
 01/16  01:00:00,96.0040958168,19.9616647038,9.52719357286,20.7211595423,2.06121554724,15.9888894789,89.9179896052,86.9262591874,2.97173041782,0.02
 01/16  02:00:00,100.825089485,23.92994236,11.5695151142,17.5246566805,2.06121554724,15.9888894789,112.175889455,109.184159037,2.97173041782,0.02
 01/16  03:00:00,92.7808398421,19.9616647038,9.20841010032,22.1388115185,2.06121554724,15.9888894789,90.8256466526,87.8339162348,2.97173041782,0.02
 01/16  04:00:00,94.9500148083,23.92994236,11.7697100342,18.3112954541,2.06121554724,15.9888894789,113.169064357,110.177333939,2.97173041782,0.02
 01/16  05:00:00,90.7843263387,19.9616647038,9.34095051613,22.9264043092,2.06121554724,15.9888894789,91.3963855251,88.4046551073,2.97173041782,0.02
 01/16  06:00:00,94.8415861984,23.92994236,11.7671163518,18.839706781,2.06121554724,15.9888894789,113.607749838,110.616019421,2.97173041782,0.02
 01/16  07:00:00,91.5810128328,19.9616647038,9.33828689734,23.7255632517,2.06121554724,15.9888894789,91.7068814066,88.7151509888,2.97173041782,0.02
 01/16  08:00:00,90.5559339941,23.92994236,11.541847596,19.4695240714,2.06121554724,15.9888894789,114.022655529,111.030925111,2.97173041782,0.02
 01/16  09:00:00,101.150575074,19.9616647038,9.6068158502,20.0033884732,4.12243109448,41.7362269337,89.0472313977,84.074347368,4.9528840297,0.02
 01/16  10:00:00,105.818929789,23.92994236,11.7554323632,15.6682362126,4.12243109448,41.7362269337,107.920068822,102.947184792,4.9528840297,0.02
 01/16  11:00:00,103.813107627,19.9616647038,9.06757319339,18.6684801338,4.12243109448,41.7362269337,86.7257494513,81.7528654216,4.9528840297,0.02
 01/16  12:00:00,109.830906409,23.92994236,12.1211130187,13.3686032811,4.12243109448,41.7362269337,104.900503849,99.9276198191,4.9528840297,0.02
 01/16  13:00:00,101.905955297,19.9616647038,10.110624568,15.9300850867,4.12243109448,41.7362269337,84.8437498322,79.8708658025,4.9528840297,0.02
 01/16  14:00:00,105.975582214,23.92994236,13.4155371829,11.6193225607,4.12243109448,41.7362269337,103.887214481,98.9143304511,4.9528840297,0.02
 01/16  15:00:00,97.9098498588,19.9616647038,11.6528748325,13.5858209655,4.12243109448,41.7362269337,83.9580993407,78.985215311,4.9528840297,0.02
 01/16  16:00:00,104.111037444,23.92994236,15.8742247598,9.26577195126,4.12243109448,41.7362269337,102.002300432,97.0294164027,4.9528840297,0.02
 01/16  17:00:00,79.6849523322,19.7345228105,12.7492964242,9.41644887059,4.12243109448,24.8785346261,81.9105742196,76.9376901899,4.9528840297,0.02
 01/16  18:00:00,81.5530628595,23.7028004667,15.1236482136,9.5927895005,2.06121554724,15.9888894789,104.553861296,101.562130878,2.97173041782,0.02
 01/16  19:00:00,90.1919021142,19.9616647038,10.6635628512,16.6778410023,2.06121554724,15.9888894789,87.3566568208,84.364926403,2.97173041782,0.02
 01/16  20:00:00,98.6768578578,23.92994236,12.1425941463,14.9999652886,2.06121554724,15.9888894789,110.092972459,107.101242041,2.97173041782,0.02
 01/16  21:00:00,94.4097277392,19.9616647038,9.34243047413,20.3616751791,2.06121554724,15.9888894789,89.7443387614,86.7526083436,2.97173041782,0.02
 01/16  22:00:00,101.475603931,23.92994236,11.0639458967,17.8576420037,2.06121554724,15.9888894789,112.262833492,109.271103074,2.97173041782,0.02
 01/16  23:00:00,97.6315547393,19.9616647038,8.11243040084,23.4570006177,2.06121554724,15.9888894789,99.5490969092,87.9755469534,2.97173041782,8.60181953805
 01/16  24:00:00,104.500506655,23.92994236,10.0117014602,20.0827600365,2.06121554724,15.9888894789,113.463298967,110.471568549,2.97173041782,0.02
 01/17  01:00:00,101.598584868,19.9616647038,7.73225435628,24.7499719884,4.12243109448,15.9888894789,90.9883221703,87.9965917525,2.97173041782,0.02
 01/17  02:00:00,108.708317453,23.92994236,9.07988323633,20.8514815127,4.12243109448,15.9888894789,112.936020794,109.944290376,2.97173041782,0.02
 01/17  03:00:00,104.721868919,19.9616647038,6.8698556553,26.5114718472,4.12243109448,15.9888894789,91.2333985131,88.2416680952,2.97173041782,0.02
 01/17  04:00:00,111.058044699,23.92994236,8.14002665276,22.3006962926,4.12243109448,15.9888894789,113.611326117,110.6195957,2.97173041782,0.02
 01/17  05:00:00,139.02943588,28.8067875893,9.35454459735,22.8232370845,12.3672932834,24.9413748627,129.725944363,124.753060333,4.9528840297,0.02
 01/17  06:00:00,175.594938788,28.3525038027,12.7509359004,55.6291090562,12.3672932834,24.9413748627,197.45719105,192.484307021,4.9528840297,0.02
 01/17  07:00:00,238.776408153,29.2610713759,12.7368064551,60.5756904707,24.7345865669,70.7195625826,176.7016694,166.775901341,9.90576805939,0.02
 01/17  08:00:00,248.930370003,29.2611582405,12.8235400481,44.0564449515,37.1018798503,92.3937384068,155.751246986,145.825478927,9.90576805939,0.02
 01/17  09:00:00,240.31961822,29.262701486,14.2552321076,34.7395188821,37.1018798503,104.434947198,141.341285828,131.415517769,9.90576805939,0.02
 01/17  10:00:00,244.262669536,29.2644529847,16.5425245093,26.2939516798,37.1018798503,116.476155989,134.406181083,115.873357514,9.90576805939,8.62705550976
 01/17  11:00:00,238.835226096,29.269195947,18.7341115797,19.7948065651,37.1018798503,116.476155989,117.382343646,107.456575587,9.90576805939,0.02
 01/17  12:00:00,235.455309144,29.2855098652,20.690593446,15.5725830193,37.1018798503,116.476155989,120.631616421,102.092608682,9.90576805939,8.63323967982
 01/17  13:00:00,222.931122195,29.3838875728,22.0287105113,12.3773032814,37.1018798503,104.434947198,107.678348466,97.7525804064,9.90576805939,0.02
 01/17  14:00:00,235.035823773,29.5195070055,23.4980615971,10.0954243916,37.1018798503,116.476155989,112.636838217,94.0978308315,9.90576805939,8.63323932565
 01/17  15:00:00,237.299349299,29.6126844128,24.6300376446,8.39451897913,37.1018798503,116.476155989,100.789064172,90.8632961128,9.90576805939,0.02
 01/17  16:00:00,236.209478521,29.6829130773,24.8787040403,6.79503679922,37.1018798503,116.476155989,98.6770564626,88.7512884033,9.90576805939,0.02
 01/17  17:00:00,233.228886407,29.6850170901,24.8836364715,5.71224679338,37.1018798503,116.476155989,106.548999214,88.017410541,9.90576805939,8.62582061399
 01/17  18:00:00,230.784654564,29.5715211758,23.8056639114,5.11632110088,37.1018798503,116.476155989,99.2705491664,89.344781107,9.90576805939,0.02
 01/17  19:00:00,147.857690624,26.5353686563,18.149818342,0.0,24.7345865669,47.5788473902,77.9631678292,72.9902837995,4.9528840297,0.02
 01/17  20:00:00,146.133259839,27.8982200161,15.7511531565,0.0,24.7345865669,47.5788473902,85.1820484662,80.2091644365,4.9528840297,0.02
 01/17  21:00:00,125.098530705,27.8982200161,15.54677652,0.0203972079938,12.3672932834,38.6892022431,99.4271725992,96.4354421814,2.97173041782,0.02
 01/17  22:00:00,101.24672499,20.3437826365,12.6922408391,0.0,12.3672932834,27.0668015668,83.9461054857,80.9543750679,2.97173041782,0.02
 01/17  23:00:00,75.853798264,17.6902457708,10.6624071797,0.0,4.12243109448,15.9888894789,84.9873162258,73.4152688174,2.97173041782,8.60031699061
 01/17  24:00:00,86.4927003026,22.1128072135,12.6055930624,0.0,4.12243109448,15.9888894789,97.9431298459,94.9513994281,2.97173041782,0.02
 01/18  01:00:00,75.9559886718,17.6902457708,9.67478979986,0.0,4.12243109448,15.9888894789,80.0425573088,77.050826891,2.97173041782,0.02
 01/18  02:00:00,86.8767349699,22.1128072135,11.9953873511,0.0,4.12243109448,15.9888894789,99.613080774,96.6213503562,2.97173041782,0.02
 01/18  03:00:00,76.02198497,17.6902457708,9.34401955001,0.0,4.12243109448,15.9888894789,80.796410181,77.8046797632,2.97173041782,0.02
 01/18  04:00:00,92.8214990081,24.1116558746,11.5727891915,4.18905492597,4.12243109448,15.9888894789,101.947959806,98.9562293885,2.97173041782,0.02
 01/18  05:00:00,115.674377316,27.8982200161,12.891896867,2.67732495152,12.3672932834,24.9413748627,115.312308704,110.339424674,4.9528840297,0.02
 01/18  06:00:00,146.92531333,28.36766921,15.5477361398,30.0338298318,12.3672932834,24.9413748627,181.757173858,176.784289828,4.9528840297,0.02
 01/18  07:00:00,201.910326154,29.3277120073,15.5722687398,27.5214172615,24.7345865669,70.7195625826,149.2358934,139.310125341,9.90576805939,0.02
 01/18  08:00:00,221.068590246,29.3636716897,14.7312169481,19.975136167,37.1018798503,92.3937384068,131.318102416,121.392334357,9.90576805939,0.02
 01/18  09:00:00,216.183131758,29.3985516124,15.5521845655,15.9519244256,37.1018798503,104.434947198,122.409997262,112.484229202,9.90576805939,0.02
 01/18  10:00:00,224.251218687,29.4642093342,18.8879702261,11.4503504947,37.1018798503,116.476155989,122.910510812,104.377642346,9.90576805939,8.62710040672
 01/18  11:00:00,224.38102105,29.5728472518,21.3330118148,8.51598650319,37.1018798503,116.476155989,108.065644528,98.1398764682,9.90576805939,0.02
 01/18  12:00:00,223.464852518,29.7758789522,22.8505266887,6.57299063373,37.1018798503,116.476155989,111.947443313,93.408476119,9.90576805939,8.63319913509
 01/18  13:00:00,211.294992421,30.0490730977,25.0218017,5.06190803224,37.1018798503,104.434947198,99.7416043031,89.8158362437,9.90576805939,0.02
 01/18  14:00:00,223.750115925,30.3292799135,29.2287609472,3.7536345996,37.1018798503,116.476155989,105.329638374,86.790713215,9.90576805939,8.63315709975
 01/18  15:00:00,231.513746558,30.5995371141,35.3006308039,2.4226949958,37.1018798503,116.476155989,93.9419405177,84.0161724583,9.90576805939,0.02
 01/18  16:00:00,232.875320267,30.7401747393,37.3375313219,1.6136628902,37.1018798503,116.476155989,91.9932828123,82.067514753,9.90576805939,0.02
 01/18  17:00:00,227.340633084,30.7038533226,35.5782359516,1.29304257861,37.1018798503,116.476155989,100.711609791,82.1800111176,9.90576805939,8.62583061379
 01/18  18:00:00,224.112829757,30.4439272587,31.8736438372,1.24529277226,37.1018798503,116.476155989,94.1131454744,84.1873774151,9.90576805939,0.02
 01/18  19:00:00,146.170643506,28.0117909627,22.3325831556,0.0,24.7345865669,47.5788473902,73.4625921461,68.4897081164,4.9528840297,0.02
 01/18  20:00:00,147.254154419,28.579645696,19.4326024815,0.0,24.7345865669,47.5788473902,80.4192965279,75.4464124982,4.9528840297,0.02
 01/18  21:00:00,125.97252276,26.5353686563,18.4474319642,0.0,12.3672932834,38.6892022431,94.6060859838,91.614355566,2.97173041782,0.02
 01/18  22:00:00,101.537408901,20.8221217077,13.5883938613,0.0,12.3672932834,27.0668015668,79.1736270566,76.1818966387,2.97173041782,0.02
 01/18  23:00:00,74.1505122336,17.6902457708,10.6177942713,0.0,4.12243109448,15.9888894789,82.8566006325,71.2830375821,2.97173041782,8.60183263264
 01/18  24:00:00,85.2911849967,23.1122315441,12.9998309449,0.12818031804,4.12243109448,15.9888894789,95.6962683498,92.704537932,2.97173041782,0.02
 01/19  01:00:00,73.0127405119,17.6902457708,10.3400574242,0.0,4.12243109448,15.9888894789,77.934872838,74.9431424201,2.97173041782,0.02
 01/19  02:00:00,84.0596731435,23.2485166801,12.8314796733,0.475936573499,4.12243109448,15.9888894789,98.5581225184,95.5663921006,2.97173041782,0.02
 01/19  03:00:00,73.6692846423,18.3716714507,10.1593872987,0.484550829306,4.12243109448,15.9888894789,80.4153109878,77.42358057,2.97173041782,0.02
 01/19  04:00:00,84.3072559624,22.5670910001,12.4181453424,0.497070173867,4.12243109448,15.9888894789,100.153131487,97.161401069,2.97173041782,0.02
 01/19  05:00:00,112.227083117,28.5417887137,14.4931030475,1.95479876819,12.3672932834,24.9413748627,112.743260019,107.77037599,4.9528840297,0.02
 01/19  06:00:00,134.235969948,28.3977762754,18.1383711984,23.2415463669,12.3672932834,24.9413748627,178.666962062,173.694078033,4.9528840297,0.02
 01/19  07:00:00,188.8384691,29.3786328375,17.9772557296,21.0662231122,24.7345865669,70.7195625826,144.295829844,134.370061785,9.90576805939,0.02
 01/19  08:00:00,208.9445112,29.4969378148,17.8456730408,14.5853994726,37.1018798503,92.3937384068,124.858542336,114.932774277,9.90576805939,0.02
 01/19  09:00:00,204.923470118,29.5824503428,19.5046053337,10.7513194881,37.1018798503,104.434947198,117.56106017,107.63529211,9.90576805939,0.02
 01/19  10:00:00,213.006773151,29.6776913019,21.6306553044,7.38140651169,37.1018798503,116.476155989,120.274372839,101.741491355,9.90576805939,8.6271134247
 01/19  11:00:00,213.241007925,29.8426312621,23.8360290911,5.34516142416,37.1018798503,116.476155989,105.947925086,96.0221570269,9.90576805939,0.02
 01/19  12:00:00,216.975799618,30.1262845122,28.6813491392,3.95070668428,37.1018798503,116.476155989,110.083578856,91.5445919194,9.90576805939,8.63321887692
 01/19  13:00:00,211.223802225,30.4435356074,35.4637768311,2.97088918754,37.1018798503,104.434947198,97.8942127821,87.9684447227,9.90576805939,0.02
 01/19  14:00:00,230.521695986,30.7822315369,43.6002436344,1.92176423209,37.1018798503,116.476155989,103.224213865,84.685268225,9.90576805939,8.63317758049
 01/19  15:00:00,239.13322806,31.0656736676,52.3913648843,1.2058964344,37.1018798503,116.476155989,91.8610113809,81.9352433215,9.90576805939,0.02
 01/19  16:00:00,246.871858936,31.2684696625,57.6121128906,0.768200116208,37.1018798503,116.476155989,89.3795025328,79.4537344734,9.90576805939,0.02
 01/19  17:00:00,242.156367463,31.2092750691,52.1948907044,0.575552678427,37.1018798503,116.476155989,97.6674340976,79.1358188589,9.90576805939,8.62584717929
 01/19  18:00:00,219.12902216,30.7486772693,27.5091029852,0.865366734089,37.1018798503,116.476155989,92.4576169104,82.531848851,9.90576805939,0.02
 01/19  19:00:00,145.538514367,27.7846490694,14.7532012944,0.0,24.7345865669,47.5788473902,73.5231964047,68.550312375,4.9528840297,0.02
 01/19  20:00:00,151.894423043,28.579645696,10.3736687173,0.0,24.7345865669,47.5788473902,81.6014825998,76.6285985701,4.9528840297,0.02
 01/19  21:00:00,134.26994982,26.7625105496,7.41030164263,0.0,12.3672932834,38.6892022431,96.5349891222,93.5432587044,2.97173041782,0.02
 01/19  22:00:00,112.759143412,22.1368624982,4.92631978609,0.0457367551839,12.3672932834,27.0668015668,84.3001838132,81.3084533954,2.97173041782,0.02
 01/19  23:00:00,85.3716907115,18.1445295574,3.45594109171,0.294178791119,4.12243109448,15.9888894789,84.3222144729,72.7491149218,2.97173041782,8.60136913329
 01/19  24:00:00,101.122823429,23.2485166801,3.53924250031,1.24681444319,4.12243109448,15.9888894789,97.2885377278,94.29680731,2.97173041782,0.02
 01/20  01:00:00,93.2567248837,19.9616647038,2.11838573483,5.15944750853,4.12243109448,15.9888894789,79.515924312,76.5241938942,2.97173041782,0.02
 01/20  02:00:00,107.87694245,23.92994236,2.28660651952,6.17591119504,4.12243109448,15.9888894789,100.584632664,97.5929022462,2.97173041782,0.02
 01/20  03:00:00,99.4003643687,19.9616647038,0.720007414741,10.6273405467,4.12243109448,15.9888894789,81.9870861303,78.9953557125,2.97173041782,0.02
 01/20  04:00:00,112.876502828,23.92994236,0.169446607926,11.1166919909,4.12243109448,15.9888894789,105.159238118,102.1675077,2.97173041782,0.02
 01/20  05:00:00,144.529794459,28.8067875893,0.0,12.8298903223,12.3672932834,24.9413748627,124.347195476,119.374311446,4.9528840297,0.02
 01/20  06:00:00,172.2262826,28.3774888764,2.12341786192,38.4945553022,12.3672932834,24.9413748627,185.767341716,180.794457686,4.9528840297,0.02
 01/20  07:00:00,243.575921995,29.2855314396,2.06988536469,51.4398366678,24.7345865669,70.7195625826,178.325257199,168.399489139,9.90576805939,0.02
 01/20  08:00:00,259.355988706,29.3164301297,2.15564009231,40.5690667127,37.1018798503,92.3937384068,162.032712528,152.106944469,9.90576805939,0.02
 01/20  09:00:00,256.70141747,29.3338713861,2.35694714685,37.2062309002,37.1018798503,104.434947198,156.523449167,146.597681108,9.90576805939,0.02
 01/20  10:00:00,264.63967042,29.3519192923,2.97808916365,33.0187376983,37.1018798503,116.476155989,161.116828924,142.583929743,9.90576805939,8.62713112117
 01/20  11:00:00,261.012966841,29.3651150752,3.42225456074,29.3864021098,37.1018798503,116.476155989,148.878093134,138.952325075,9.90576805939,0.02
 01/20  12:00:00,255.538590025,29.4158653793,4.71942367318,22.3554360449,37.1018798503,116.476155989,152.235118441,133.696109553,9.90576805939,8.63324082854
 01/20  13:00:00,239.360128093,29.5439963306,6.26716058075,15.6277852318,37.1018798503,104.434947198,138.606300466,128.680532407,9.90576805939,0.02
 01/20  14:00:00,247.804513608,29.6018787931,6.98492813758,13.1544311758,37.1018798503,116.476155989,140.303902598,121.764934336,9.90576805939,8.6332002026
 01/20  15:00:00,246.924180526,29.6525184841,7.81271336736,11.5242780637,37.1018798503,116.476155989,125.196238911,115.270470852,9.90576805939,0.02
 01/20  16:00:00,246.534506516,29.699923552,8.59426708058,10.2177644601,37.1018798503,116.476155989,119.355732326,109.429964266,9.90576805939,0.02
 01/20  17:00:00,245.877380004,29.7132074752,8.49314233388,9.48248927868,37.1018798503,116.476155989,126.984885375,108.453247826,9.90576805939,8.62586948953
 01/20  18:00:00,249.00672275,29.6724600989,7.9705197258,9.76947358093,37.1018798503,116.476155989,122.710414116,112.784646057,9.90576805939,0.02
 01/20  19:00:00,167.448902605,27.8982200161,3.99525334099,0.333086374674,24.7345865669,47.5788473902,83.3873943886,78.4145103589,4.9528840297,0.02
 01/20  20:00:00,167.588098461,28.2010758738,3.19507382913,0.786583472319,24.7345865669,47.5788473902,88.4102146922,83.4373306625,4.9528840297,0.02
 01/20  21:00:00,148.834719704,28.2010758738,2.77742177012,3.14893299265,12.3672932834,38.6892022431,101.855575578,98.8638451605,2.97173041782,0.02
 01/20  22:00:00,125.008595287,23.499713858,1.97582535608,7.59132721869,12.3672932834,27.0668015668,89.0436676402,86.0519372223,2.97173041782,0.02
 01/20  23:00:00,96.9047710361,19.5073809172,1.30535334112,9.61535359096,4.12243109448,15.9888894789,87.688807525,76.1152439732,2.97173041782,8.60183313397
 01/20  24:00:00,116.228226596,24.3842261466,1.80402697562,15.2342446489,4.12243109448,15.9888894789,101.741870892,98.750140474,2.97173041782,0.02
 01/21  01:00:00,100.55929673,19.5073809172,1.13809249995,13.8461849069,4.12243109448,15.9888894789,83.1641113201,80.1723809023,2.97173041782,0.02
 01/21  02:00:00,119.358427889,24.3842261466,1.31309801436,19.8717743372,4.12243109448,15.9888894789,105.143094752,102.151364334,2.97173041782,0.02
 01/21  03:00:00,103.128034083,19.5073809172,1.11096001592,16.7779636643,4.12243109448,15.9888894789,85.4110137652,82.4192833474,2.97173041782,0.02
 01/21  04:00:00,122.851779851,24.3842261466,1.63913819417,23.0026273256,4.12243109448,15.9888894789,107.351433456,104.359703038,2.97173041782,0.02
 01/21  05:00:00,130.020900394,28.3525038027,1.42586681156,19.0258948212,4.12243109448,16.0517297156,126.395797918,123.4040675,2.97173041782,0.02
 01/21  06:00:00,136.802417517,28.8067875893,1.71837741021,25.6937556762,4.12243109448,16.0517297156,127.316637298,124.324906881,2.97173041782,0.02
 01/21  07:00:00,174.143078197,29.2610713759,1.95943217475,38.9200600433,4.12243109448,39.6058045677,134.724232927,131.732502509,2.97173041782,0.02
 01/21  08:00:00,247.542463469,29.2610713759,5.29808652244,80.1534042669,12.3672932834,65.3531420225,194.516515872,189.543631842,4.9528840297,0.02
 01/21  09:00:00,222.858665471,29.2610713759,6.82423776706,62.7670291634,12.3672932834,68.2430321324,189.205790515,184.232906485,4.9528840297,0.02
 01/21  10:00:00,234.673362413,29.261110281,9.30710665342,45.1160959975,16.4897243779,93.1370602926,172.290471797,164.345857349,7.92461444751,0.02
 01/21  11:00:00,228.694032167,29.262101766,11.3427389332,37.562259525,16.4897243779,93.1370602926,156.990974179,149.046359732,7.92461444751,0.02
 01/21  12:00:00,224.608222283,29.2635761286,12.9332219729,31.8111203263,16.4897243779,93.1370602926,154.824950543,138.287229519,7.92461444751,8.61310657644
 01/21  13:00:00,212.631066284,29.2663558654,14.5032521562,26.9615364557,16.4897243779,83.9857416113,136.371146118,128.42653167,7.92461444751,0.02
 01/21  14:00:00,209.436259952,29.2699413304,15.7280850137,22.85575692,16.4897243779,83.9857416113,128.38889888,120.444284432,7.92461444751,0.02
 01/21  15:00:00,206.861073963,29.2747067105,16.1363371428,20.0996629919,16.4897243779,83.9857416113,123.921655572,115.977041124,7.92461444751,0.02
 01/21  16:00:00,168.12903205,29.2610713759,13.8088610376,0.581588765885,12.3672932834,70.6512738906,70.7007121607,65.727828131,4.9528840297,0.02
 01/21  17:00:00,169.046316472,29.2610713759,13.6207551385,1.54720678512,12.3672932834,70.6512738906,70.5217706717,65.548886642,4.9528840297,0.02
 01/21  18:00:00,159.847839762,29.2610713759,13.106184556,2.39046595248,12.3672932834,58.1284167478,77.8455589619,72.8726749322,4.9528840297,0.02
 01/21  19:00:00,131.651192532,26.5353686563,11.4987111062,0.0,12.3672932834,24.9413748627,97.2965253731,92.3236413434,4.9528840297,0.02
 01/21  20:00:00,129.264909785,26.5353686563,9.61853963447,0.0,12.3672932834,24.9413748627,113.387678844,99.8329759079,4.9528840297,8.60181890631
 01/21  21:00:00,114.843199577,27.6710781228,8.30209301968,2.79719634008,4.12243109448,16.0517297156,114.518839105,111.527108688,2.97173041782,0.02
 01/21  22:00:00,106.077019183,23.499713858,6.60361542595,8.76007376667,4.12243109448,15.9888894789,97.1192305358,94.127500118,2.97173041782,0.02
 01/21  23:00:00,96.270382279,19.5073809172,5.62111016977,8.95950227624,4.12243109448,15.9888894789,83.8854100806,80.8936796627,2.97173041782,0.02
 01/21  24:00:00,114.109539014,24.3842261466,6.85071196402,13.5062208117,4.12243109448,15.9888894789,105.537055902,102.545325484,2.97173041782,0.02
 01/22  01:00:00,97.9819140499,19.5073809172,5.18207627461,12.7728218263,2.06121554724,15.9888894789,86.2777290284,83.2859986106,2.97173041782,0.02
 01/22  02:00:00,116.931118621,24.3842261466,6.31962283445,18.4601248748,2.06121554724,15.9888894789,108.581739442,105.590009024,2.97173041782,0.02
 01/22  03:00:00,100.824640767,19.5073809172,4.81307721603,15.9898331022,2.06121554724,15.9888894789,87.9516226388,84.959892221,2.97173041782,0.02
 01/22  04:00:00,120.194482761,24.3842261466,6.07813066423,22.0420550252,2.06121554724,15.9888894789,110.193665728,107.20193531,2.97173041782,0.02
 01/22  05:00:00,103.145886266,19.5073809172,4.77510072009,18.3966562332,2.06121554724,15.9888894789,89.0842934197,86.0925630019,2.97173041782,0.02
 01/22  06:00:00,122.063114883,24.3842261466,4.97207566439,25.1120844882,2.06121554724,15.9888894789,111.686589177,108.694858759,2.97173041782,0.02
 01/22  07:00:00,104.161107256,19.5073809172,3.46561093328,20.9604237751,2.06121554724,15.9888894789,90.5120760471,87.5203456293,2.97173041782,0.02
 01/22  08:00:00,119.229500134,24.3842261466,4.32949133073,27.8530433979,2.06121554724,15.9888894789,113.2158203,110.224089882,2.97173041782,0.02
 01/22  09:00:00,116.399431525,19.5073809172,4.45941431228,18.453652406,4.12243109448,41.7362269337,87.9020323561,82.9291483265,4.9528840297,0.02
 01/22  10:00:00,134.070996089,24.3842261466,8.22840567167,19.8971181302,4.12243109448,41.7362269337,104.58469398,99.6118099505,4.9528840297,0.02
 01/22  11:00:00,115.165473269,19.5073809172,7.60837172154,13.3964583745,4.12243109448,41.7362269337,81.6718275575,76.6989435278,4.9528840297,0.02
 01/22  12:00:00,131.928264338,24.3842261466,10.8820688875,13.8193371381,4.12243109448,41.7362269337,98.7853625241,93.8124784944,4.9528840297,0.02
 01/22  13:00:00,113.143236197,19.5073809172,9.41908012216,9.50155327528,4.12243109448,41.7362269337,78.8489988245,73.8761147948,4.9528840297,0.02
 01/22  14:00:00,129.030786112,24.3842261466,12.4603888577,10.4608951873,4.12243109448,41.7362269337,95.0129801143,90.0400960846,4.9528840297,0.02
 01/22  15:00:00,111.879278035,19.5073809172,10.279984294,7.45543028381,4.12243109448,41.7362269337,76.979418998,72.0065349683,4.9528840297,0.02
 01/22  16:00:00,127.573974061,24.3842261466,13.3419029765,8.28590208897,4.12243109448,41.7362269337,94.4901390545,89.5172550248,4.9528840297,0.02
 01/22  17:00:00,92.1634893896,19.2348106453,10.4995530476,5.44857042771,4.12243109448,24.8785346261,78.0400966849,73.0672126552,4.9528840297,0.02
 01/22  18:00:00,104.791435425,24.2933693892,12.806937358,11.126475615,2.06121554724,15.9888894789,102.484367578,99.49263716,2.97173041782,0.02
 01/22  19:00:00,100.254854778,19.5073809172,9.41693594903,11.0615041477,2.06121554724,15.9888894789,85.6436031973,82.6518727795,2.97173041782,0.02
 01/22  20:00:00,117.972339615,24.3842261466,11.0062634426,15.6856621661,2.06121554724,15.9888894789,107.854035947,104.862305529,2.97173041782,0.02
 01/22  21:00:00,99.7425547689,19.5073809172,8.21964010169,13.9552883399,2.06121554724,15.9888894789,88.021910162,85.0301797441,2.97173041782,0.02
 01/22  22:00:00,116.784215699,24.3842261466,9.92196050437,19.2598921294,2.06121554724,15.9888894789,110.27274556,107.281015143,2.97173041782,0.02
 01/22  23:00:00,99.7506859387,19.5073809172,7.67256842455,16.3952235171,2.06121554724,15.9888894789,89.4614907958,86.469760378,2.97173041782,0.02
 01/22  24:00:00,118.440945903,24.3842261466,9.68932952461,21.8929979078,2.06121554724,15.9888894789,120.120769663,108.547220017,2.97173041782,8.60181922825
 01/23  01:00:00,102.260200218,19.5073809172,7.45512873572,17.4641231892,4.12243109448,15.9888894789,89.2373214075,86.2455909897,2.97173041782,0.02
 01/23  02:00:00,119.285116607,24.3842261466,8.39740709814,23.1796669474,4.12243109448,15.9888894789,110.965890456,107.974160038,2.97173041782,0.02
 01/23  03:00:00,102.439722406,19.5073809172,6.33314090523,19.169649525,4.12243109448,15.9888894789,89.8582666197,86.8665362019,2.97173041782,0.02
 01/23  04:00:00,120.990747452,24.3842261466,7.96901391916,25.2227504857,4.12243109448,15.9888894789,112.015507203,109.023776785,2.97173041782,0.02
 01/23  05:00:00,138.955469912,28.3525038027,8.46951541326,16.6980233728,12.3672932834,24.9413748627,127.886620398,122.913736368,4.9528840297,0.02
 01/23  06:00:00,191.082524552,28.8067875893,11.1454816041,65.7019134684,12.3672932834,24.9413748627,195.213878485,190.240994456,4.9528840297,0.02
 01/23  07:00:00,238.781074723,29.2610713759,11.7649804481,55.6351866941,24.7345865669,70.7195625826,178.284331691,168.358563632,9.90576805939,0.02
 01/23  08:00:00,250.938925843,29.2635299368,12.317336548,40.8961250162,37.1018798503,92.3937384068,156.011466055,146.085697996,9.90576805939,0.02
 01/23  09:00:00,244.531313285,29.27099349,13.166375672,34.7155528879,37.1018798503,104.434947198,145.067924696,135.142156636,9.90576805939,0.02
 01/23  10:00:00,250.728491463,29.2776945775,14.488950741,29.2896146877,37.1018798503,116.476155989,143.188511314,124.655595058,9.90576805939,8.62714819658
 01/23  11:00:00,245.86401873,29.2832285168,15.7206046805,25.0689589658,37.1018798503,116.476155989,125.602988171,115.677220111,9.90576805939,0.02
 01/23  12:00:00,240.897099777,29.2916566334,16.9685387721,20.7636963424,37.1018798503,116.476155989,127.525724102,108.986696631,9.90576805939,8.63325941172
 01/23  13:00:00,229.474495261,29.2994000369,18.184315222,17.2975781005,37.1018798503,104.434947198,115.272114232,105.346346173,9.90576805939,0.02
 01/23  14:00:00,238.419102309,29.3070042105,19.1824812924,14.0930996824,37.1018798503,116.476155989,111.719369768,101.793601708,9.90576805939,0.02
 01/23  15:00:00,236.872158122,29.3167632543,20.1402521587,11.6760216488,37.1018798503,116.476155989,117.644851398,99.1084939885,9.90576805939,8.63058935042
 01/23  16:00:00,234.187344902,29.3305054757,20.5399412242,9.61359461873,37.1018798503,116.476155989,106.708495583,96.7827275237,9.90576805939,0.02
 01/23  17:00:00,231.938199546,29.3605288254,20.7863757927,8.14275318239,37.1018798503,116.476155989,112.849294233,94.3175957555,9.90576805939,8.6259304182
 01/23  18:00:00,233.119045052,29.3906286478,20.4072021702,7.42998873581,37.1018798503,116.476155989,104.099779227,94.1740111675,9.90576805939,0.02
 01/23  19:00:00,151.62693345,26.5353686563,15.993443619,0.0,24.7345865669,47.5788473902,81.2940431155,76.3211590858,4.9528840297,0.02
 01/23  20:00:00,152.103043637,27.8982200161,14.4819678084,0.0,24.7345865669,47.5788473902,87.5757992293,82.6029151996,4.9528840297,0.02
 01/23  21:00:00,128.668028749,26.5353686563,13.6040202749,0.0,12.3672932834,38.6892022431,101.192798964,98.2010685465,2.97173041782,0.02
 01/23  22:00:00,104.427186759,21.228294925,10.7037695612,0.0,12.3672932834,27.0668015668,87.273080726,84.2813503082,2.97173041782,0.02
 01/23  23:00:00,76.9074318157,17.6902457708,8.60259317234,0.0,4.12243109448,15.9888894789,77.6689472383,74.6772168205,2.97173041782,0.02
 01/23  24:00:00,87.1234702004,22.1128072135,10.9856653269,0.0,4.12243109448,15.9888894789,108.149957478,96.5763955732,2.97173041782,8.60183148655
 01/24  01:00:00,74.7905844444,17.6902457708,8.82644798789,0.0,4.12243109448,15.9888894789,81.3536636928,78.361933275,2.97173041782,0.02
 01/24  02:00:00,90.685966629,23.92994236,10.7434043528,4.91061765322,4.12243109448,15.9888894789,101.609233725,98.6175033072,2.97173041782,0.02
 01/24  03:00:00,84.6719407141,19.9616647038,8.11636997326,8.40877091085,4.12243109448,15.9888894789,82.2213802777,79.2296498599,2.97173041782,0.02
 01/24  04:00:00,94.4926130444,23.92994236,10.0619984319,8.08191187621,4.12243109448,15.9888894789,103.436016181,100.444285763,2.97173041782,0.02
 01/24  05:00:00,120.566683864,28.8067875893,12.232081078,8.40201003342,12.3672932834,24.9413748627,116.751026918,111.778142888,4.9528840297,0.02
 01/24  06:00:00,148.490379969,28.3688416564,15.8501744176,33.9386907551,12.3672932834,24.9413748627,182.902042077,177.929158048,4.9528840297,0.02
 01/24  07:00:00,206.227523888,29.3163957019,16.3683772316,32.4670159127,24.7345865669,70.7195625826,148.088125531,138.162357472,9.90576805939,0.02
 01/24  08:00:00,223.904727108,29.3664042426,16.2987527775,22.9638210152,37.1018798503,92.3937384068,127.821876489,117.896108429,9.90576805939,0.02
 01/24  09:00:00,219.830534664,29.3887993431,16.1148892977,18.690632085,37.1018798503,104.434947198,120.914558174,110.988790115,9.90576805939,0.02
 01/24  10:00:00,227.591412492,29.4103255384,18.3983338868,13.9237456524,37.1018798503,116.476155989,123.819433523,105.286491255,9.90576805939,8.62717420836
 01/24  11:00:00,226.35578412,29.475857306,21.1211191973,9.96096857996,37.1018798503,116.476155989,109.668336193,99.7425681332,9.90576805939,0.02
 01/24  12:00:00,226.286096221,29.5738881451,22.2064020813,7.79315796768,37.1018798503,116.476155989,113.73602999,95.196980524,9.90576805939,8.63328140624
 01/24  13:00:00,214.554284768,29.7670985726,23.8337826683,6.02326013312,37.1018798503,104.434947198,101.466901043,91.5411329833,9.90576805939,0.02
 01/24  14:00:00,224.830783937,30.0466906188,28.4228957732,4.41548295745,37.1018798503,116.476155989,97.9639190458,88.0381509864,9.90576805939,0.02
 01/24  15:00:00,230.347299608,30.3016614727,33.0600805609,2.95221277744,37.1018798503,116.476155989,103.63968031,85.1021571255,9.90576805939,8.63175512498
 01/24  16:00:00,236.190217919,30.4985815679,35.6202222583,1.88530412297,37.1018798503,116.476155989,92.4521208046,82.5263527452,9.90576805939,0.02
 01/24  17:00:00,235.33862841,30.514823815,35.3819062954,1.44127076534,37.1018798503,116.476155989,100.605833488,82.0741911351,9.90576805939,8.6258742938
 01/24  18:00:00,233.993412623,30.3107939084,31.636911572,1.33168460428,37.1018798503,116.476155989,93.6688768064,83.743108747,9.90576805939,0.02
 01/24  19:00:00,155.237797916,27.7846490694,22.2246348759,0.0,24.7345865669,47.5788473902,72.9172008634,67.9443168337,4.9528840297,0.02
 01/24  20:00:00,155.573911557,28.579645696,19.7754844351,0.0,24.7345865669,47.5788473902,79.9925985379,75.0197145082,4.9528840297,0.02
 01/24  21:00:00,129.880399663,26.5353686563,18.3575518669,0.0,12.3672932834,38.6892022431,94.3032457515,91.3115153337,2.97173041782,0.02
 01/24  22:00:00,103.254811169,20.8221217077,13.6759340218,0.0,12.3672932834,27.0668015668,78.9640338188,75.972303401,2.97173041782,0.02
 01/24  23:00:00,79.2110630634,17.6902457708,12.0425880393,0.0,4.12243109448,15.9888894789,73.6803290368,70.688598619,2.97173041782,0.02
 01/24  24:00:00,92.633004674,22.7488045148,14.4451903625,0.0293919925862,4.12243109448,15.9888894789,102.915904106,91.3436340399,2.97173041782,8.60053964789
 01/25  01:00:00,80.0545539108,18.1445295574,10.6765528044,0.0766232992327,4.12243109448,15.9888894789,76.9811246568,73.9893942389,2.97173041782,0.02
 01/25  02:00:00,93.3924927725,23.2485166801,13.7515945825,0.41522553071,4.12243109448,15.9888894789,97.5756900759,94.5839596581,2.97173041782,0.02
 01/25  03:00:00,79.2357534721,17.8719592855,10.0469786184,0.0536101728425,4.12243109448,15.9888894789,79.2157934353,76.2240630174,2.97173041782,0.02
 01/25  04:00:00,90.5063291343,23.0213747868,11.2472997773,0.960920164098,4.12243109448,15.9888894789,100.368487338,97.3767569198,2.97173041782,0.02
 01/25  05:00:00,117.563593889,28.5417887137,12.7377684616,2.11770199033,12.3672932834,24.9413748627,113.283475786,108.310591756,4.9528840297,0.02
 01/25  06:00:00,141.814320229,28.3988495719,17.0283330489,23.6760970739,12.3672932834,24.9413748627,178.661326904,173.688442874,4.9528840297,0.02
 01/25  07:00:00,197.354465986,29.3847407619,16.6215775653,21.7898514974,24.7345865669,70.7195625826,144.181654939,134.25588688,9.90576805939,0.02
 01/25  08:00:00,217.870483012,29.48695665,14.9920291865,15.8610822052,37.1018798503,92.3937384068,125.305353159,115.3795851,9.90576805939,0.02
 01/25  09:00:00,212.471062741,29.5629176609,16.6254197808,12.0341601954,37.1018798503,104.434947198,118.067818631,108.142050571,9.90576805939,0.02
 01/25  10:00:00,216.03914244,29.6568839173,20.9390604235,7.90781124194,37.1018798503,116.476155989,120.663768976,102.130836965,9.90576805939,8.62716395217
 01/25  11:00:00,216.529582081,29.8269455347,27.0311895783,5.45426111812,37.1018798503,116.476155989,105.994427137,96.068659078,9.90576805939,0.02
 01/25  12:00:00,221.458083869,30.1119127727,33.3216123627,3.80709390671,37.1018798503,116.476155989,109.865840221,91.3267681578,9.90576805939,8.633304004
 01/25  13:00:00,211.665032299,30.4129690775,34.8926080411,2.89342254076,37.1018798503,104.434947198,97.856398295,87.9306302356,9.90576805939,0.02
 01/25  14:00:00,222.921931638,30.7254428137,35.9468408824,1.94903189785,37.1018798503,116.476155989,95.0800040588,85.1542359994,9.90576805939,0.02
 01/25  15:00:00,227.101664206,30.9512831488,35.8023623123,1.34484670202,37.1018798503,116.476155989,101.232661876,82.6951858962,9.90576805939,8.63170792025
 01/25  16:00:00,229.350362502,31.0603544779,34.1178203003,1.09656718513,37.1018798503,116.476155989,90.9033222074,80.977554148,9.90576805939,0.02
 01/25  17:00:00,227.71921191,30.9860312745,30.2849179976,1.03266132994,37.1018798503,116.476155989,99.3104159041,80.7787400142,9.90576805939,8.62590783048
 01/25  18:00:00,226.578754732,30.6753914519,25.6522338204,1.11880406916,37.1018798503,116.476155989,92.5626785462,82.6369104868,9.90576805939,0.02
 01/25  19:00:00,150.484152173,27.8982200161,20.0601160673,0.0,24.7345865669,47.5788473902,72.6903465689,67.7174625392,4.9528840297,0.02
 01/25  20:00:00,148.740871185,28.579645696,17.9498495471,0.0,24.7345865669,47.5788473902,80.237981023,75.2650969933,4.9528840297,0.02
 01/25  21:00:00,125.445115257,26.5353686563,16.4007195113,0.0,12.3672932834,38.6892022431,94.6606232326,91.6688928148,2.97173041782,0.02
 01/25  22:00:00,103.792608762,21.7066339963,12.0540092706,0.0,12.3672932834,27.0668015668,81.0778501334,78.0861197156,2.97173041782,0.02
 01/25  23:00:00,77.0721683715,17.6902457708,9.31053959955,0.0,4.12243109448,15.9888894789,74.2236352556,71.2319048377,2.97173041782,0.02
 01/25  24:00:00,90.380833933,23.384801816,10.7703429003,0.221218243184,4.12243109448,15.9888894789,104.217766648,92.6442068248,2.97173041782,8.60182940531
 01/26  01:00:00,78.7494904752,18.3716714507,7.95399012983,0.317916726659,4.12243109448,15.9888894789,78.3939857218,75.402255304,2.97173041782,0.02
 01/26  02:00:00,89.969212921,22.5670910001,8.96443211184,0.376642565595,4.12243109448,15.9888894789,98.4746583115,95.4829278937,2.97173041782,0.02
 01/26  03:00:00,82.9091432604,19.4165241599,6.21455497603,2.70431447588,4.12243109448,15.9888894789,80.8164365423,77.8247061244,2.97173041782,0.02
 01/26  04:00:00,98.6732342165,24.3842261466,7.43633135098,5.80607176787,4.12243109448,15.9888894789,101.530580903,98.5388504852,2.97173041782,0.02
 01/26  05:00:00,123.577234755,28.3525038027,8.35914912854,4.24180736091,12.3672932834,24.9413748627,114.468424547,109.495540517,4.9528840297,0.02
 01/26  06:00:00,158.431037115,28.8494538122,11.6667809213,34.8786150455,12.3672932834,24.9413748627,179.749690748,174.776806718,4.9528840297,0.02
 01/26  07:00:00,207.829375536,29.3632686068,11.3377604315,26.6017943699,24.7345865669,70.7195625826,160.917023213,150.991255153,9.90576805939,0.02
 01/26  08:00:00,227.738150637,29.4490299592,11.2398393483,20.0971084564,37.1018798503,92.3937384068,141.950499271,132.024731212,9.90576805939,0.02
 01/26  09:00:00,225.226669968,29.4876077478,12.3850032566,17.9817956995,37.1018798503,104.434947198,131.560510904,121.634742845,9.90576805939,0.02
 01/26  10:00:00,237.063308752,29.5410151567,14.262115281,15.8642751168,37.1018798503,116.476155989,128.827576778,110.296412058,9.90576805939,8.62539666055
 01/26  11:00:00,238.862008134,29.5981688823,15.7209757339,13.2995266167,37.1018798503,116.476155989,113.099615198,103.173847139,9.90576805939,0.02
 01/26  12:00:00,237.46498302,29.6709149716,17.2810238133,10.4585776418,37.1018798503,116.476155989,117.086331674,98.5473038052,9.90576805939,8.63325980984
 01/26  13:00:00,224.431536753,29.7058799825,19.2168680474,8.88143146808,37.1018798503,104.434947198,106.279860366,96.3540923062,9.90576805939,0.02
 01/26  14:00:00,231.900085684,29.7493461509,20.8740346602,7.29713276442,37.1018798503,116.476155989,104.412481571,94.4867135118,9.90576805939,0.02
 01/26  15:00:00,227.11423881,29.8380754903,22.3681419772,5.83630298404,37.1018798503,116.476155989,109.900163889,91.362664009,9.90576805939,8.63173182072
 01/26  16:00:00,223.254069134,29.8738550429,22.6891870754,4.71699609356,37.1018798503,116.476155989,100.122922414,90.1971543548,9.90576805939,0.02
 01/26  17:00:00,222.797993784,29.8686638405,22.4225563782,4.20520120064,37.1018798503,116.476155989,108.790895023,90.2591850911,9.90576805939,8.62594187219
 01/26  18:00:00,225.611782114,29.8579924042,22.1192328474,4.2113313328,37.1018798503,116.476155989,100.532005212,90.6062371521,9.90576805939,0.02
 01/26  19:00:00,154.380484837,27.8982200161,18.5305810623,0.0,24.7345865669,47.5788473902,77.7629305764,72.7900465467,4.9528840297,0.02
 01/26  20:00:00,156.505546818,28.3525038027,17.8029176636,0.0,24.7345865669,47.5788473902,83.5649806717,78.592096642,4.9528840297,0.02
 01/26  21:00:00,130.806938825,26.9896524429,17.4810187849,0.0,12.3672932834,38.6892022431,96.7682397312,93.7765093134,2.97173041782,0.02
 01/26  22:00:00,102.856842779,21.7066339963,13.5201581065,0.12085815718,12.3672932834,27.0668015668,81.0074759882,78.0157455703,2.97173041782,0.02
 01/26  23:00:00,73.274415543,17.6902457708,11.7029643512,0.0,4.12243109448,15.9888894789,83.5573156121,71.9837570866,2.97173041782,8.60182810767
 01/26  24:00:00,83.699328978,23.2485166801,14.9909932097,0.541761042123,4.12243109448,15.9888894789,96.1797960346,93.1880656167,2.97173041782,0.02
 01/27  01:00:00,71.0764311411,17.6902457708,12.0097897571,0.0,4.12243109448,15.9888894789,78.0350788129,75.0433483951,2.97173041782,0.02
 01/27  02:00:00,80.0518658219,23.384801816,15.3240736768,1.19392818886,4.12243109448,15.9888894789,99.0372401525,96.0455097347,2.97173041782,0.02
 01/27  03:00:00,68.0781172851,18.8259552373,12.3895141766,1.40415797809,4.12243109448,15.9888894789,80.6074207838,77.615690366,2.97173041782,0.02
 01/27  04:00:00,73.9923571465,22.1128072135,16.7938753157,0.0,4.12243109448,15.9888894789,100.791764729,97.8000343114,2.97173041782,0.02
 01/27  05:00:00,103.438665918,28.6553596604,20.5342051444,2.21026267111,12.3672932834,24.9413748627,112.580387681,107.607503651,4.9528840297,0.02
 01/27  06:00:00,125.125457728,28.412584939,22.651644484,22.0223899215,12.3672932834,24.9413748627,177.838001825,172.865117795,4.9528840297,0.02
 01/27  07:00:00,181.01967845,29.4166965143,21.9241681908,19.4944944079,24.7345865669,70.7195625826,143.461539131,133.535771072,9.90576805939,0.02
 01/27  08:00:00,204.410104714,29.5761710196,21.8231805434,13.4824649217,37.1018798503,92.3937384068,124.05564874,114.12988068,9.90576805939,0.02
 01/27  09:00:00,204.998066338,29.6605657364,22.5575968954,10.6049320083,37.1018798503,104.434947198,117.322067121,107.396299062,9.90576805939,0.02
 01/27  10:00:00,216.228091646,29.7172530443,23.7644938586,8.52972578591,37.1018798503,116.476155989,121.760537904,103.227588957,9.90576805939,8.62718088772
 01/27  11:00:00,215.167510649,29.7552042174,23.9194308482,7.27568733121,37.1018798503,116.476155989,110.261888315,100.336120255,9.90576805939,0.02
 01/27  12:00:00,211.410483074,29.7771659311,20.6197779275,6.79085524723,37.1018798503,116.476155989,117.428462501,98.8894149413,9.90576805939,8.63327950028
 01/27  13:00:00,199.156058421,29.8041488847,17.9901446089,6.33537107742,37.1018798503,104.434947198,107.461786325,97.5360182661,9.90576805939,0.02
 01/27  14:00:00,212.419748856,29.8289825942,17.8527330044,5.91155016559,37.1018798503,116.476155989,106.095868266,96.1701002069,9.90576805939,0.02
 01/27  15:00:00,215.053580331,29.850144757,18.0859860828,5.44265951965,37.1018798503,116.476155989,113.480994406,94.9434717941,9.90576805939,8.63175455263
 01/27  16:00:00,214.592562744,29.8603981241,18.0799617467,5.33336409281,37.1018798503,116.476155989,104.172577233,94.2468091737,9.90576805939,0.02
 01/27  17:00:00,216.10598699,29.8626093276,18.0799733448,5.40971600033,37.1018798503,116.476155989,112.33870652,93.8070517576,9.90576805939,8.62588670298
 01/27  18:00:00,216.667189389,29.858272812,18.0852969056,5.71995045729,37.1018798503,116.476155989,103.756010938,93.8302428784,9.90576805939,0.02
 01/27  19:00:00,140.682662247,27.708935105,14.8305362392,0.0,24.7345865669,47.5788473902,80.6967187881,75.7238347584,4.9528840297,0.02
 01/27  20:00:00,142.90510565,28.6553596604,13.690906237,0.0,24.7345865669,47.5788473902,86.5305551204,81.5576710907,4.9528840297,0.02
 01/27  21:00:00,121.173719709,26.9896524429,13.214058578,0.0830332888616,12.3672932834,38.6892022431,99.5816083085,96.5898778907,2.97173041782,0.02
 01/27  22:00:00,98.3756187923,21.2523502097,10.7198514653,0.352030171597,12.3672932834,27.0668015668,83.5324982411,80.5407678233,2.97173041782,0.02
 01/27  23:00:00,72.7774490061,17.8719592855,8.78211699215,0.0792432932764,4.12243109448,15.9888894789,85.028089659,73.4545266713,2.97173041782,8.60183256993
 01/27  24:00:00,85.3945847118,23.0213747868,10.7305963521,1.270091671,4.12243109448,15.9888894789,97.5941467873,94.6024163695,2.97173041782,0.02
 01/28  01:00:00,76.9580055367,19.0530971306,8.40370882103,2.83992131682,4.12243109448,15.9888894789,79.4426362788,76.450905861,2.97173041782,0.02
 01/28  02:00:00,86.7808127617,23.2485166801,10.4131498598,2.92709556488,4.12243109448,15.9888894789,100.379296707,97.3875662888,2.97173041782,0.02
 01/28  03:00:00,82.033210903,19.9616647038,7.97868739879,7.47359725947,4.12243109448,15.9888894789,80.8093272672,77.8175968494,2.97173041782,0.02
 01/28  04:00:00,91.7713586587,23.92994236,10.0895615505,7.07426685748,4.12243109448,15.9888894789,101.658573499,98.6668430812,2.97173041782,0.02
 01/28  05:00:00,104.53061251,28.8067875893,11.2773490587,10.261576737,4.12243109448,16.0517297156,121.198699174,118.206968756,2.97173041782,0.02
 01/28  06:00:00,102.902831846,28.3525038027,11.0059295499,9.17714666694,4.12243109448,16.0517297156,122.704698806,119.712968388,2.97173041782,0.02
 01/28  07:00:00,133.298405761,29.2610713759,11.3374654762,14.9769793141,4.12243109448,39.6058045677,114.950045024,111.958314606,2.97173041782,0.02
 01/28  08:00:00,200.362767463,29.2661275022,14.4937561467,50.2542211924,12.3672932834,65.3531420225,166.045940293,161.073056263,4.9528840297,0.02
 01/28  09:00:00,184.978927047,29.2656316586,14.8732143178,42.0161525897,12.3672932834,68.2430321324,162.009435393,157.036551363,4.9528840297,0.02
 01/28  10:00:00,203.789056822,29.2921686565,15.3743538423,33.1925024159,16.4897243779,93.1370602926,148.314725351,140.370110903,7.92461444751,0.02
 01/28  11:00:00,200.749043924,29.2965277736,15.8858700689,29.6442351297,16.4897243779,93.1370602926,141.045771628,133.10115718,7.92461444751,0.02
 01/28  12:00:00,197.166021025,29.2988356357,16.947382385,26.1513815424,16.4897243779,93.1370602926,144.546394898,128.008735131,7.92461444751,8.61304531969
 01/28  13:00:00,182.340646129,29.2998325062,18.1622333554,21.6857487485,16.4897243779,83.9857416113,131.568684705,123.624070257,7.92461444751,0.02
 01/28  14:00:00,177.960835855,29.3003595023,19.7239583529,17.6901394088,16.4897243779,83.9857416113,127.662704974,119.718090527,7.92461444751,0.02
 01/28  15:00:00,174.446573329,29.3006424819,21.080682112,14.4833884784,16.4897243779,83.9857416113,125.011411832,117.066797385,7.92461444751,0.02
 01/28  16:00:00,140.77192761,29.2610713759,18.6361620323,0.0399960878148,12.3672932834,70.6512738906,68.5877920303,63.6149080006,4.9528840297,0.02
 01/28  17:00:00,141.585792428,29.2610713759,18.3546448246,0.350742171849,12.3672932834,70.6512738906,67.1815646854,62.2086806557,4.9528840297,0.02
 01/28  18:00:00,129.994665441,29.2610713759,18.0323314109,0.736990398086,12.3672932834,58.1284167478,71.2992913773,66.3264073476,4.9528840297,0.02
 01/28  19:00:00,107.09546905,26.5353686563,16.2942166872,0.0,12.3672932834,24.9413748627,95.9572527527,90.984368723,4.9528840297,0.02
 01/28  20:00:00,107.94530115,26.5353686563,14.9338433246,0.0,12.3672932834,24.9413748627,112.518530354,98.9638199418,4.9528840297,8.60182638212
 01/28  21:00:00,91.5412917389,26.5353686563,13.1848016013,0.0,4.12243109448,16.0517297156,113.500226873,110.508496455,2.97173041782,0.02
 01/28  22:00:00,79.8695579775,21.228294925,10.4295049538,0.0,4.12243109448,15.9888894789,95.9874361184,92.9957057006,2.97173041782,0.02
 01/28  23:00:00,74.941197011,18.6896701014,8.84391181655,1.87171738486,4.12243109448,15.9888894789,81.8774416779,78.8857112601,2.97173041782,0.02
