Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  24:00:00,89.4844748245,24.3842261466,11.7683766172,6.24246196985,4.12243109448,15.9888894789,103.600569007,100.608838589,2.97173041782,0.02
 01/29  01:00:00,77.4695364913,19.5073809172,9.70651872312,6.85420005374,2.06121554724,15.9888894789,84.7489157694,81.7571853516,2.97173041782,0.02
 01/29  02:00:00,90.0723132146,24.3842261466,12.2417824292,10.241555695,2.06121554724,15.9888894789,106.608856764,103.617126346,2.97173041782,0.02
 01/29  03:00:00,78.5188233348,19.5073809172,9.55427545795,9.26590159462,2.06121554724,15.9888894789,86.7678770733,83.7761466555,2.97173041782,0.02
 01/29  04:00:00,89.5747360608,24.3842261466,12.3141230609,12.6799711838,2.06121554724,15.9888894789,108.547942428,105.55621201,2.97173041782,0.02
 01/29  05:00:00,77.6176894848,19.5073809172,10.0510101922,10.7303685381,2.06121554724,15.9888894789,87.7967597379,84.8050293201,2.97173041782,0.02
 01/29  06:00:00,88.4682484232,24.3842261466,13.105515451,14.2005267246,2.06121554724,15.9888894789,109.615601666,106.623871248,2.97173041782,0.02
 01/29  07:00:00,76.3868064557,19.5073809172,10.8883698695,11.5884096209,2.06121554724,15.9888894789,88.4627407506,85.4710103328,2.97173041782,0.02
 01/29  08:00:00,80.4840257649,24.3842261466,14.1258629075,14.7516191762,2.06121554724,15.9888894789,110.083328663,107.091598245,2.97173041782,0.02
 01/29  09:00:00,87.8366201393,19.5073809172,12.0694823844,9.07212496216,4.12243109448,41.7362269337,85.4469764552,80.4740924255,4.9528840297,0.02
 01/29  10:00:00,97.6079541858,24.3842261466,16.7389136127,8.14623033049,4.12243109448,41.7362269337,101.742516787,96.7696327572,4.9528840297,0.02
 01/29  11:00:00,86.0183600916,19.5073809172,14.5630051846,4.78746885489,4.12243109448,41.7362269337,80.2042266201,75.2313425904,4.9528840297,0.02
 01/29  12:00:00,97.6730846758,24.1116558746,21.4597502818,4.06905414819,4.12243109448,41.7362269337,96.1408657141,91.1679816844,4.9528840297,0.02
 01/29  13:00:00,84.8376907602,18.1445295574,18.692675832,0.952483844079,4.12243109448,41.7362269337,76.2664844365,71.2936004068,4.9528840297,0.02
 01/29  14:00:00,95.2846051688,22.1128072135,24.6241551642,0.0,4.12243109448,41.7362269337,91.6878273978,86.7149433681,4.9528840297,0.02
 01/29  15:00:00,94.2466250453,18.6896701014,25.1670705768,0.734675652334,4.12243109448,41.7362269337,73.8310005718,68.8581165421,4.9528840297,0.02
 01/29  16:00:00,113.285649623,23.521086952,33.9184719712,0.685513115117,4.12243109448,41.7362269337,89.6533682103,84.6804841806,4.9528840297,0.02
 01/29  17:00:00,88.3746751275,19.2802390239,29.1147213774,0.580590507744,4.12243109448,24.8785346261,72.51226169,67.5393776603,4.9528840297,0.02
 01/29  18:00:00,77.9202441824,19.2501699181,25.2278114332,0.359161041741,2.06121554724,15.9888894789,79.5504171334,76.5586867156,2.97173041782,0.02
 01/29  19:00:00,75.0611791059,15.4789650495,16.2258869232,0.0,2.06121554724,15.9888894789,71.5395544253,68.5478240075,2.97173041782,0.02
 01/29  20:00:00,82.8853187429,22.1128072135,19.7544422766,0.0,2.06121554724,15.9888894789,104.490335001,101.498604583,2.97173041782,0.02
 01/29  21:00:00,68.1108587645,17.6902457708,15.1670954514,0.0,2.06121554724,15.9888894789,86.0018871887,83.0101567709,2.97173041782,0.02
 01/29  22:00:00,74.6850523455,22.1128072135,18.9514201957,0.0,2.06121554724,15.9888894789,108.382451935,105.390721517,2.97173041782,0.02
 01/29  23:00:00,65.9943921796,17.6902457708,15.5587823053,0.0,2.06121554724,15.9888894789,87.673125892,84.6813954742,2.97173041782,0.02
 01/29  24:00:00,74.571936018,22.1128072135,19.5290057374,0.0,2.06121554724,15.9888894789,109.606765234,106.615034816,2.97173041782,0.02
 01/30  01:00:00,67.1416860781,17.6902457708,14.6850190939,0.0,4.12243109448,15.9888894789,95.5310799892,83.9575423722,2.97173041782,8.60180719912
 01/30  02:00:00,75.0286465274,22.1128072135,17.8602670944,0.0,4.12243109448,15.9888894789,108.062773277,105.071042859,2.97173041782,0.02
 01/30  03:00:00,69.0297120827,18.7123842907,13.6513490444,1.82863817254,4.12243109448,15.9888894789,87.2044811783,84.2127507605,2.97173041782,0.02
 01/30  04:00:00,74.1617504317,22.1128072135,16.8279363339,0.0,4.12243109448,15.9888894789,108.575250623,105.583520205,2.97173041782,0.02
 01/30  05:00:00,103.535629881,28.5417887137,19.7771836217,3.17781934444,12.3672932834,24.9413748627,123.025071909,118.05218788,4.9528840297,0.02
 01/30  06:00:00,131.536349721,28.370439138,21.4895645331,29.6375078988,12.3672932834,24.9413748627,189.253373977,184.280489948,4.9528840297,0.02
 01/30  07:00:00,187.045382268,29.3311449186,21.5760599032,25.9538583342,24.7345865669,70.7195625826,155.276344397,145.350576337,9.90576805939,0.02
 01/30  08:00:00,205.540359974,29.3648643366,21.9652056489,17.0311714927,37.1018798503,92.3937384068,133.796017477,123.870249417,9.90576805939,0.02
 01/30  09:00:00,208.332561451,29.3885554484,22.9478951715,13.8211465393,37.1018798503,104.434947198,126.536459414,116.610691354,9.90576805939,0.02
 01/30  10:00:00,219.34224266,29.4372848617,25.3356162984,10.3527162554,37.1018798503,116.476155989,129.03344424,110.500501461,9.90576805939,8.62717472036
 01/30  11:00:00,218.225980797,29.5317512498,26.5758827018,7.90116323047,37.1018798503,116.476155989,114.38342155,104.457653491,9.90576805939,0.02
 01/30  12:00:00,215.62078853,29.6843879615,25.8342943372,5.88464182348,37.1018798503,116.476155989,118.553760974,100.014737907,9.90576805939,8.63325500787
 01/30  13:00:00,201.688057055,29.8629517069,24.9418842655,4.46158502843,37.1018798503,104.434947198,106.51670225,96.5909341904,9.90576805939,0.02
 01/30  14:00:00,210.865841237,29.961176323,22.7869606225,3.67311728367,37.1018798503,116.476155989,104.304944171,94.3791761114,9.90576805939,0.02
 01/30  15:00:00,211.54541842,29.9847318304,20.9219272512,3.01897264336,37.1018798503,116.476155989,111.793696999,93.2562047343,9.90576805939,8.63172420521
 01/30  16:00:00,212.404079623,29.825434667,18.791696502,3.03110034014,37.1018798503,116.476155989,104.253718706,94.3279506463,9.90576805939,0.02
 01/30  17:00:00,213.533636378,29.7292944419,17.8576873308,3.23795125553,37.1018798503,116.476155989,113.978902716,95.4472174721,9.90576805939,8.62591718482
 01/30  18:00:00,215.528361314,29.7031225974,17.1923437718,3.93582980923,37.1018798503,116.476155989,105.950516129,96.0247480694,9.90576805939,0.02
 01/30  19:00:00,145.740086297,27.7467920872,10.7684918932,0.0,24.7345865669,47.5788473902,82.1466289188,77.1737448891,4.9528840297,0.02
 01/30  20:00:00,149.968378682,28.3525038027,7.50771446041,0.00464076804529,24.7345865669,47.5788473902,88.4594350474,83.4865510177,4.9528840297,0.02
 01/30  21:00:00,130.400576061,26.9896524429,6.19876210642,0.097817425346,12.3672932834,38.6892022431,102.153069253,99.1613388356,2.97173041782,0.02
 01/30  22:00:00,109.704963233,22.3640043915,4.4077499842,0.789527716088,12.3672932834,27.0668015668,88.0270007171,85.0352702993,2.97173041782,0.02
 01/30  23:00:00,83.1274832546,17.9628160428,3.00549771608,0.474293865511,4.12243109448,15.9888894789,78.15249062,75.1607602022,2.97173041782,0.02
 01/30  24:00:00,103.688246183,24.3842261466,3.01462903112,6.62827056809,4.12243109448,15.9888894789,109.308926766,97.7353704534,2.97173041782,8.60182589495
 01/31  01:00:00,92.0331112166,19.5073809172,1.77542326059,7.83251234183,4.12243109448,15.9888894789,82.3659046476,79.3741742298,2.97173041782,0.02
 01/31  02:00:00,110.468725228,24.3842261466,1.86874071365,12.3508662252,4.12243109448,15.9888894789,104.120574446,101.128844028,2.97173041782,0.02
 01/31  03:00:00,96.3853239195,19.5073809172,1.02211891368,12.0809315735,4.12243109448,15.9888894789,84.7893434772,81.7976130594,2.97173041782,0.02
 01/31  04:00:00,113.623841704,24.3842261466,0.540981884704,16.8274668198,4.12243109448,15.9888894789,106.303085874,103.311355456,2.97173041782,0.02
 01/31  05:00:00,138.746950003,28.3525038027,0.0,12.9049712214,12.3672932834,24.9413748627,123.440310417,118.467426388,4.9528840297,0.02
 01/31  06:00:00,182.531867287,28.8180635882,2.36893411198,53.2397849106,12.3672932834,24.9413748627,188.57203297,183.59914894,4.9528840297,0.02
 01/31  07:00:00,241.584413235,29.275929771,2.32675742298,55.5387030801,24.7345865669,70.7195625826,181.240113808,171.314345748,9.90576805939,0.02
 01/31  08:00:00,255.905090251,29.3006854161,2.05566844256,45.1211827668,37.1018798503,92.3937384068,164.43780866,154.5120406,9.90576805939,0.02
 01/31  09:00:00,255.387468781,29.3074662958,2.13525843839,41.6679254745,37.1018798503,104.434947198,158.569697083,148.643929024,9.90576805939,0.02
 01/31  10:00:00,263.090297544,29.3167823446,2.33642642359,38.4355501953,37.1018798503,116.476155989,163.625370147,145.092480047,9.90576805939,8.62712204043
 01/31  11:00:00,260.164037704,29.3242041939,2.34231963926,35.8676964978,37.1018798503,116.476155989,152.11262011,142.186852051,9.90576805939,0.02
 01/31  12:00:00,258.109751849,29.3301468313,2.34300367073,33.2466666067,37.1018798503,116.476155989,157.830078122,139.291051088,9.90576805939,8.63325897469
 01/31  13:00:00,245.68893968,29.3309912904,2.06226715317,31.6321611167,37.1018798503,104.434947198,146.821062679,136.89529462,9.90576805939,0.02
 01/31  14:00:00,255.008505008,29.3329307904,1.85739301949,30.3494731801,37.1018798503,116.476155989,144.994264253,135.068496193,9.90576805939,0.02
 01/31  15:00:00,253.632410393,29.3368804819,1.85854643396,29.3638607698,37.1018798503,116.476155989,152.501591891,133.964093339,9.90576805939,8.63173049239
 01/31  16:00:00,252.808927434,29.3405204419,1.85645207815,28.9677722707,37.1018798503,116.476155989,143.199355228,133.273587169,9.90576805939,0.02
 01/31  17:00:00,253.533658925,29.3435250474,1.85300404334,29.1266097383,37.1018798503,116.476155989,151.455163835,132.924565613,9.90576805939,8.62483016196
 01/31  18:00:00,256.074098626,29.346170935,1.85481925527,29.7189352075,37.1018798503,116.476155989,142.82443127,132.898663211,9.90576805939,0.02
 01/31  19:00:00,160.519989849,27.7467920872,0.0586534795793,1.63412892511,24.7345865669,47.5788473902,102.006200097,97.0333160674,4.9528840297,0.02
 01/31  20:00:00,164.321326022,28.5039317315,0.0,4.90758309275,24.7345865669,47.5788473902,109.575565043,104.602681013,4.9528840297,0.02
 01/31  21:00:00,148.205878814,28.3525038027,0.0,9.56951027467,12.3672932834,38.6892022431,123.003624828,120.01189441,2.97173041782,0.02
 01/31  22:00:00,127.329332872,23.499713858,0.282309469825,14.9770981162,12.3672932834,27.0668015668,98.6968085718,95.7050781539,2.97173041782,0.02
 01/31  23:00:00,97.6921985189,19.5073809172,1.23445423956,14.4228897751,4.12243109448,15.9888894789,81.9960081395,79.0042777216,2.97173041782,0.02
 01/31  24:00:00,114.068427136,24.3842261466,3.67670202087,19.7873413623,4.12243109448,15.9888894789,113.17749118,101.603930377,2.97173041782,8.60183038513
 02/01  01:00:00,98.8444088321,19.5073809172,4.29062635063,15.9605846073,4.12243109448,15.9888894789,84.628026823,81.6362964051,2.97173041782,0.02
 02/01  02:00:00,116.858587235,24.3842261466,7.39452200265,20.6158692567,4.12243109448,15.9888894789,105.671719499,102.679989082,2.97173041782,0.02
 02/01  03:00:00,97.5301469085,19.5073809172,7.27374502352,16.1428787268,4.12243109448,15.9888894789,85.2085560059,82.2168255881,2.97173041782,0.02
 02/01  04:00:00,110.600991868,24.3842261466,11.1017255432,20.2347250386,4.12243109448,15.9888894789,106.420997774,103.429267356,2.97173041782,0.02
 02/01  05:00:00,126.852238851,28.3525038027,13.4105171906,12.856916469,12.3672932834,24.9413748627,118.402353633,113.429469603,4.9528840297,0.02
 02/01  06:00:00,169.611436018,28.8188719696,16.2538880362,53.2690351204,12.3672932834,24.9413748627,183.462807489,178.48992346,4.9528840297,0.02
 02/01  07:00:00,216.587211739,29.3019145355,16.2945970754,42.9611717838,24.7345865669,70.7195625826,149.316632791,139.390864731,9.90576805939,0.02
 02/01  08:00:00,227.738893196,29.3632176517,16.1172207046,30.3574969293,37.1018798503,92.3937384068,129.148048494,119.222280434,9.90576805939,0.02
 02/01  09:00:00,225.803266899,29.3850683359,16.3766511521,25.8401487382,37.1018798503,104.434947198,123.100252926,113.174484867,9.90576805939,0.02
 02/01  10:00:00,233.601230825,29.3976180795,17.1349867422,21.4232618897,37.1018798503,116.476155989,127.162576582,108.629677961,9.90576805939,8.6271305624
 02/01  11:00:00,227.126265982,29.4075989259,18.7294220739,16.1057309909,37.1018798503,116.476155989,113.113725514,103.187957455,9.90576805939,0.02
 02/01  12:00:00,224.978583849,29.4498922182,20.3789982226,12.2018390483,37.1018798503,116.476155989,116.622782303,98.0837554743,9.90576805939,8.63325876915
 02/01  13:00:00,214.648204544,29.5190075166,22.1407494319,9.96697221955,37.1018798503,104.434947198,103.927014875,94.0012468154,9.90576805939,0.02
 02/01  14:00:00,223.002867783,29.636834498,23.7775805588,8.20317945974,37.1018798503,116.476155989,100.886536918,90.9607688584,9.90576805939,0.02
 02/01  15:00:00,225.635398014,29.7587387508,25.3814356248,6.52790688845,37.1018798503,116.476155989,106.802533599,88.2650334184,9.90576805939,8.63173212081
 02/01  16:00:00,230.259049574,29.804267945,27.2214373028,5.09625884607,37.1018798503,116.476155989,96.6971390765,86.7713710172,9.90576805939,0.02
 02/01  17:00:00,219.953684362,29.770410617,27.1004919033,4.18306327004,37.1018798503,116.476155989,106.048348466,87.5167273092,9.90576805939,8.62585309694
 02/01  18:00:00,212.884500445,29.7095114333,25.0353043235,3.9244152321,37.1018798503,116.476155989,99.0222673397,89.0964992803,9.90576805939,0.02
 02/01  19:00:00,135.02821449,27.5953641583,20.3883632161,0.0,24.7345865669,47.5788473902,77.53174989,72.5588658603,4.9528840297,0.02
 02/01  20:00:00,133.516918872,28.0496479449,18.4227787416,0.0,24.7345865669,47.5788473902,84.3998965244,79.4270124947,4.9528840297,0.02
 02/01  21:00:00,111.249140153,27.4439362295,17.7313674993,0.0,12.3672932834,38.6892022431,98.1814192102,95.1896887924,2.97173041782,0.02
 02/01  22:00:00,89.6227734812,20.3437826365,14.12962766,0.0,12.3672932834,27.0668015668,83.3920627456,80.4003323278,2.97173041782,0.02
 02/01  23:00:00,64.7452988561,17.6902457708,11.7674578526,0.0,4.12243109448,15.9888894789,75.9698263171,72.9780958993,2.97173041782,0.02
 02/01  24:00:00,74.7637108223,23.2485166801,15.2024785318,0.380506264532,4.12243109448,15.9888894789,105.616484809,94.0429337773,2.97173041782,8.60182061376
 02/02  01:00:00,65.1701849455,17.6902457708,12.4427723115,0.0,4.12243109448,15.9888894789,78.5941059669,75.602375549,2.97173041782,0.02
 02/02  02:00:00,75.7532372799,23.4756585734,15.9094924836,0.990696830519,4.12243109448,15.9888894789,98.9704768308,95.978746413,2.97173041782,0.02
 02/02  03:00:00,65.4709447458,17.6902457708,12.9366316995,0.0,4.12243109448,15.9888894789,80.1428118279,77.1510814101,2.97173041782,0.02
 02/02  04:00:00,75.7796331355,23.2939450587,16.0475924439,1.34311023839,4.12243109448,15.9888894789,100.696723904,97.704993486,2.97173041782,0.02
 02/02  05:00:00,99.3581949907,28.4130749742,17.0391621509,1.86711943637,12.3672932834,24.9413748627,113.186451795,108.213567765,4.9528840297,0.02
 02/02  06:00:00,129.718177628,28.3994701675,18.8106337777,24.3728213261,12.3672932834,24.9413748627,178.575371846,173.602487817,4.9528840297,0.02
 02/02  07:00:00,194.268113061,29.3911545571,17.5916598095,22.2468021578,24.7345865669,70.7195625826,143.558052407,133.632284347,9.90576805939,0.02
 02/02  08:00:00,212.881928051,29.4741450417,15.9876766308,15.9947957101,37.1018798503,92.3937384068,124.513439618,114.587671559,9.90576805939,0.02
 02/02  09:00:00,212.557126261,29.537577165,16.1529669821,12.6015826229,37.1018798503,104.434947198,117.749550253,107.823782193,9.90576805939,0.02
 02/02  10:00:00,220.96778044,29.6070186955,17.1338961207,9.32283061218,37.1018798503,116.476155989,121.330590185,102.797699987,9.90576805939,8.62712213859
 02/02  11:00:00,219.498112174,29.6819990949,17.8508434919,7.36800412051,37.1018798503,116.476155989,108.307496641,98.3817285819,9.90576805939,0.02
 02/02  12:00:00,219.830711361,29.7504294617,18.3904211116,6.44820164525,37.1018798503,116.476155989,114.023132292,95.4841109037,9.90576805939,8.63325332941
 02/02  13:00:00,207.32033444,29.7562140306,18.2991670385,5.87756063189,37.1018798503,104.434947198,104.795658361,94.8698903017,9.90576805939,0.02
 02/02  14:00:00,217.04698564,29.7914656807,18.3905244885,5.36584321845,37.1018798503,116.476155989,103.69710632,93.7713382604,9.90576805939,0.02
 02/02  15:00:00,218.45134873,29.8002381663,18.8658135954,4.95999892227,37.1018798503,116.476155989,111.725885362,93.1891224403,9.90576805939,8.6309948621
 02/02  16:00:00,219.209569155,29.8166994395,19.0486834535,4.71277490933,37.1018798503,116.476155989,102.423913477,92.4981454179,9.90576805939,0.02
 02/02  17:00:00,221.122475984,29.8167622888,18.4903712111,4.80600276438,37.1018798503,116.476155989,111.104380914,92.5727576431,9.90576805939,8.62585521102
 02/02  18:00:00,222.714782551,29.8092109253,17.5230476834,5.16767102229,37.1018798503,116.476155989,102.856913985,92.9311459259,9.90576805939,0.02
 02/02  19:00:00,149.58126086,27.8982200161,13.8421023992,0.0,24.7345865669,47.5788473902,80.0282907814,75.0554067517,4.9528840297,0.02
 02/02  20:00:00,151.013462391,28.3525038027,12.3918424494,0.00079850153841,24.7345865669,47.5788473902,86.0559612797,81.08307725,4.9528840297,0.02
 02/02  21:00:00,128.564086836,26.9896524429,10.7133494122,0.0582577912776,12.3672932834,38.6892022431,99.3838423582,96.3921119404,2.97173041782,0.02
 02/02  22:00:00,107.555343516,22.4094327702,7.9562483971,0.505819247047,12.3672932834,27.0668015668,86.3150190583,83.3232886405,2.97173041782,0.02
 02/02  23:00:00,79.9304690148,17.6902457708,6.13194407708,0.0,4.12243109448,15.9888894789,76.8483044455,73.8565740277,2.97173041782,0.02
 02/02  24:00:00,94.9813991071,23.4302301947,7.56669632152,2.44955464724,4.12243109448,15.9888894789,106.695762625,95.1222014824,2.97173041782,8.6018307249
 02/03  01:00:00,88.1918972326,19.9616647038,5.69540632409,7.08642592894,4.12243109448,15.9888894789,80.0133282455,77.0215978277,2.97173041782,0.02
 02/03  02:00:00,99.7368781437,23.92994236,7.01154980705,7.37492748288,4.12243109448,15.9888894789,100.663432821,97.6717024033,2.97173041782,0.02
 02/03  03:00:00,92.2183034407,19.9616647038,5.47920031612,10.904915709,4.12243109448,15.9888894789,81.7643429631,78.7726125452,2.97173041782,0.02
 02/03  04:00:00,103.939647221,23.92994236,6.67747506519,10.3121618901,4.12243109448,15.9888894789,102.989815603,99.998085185,2.97173041782,0.02
 02/03  05:00:00,133.736868134,28.8067875893,6.66246918129,11.2298872758,12.3672932834,24.9413748627,116.355873946,111.382989916,4.9528840297,0.02
 02/03  06:00:00,162.241455159,28.37830166,9.29125182558,36.1173888892,12.3672932834,24.9413748627,182.363922797,177.391038767,4.9528840297,0.02
 02/03  07:00:00,220.693657449,29.342302149,9.02671616966,36.542792149,24.7345865669,70.7195625826,171.810016387,161.884248328,9.90576805939,0.02
 02/03  08:00:00,236.206768571,29.4207753492,8.79382607885,27.4037926727,37.1018798503,92.3937384068,153.753751204,143.827983145,9.90576805939,0.02
 02/03  09:00:00,234.854213465,29.4382364412,9.12896821588,23.1041178452,37.1018798503,104.434947198,144.978510894,135.052742835,9.90576805939,0.02
 02/03  10:00:00,243.104418082,29.4481981203,9.652353035,21.0999268487,37.1018798503,116.476155989,148.130052316,129.597166735,9.90576805939,8.6271175223
 02/03  11:00:00,239.905785851,29.4591230181,10.1925494073,19.3155557007,37.1018798503,116.476155989,134.88208424,124.956316181,9.90576805939,0.02
 02/03  12:00:00,238.295790014,29.4897188179,11.0553997224,17.2123584895,37.1018798503,116.476155989,137.305151951,118.76614193,9.90576805939,8.63324196184
 02/03  13:00:00,225.096860974,29.528831863,11.7782775083,15.4085106621,37.1018798503,104.434947198,122.970856526,113.045088466,9.90576805939,0.02
 02/03  14:00:00,234.549441731,29.5662841058,12.3122722228,14.0362431443,37.1018798503,116.476155989,118.6067649,108.680996841,9.90576805939,0.02
 02/03  15:00:00,233.297633401,29.6001401693,12.8462256741,12.8170614394,37.1018798503,116.476155989,123.166967018,104.629553452,9.90576805939,8.63164550615
 02/03  16:00:00,231.26026104,29.633995947,13.3653615197,11.5452789057,37.1018798503,116.476155989,110.388721873,100.462953814,9.90576805939,0.02
 02/03  17:00:00,231.395937373,29.6670443744,13.919126721,10.2782334913,37.1018798503,116.476155989,114.29224993,95.7606326731,9.90576805939,8.6258491971
 02/03  18:00:00,232.963404926,29.6757971877,13.8208896394,10.2627645145,37.1018798503,116.476155989,105.057382054,95.1316139945,9.90576805939,0.02
 02/03  19:00:00,153.71871148,27.8982200161,9.49168422335,0.0545645330787,24.7345865669,47.5788473902,82.4249933956,77.4521093659,4.9528840297,0.02
 02/03  20:00:00,154.042581861,28.2010758738,8.18077551268,0.275881101821,24.7345865669,47.5788473902,88.8455020202,83.8726179905,4.9528840297,0.02
 02/03  21:00:00,132.672123874,26.9896524429,7.91440142316,0.483548523004,12.3672932834,38.6892022431,101.846976607,98.8552461888,2.97173041782,0.02
 02/03  22:00:00,110.20915627,22.3640043915,6.68125246061,2.22378140352,12.3672932834,27.0668015668,87.7208050082,84.7290745904,2.97173041782,0.02
 02/03  23:00:00,89.3980408507,19.8708079465,5.33758130426,7.61477387863,4.12243109448,15.9888894789,77.3951802388,74.403449821,2.97173041782,0.02
 02/03  24:00:00,101.650833147,23.92994236,6.35143388191,8.38131629806,4.12243109448,15.9888894789,107.557946978,95.9843873801,2.97173041782,8.60182918016
 02/04  01:00:00,94.5886526815,19.9616647038,4.40239567268,12.670994671,4.12243109448,15.9888894789,80.6326779312,77.6409475134,2.97173041782,0.02
 02/04  02:00:00,104.681097628,23.92994236,5.21177634904,11.4570303554,4.12243109448,15.9888894789,102.090743173,99.0990127557,2.97173041782,0.02
 02/04  03:00:00,98.4165258338,19.9616647038,3.82445421761,16.2692838012,4.12243109448,15.9888894789,82.9142131746,79.9224827568,2.97173041782,0.02
 02/04  04:00:00,107.406323416,23.92994236,4.3909938981,14.0270723516,4.12243109448,15.9888894789,104.667911156,101.676180738,2.97173041782,0.02
 02/04  05:00:00,123.903691641,28.8067875893,4.29667798696,19.2745896479,4.12243109448,16.0517297156,124.688544602,121.696814184,2.97173041782,0.02
 02/04  06:00:00,120.465718238,28.3525038027,4.06169749353,16.0154389891,4.12243109448,16.0517297156,125.966199177,122.974468759,2.97173041782,0.02
 02/04  07:00:00,159.029232552,29.2610713759,3.73797626457,30.2981601014,4.12243109448,39.6058045677,133.342618162,130.350887744,2.97173041782,0.02
 02/04  08:00:00,227.021920872,29.2610713759,7.16306530029,69.2458534925,12.3672932834,65.3531420225,193.107168862,188.134284832,4.9528840297,0.02
 02/04  09:00:00,210.405120021,29.2610713759,7.69411513033,58.2987690147,12.3672932834,68.2430321324,190.178008955,185.205124925,4.9528840297,0.02
 02/04  10:00:00,228.222356821,29.2616429323,7.70922890769,48.5191252734,16.4897243779,93.1370602926,179.091280616,171.146666168,7.92461444751,0.02
 02/04  11:00:00,223.338756827,29.2661664695,8.00005650291,44.0764381584,16.4897243779,93.1370602926,174.156615251,166.212000804,7.92461444751,0.02
 02/04  12:00:00,219.84198553,29.2727179685,8.53864154922,40.0917354861,16.4897243779,93.1370602926,179.326166475,162.788527839,7.92461444751,8.61302418908
 02/04  13:00:00,208.774926101,29.2749188565,8.78332646949,37.2959542147,16.4897243779,83.9857416113,167.302121227,159.357506779,7.92461444751,0.02
 02/04  14:00:00,207.001677738,29.276127866,9.13150079873,35.1367091626,16.4897243779,83.9857416113,164.48481808,156.540203633,7.92461444751,0.02
 02/04  15:00:00,206.082174943,29.2769766603,9.37231468813,33.9468453851,16.4897243779,83.9857416113,162.286014794,154.341400346,7.92461444751,0.02
 02/04  16:00:00,157.842141896,29.2610713759,6.20369945026,5.77862853051,12.3672932834,70.6512738906,109.6658196,104.692935571,4.9528840297,0.02
 02/04  17:00:00,160.503891751,29.2610713759,5.90541114548,9.85995449159,12.3672932834,70.6512738906,109.246855127,104.273971097,4.9528840297,0.02
 02/04  18:00:00,150.522624679,29.2610713759,5.89386061305,12.12867104,12.3672932834,58.1284167478,112.247263497,107.274379467,4.9528840297,0.02
 02/04  19:00:00,127.220106131,28.3525038027,5.73790128578,8.1587367858,12.3672932834,24.9413748627,107.90226436,102.92938033,4.9528840297,0.02
 02/04  20:00:00,130.381907073,28.8067875893,5.37170106834,11.6537878911,12.3672932834,24.9413748627,111.290748126,106.317864097,4.9528840297,0.02
 02/04  21:00:00,114.788201287,28.3525038027,5.13343531109,13.543159338,4.12243109448,16.0517297156,128.62151757,117.047956782,2.97173041782,8.60183036979
 02/04  22:00:00,106.69133268,23.499713858,4.03733272673,18.2797657683,4.12243109448,15.9888894789,100.465636805,97.4739063869,2.97173041782,0.02
 02/04  23:00:00,96.4108641318,19.5073809172,3.26686376194,16.6901148204,4.12243109448,15.9888894789,85.6084540729,82.6167236551,2.97173041782,0.02
 02/04  24:00:00,112.883574346,24.3842261466,4.18832306915,21.5439166419,4.12243109448,15.9888894789,107.650689781,104.658959363,2.97173041782,0.02
 02/05  01:00:00,97.9042978928,19.5073809172,3.21819822959,19.8488722419,2.06121554724,15.9888894789,87.6753988235,84.6836684057,2.97173041782,0.02
 02/05  02:00:00,117.183310648,24.3842261466,3.38342102005,25.7505622607,2.06121554724,15.9888894789,110.596143439,107.604413021,2.97173041782,0.02
 02/05  03:00:00,103.23762973,19.5073809172,1.57699601401,23.0645129182,2.06121554724,15.9888894789,89.5363399628,86.544609545,2.97173041782,0.02
 02/05  04:00:00,122.449980705,24.3842261466,1.18515070467,29.5064680863,2.06121554724,15.9888894789,112.790695425,109.798965007,2.97173041782,0.02
 02/05  05:00:00,106.755883531,19.5073809172,0.508909827464,25.7740287644,2.06121554724,15.9888894789,91.1257507896,88.1340203718,2.97173041782,0.02
 02/05  06:00:00,126.070947111,24.3842261466,0.191975088831,32.5648180448,2.06121554724,15.9888894789,114.458239398,111.46650898,2.97173041782,0.02
 02/05  07:00:00,109.160732188,19.5073809172,0.0475964966586,27.9563783703,2.06121554724,15.9888894789,93.3458266683,90.3540962505,2.97173041782,0.02
 02/05  08:00:00,121.277895329,24.3842261466,0.0471608351653,34.801380111,2.06121554724,15.9888894789,117.938879106,114.947148689,2.97173041782,0.02
 02/05  09:00:00,121.147443461,19.5073809172,0.0411624975646,26.1439940064,4.12243109448,41.7362269337,93.8035326552,88.8306486255,4.9528840297,0.02
 02/05  10:00:00,139.387851254,24.3842261466,0.0872146457334,31.2239607587,4.12243109448,41.7362269337,113.992535577,109.019651547,4.9528840297,0.02
 02/05  11:00:00,119.916740621,19.5073809172,0.0532581261531,24.6432073866,4.12243109448,41.7362269337,90.7679676903,85.7950836606,4.9528840297,0.02
 02/05  12:00:00,137.175681093,24.3842261466,0.161450702989,29.2044454525,4.12243109448,41.7362269337,110.19574069,105.222856661,4.9528840297,0.02
 02/05  13:00:00,118.268394866,19.5073809172,0.384657549099,22.6206419958,4.12243109448,41.7362269337,87.9883322168,83.0154481871,4.9528840297,0.02
 02/05  14:00:00,134.386387614,24.3842261466,1.24614333339,25.7659110048,4.12243109448,41.7362269337,106.790255117,101.817371087,4.9528840297,0.02
 02/05  15:00:00,115.968221781,19.5073809172,1.43707965457,20.2700611965,4.12243109448,41.7362269337,86.2903175812,81.3174335515,4.9528840297,0.02
 02/05  16:00:00,132.877857376,24.3842261466,2.566705094,23.958726494,4.12243109448,41.7362269337,105.991827103,101.018943073,4.9528840297,0.02
 02/05  17:00:00,98.6442910783,19.5073809172,2.16988375266,19.6453999552,4.12243109448,24.8785346261,86.3564982512,81.3836142215,4.9528840297,0.02
 02/05  18:00:00,109.935385085,24.3842261466,2.77615453486,28.2591568265,2.06121554724,15.9888894789,111.065049755,108.073319337,2.97173041782,0.02
 02/05  19:00:00,106.150701137,19.5073809172,2.08349737803,25.0216824985,2.06121554724,15.9888894789,91.5864119897,88.5946815719,2.97173041782,0.02
 02/05  20:00:00,129.36641277,24.3842261466,2.6365775363,32.3150585654,2.06121554724,15.9888894789,115.184011844,112.192281427,2.97173041782,0.02
 02/05  21:00:00,111.39282024,19.5073809172,1.85534206894,27.9427478301,2.06121554724,15.9888894789,93.5295087034,90.5377782856,2.97173041782,0.02
 02/05  22:00:00,131.698669289,24.3842261466,1.90720014727,35.4188740806,2.06121554724,15.9888894789,117.275304601,114.283574183,2.97173041782,0.02
 02/05  23:00:00,113.783746342,19.5073809172,1.14028281748,30.1693214477,2.06121554724,15.9888894789,94.7753254314,91.7835950136,2.97173041782,0.02
 02/05  24:00:00,134.470034542,24.3842261466,1.23123590796,37.8534852334,2.06121554724,15.9888894789,118.561491055,115.569760637,2.97173041782,0.02
 02/06  01:00:00,116.486645551,19.5073809172,0.787892970203,31.0472309349,4.12243109448,15.9888894789,94.8855122478,91.89378183,2.97173041782,0.02
 02/06  02:00:00,136.787442032,24.3842261466,0.563737006435,38.6113021313,4.12243109448,15.9888894789,126.755480598,115.181922287,2.97173041782,8.6018278932
 02/06  03:00:00,117.298373003,19.5073809172,0.25036505025,32.1925325421,4.12243109448,15.9888894789,95.280578005,92.2888475872,2.97173041782,0.02
 02/06  04:00:00,138.011303288,24.3842261466,0.341443897648,39.8645467867,4.12243109448,15.9888894789,118.754455723,115.762725305,2.97173041782,0.02
 02/06  05:00:00,154.641779659,28.3525038027,0.0,28.2835491818,12.3672932834,24.9413748627,134.942238427,129.969354398,4.9528840297,0.02
 02/06  06:00:00,212.795813262,28.8067875893,3.08826294538,83.0712729402,12.3672932834,24.9413748627,204.362993506,199.390109477,4.9528840297,0.02
 02/06  07:00:00,272.47272236,29.2610713759,3.10831485101,84.7222001393,24.7345865669,70.7195625826,197.288069255,187.362301196,9.90576805939,0.02
 02/06  08:00:00,280.532026946,29.2610713759,3.19826065646,67.8718331271,37.1018798503,92.3937384068,177.802376459,167.8766084,9.90576805939,0.02
 02/06  09:00:00,272.776981657,29.261085477,4.07396520576,56.8201057787,37.1018798503,104.434947198,168.094598843,158.168830784,9.90576805939,0.02
 02/06  10:00:00,274.303325799,29.2624716501,5.17671903102,46.0731449585,37.1018798503,116.476155989,169.271189657,150.738353616,9.90576805939,8.62706798184
 02/06  11:00:00,263.948371367,29.2696045574,6.52095268005,36.06639736,37.1018798503,116.476155989,154.204956323,144.279188264,9.90576805939,0.02
 02/06  12:00:00,256.585872416,29.2797864553,7.79214559848,27.4503287584,37.1018798503,116.476155989,157.554910045,139.016008398,9.90576805939,8.63313358823
 02/06  13:00:00,241.669374565,29.2879817736,9.20012195475,21.734622961,37.1018798503,104.434947198,141.97245215,132.046684091,9.90576805939,0.02
 02/06  14:00:00,249.685604628,29.2966571172,10.49401627,18.0572504738,37.1018798503,116.476155989,132.942077469,123.01630941,9.90576805939,0.02
 02/06  15:00:00,248.241735842,29.3043389037,11.5575854756,15.1238545141,37.1018798503,116.476155989,134.305125154,115.767758055,9.90576805939,8.63159903926
 02/06  16:00:00,246.591135273,29.3159132041,12.6217352558,12.9054528327,37.1018798503,116.476155989,120.103876538,110.178108479,9.90576805939,0.02
 02/06  17:00:00,245.686657352,29.3310797764,12.7835243355,11.6594301116,37.1018798503,116.476155989,126.173451758,107.641904764,9.90576805939,8.62577893503
 02/06  18:00:00,246.212238739,29.3499922947,12.2399234477,11.4638393081,37.1018798503,116.476155989,119.411443089,109.48567503,9.90576805939,0.02
 02/06  19:00:00,160.554068975,26.5353686563,8.21543672802,0.0,24.7345865669,47.5788473902,85.1178909461,80.1450069164,4.9528840297,0.02
 02/06  20:00:00,163.832074932,27.4439362295,7.39585957256,0.246469613308,24.7345865669,47.5788473902,90.2518243034,85.2789402737,4.9528840297,0.02
 02/06  21:00:00,141.171634166,26.9896524429,6.71529560155,0.336661176496,12.3672932834,38.6892022431,103.788792915,100.797062497,2.97173041782,0.02
 02/06  22:00:00,111.929325015,21.228294925,5.63042578526,0.0,12.3672932834,27.0668015668,89.3778051866,86.3860747687,2.97173041782,0.02
 02/06  23:00:00,91.2328992884,19.7799511892,4.61435115475,6.89552178843,4.12243109448,15.9888894789,79.1647113569,76.1729809391,2.97173041782,0.02
 02/06  24:00:00,104.384936348,23.92994236,5.91867418577,8.46976903485,4.12243109448,15.9888894789,100.729735086,97.738004668,2.97173041782,0.02
 02/07  01:00:00,98.1816591915,19.9616647038,4.93774176944,12.8023114035,4.12243109448,15.9888894789,81.7517048937,78.7599744758,2.97173041782,0.02
 02/07  02:00:00,108.270078987,23.92994236,6.23908067393,11.5398065412,4.12243109448,15.9888894789,111.710730252,100.138560336,2.97173041782,8.6004394984
 02/07  03:00:00,101.046713595,19.9616647038,4.90008897145,16.3506333542,4.12243109448,15.9888894789,83.6800897994,80.6883593816,2.97173041782,0.02
 02/07  04:00:00,111.637296868,23.92994236,5.91273780696,14.1306671845,4.12243109448,15.9888894789,105.240573185,102.248842767,2.97173041782,0.02
 02/07  05:00:00,140.39780874,28.8067875893,5.93693200399,16.0285103217,12.3672932834,24.9413748627,119.225785079,114.252901049,4.9528840297,0.02
 02/07  06:00:00,172.70177947,28.3562036378,9.39483024265,45.7581642755,12.3672932834,24.9413748627,186.398560836,181.425676807,4.9528840297,0.02
 02/07  07:00:00,232.443233486,29.2860022908,9.8476989643,46.6545193073,24.7345865669,70.7195625826,173.722912444,163.797144385,9.90576805939,0.02
 02/07  08:00:00,244.623110847,29.3219814566,10.1953040794,33.832616006,37.1018798503,92.3937384068,153.490069464,143.564301405,9.90576805939,0.02
 02/07  09:00:00,242.293180077,29.3415582538,11.338138047,27.6590536836,37.1018798503,104.434947198,141.569325847,131.643557787,9.90576805939,0.02
 02/07  10:00:00,250.980183932,29.3562415705,12.9380993429,21.9307279844,37.1018798503,116.476155989,137.951532626,119.420449594,9.90576805939,8.62531497212
 02/07  11:00:00,247.68939158,29.3727674188,14.5091311942,16.8952070976,37.1018798503,116.476155989,117.312930294,107.387162235,9.90576805939,0.02
 02/07  12:00:00,245.698310509,29.4290509863,15.9923206735,13.2880104132,37.1018798503,116.476155989,107.335236611,97.409468552,9.90576805939,0.02
 02/07  13:00:00,233.194019715,29.5210855408,17.4786885182,10.8789086993,37.1018798503,104.434947198,111.920296675,93.3855638692,9.90576805939,8.62896474592
 02/07  14:00:00,241.401500962,29.6613618984,19.2217527804,8.94336750992,37.1018798503,116.476155989,100.307918677,90.3821506176,9.90576805939,0.02
 02/07  15:00:00,239.922109109,29.7831094554,20.5776848955,7.41178371415,37.1018798503,116.476155989,106.555634039,88.0183134719,9.90576805939,8.63155250811
 02/07  16:00:00,237.450131599,29.8690091319,21.2724873132,5.92688333203,37.1018798503,116.476155989,96.2059876705,86.2802196111,9.90576805939,0.02
 02/07  17:00:00,235.704143745,29.8635198886,21.4865549655,4.93639232238,37.1018798503,116.476155989,104.131077361,85.5994957462,9.90576805939,8.62581355514
 02/07  18:00:00,236.082169152,29.7679899473,21.1861051444,4.32679496175,37.1018798503,116.476155989,96.4047947185,86.4790266591,9.90576805939,0.02
 02/07  19:00:00,157.436783134,27.7467920872,16.7502473403,0.0,24.7345865669,47.5788473902,75.621656363,70.6487723333,4.9528840297,0.02
 02/07  20:00:00,158.229621627,27.8982200161,15.0627349405,0.0,24.7345865669,47.5788473902,82.9822478106,78.0093637809,4.9528840297,0.02
 02/07  21:00:00,137.267749367,26.5353686563,14.4577475668,0.0,12.3672932834,38.6892022431,96.9979593762,94.0062289584,2.97173041782,0.02
 02/07  22:00:00,114.437949283,22.3185760128,12.3015278935,0.137959103154,12.3672932834,27.0668015668,84.2864163729,81.2946859551,2.97173041782,0.02
 02/07  23:00:00,83.1568555912,17.6902457708,10.1691318131,0.0,4.12243109448,15.9888894789,75.1352644261,72.1435340083,2.97173041782,0.02
 02/07  24:00:00,94.7098487663,22.1128072135,12.481336934,0.0,4.12243109448,15.9888894789,96.5690156245,93.5772852067,2.97173041782,0.02
 02/08  01:00:00,84.6211689354,18.8259552373,10.1744587587,0.922236440975,4.12243109448,15.9888894789,78.2337488947,75.2420184769,2.97173041782,0.02
 02/08  02:00:00,96.9722004278,22.5670910001,13.0110942743,0.588238997817,4.12243109448,15.9888894789,107.144372624,95.5708121367,2.97173041782,8.60183006945
 02/08  03:00:00,85.7358385942,18.7805268587,10.1215525951,1.84954845715,4.12243109448,15.9888894789,79.8358551863,76.8441247685,2.97173041782,0.02
 02/08  04:00:00,102.025489715,24.3842261466,12.3811446344,5.81500807767,4.12243109448,15.9888894789,99.8251256541,96.8333952363,2.97173041782,0.02
 02/08  05:00:00,123.577785126,27.6710781228,13.9116125201,2.22612629727,12.3672932834,24.9413748627,112.743072607,107.770188577,4.9528840297,0.02
 02/08  06:00:00,158.551225643,28.8504471099,16.7996335436,33.6983416267,12.3672932834,24.9413748627,178.006231561,173.033347531,4.9528840297,0.02
 02/08  07:00:00,206.862415139,29.3549036819,16.7892279303,25.692174712,24.7345865669,70.7195625826,144.242118123,134.316350064,9.90576805939,0.02
 02/08  08:00:00,222.802378691,29.4319828963,15.9950405984,18.5227377605,37.1018798503,92.3937384068,124.827665832,114.901897772,9.90576805939,0.02
 02/08  09:00:00,222.622285556,29.474966534,15.9003622943,15.5996482595,37.1018798503,104.434947198,118.79027094,108.864502881,9.90576805939,0.02
 02/08  10:00:00,230.361388576,29.5189253447,17.2671325345,13.0175433981,37.1018798503,116.476155989,123.543956971,105.011209575,9.90576805939,8.62697933656
 02/08  11:00:00,227.584783523,29.5755157677,18.6513200687,10.1934989552,37.1018798503,116.476155989,111.132398284,101.206630224,9.90576805939,0.02
 02/08  12:00:00,225.959733736,29.6721104802,20.1712022931,7.73245841191,37.1018798503,116.476155989,106.122876879,96.1971088198,9.90576805939,0.02
 02/08  13:00:00,212.697652898,29.8559751922,22.1392719733,5.97871107325,37.1018798503,104.434947198,110.349710796,91.8150326712,9.90576805939,8.62891006514
 02/08  14:00:00,224.254374644,30.1553983378,24.110920784,4.37801376256,37.1018798503,116.476155989,97.9921516567,88.0663835973,9.90576805939,0.02
 02/08  15:00:00,224.579751269,30.3915608753,27.7259259609,3.00481712919,37.1018798503,116.476155989,103.856342087,85.3190072576,9.90576805939,8.63156677045
 02/08  16:00:00,224.873612073,30.5418988271,31.6041172489,1.99298646734,37.1018798503,116.476155989,93.6256275028,83.6998594434,9.90576805939,0.02
 02/08  17:00:00,226.634530191,30.5591468995,34.0255832376,1.53745452271,37.1018798503,116.476155989,101.714643786,83.1831297047,9.90576805939,8.62574602139
 02/08  18:00:00,226.808877226,30.4026396608,33.5885538797,1.35236415728,37.1018798503,116.476155989,94.1187122834,84.192944224,9.90576805939,0.02
 02/08  19:00:00,146.56982094,27.7846490694,21.634836566,0.0,24.7345865669,47.5788473902,73.160836374,68.1879523443,4.9528840297,0.02
 02/08  20:00:00,149.475656815,28.6932166426,17.0677019425,0.0,24.7345865669,47.5788473902,80.8298702438,75.8569862141,4.9528840297,0.02
 02/08  21:00:00,127.216524605,26.9896524429,14.2836996698,0.000152298895234,12.3672932834,38.6892022431,95.5587420415,92.5670116237,2.97173041782,0.02
 02/08  22:00:00,101.871556479,21.2523502097,9.79028617148,0.0,12.3672932834,27.0668015668,81.6556026734,78.6638722556,2.97173041782,0.02
 02/08  23:00:00,75.7082742139,17.6902457708,7.38035827279,0.0,4.12243109448,15.9888894789,75.3866109282,72.3948805104,2.97173041782,0.02
 02/08  24:00:00,89.270576965,23.2485166801,8.98312037869,0.514907994996,4.12243109448,15.9888894789,96.7061998922,93.7144694743,2.97173041782,0.02
 02/09  01:00:00,78.4139026642,18.0536728001,6.47171349457,0.328187265005,4.12243109448,15.9888894789,79.3679235373,76.3761931195,2.97173041782,0.02
 02/09  02:00:00,93.4351454257,23.4756585734,6.98424140447,2.16837026105,4.12243109448,15.9888894789,99.8936334381,96.9019030203,2.97173041782,0.02
 02/09  03:00:00,87.6062824867,19.9616647038,4.54488394265,5.75287338182,4.12243109448,15.9888894789,89.478618029,77.9050621251,2.97173041782,8.60182548611
 02/09  04:00:00,101.163385861,23.92994236,4.63265202934,6.65529247014,4.12243109448,15.9888894789,102.253032807,99.2613023893,2.97173041782,0.02
 02/09  05:00:00,130.531774135,28.8067875893,4.58537093407,7.84771825708,12.3672932834,24.9413748627,115.87530913,110.9024251,4.9528840297,0.02
 02/09  06:00:00,158.114081616,28.385472144,7.64771647052,31.8926721072,12.3672932834,24.9413748627,181.891144029,176.918259999,4.9528840297,0.02
 02/09  07:00:00,216.756751032,29.3545306938,7.71579526167,31.5999840128,24.7345865669,70.7195625826,175.017487773,165.091719714,9.90576805939,0.02
 02/09  08:00:00,234.290923537,29.4370565206,7.38601157449,24.3909215663,37.1018798503,92.3937384068,157.713424662,147.787656603,9.90576805939,0.02
 02/09  09:00:00,235.385014079,29.4552262936,7.15332412975,22.4793355692,37.1018798503,104.434947198,152.760541731,142.834773672,9.90576805939,0.02
 02/09  10:00:00,245.068940874,29.4744096369,7.15823903057,20.7011360708,37.1018798503,116.476155989,157.622208933,139.089478366,9.90576805939,8.6269625076
 02/09  11:00:00,242.583434894,29.5045349159,7.77682074486,18.4770564734,37.1018798503,116.476155989,143.256696176,133.330928116,9.90576805939,0.02
 02/09  12:00:00,239.724979881,29.5666718801,8.89540008293,14.8694566622,37.1018798503,116.476155989,133.489457746,123.563689687,9.90576805939,0.02
 02/09  13:00:00,225.767570764,29.6395911355,10.6152601558,11.8638300682,37.1018798503,104.434947198,130.296640027,111.761981077,9.90576805939,8.62889089054
 02/09  14:00:00,234.873220564,29.7108822455,11.7834768927,9.86806823351,37.1018798503,116.476155989,111.749948982,101.824180923,9.90576805939,0.02
 02/09  15:00:00,234.542535482,29.7806522759,12.3284533714,8.42317557227,37.1018798503,116.476155989,114.220095637,95.6828286222,9.90576805939,8.63149895574
 02/09  16:00:00,233.384731603,29.8529273705,12.8489149668,7.29196462981,37.1018798503,116.476155989,100.356652641,90.4308845819,9.90576805939,0.02
 02/09  17:00:00,233.5083616,29.8741448769,13.050593234,6.58453623843,37.1018798503,116.476155989,107.307524849,88.776006228,9.90576805939,8.625750562
 02/09  18:00:00,234.740123,29.8298598666,13.0550854118,6.27428161797,37.1018798503,116.476155989,99.6275982201,89.7018301607,9.90576805939,0.02
 02/09  19:00:00,156.745254934,27.8982200161,8.66950106378,0.0247839031344,24.7345865669,47.5788473902,78.6536408629,73.6807568332,4.9528840297,0.02
 02/09  20:00:00,158.372261965,28.3525038027,6.79322633553,0.295241752886,24.7345865669,47.5788473902,86.4280132491,81.4551292194,4.9528840297,0.02
 02/09  21:00:00,135.956844896,26.9896524429,5.99564944949,0.26220312042,12.3672932834,38.6892022431,100.423713235,97.4319828173,2.97173041782,0.02
 02/09  22:00:00,113.273813733,22.7425742137,4.68566379507,1.98198816886,12.3672932834,27.0668015668,86.7583843894,83.7666539716,2.97173041782,0.02
 02/09  23:00:00,90.6482080877,19.9616647038,3.37180994297,6.71009726144,4.12243109448,15.9888894789,77.2149977843,74.2232673665,2.97173041782,0.02
 02/09  24:00:00,103.375652194,23.92994236,4.16320342255,7.68992040447,4.12243109448,15.9888894789,99.1448448383,96.1531144204,2.97173041782,0.02
 02/10  01:00:00,95.895083077,19.9616647038,3.15741803936,12.0151320734,4.12243109448,15.9888894789,80.8852166328,77.893486215,2.97173041782,0.02
 02/10  02:00:00,106.875627881,23.92994236,3.59007603003,11.7097056021,4.12243109448,15.9888894789,102.523625443,99.5318950248,2.97173041782,0.02
 02/10  03:00:00,99.2893966118,19.9616647038,2.78684646115,16.0202140918,4.12243109448,15.9888894789,91.8668631058,80.29331306,2.97173041782,8.60181962806
 02/10  04:00:00,109.405550029,23.92994236,4.02406276597,14.619249572,4.12243109448,15.9888894789,104.958744535,101.967014118,2.97173041782,0.02
 02/10  05:00:00,137.686741131,28.8067875893,4.91260870216,15.6000007045,12.3672932834,24.9413748627,118.204759626,113.231875596,4.9528840297,0.02
 02/10  06:00:00,165.925197957,28.3686099877,8.50848569434,41.6127674353,12.3672932834,24.9413748627,184.141635509,179.168751479,4.9528840297,0.02
 02/10  07:00:00,225.006646123,29.3193563359,9.11510737479,42.7193181499,24.7345865669,70.7195625826,173.393664101,163.467896042,9.90576805939,0.02
 02/10  08:00:00,238.072920714,29.3941379348,9.36167343807,31.3435948326,37.1018798503,92.3937384068,153.251397901,143.325629842,9.90576805939,0.02
 02/10  09:00:00,235.563594327,29.4122793384,9.64251875018,27.5297835906,37.1018798503,104.434947198,145.747240621,135.821472562,9.90576805939,0.02
 02/10  10:00:00,243.271771087,29.4224053405,10.8037989924,24.2493671589,37.1018798503,116.476155989,146.522505916,127.989806398,9.90576805939,8.62693145827
 02/10  11:00:00,237.751048844,29.4348250511,12.3882086192,19.9565359053,37.1018798503,116.476155989,127.44167798,117.515909921,9.90576805939,0.02
 02/10  12:00:00,234.581142004,29.4705307362,14.8444982879,16.0586696195,37.1018798503,116.476155989,114.93965904,105.01389098,9.90576805939,0.02
 02/10  13:00:00,222.203292812,29.5194187111,16.7015175898,12.6271378482,37.1018798503,104.434947198,116.749630077,98.2150030565,9.90576805939,8.628858961
 02/10  14:00:00,229.978673628,29.5848446116,17.3712462631,9.85077212283,37.1018798503,116.476155989,104.410324543,94.4845564839,9.90576805939,0.02
 02/10  15:00:00,227.583017246,29.6384937282,18.4361549887,8.03392162354,37.1018798503,116.476155989,110.788015501,92.2507578571,9.90576805939,8.63148958419
 02/10  16:00:00,225.757423256,29.6768297493,20.1778299823,6.70318986844,37.1018798503,116.476155989,101.258827807,91.3330597478,9.90576805939,0.02
 02/10  17:00:00,225.912734114,29.703974007,21.8205061564,5.84839572415,37.1018798503,116.476155989,109.436509985,90.905003847,9.90576805939,8.62573807814
 02/10  18:00:00,225.27118373,29.7203359398,22.1232537689,5.46832637653,37.1018798503,116.476155989,100.965531673,91.0397636132,9.90576805939,0.02
 02/10  19:00:00,147.455645862,27.7467920872,18.279812246,0.0,24.7345865669,47.5788473902,78.5916657604,73.6187817307,4.9528840297,0.02
 02/10  20:00:00,149.78482923,28.2010758738,15.8892556353,0.0,24.7345865669,47.5788473902,84.9379873094,79.9651032797,4.9528840297,0.02
 02/10  21:00:00,128.077646573,26.9896524429,14.4537691817,0.0121121003757,12.3672932834,38.6892022431,98.513724287,95.5219938692,2.97173041782,0.02
 02/10  22:00:00,102.797571507,20.8889231804,11.052395086,0.140761577566,12.3672932834,27.0668015668,83.4805849259,80.4888545081,2.97173041782,0.02
 02/10  23:00:00,77.9475400778,18.1445295574,9.14058161436,0.328660152818,4.12243109448,15.9888894789,75.8128368798,72.8211064619,2.97173041782,0.02
 02/10  24:00:00,88.3418883938,22.1128072135,10.9219910285,0.0,4.12243109448,15.9888894789,97.8101274889,94.818397071,2.97173041782,0.02
 02/11  01:00:00,80.4319097133,19.0530971306,8.1292372417,2.66483676443,4.12243109448,15.9888894789,79.9601922952,76.9684618774,2.97173041782,0.02
 02/11  02:00:00,97.1095682234,24.3842261466,9.73904399235,7.01192775079,4.12243109448,15.9888894789,100.443594729,97.4518643116,2.97173041782,0.02
 02/11  03:00:00,85.0113073095,19.5073809172,7.32881071986,7.14818961149,4.12243109448,15.9888894789,81.6953273072,78.7035968894,2.97173041782,0.02
 02/11  04:00:00,99.7398924935,24.3842261466,8.7308252622,10.7275076265,4.12243109448,15.9888894789,111.49223363,99.9190554116,2.97173041782,8.60144780019
 02/11  05:00:00,107.792957173,28.3525038027,9.1231377239,10.0825102487,4.12243109448,16.0517297156,122.289422105,119.297691687,2.97173041782,0.02
 02/11  06:00:00,112.545121718,28.8067875893,8.54036301483,13.7868048379,4.12243109448,16.0517297156,123.514486448,120.522756031,2.97173041782,0.02
 02/11  07:00:00,140.20892022,29.2610713759,8.63721186082,17.5511703063,4.12243109448,39.6058045677,125.066271827,122.074541409,2.97173041782,0.02
 02/11  08:00:00,206.866083464,29.2610713759,12.5017594881,55.6776320951,12.3672932834,65.3531420225,175.495803994,170.522919964,4.9528840297,0.02
 02/11  09:00:00,192.179447556,29.2610713759,13.6433722608,46.7828523394,12.3672932834,68.2430321324,168.33843382,163.36554979,4.9528840297,0.02
