Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  10:00:00,209.914633263,29.2825754362,15.2813656249,36.5924752122,16.4897243779,93.1370602926,150.02611229,142.081497843,7.92461444751,0.02
 02/11  11:00:00,204.554177453,29.2866960615,18.1361198007,30.293016049,16.4897243779,93.1370602926,137.89549791,129.950883462,7.92461444751,0.02
 02/11  12:00:00,200.883796909,29.2876648872,20.3736670891,26.6395684472,16.4897243779,93.1370602926,134.324759706,126.380145259,7.92461444751,0.02
 02/11  13:00:00,184.888089539,29.2879490101,22.7903917648,22.9968133713,16.4897243779,83.9857416113,140.374688952,123.839516594,7.92461444751,8.61055791068
 02/11  14:00:00,177.861125792,29.2895849581,25.3719386951,20.1571868289,16.4897243779,83.9857416113,129.88472233,121.940107883,7.92461444751,0.02
 02/11  15:00:00,175.977929177,29.2902281261,27.2914079205,18.2845278469,16.4897243779,83.9857416113,128.460213499,120.515599052,7.92461444751,0.02
 02/11  16:00:00,139.60918662,29.2610713759,26.6932442386,0.0,12.3672932834,70.6512738906,73.421380807,68.4484967773,4.9528840297,0.02
 02/11  17:00:00,139.324226678,29.2610713759,26.2699870252,0.138289823549,12.3672932834,70.6512738906,72.8944893578,67.9216053281,4.9528840297,0.02
 02/11  18:00:00,124.848252494,29.2610713759,23.8779750231,0.577856745316,12.3672932834,58.1284167478,76.4003770278,71.4274929981,4.9528840297,0.02
 02/11  19:00:00,98.7785558717,26.5353686563,22.5535156271,0.0,12.3672932834,24.9413748627,98.6870504253,93.7141663956,4.9528840297,0.02
 02/11  20:00:00,99.8265534465,26.5353686563,21.2523465135,0.0,12.3672932834,24.9413748627,105.133330566,100.160446537,4.9528840297,0.02
 02/11  21:00:00,81.6484194932,26.5353686563,20.2087198707,0.0,4.12243109448,16.0517297156,113.923094955,110.931364537,2.97173041782,0.02
 02/11  22:00:00,71.3655146764,20.3437826365,16.2163180292,0.0,4.12243109448,15.9888894789,94.4948319073,91.5031014895,2.97173041782,0.02
 02/11  23:00:00,66.6223660419,17.6902457708,14.2343841865,0.0,4.12243109448,15.9888894789,82.7907860798,79.799055662,2.97173041782,0.02
 02/11  24:00:00,74.7226066084,22.1128072135,17.816017374,0.0,4.12243109448,15.9888894789,103.873832865,100.882102447,2.97173041782,0.02
 02/12  01:00:00,64.0687495783,17.6902457708,13.7818481017,0.0,2.06121554724,15.9888894789,84.497866367,81.5061359492,2.97173041782,0.02
 02/12  02:00:00,76.5451099799,23.4756585734,17.0231868668,3.25647851788,2.06121554724,15.9888894789,114.882982077,103.309439889,2.97173041782,8.60181177097
 02/12  03:00:00,63.862315373,17.6902457708,13.5889734259,0.0,2.06121554724,15.9888894789,85.3969163186,82.4051859008,2.97173041782,0.02
 02/12  04:00:00,75.1070275735,22.7942328935,17.6886501915,1.94972233459,2.06121554724,15.9888894789,107.534160077,104.542429659,2.97173041782,0.02
 02/12  05:00:00,70.1227784354,19.0530971306,13.6637248411,4.83738736546,2.06121554724,15.9888894789,86.4399433322,83.4482129144,2.97173041782,0.02
 02/12  06:00:00,78.3343813096,23.7028004667,14.2868144277,6.42020484731,2.06121554724,15.9888894789,108.431848099,105.440117681,2.97173041782,0.02
 02/12  07:00:00,78.2565649296,19.9616647038,9.3839404287,11.0364554868,2.06121554724,15.9888894789,86.9189215219,83.927191104,2.97173041782,0.02
 02/12  08:00:00,77.4431861519,23.92994236,10.991584855,9.91183347953,2.06121554724,15.9888894789,108.745758089,105.754027671,2.97173041782,0.02
 02/12  09:00:00,94.791161101,19.9616647038,8.40252289471,11.5129327546,4.12243109448,41.7362269337,85.6320950982,80.6592110685,4.9528840297,0.02
 02/12  10:00:00,104.830438826,23.92994236,10.6818562939,9.08864906823,4.12243109448,41.7362269337,103.89596137,98.9230773399,4.9528840297,0.02
 02/12  11:00:00,98.5950925175,19.9616647038,8.40573296374,10.9750942152,4.12243109448,41.7362269337,83.4727503868,78.4998663571,4.9528840297,0.02
 02/12  12:00:00,106.513530667,23.92994236,10.9033973614,8.5791554749,4.12243109448,41.7362269337,102.529739547,97.5568555173,4.9528840297,0.02
 02/12  13:00:00,98.4028121812,19.9616647038,9.12348277364,10.0202537693,4.12243109448,41.7362269337,82.6424578445,77.6695738148,4.9528840297,0.02
 02/12  14:00:00,106.159531917,23.7785144311,12.6944264275,5.8636320899,4.12243109448,41.7362269337,99.4821825521,94.5092985224,4.9528840297,0.02
 02/12  15:00:00,94.8413056052,19.3559529884,11.0050188129,4.17775931988,4.12243109448,41.7362269337,78.8194971941,73.8466131644,4.9528840297,0.02
 02/12  16:00:00,103.35174949,23.0213747868,14.4705990598,2.18314966408,4.12243109448,41.7362269337,95.2443529261,90.2714688965,4.9528840297,0.02
 02/12  17:00:00,72.7778838236,17.6902457708,11.6968913626,0.0,4.12243109448,24.8785346261,77.7841464275,72.8112623978,4.9528840297,0.02
 02/12  18:00:00,77.460364678,23.4756585734,14.2521521041,3.19754722886,2.06121554724,15.9888894789,100.910966355,97.919235937,2.97173041782,0.02
 02/12  19:00:00,82.9766594709,19.7345228105,10.2421620342,6.99153354525,2.06121554724,15.9888894789,84.7639914073,81.7722609895,2.97173041782,0.02
 02/12  20:00:00,97.6820966179,23.92994236,11.3042238032,8.36821681186,2.06121554724,15.9888894789,106.994050362,104.002319944,2.97173041782,0.02
 02/12  21:00:00,90.1995709936,19.9616647038,8.15469769964,12.7343604167,2.06121554724,15.9888894789,87.6093682175,84.6176377997,2.97173041782,0.02
 02/12  22:00:00,99.2284914857,23.92994236,9.34286422446,11.8793384937,2.06121554724,15.9888894789,110.118367111,107.126636693,2.97173041782,0.02
 02/12  23:00:00,93.9917647669,19.9616647038,6.8964948691,17.0441301428,2.06121554724,15.9888894789,89.5292370342,86.5375066164,2.97173041782,0.02
 02/12  24:00:00,102.686054841,23.92994236,7.67686157214,14.9981203658,2.06121554724,15.9888894789,112.045634573,109.053904155,2.97173041782,0.02
 02/13  01:00:00,99.279361492,19.9616647038,5.82874355668,20.0052131659,4.12243109448,15.9888894789,90.0091049441,87.0173745263,2.97173041782,0.02
 02/13  02:00:00,106.413600316,23.92994236,7.06053439582,16.892579533,4.12243109448,15.9888894789,112.052929178,109.06119876,2.97173041782,0.02
 02/13  03:00:00,101.816103407,19.9616647038,5.29104223897,22.9413480385,4.12243109448,15.9888894789,90.6958055324,87.7040751146,2.97173041782,0.02
 02/13  04:00:00,109.169245335,23.92994236,5.88911948301,19.2617900647,4.12243109448,15.9888894789,113.151097154,110.159366736,2.97173041782,0.02
 02/13  05:00:00,138.30349986,28.8067875893,6.78025995545,20.8840859353,12.3672932834,24.9413748627,128.857262841,123.884378811,4.9528840297,0.02
 02/13  06:00:00,171.958924979,28.353939177,10.3476523253,52.1387680723,12.3672932834,24.9413748627,205.378125239,191.823440633,4.9528840297,8.60180057615
 02/13  07:00:00,232.135985201,29.270047682,10.403453081,54.5892046759,24.7345865669,70.7195625826,183.447826901,173.522058842,9.90576805939,0.02
 02/13  08:00:00,238.878861989,29.3011125744,11.0327784883,39.7550917056,37.1018798503,92.3937384068,160.717808441,150.792040382,9.90576805939,0.02
 02/13  09:00:00,235.502247573,29.3150465821,12.3781939755,33.0334724236,37.1018798503,104.434947198,147.477637943,137.551869884,9.90576805939,0.02
 02/13  10:00:00,238.943874419,29.3235184936,13.9244536603,26.4982170981,37.1018798503,116.476155989,135.374407082,125.448639023,9.90576805939,0.02
 02/13  11:00:00,231.865809811,29.3337875646,16.0511610872,21.2950549458,37.1018798503,116.476155989,131.9711223,113.433913888,9.90576805939,8.63144035195
 02/13  12:00:00,228.829342157,29.3455745512,18.5491092945,16.5420376174,37.1018798503,116.476155989,116.894009541,106.968241482,9.90576805939,0.02
 02/13  13:00:00,219.615049344,29.3575206089,20.3852086431,12.4223152969,37.1018798503,104.434947198,120.25416938,101.71991404,9.90576805939,8.62848728042
 02/13  14:00:00,230.141835893,29.40788406,21.8122206005,9.7428653314,37.1018798503,116.476155989,107.038627622,97.112859563,9.90576805939,0.02
 02/13  15:00:00,229.90553643,29.4927912924,23.1076341801,7.61280727478,37.1018798503,116.476155989,112.187637158,93.6504998173,9.90576805939,8.63136928115
 02/13  16:00:00,230.402041298,29.5768581009,24.3492213857,5.77728172447,37.1018798503,116.476155989,101.032612535,91.1068444754,9.90576805939,0.02
 02/13  17:00:00,232.184852711,29.6220277791,24.8830686044,4.44967387206,37.1018798503,116.476155989,99.7986286411,89.8728605817,9.90576805939,0.02
 02/13  18:00:00,234.798275604,29.5996725671,24.8800051536,3.60685039993,37.1018798503,116.476155989,108.419534035,89.8965897758,9.90576805939,8.61717619999
 02/13  19:00:00,157.273507358,27.4439362295,19.9703451524,0.0,24.7345865669,47.5788473902,77.0436845972,72.0708005675,4.9528840297,0.02
 02/13  20:00:00,156.794643419,28.0117909627,16.8413787551,0.0,24.7345865669,47.5788473902,84.0966927387,79.123808709,4.9528840297,0.02
 02/13  21:00:00,133.507686266,26.5353686563,15.1624830453,0.0,12.3672932834,38.6892022431,98.5080188913,95.5162884735,2.97173041782,0.02
 02/13  22:00:00,106.40981994,20.5709245298,11.4636291827,0.0,12.3672932834,27.0668015668,83.5574047805,80.5656743627,2.97173041782,0.02
 02/13  23:00:00,80.5133235831,18.598813344,9.29434413944,0.252881317981,4.12243109448,15.9888894789,76.3801731521,73.3884427343,2.97173041782,0.02
 02/13  24:00:00,90.8538540052,22.1128072135,11.5847811009,0.0,4.12243109448,15.9888894789,98.0044949923,95.0127645744,2.97173041782,0.02
 02/14  01:00:00,81.0031745848,18.8259552373,8.57814520533,1.39876150314,4.12243109448,15.9888894789,80.1085949688,77.116864551,2.97173041782,0.02
 02/14  02:00:00,90.466682056,22.1128072135,10.9096407876,0.0,4.12243109448,15.9888894789,100.587164631,97.5954342133,2.97173041782,0.02
 02/14  03:00:00,83.6510022988,18.9622403733,9.41966893542,2.82221577777,4.12243109448,15.9888894789,81.4189475693,78.4272171515,2.97173041782,0.02
 02/14  04:00:00,99.5330310613,24.3842261466,11.7733549809,6.89410259669,4.12243109448,15.9888894789,102.449633135,99.4579027169,2.97173041782,0.02
 02/14  05:00:00,122.702043857,28.2010758738,12.8953163205,4.32715677107,12.3672932834,24.9413748627,115.199957428,110.227073399,4.9528840297,0.02
 02/14  06:00:00,158.521738339,28.8411112985,15.4869024131,37.1229899848,12.3672932834,24.9413748627,180.865614759,175.892730729,4.9528840297,0.02
 02/14  07:00:00,206.44983871,29.3423961414,16.7253408505,28.0198664716,24.7345865669,70.7195625826,155.604761285,137.097181559,9.90576805939,8.6018116669
 02/14  08:00:00,219.34041532,29.407929311,17.5474752372,19.4936753981,37.1018798503,92.3937384068,126.326573605,116.400805546,9.90576805939,0.02
 02/14  09:00:00,218.216580743,29.4286171361,18.9861602461,14.2958845098,37.1018798503,104.434947198,118.332020477,108.406252418,9.90576805939,0.02
 02/14  10:00:00,227.402433799,29.4838530404,20.8641048584,9.76678863079,37.1018798503,116.476155989,112.388359512,102.462591452,9.90576805939,0.02
 02/14  11:00:00,225.738419296,29.5765562811,22.653581737,7.21406407979,37.1018798503,116.476155989,115.937206929,97.4000378946,9.90576805939,8.63140097478
 02/14  12:00:00,227.131912665,29.7443288531,25.6425915121,5.65603198478,37.1018798503,116.476155989,103.200080293,93.2743122336,9.90576805939,0.02
 02/14  13:00:00,219.595584823,29.9677657777,31.495967672,4.31678067419,37.1018798503,104.434947198,108.375188627,89.8409135517,9.90576805939,8.62850701611
 02/14  14:00:00,233.710286418,30.2149210485,37.3239378355,3.09298968682,37.1018798503,116.476155989,96.8223918512,86.8966237918,9.90576805939,0.02
 02/14  15:00:00,236.631058991,30.417284114,41.8788504001,1.92870098794,37.1018798503,116.476155989,102.965561098,84.4284906743,9.90576805939,8.6313023641
 02/14  16:00:00,239.155692393,30.56563538,48.9739585931,1.31073675634,37.1018798503,116.476155989,92.5383297179,82.6125616585,9.90576805939,0.02
 02/14  17:00:00,237.450479195,30.6179113329,49.3382598786,0.980185272969,37.1018798503,116.476155989,91.7244390569,81.7986709976,9.90576805939,0.02
 02/14  18:00:00,233.368294895,30.5100431761,45.0842729001,0.861749881186,37.1018798503,116.476155989,100.940928665,82.4180497998,9.90576805939,8.61711080617
 02/14  19:00:00,148.45135157,28.0117909627,30.6858658145,0.0,24.7345865669,47.5788473902,71.4972363775,66.5243523478,4.9528840297,0.02
 02/14  20:00:00,148.730183152,28.579645696,27.7041412256,0.0,24.7345865669,47.5788473902,78.5495964587,73.576712429,4.9528840297,0.02
 02/14  21:00:00,122.74549446,26.5353686563,23.5276836078,0.0,12.3672932834,38.6892022431,92.9411303651,89.9493999473,2.97173041782,0.02
 02/14  22:00:00,87.4570068081,15.5150479765,13.8171121835,0.0,12.3672932834,27.0668015668,59.0345416873,56.0428112695,2.97173041782,0.02
 02/14  23:00:00,73.3358254531,18.5747580594,16.2579854128,0.0,4.12243109448,15.9888894789,77.7933474678,74.80161705,2.97173041782,0.02
 02/14  24:00:00,69.6957984358,18.8259552373,14.2506162613,0.0,4.12243109448,15.9888894789,75.5759694391,72.5842390213,2.97173041782,0.02
 02/15  01:00:00,74.5847503629,22.1128072135,17.1986475058,0.0,4.12243109448,15.9888894789,95.9099362518,92.918205834,2.97173041782,0.02
 02/15  02:00:00,68.2305620835,18.9622403733,13.9417375465,0.0204668894772,4.12243109448,15.9888894789,78.0008916171,75.0091611993,2.97173041782,0.02
 02/15  03:00:00,75.5925615837,23.1122315441,17.420548659,0.113991262026,4.12243109448,15.9888894789,98.0765751213,95.0848447034,2.97173041782,0.02
 02/15  04:00:00,67.0037414057,17.8719592855,14.2381078487,0.0,4.12243109448,15.9888894789,79.1189146501,76.1271842323,2.97173041782,0.02
 02/15  05:00:00,102.312317163,28.6553596604,21.2839930743,0.334126346929,12.3672932834,24.9413748627,111.405554592,106.432670562,4.9528840297,0.02
 02/15  06:00:00,120.241937579,28.4218518659,23.9694989626,15.811748628,12.3672932834,24.9413748627,176.02612177,171.05323774,4.9528840297,0.02
 02/15  07:00:00,178.537233767,29.3870963469,24.8219344701,14.1438837807,24.7345865669,70.7195625826,141.732684969,131.80691691,9.90576805939,0.02
 02/15  08:00:00,199.16008472,29.5930211103,25.4833429855,9.25376497367,37.1018798503,92.3937384068,130.870108009,112.356412433,9.90576805939,8.6079275172
 02/15  09:00:00,206.350664808,29.6652793824,26.7665293416,7.74393562637,37.1018798503,104.434947198,116.417592526,106.491824467,9.90576805939,0.02
 02/15  10:00:00,218.802473845,29.728112375,28.8727065738,5.98507689701,37.1018798503,116.476155989,112.523276746,102.597508687,9.90576805939,0.02
 02/15  11:00:00,223.586214721,29.8585762871,35.7950347494,3.71539360593,37.1018798503,116.476155989,115.657573208,97.1204563218,9.90576805939,8.6313488271
 02/15  12:00:00,231.665227373,30.1658188815,45.3518712728,1.93015012519,37.1018798503,116.476155989,101.81038193,91.8846138708,9.90576805939,0.02
 02/15  13:00:00,225.762773923,30.3662519143,52.2224233226,0.998442480003,37.1018798503,104.434947198,107.491300372,88.958912729,9.90576805939,8.62661958346
 02/15  14:00:00,242.437622514,30.6735949727,56.9182329527,0.628423539308,37.1018798503,116.476155989,95.2501134207,85.3243453613,9.90576805939,0.02
 02/15  15:00:00,247.726714831,30.9023990995,62.2639550647,0.343125161216,37.1018798503,116.476155989,101.32224829,82.7851904687,9.90576805939,8.63128976183
 02/15  16:00:00,251.542862349,30.8683269821,62.5506254602,0.184390066017,37.1018798503,116.476155989,92.2788661384,82.353098079,9.90576805939,0.02
 02/15  17:00:00,255.386148702,30.8711452136,61.7754719244,0.10762096504,37.1018798503,116.476155989,91.7095809578,81.7838128984,9.90576805939,0.02
 02/15  18:00:00,258.352580678,30.8023287079,60.1183992564,0.0970466395538,37.1018798503,116.476155989,100.566355431,82.0434832044,9.90576805939,8.61710416707
 02/15  19:00:00,170.424369576,28.238932856,42.386924579,0.0,24.7345865669,47.5788473902,69.6668913849,64.6940073552,4.9528840297,0.02
 02/15  20:00:00,165.978078256,28.6932166426,38.4746943897,0.0,24.7345865669,47.5788473902,76.4421812959,71.4692972662,4.9528840297,0.02
 02/15  21:00:00,128.910995703,27.8982200161,32.1778003251,0.0,12.3672932834,38.6892022431,90.8963802048,87.9046497869,2.97173041782,0.02
 02/15  22:00:00,86.7777914765,14.4247668886,16.0641226139,0.0,12.3672932834,27.0668015668,59.8113031578,56.81957274,2.97173041782,0.02
 02/15  23:00:00,83.4115547386,20.3678379211,20.6911349026,0.0,4.12243109448,15.9888894789,82.67258816,79.6808577422,2.97173041782,0.02
 02/15  24:00:00,59.6890680145,10.6141474625,9.30851384183,0.0,4.12243109448,15.9888894789,46.3841292047,43.3923987869,2.97173041782,0.02
 02/16  01:00:00,87.5352769255,23.2485166801,16.9527109874,0.0,4.12243109448,15.9888894789,94.0463258598,91.054595442,2.97173041782,0.02
 02/16  02:00:00,76.5471905012,17.9628160428,13.4477661593,0.0,4.12243109448,15.9888894789,76.2452606692,73.2535302514,2.97173041782,0.02
 02/16  03:00:00,86.1090733895,23.0213747868,15.8398727165,0.0,4.12243109448,15.9888894789,96.406775865,93.4150454472,2.97173041782,0.02
 02/16  04:00:00,75.0176576666,18.8259552373,12.068201395,0.0685359365553,4.12243109448,15.9888894789,78.7753794664,75.7836490486,2.97173041782,0.02
 02/16  05:00:00,109.274635559,28.2313614596,17.5533741997,0.124187650803,12.3672932834,24.9413748627,110.09929544,105.126411411,4.9528840297,0.02
 02/16  06:00:00,126.705816933,28.4246207834,20.4688323945,14.4723469231,12.3672932834,24.9413748627,174.715236942,169.742352912,4.9528840297,0.02
 02/16  07:00:00,182.960584911,29.4350635916,20.2159634713,12.9726983087,24.7345865669,70.7195625826,140.777683106,130.851915046,9.90576805939,0.02
 02/16  08:00:00,200.643579879,29.6700088349,20.3102134349,8.52622531416,37.1018798503,92.3937384068,130.136349234,111.622683648,9.90576805939,8.60789752616
 02/16  09:00:00,200.972797662,29.744829938,21.9576630753,5.38409100787,37.1018798503,104.434947198,114.405133966,104.479365906,9.90576805939,0.02
 02/16  10:00:00,216.201254623,29.8708936407,28.9135622249,3.20023169992,37.1018798503,116.476155989,108.477803443,98.552035384,9.90576805939,0.02
 02/16  11:00:00,227.521828118,30.2111560082,41.2530569252,1.84039617118,37.1018798503,116.476155989,111.270153828,92.7330628225,9.90576805939,8.63132294576
 02/16  12:00:00,236.716376376,30.6490868723,50.9179105658,0.932003722014,37.1018798503,116.476155989,97.9192052932,87.9934372338,9.90576805939,0.02
 02/16  13:00:00,232.075183463,31.126952814,58.1301642263,0.642405951472,37.1018798503,104.434947198,102.767238689,84.2329345154,9.90576805939,8.62853611395
 02/16  14:00:00,250.898454067,31.5929067574,64.4224271278,0.317327550567,37.1018798503,116.476155989,90.8474128244,80.921644765,9.90576805939,0.02
 02/16  15:00:00,260.752475164,32.01789956,68.6138252311,0.129543928695,37.1018798503,116.476155989,87.8145570243,77.8887889649,9.90576805939,0.02
 02/16  16:00:00,266.295710425,32.4112700662,70.7625492995,0.013970805129,37.1018798503,116.476155989,94.3637491936,75.8282440967,9.90576805939,8.62973703745
 02/16  17:00:00,266.99988947,32.5171236013,71.112627203,0.0,37.1018798503,116.476155989,85.1467234529,75.2209553935,9.90576805939,0.02
 02/16  18:00:00,264.291101135,32.2800673131,68.4740931505,0.0,37.1018798503,116.476155989,94.853434293,76.3305968021,9.90576805939,8.61706943143
 02/16  19:00:00,171.747374997,28.5342173173,47.1181746093,0.0,24.7345865669,47.5788473902,66.5208125195,61.5479284898,4.9528840297,0.02
 02/16  20:00:00,169.367340889,28.3525038027,38.9753507046,0.0,24.7345865669,47.5788473902,73.4462815733,68.4733975437,4.9528840297,0.02
 02/16  21:00:00,138.608893631,28.1253619094,29.8122227136,0.0,12.3672932834,38.6892022431,88.1951094957,85.2033790779,2.97173041782,0.02
 02/16  22:00:00,92.5584217644,15.4241912192,14.3322958318,0.0,12.3672932834,27.0668015668,53.8966998643,50.9049694465,2.97173041782,0.02
 02/16  23:00:00,81.8456024682,19.4833256326,15.8346830488,0.0,4.12243109448,15.9888894789,75.4122499639,72.4205195461,2.97173041782,0.02
 02/16  24:00:00,60.8353758286,10.6141474625,9.38885651532,0.0,4.12243109448,15.9888894789,45.4969389704,42.5052085526,2.97173041782,0.02
 02/17  01:00:00,84.8124932145,19.5741823899,17.5745245056,0.0,4.12243109448,15.9888894789,78.0584579844,75.0667275666,2.97173041782,0.02
 02/17  02:00:00,80.6007676754,17.6902457708,15.6389406975,0.0,4.12243109448,15.9888894789,75.7105083674,72.7187779496,2.97173041782,0.02
 02/17  03:00:00,94.0152761031,23.2030883014,19.8010000337,0.0,4.12243109448,15.9888894789,94.7616750121,91.7699445942,2.97173041782,0.02
 02/17  04:00:00,82.5133841513,17.6902457708,16.3543406805,0.0,4.12243109448,15.9888894789,76.599317208,73.6075867902,2.97173041782,0.02
 02/17  05:00:00,126.318111468,28.5645029031,26.2828367088,0.0,12.3672932834,24.9413748627,106.693311991,101.720427961,4.9528840297,0.02
 02/17  06:00:00,137.429421532,28.4589890902,28.6544664195,9.13784535383,12.3672932834,24.9413748627,170.540843321,165.567959291,4.9528840297,0.02
 02/17  07:00:00,187.934679143,29.548153964,25.0426907465,7.27786903359,24.7345865669,70.7195625826,137.094378208,127.168610148,9.90576805939,0.02
 02/17  08:00:00,206.24583688,29.8209647391,23.7717921564,4.03582459074,37.1018798503,92.3937384068,118.218369948,108.292601889,9.90576805939,0.02
 02/17  09:00:00,209.77140633,29.92847224,24.6345085121,2.00978205494,37.1018798503,104.434947198,119.844284085,101.314910338,9.90576805939,8.62360568747
 02/17  10:00:00,216.677219446,30.0911419756,26.7523844647,1.12165223124,37.1018798503,116.476155989,106.799598678,96.8738306188,9.90576805939,0.02
 02/17  11:00:00,209.939762324,30.3589842925,24.622724149,0.740827276205,37.1018798503,116.476155989,111.815364343,93.2784258954,9.90576805939,8.63117038797
 02/17  12:00:00,208.680440902,30.5922099577,23.303531105,0.567335099945,37.1018798503,116.476155989,100.483720819,90.5579527591,9.90576805939,0.02
 02/17  13:00:00,197.890416899,30.8648317755,24.4552528012,0.394676437942,37.1018798503,104.434947198,106.556188288,88.0221927997,9.90576805939,8.62822742941
 02/17  14:00:00,209.623796282,31.0127255091,24.1203638012,0.27333908624,37.1018798503,116.476155989,96.3785197636,86.4527517042,9.90576805939,0.02
 02/17  15:00:00,209.686911657,31.1782817269,23.9802994789,0.311117554617,37.1018798503,116.476155989,94.6439008969,84.7181328375,9.90576805939,0.02
 02/17  16:00:00,215.02080533,31.3356076795,29.1525131048,0.315710353309,37.1018798503,116.476155989,101.097374964,82.5619180297,9.90576805939,8.62968887453
 02/17  17:00:00,219.758947123,31.3684787492,33.8949340319,0.279126132302,37.1018798503,116.476155989,91.4430310316,81.5172629722,9.90576805939,0.02
 02/17  18:00:00,220.548504146,31.2256844673,34.8339697971,0.273548647814,37.1018798503,116.476155989,91.8075643569,81.8817962975,9.90576805939,0.02
 02/17  19:00:00,137.144370269,28.238932856,26.3622112428,0.0,24.7345865669,47.5788473902,79.4973655857,65.9361506947,4.9528840297,8.60833086135
 02/17  20:00:00,138.192338704,28.579645696,21.4120824641,0.0,24.7345865669,47.5788473902,78.4875445327,73.514660503,4.9528840297,0.02
 02/17  21:00:00,116.063249957,26.9896524429,19.4975551758,0.0,12.3672932834,38.6892022431,93.0063179636,90.0145875458,2.97173041782,0.02
 02/17  22:00:00,87.134792199,16.829788767,11.7889947163,0.0,12.3672932834,27.0668015668,63.2454899739,60.2537595561,2.97173041782,0.02
 02/17  23:00:00,79.2806197639,22.1128072135,14.1986744316,0.0,4.12243109448,15.9888894789,90.7213260299,87.7295956121,2.97173041782,0.02
 02/17  24:00:00,71.8761278992,18.7805268587,11.4521161754,0.0,4.12243109448,15.9888894789,75.556200372,72.5644699542,2.97173041782,0.02
 02/18  01:00:00,79.0609295058,22.7942328935,14.1670477172,0.0343132903192,4.12243109448,15.9888894789,96.1098197814,93.1180893635,2.97173041782,0.02
 02/18  02:00:00,70.413075312,18.1445295574,11.3571178667,0.0549964442828,4.12243109448,15.9888894789,78.3570515231,75.3653211053,2.97173041782,0.02
 02/18  03:00:00,79.8723700671,23.2485166801,13.4192056611,0.214179906412,4.12243109448,15.9888894789,98.4371771618,95.445446744,2.97173041782,0.02
 02/18  04:00:00,71.6416959493,18.8259552373,10.6334208763,0.562159835206,4.12243109448,15.9888894789,80.2156279338,77.223897516,2.97173041782,0.02
 02/18  05:00:00,85.2163158171,26.7625105496,15.0047650676,0.110410273525,4.12243109448,16.0517297156,118.804296274,115.812565856,2.97173041782,0.02
 02/18  06:00:00,88.5434832234,27.4439362295,14.3693553431,0.924115143418,4.12243109448,16.0517297156,119.768085986,116.776355568,2.97173041782,0.02
 02/18  07:00:00,120.642675834,29.2610713759,12.6647160589,4.7110996257,4.12243109448,39.6058045677,105.818577054,102.826846637,2.97173041782,0.02
 02/18  08:00:00,175.327998028,29.312153866,15.6521317646,32.2540915199,12.3672932834,65.3531420225,157.934805269,152.961921239,4.9528840297,0.02
 02/18  09:00:00,162.3284192,29.2986403103,18.2939849994,25.4103172354,12.3672932834,68.2430321324,150.992730939,146.019846909,4.9528840297,0.02
 02/18  10:00:00,178.560127554,29.3315018738,20.9206313205,16.8223204841,16.4897243779,93.1370602926,146.883878023,130.347145682,7.92461444751,8.61211789376
 02/18  11:00:00,177.193811034,29.3347760613,24.7045732819,12.8910238502,16.4897243779,93.1370602926,131.853457429,123.908842981,7.92461444751,0.02
 02/18  12:00:00,180.912361234,29.3673996786,31.5903560457,9.69116349753,16.4897243779,93.1370602926,127.166303197,119.221688749,7.92461444751,0.02
 02/18  13:00:00,177.139270606,29.4070897223,37.6547017019,8.18603426661,16.4897243779,83.9857416113,123.719945361,115.775330913,7.92461444751,0.02
 02/18  14:00:00,187.107667249,29.489875303,43.5009765944,6.8992069228,16.4897243779,83.9857416113,120.225148354,112.280533906,7.92461444751,0.02
 02/18  15:00:00,191.766083549,29.5766523509,46.5177519516,5.59021903575,16.4897243779,83.9857416113,117.724056233,109.779441786,7.92461444751,0.02
 02/18  16:00:00,164.112465037,29.2610713759,42.5597606254,0.0,12.3672932834,70.6512738906,70.5273932714,56.9643513805,4.9528840297,8.61015786122
 02/18  17:00:00,166.064170094,29.2610713759,41.4084509039,0.0,12.3672932834,70.6512738906,60.0924279196,55.1195438899,4.9528840297,0.02
 02/18  18:00:00,153.564729133,29.2610713759,38.2919489606,0.0,12.3672932834,58.1284167478,64.06268625,59.0898022203,4.9528840297,0.02
 02/18  19:00:00,116.478992623,26.5353686563,26.7496108831,0.0,12.3672932834,24.9413748627,88.6523219705,83.6794379408,4.9528840297,0.02
 02/18  20:00:00,117.407850086,27.4439362295,22.6567454869,0.0,12.3672932834,24.9413748627,97.6064619188,92.6335778892,4.9528840297,0.02
 02/18  21:00:00,97.3841663511,26.9896524429,19.9262536315,0.0,4.12243109448,16.0517297156,107.973005464,104.981275046,2.97173041782,0.02
 02/18  22:00:00,82.3227512429,20.3437826365,15.087030464,0.0,4.12243109448,15.9888894789,90.7608737358,87.769143318,2.97173041782,0.02
 02/18  23:00:00,75.0885516871,17.6902457708,12.6842583433,0.0,4.12243109448,15.9888894789,80.1428133622,77.1510829444,2.97173041782,0.02
 02/18  24:00:00,85.1781952159,22.6806619468,15.3660442655,0.0229246709383,4.12243109448,15.9888894789,101.055867446,98.0641370282,2.97173041782,0.02
 02/19  01:00:00,71.374697965,18.1445295574,12.1429449778,0.0601977530591,2.06121554724,15.9888894789,81.912197713,78.9204672952,2.97173041782,0.02
 02/19  02:00:00,80.0842672196,22.1128072135,14.7968217579,0.0,2.06121554724,15.9888894789,104.091966928,101.100236511,2.97173041782,0.02
 02/19  03:00:00,70.950696273,19.0530971306,11.1033554622,0.551651719949,2.06121554724,15.9888894789,83.946589357,80.9548589392,2.97173041782,0.02
 02/19  04:00:00,79.9024260817,22.1128072135,13.7678535189,0.0,2.06121554724,15.9888894789,105.803093042,102.811362624,2.97173041782,0.02
 02/19  05:00:00,72.7675301485,19.0530971306,10.5483582395,1.53545906094,2.06121554724,15.9888894789,85.2115742888,82.2198438709,2.97173041782,0.02
 02/19  06:00:00,83.260404389,23.4756585734,12.4743646304,2.79684702415,2.06121554724,15.9888894789,105.979961497,102.988231079,2.97173041782,0.02
 02/19  07:00:00,76.6606304484,19.5073809172,9.3967752704,4.81140241452,2.06121554724,15.9888894789,85.7261793032,82.7344488854,2.97173041782,0.02
 02/19  08:00:00,79.6972382145,24.3842261466,11.8721595312,7.05599578463,2.06121554724,15.9888894789,107.046642677,104.054912259,2.97173041782,0.02
 02/19  09:00:00,82.539506769,17.6902457708,10.424210701,0.0,4.12243109448,41.7362269337,83.7334190047,78.7605349751,4.9528840297,0.02
 02/19  10:00:00,94.3558782743,23.6119437093,15.4007375171,1.42524916924,4.12243109448,41.7362269337,100.083737366,95.1108533367,4.9528840297,0.02
 02/19  11:00:00,85.7868726693,19.5073809172,14.7275896886,1.57670925754,4.12243109448,41.7362269337,78.5227229299,73.5498389002,4.9528840297,0.02
 02/19  12:00:00,100.13735024,23.8390856026,23.7866265882,1.03497800309,4.12243109448,41.7362269337,93.6565280906,88.6836440609,4.9528840297,0.02
 02/19  13:00:00,97.8183494955,18.9622403733,23.6249930197,0.414821500992,4.12243109448,41.7362269337,83.1411041451,69.5864633417,4.9528840297,8.60175677374
 02/19  14:00:00,123.351526299,23.7028004667,33.2549265626,0.162558016363,4.12243109448,41.7362269337,89.110327037,84.1374430073,4.9528840297,0.02
 02/19  15:00:00,112.576529861,19.9616647038,30.9722478413,0.140528237393,4.12243109448,41.7362269337,71.2785270049,66.3056429752,4.9528840297,0.02
 02/19  16:00:00,126.679783436,23.92994236,36.0428551655,0.054601184973,4.12243109448,41.7362269337,86.9431480625,81.9702640328,4.9528840297,0.02
 02/19  17:00:00,95.4083967184,19.9616647038,31.8291492707,0.016523238608,4.12243109448,24.8785346261,70.662447573,65.6895635433,4.9528840297,0.02
 02/19  18:00:00,81.9857674686,20.6404081931,29.5074510807,0.0250791306735,2.06121554724,15.9888894789,81.8791254789,78.8873950611,2.97173041782,0.02
 02/19  19:00:00,67.2244773889,14.3733246888,16.7986440166,0.0,2.06121554724,15.9888894789,68.9822653311,65.9905349133,2.97173041782,0.02
 02/19  20:00:00,75.8347848368,17.6902457708,17.8605294843,0.0,2.06121554724,15.9888894789,82.2841991222,79.2924687044,2.97173041782,0.02
 02/19  21:00:00,81.9537255528,22.1128072135,19.3944352789,0.0,2.06121554724,15.9888894789,104.063341359,101.071610941,2.97173041782,0.02
 02/19  22:00:00,71.7204349136,18.6896701014,14.4792104609,0.157042372184,2.06121554724,15.9888894789,84.6421038503,81.6503734325,2.97173041782,0.02
 02/19  23:00:00,78.2383275733,22.5670910001,17.4956692203,0.154543452912,2.06121554724,15.9888894789,107.839983242,104.848252825,2.97173041782,0.02
 02/19  24:00:00,68.7304317647,18.598813344,14.4684335144,0.400394451985,2.06121554724,15.9888894789,86.9262060188,83.934475601,2.97173041782,0.02
 02/20  01:00:00,77.1513206231,23.1728027156,20.3694707365,0.53489189945,2.06121554724,15.9888894789,108.815818182,105.824087764,2.97173041782,0.02
 02/20  02:00:00,67.3334115279,17.6902457708,16.7733179028,0.0,2.06121554724,15.9888894789,87.8097248708,84.817994453,2.97173041782,0.02
 02/20  03:00:00,80.1720354154,23.4756585734,22.7322686112,1.16148789263,2.06121554724,15.9888894789,108.965343285,105.973612868,2.97173041782,0.02
 02/20  04:00:00,70.6001000346,18.5079565867,18.7715476295,0.696236026447,2.06121554724,15.9888894789,88.1329345152,85.1412040974,2.97173041782,0.02
 02/20  05:00:00,78.0442435613,22.5670910001,22.2356815414,0.567049595705,2.06121554724,15.9888894789,109.738003215,106.746272798,2.97173041782,0.02
 02/20  06:00:00,69.8714093527,18.9016692018,16.9035710223,1.48431226136,2.06121554724,15.9888894789,88.8758293661,85.8840989482,2.97173041782,0.02
 02/20  07:00:00,76.3725560511,23.0213747868,19.1169725138,1.49107958379,2.06121554724,15.9888894789,110.730895854,107.739165436,2.97173041782,0.02
 02/20  08:00:00,58.322224178,18.1445295574,16.0647107698,0.925198718447,2.06121554724,15.9888894789,88.2740967903,85.2823663725,2.97173041782,0.02
 02/20  09:00:00,96.2045363532,23.9905135315,23.5174631436,2.19475785295,4.12243109448,41.7362269337,105.62318979,100.65030576,4.9528840297,0.02
 02/20  10:00:00,89.1467024819,19.2045250595,21.8533848291,1.62650433728,4.12243109448,41.7362269337,82.6091710826,77.6362870529,4.9528840297,0.02
 02/20  11:00:00,101.125839253,23.7785144311,29.6058026296,1.26775240728,4.12243109448,41.7362269337,101.947184551,96.9743005209,4.9528840297,0.02
 02/20  12:00:00,92.4544361038,19.2045250595,25.7089619799,1.02341468243,4.12243109448,41.7362269337,80.6985090511,75.7256250214,4.9528840297,0.02
 02/20  13:00:00,104.515749933,23.58922952,33.8826955619,0.504707003655,4.12243109448,41.7362269337,98.2533455057,93.280461476,4.9528840297,0.02
 02/20  14:00:00,99.3849252066,19.6209518639,32.7864788601,0.295293296953,4.12243109448,41.7362269337,76.5557195059,71.5828354762,4.9528840297,0.02
 02/20  15:00:00,106.046791015,23.1349457334,36.2786940768,0.0558703354942,4.12243109448,41.7362269337,95.2586897544,90.2858057247,4.9528840297,0.02
 02/20  16:00:00,100.43541489,19.5982376746,34.0553411816,0.0260046637613,4.12243109448,41.7362269337,76.0643188882,71.0914348586,4.9528840297,0.02
 02/20  17:00:00,93.561464539,23.92994236,39.8232428904,0.0117510093133,4.12243109448,24.8785346261,104.024920829,90.4719162418,4.9528840297,8.6001205577
 02/20  18:00:00,46.7144713579,11.7197878232,16.6640162046,0.0,2.06121554724,15.9888894789,55.8468757732,52.8551453554,2.97173041782,0.02
 02/20  19:00:00,77.9130254411,19.9770239767,29.8949447538,0.0514112106971,2.06121554724,15.9888894789,93.8950405593,90.9033101415,2.97173041782,0.02
 02/20  20:00:00,61.3936258031,13.2676843281,15.37467286,0.0,2.06121554724,15.9888894789,62.9551479418,59.963417524,2.97173041782,0.02
 02/20  21:00:00,63.3873515586,13.7460233994,16.9005715418,0.299211547263,2.06121554724,15.9888894789,59.1095846564,56.1178542386,2.97173041782,0.02
 02/20  22:00:00,71.7392650422,18.598813344,20.1593770905,0.412506014178,2.06121554724,15.9888894789,85.6925989779,82.7008685601,2.97173041782,0.02
 02/20  23:00:00,78.3043392874,22.5670910001,22.8141116965,0.248715061447,2.06121554724,15.9888894789,107.262774643,104.271044225,2.97173041782,0.02
 02/20  24:00:00,68.4299412752,18.7805268587,16.3837295145,0.697116385269,2.06121554724,15.9888894789,86.6195888407,83.6278584229,2.97173041782,0.02
 02/21  01:00:00,78.081125925,23.4756585734,18.3263234358,1.52698614291,4.12243109448,15.9888894789,108.205979985,105.214249568,2.97173041782,0.02
 02/21  02:00:00,69.0360528591,18.598813344,14.3406613939,1.39925574961,4.12243109448,15.9888894789,87.2148081309,84.2230777131,2.97173041782,0.02
 02/21  03:00:00,75.6850796357,22.5670910001,17.4780139622,0.904337731797,4.12243109448,15.9888894789,109.004701019,106.012970601,2.97173041782,0.02
 02/21  04:00:00,69.2834477764,19.0530971306,11.3367106584,3.23405826334,4.12243109448,15.9888894789,88.1544684421,85.1627380243,2.97173041782,0.02
 02/21  05:00:00,100.67082593,28.5417887137,14.2060768068,4.15500629521,12.3672932834,24.9413748627,125.270202557,120.297318527,4.9528840297,0.02
 02/21  06:00:00,130.483193126,28.3680396372,18.2811856608,31.6921589336,12.3672932834,24.9413748627,191.451572666,186.478688636,4.9528840297,0.02
 02/21  07:00:00,186.453166879,29.3297556238,18.0629592053,28.2020573247,24.7345865669,70.7195625826,157.647339656,147.721571597,9.90576805939,0.02
 02/21  08:00:00,201.382305612,29.3635979497,16.7760912901,19.0000438663,37.1018798503,92.3937384068,136.075117744,126.149349684,9.90576805939,0.02
 02/21  09:00:00,205.491208326,29.3729238687,19.5330046786,14.3749561886,37.1018798503,104.434947198,127.307001147,117.381233088,9.90576805939,0.02
 02/21  10:00:00,219.925667088,29.4096406742,26.7113793187,9.58810349791,37.1018798503,116.476155989,128.910919444,110.378608061,9.90576805939,8.62654332347
 02/21  11:00:00,229.198097126,29.5015354512,39.2385001462,6.24088189365,37.1018798503,116.476155989,113.409657949,103.483889889,9.90576805939,0.02
 02/21  12:00:00,236.805813697,29.7239187438,48.835606818,4.02888871156,37.1018798503,116.476155989,115.966105861,97.4277850554,9.90576805939,8.6325527461
 02/21  13:00:00,229.285168147,30.0506812484,54.6347109758,2.42418287325,37.1018798503,104.434947198,102.741890483,92.8161224236,9.90576805939,0.02
 02/21  14:00:00,250.909628069,30.4485620276,61.5851642822,1.22134983064,37.1018798503,116.476155989,106.904851209,88.3665238407,9.90576805939,8.63255930853
 02/21  15:00:00,260.547373336,30.7868812431,67.0207078794,0.708995897534,37.1018798503,116.476155989,94.4784163482,84.5526482888,9.90576805939,0.02
 02/21  16:00:00,257.946072296,31.034574973,69.8739624163,0.257488668283,37.1018798503,116.476155989,101.078455439,82.543252049,9.90576805939,8.62943533062
 02/21  17:00:00,258.097957852,31.1469627754,71.7930218695,0.0965547147068,37.1018798503,116.476155989,91.5998546653,81.6740866059,9.90576805939,0.02
 02/21  18:00:00,265.447422092,31.0885989693,70.9962369885,0.106993201081,37.1018798503,116.476155989,91.5337108776,81.6079428182,9.90576805939,0.02
 02/21  19:00:00,180.734522665,28.44336056,50.9997365043,0.0,24.7345865669,47.5788473902,68.2355303306,63.2626463009,4.9528840297,0.02
 02/21  20:00:00,172.055225052,28.3525038027,39.9349332024,0.0,24.7345865669,47.5788473902,75.5663206279,70.5934365982,4.9528840297,0.02
 02/21  21:00:00,137.908216645,27.8982200161,28.6408531987,0.0,12.3672932834,38.6892022431,99.807669298,88.2276864827,2.97173041782,8.60825239746
 02/21  22:00:00,91.7135481646,14.5396789306,14.2441001403,0.0,12.3672932834,27.0668015668,51.7084979445,48.7167675267,2.97173041782,0.02
 02/21  23:00:00,86.6585295791,19.4833256326,19.0690810629,0.0,4.12243109448,15.9888894789,77.6416003273,74.6498699095,2.97173041782,0.02
 02/21  24:00:00,60.7164956187,10.6141474625,10.4945471431,0.0,4.12243109448,15.9888894789,48.0065619656,45.0148315478,2.97173041782,0.02
 02/22  01:00:00,79.8075705302,19.8240384725,20.3195184192,0.0,4.12243109448,15.9888894789,83.7011360738,80.709405656,2.97173041782,0.02
 02/22  02:00:00,57.2049244968,10.8352755346,11.2825611181,0.0,4.12243109448,15.9888894789,49.4751843878,46.48345397,2.97173041782,0.02
 02/22  03:00:00,74.3134557401,18.9622403733,20.0069027867,0.0,4.12243109448,15.9888894789,78.5323533999,75.5406229821,2.97173041782,0.02
 02/22  04:00:00,69.4145592211,17.6902457708,16.8460465034,0.0,4.12243109448,15.9888894789,76.9469195473,73.9551891295,2.97173041782,0.02
 02/22  05:00:00,105.442909853,28.5645029031,24.6507831709,0.0,12.3672932834,24.9413748627,109.870927003,104.898042974,4.9528840297,0.02
 02/22  06:00:00,117.068635703,28.4123390577,24.781879284,11.8355800133,12.3672932834,24.9413748627,174.77037808,169.797494051,4.9528840297,0.02
 02/22  07:00:00,173.056204031,29.4039146523,24.2725369035,9.19543412553,24.7345865669,70.7195625826,140.826766606,130.900998547,9.90576805939,0.02
 02/22  08:00:00,192.309682717,29.5794447484,25.1195295277,5.12993195615,37.1018798503,92.3937384068,121.141049215,111.215281155,9.90576805939,0.02
 02/22  09:00:00,205.73844941,29.682886369,31.2900983651,2.59051168068,37.1018798503,104.434947198,113.273424752,103.347656692,9.90576805939,0.02
 02/22  10:00:00,228.772850563,29.8904072147,43.3234966075,1.34238154211,37.1018798503,116.476155989,115.80303572,97.2707921928,9.90576805939,8.62647546743
 02/22  11:00:00,242.651329333,30.3455886435,57.3489175566,0.739663750026,37.1018798503,116.476155989,101.3147319,91.3889638409,9.90576805939,0.02
 02/22  12:00:00,250.486589151,30.8160291407,64.9283793825,0.524765854669,37.1018798503,116.476155989,105.19719634,86.6590389127,9.90576805939,8.63238936777
 02/22  13:00:00,241.83846493,31.2515365439,68.1627849992,0.248566017519,37.1018798503,104.434947198,93.3363255543,83.4105574949,9.90576805939,0.02
 02/22  14:00:00,257.189115197,31.6599350482,71.2176687157,0.0940877119872,37.1018798503,116.476155989,99.3141110412,80.7771543018,9.90576805939,8.63118867995
 02/22  15:00:00,260.810756554,32.1289017842,74.4576993627,0.00701277093632,37.1018798503,116.476155989,88.5789610426,78.6531929832,9.90576805939,0.02
 02/22  16:00:00,261.977437041,32.4033115991,75.35713514,0.0,37.1018798503,116.476155989,87.1671149787,77.2413469193,9.90576805939,0.02
 02/22  17:00:00,261.442788572,32.4347746686,74.7916098641,0.0,37.1018798503,116.476155989,95.4441360722,76.9131012027,9.90576805939,8.6252668101
 02/22  18:00:00,258.94579934,32.1710096092,72.5595379008,0.0,37.1018798503,116.476155989,88.0153438037,78.0895757444,9.90576805939,0.02
 02/22  19:00:00,161.933075068,28.5342173173,51.0527112753,0.0,24.7345865669,47.5788473902,67.0961073487,62.123223319,4.9528840297,0.02
 02/22  20:00:00,158.754876833,28.3525038027,43.3578881552,0.0,24.7345865669,47.5788473902,73.9066476836,68.9337636539,4.9528840297,0.02
 02/22  21:00:00,134.950830738,28.3525038027,40.8107751436,0.0,12.3672932834,38.6892022431,88.5945231421,85.6027927243,2.97173041782,0.02
 02/22  22:00:00,94.292079836,15.6967614911,24.7269702429,0.0,12.3672932834,27.0668015668,53.5599398953,50.5682094775,2.97173041782,0.02
 02/22  23:00:00,80.1364361214,19.9135541345,25.51652011,0.0,4.12243109448,15.9888894789,89.2486693108,77.675118013,2.97173041782,8.60182088006
 02/22  24:00:00,64.5460888691,11.7952853077,18.2903834859,0.0,4.12243109448,15.9888894789,45.2184241119,42.2266936941,2.97173041782,0.02
 02/23  01:00:00,76.2518895693,18.5747580594,23.0261762269,0.0,4.12243109448,15.9888894789,77.8726252496,74.8808948318,2.97173041782,0.02
 02/23  02:00:00,62.5932731128,11.749856929,16.3062351161,0.0,4.12243109448,15.9888894789,46.805917257,43.8141868392,2.97173041782,0.02
 02/23  03:00:00,75.8154629648,18.7958861315,21.9472305871,0.0,4.12243109448,15.9888894789,82.6705489294,79.6788185116,2.97173041782,0.02
 02/23  04:00:00,59.8150219039,10.9789155871,13.9969174085,0.0,4.12243109448,15.9888894789,44.3389278749,41.347197457,2.97173041782,0.02
 02/23  05:00:00,111.696359743,28.10264772,30.7826260253,0.0,12.3672932834,24.9413748627,105.481166211,100.508282182,4.9528840297,0.02
 02/23  06:00:00,118.70281444,28.4584018612,32.8312538836,5.37432086658,12.3672932834,24.9413748627,169.527582483,164.554698453,4.9528840297,0.02
 02/23  07:00:00,176.463441333,29.5522210534,33.4079597079,3.31894178912,24.7345865669,70.7195625826,136.157446123,126.231678064,9.90576805939,0.02
 02/23  08:00:00,197.948495998,29.8754597823,33.9195220083,1.67273532051,37.1018798503,92.3937384068,117.076822984,107.151054925,9.90576805939,0.02
 02/23  09:00:00,208.995665024,30.0050123592,35.3553317072,0.799670801315,37.1018798503,104.434947198,110.292169643,100.366401583,9.90576805939,0.02
 02/23  10:00:00,227.952818588,30.2071406107,40.0637995536,0.402340564386,37.1018798503,116.476155989,114.109219402,95.5788187873,9.90576805939,8.62463255547
 02/23  11:00:00,241.04931064,30.5999704225,50.9947319621,0.218661689113,37.1018798503,116.476155989,100.411543099,90.4857750392,9.90576805939,0.02
 02/23  12:00:00,248.60094572,31.0464412011,58.7489034446,0.171244351285,37.1018798503,116.476155989,104.330080824,85.7919833073,9.90576805939,8.63232945779
 02/23  13:00:00,241.256532263,31.5457411217,66.7731888953,0.116519046802,37.1018798503,104.434947198,92.4353043081,82.5095362487,9.90576805939,0.02
 02/23  14:00:00,260.90025054,32.0938185491,74.5417304366,0.0473002556289,37.1018798503,116.476155989,89.3444410198,79.4186729604,9.90576805939,0.02
 02/23  15:00:00,265.66397033,32.5009347349,78.9457392731,0.000133798694122,37.1018798503,116.476155989,95.8845701348,77.3485372906,9.90576805939,8.63026478485
 02/23  16:00:00,267.944456546,32.8667231208,80.8607658757,0.0,37.1018798503,116.476155989,84.8874953604,74.961727301,9.90576805939,0.02
 02/23  17:00:00,267.955258587,32.9738441905,80.7649880588,0.0,37.1018798503,116.476155989,92.6744727254,74.1435570705,9.90576805939,8.62514759553
 02/23  18:00:00,265.867295083,32.7865147895,78.8655364795,0.0,37.1018798503,116.476155989,84.9886864471,75.0629183877,9.90576805939,0.02
 02/23  19:00:00,164.94572649,28.5356208319,54.0639645782,0.0,24.7345865669,47.5788473902,65.6592294118,60.6863453821,4.9528840297,0.02
 02/23  20:00:00,162.1829515,28.3525038027,46.7859684669,0.0,24.7345865669,47.5788473902,72.1322201467,67.159336117,4.9528840297,0.02
 02/23  21:00:00,137.413253238,28.3525038027,43.2732034076,0.0,12.3672932834,38.6892022431,86.7798783558,83.788147938,2.97173041782,0.02
 02/23  22:00:00,96.0718188566,15.7876182484,26.1709652536,0.0,12.3672932834,27.0668015668,52.819515255,49.8277848372,2.97173041782,0.02
 02/23  23:00:00,82.656109475,19.9135541345,28.070429516,0.0,4.12243109448,15.9888894789,79.6363166637,76.6445862458,2.97173041782,0.02
 02/23  24:00:00,69.4014291478,13.4734531274,21.4252149385,0.0,4.12243109448,15.9888894789,53.8105719005,50.8188414827,2.97173041782,0.02
 02/24  01:00:00,78.936354162,19.4592703479,24.8049579837,0.0,4.12243109448,15.9888894789,87.7671040465,84.7753736287,2.97173041782,0.02
 02/24  02:00:00,63.6523843773,12.0845559478,17.1021158773,0.0,4.12243109448,15.9888894789,58.0403532678,46.4668024107,2.97173041782,8.60182043935
 02/24  03:00:00,76.6946079837,18.7958861315,23.2424739934,0.0,4.12243109448,15.9888894789,84.064378536,81.0726481182,2.97173041782,0.02
 02/24  04:00:00,63.4457149968,12.1981268944,16.7818757086,0.0,4.12243109448,15.9888894789,48.0463537,45.0546232822,2.97173041782,0.02
 02/24  05:00:00,114.81507141,28.10264772,34.6735857436,0.0,12.3672932834,24.9413748627,105.271557048,100.298673018,4.9528840297,0.02
 02/24  06:00:00,121.374148501,28.4808626805,36.5281868935,4.32626106248,12.3672932834,24.9413748627,169.412211157,164.439327127,4.9528840297,0.02
 02/24  07:00:00,179.361375395,29.6393982175,36.7566654429,2.78099293784,24.7345865669,70.7195625826,136.042480133,126.116712074,9.90576805939,0.02
 02/24  08:00:00,190.457104965,29.947332906,26.4980964329,1.53089880942,37.1018798503,92.3937384068,117.603984351,107.678216291,9.90576805939,0.02
 02/24  09:00:00,195.172896428,30.0157712743,21.7466358003,1.23556701226,37.1018798503,104.434947198,112.337257612,102.411489553,9.90576805939,0.02
 02/24  10:00:00,206.923501708,30.0940557512,21.7542705618,0.858584616895,37.1018798503,116.476155989,117.585740003,99.0554338983,9.90576805939,8.62453804492
 02/24  11:00:00,207.703601195,30.1969619525,22.6905200173,0.598981184784,37.1018798503,116.476155989,105.95950914,96.0337410804,9.90576805939,0.02
 02/24  12:00:00,210.016462417,30.468481104,25.0067539489,0.323828421826,37.1018798503,116.476155989,102.018915531,92.093147472,9.90576805939,0.02
 02/24  13:00:00,197.646235541,30.4237404812,24.6663948272,0.373767739404,37.1018798503,104.434947198,109.911451318,91.3776576142,9.90576805939,8.62802564404
 02/24  14:00:00,209.356787636,30.4503716708,24.3522910153,0.336750708569,37.1018798503,116.476155989,100.333610531,90.4078424719,9.90576805939,0.02
 02/24  15:00:00,211.034071158,30.4646906459,26.0408792535,0.311314930797,37.1018798503,116.476155989,107.91434213,89.3778050251,9.90576805939,8.63076904573
 02/24  16:00:00,212.869256902,30.4963530636,27.6025916716,0.294504916368,37.1018798503,116.476155989,98.3013020378,88.3755339784,9.90576805939,0.02
 02/24  17:00:00,212.921797137,30.504085185,27.371888483,0.331367981567,37.1018798503,116.476155989,106.291777036,87.7610618958,9.90576805939,8.62494708034
 02/24  18:00:00,214.046743661,30.4376174497,25.7330872392,0.486087331586,37.1018798503,116.476155989,97.7253236511,87.7995555917,9.90576805939,0.02
 02/24  19:00:00,139.117199979,27.8982200161,22.053563274,0.0,24.7345865669,47.5788473902,74.5410029536,69.5681189239,4.9528840297,0.02
 02/24  20:00:00,145.160607925,28.579645696,21.3793277538,0.0,24.7345865669,47.5788473902,80.402593023,75.4297089934,4.9528840297,0.02
 02/24  21:00:00,120.341957715,26.5353686563,20.3689552107,0.0,12.3672932834,38.6892022431,93.9940507471,91.0023203293,2.97173041782,0.02
 02/24  22:00:00,83.9120875868,15.5150479765,11.1273777167,0.0,12.3672932834,27.0668015668,59.4193763444,56.4276459266,2.97173041782,0.02
 02/24  23:00:00,77.4756285255,22.1128072135,15.6292031288,0.0,4.12243109448,15.9888894789,92.4592172221,89.4674868042,2.97173041782,0.02
 02/24  24:00:00,71.99551468,18.7805268587,12.1198997524,0.0,4.12243109448,15.9888894789,75.0355890203,72.0438586024,2.97173041782,0.02
 02/25  01:00:00,78.4087308302,22.3399491068,14.0860173438,0.0,4.12243109448,15.9888894789,96.0702872671,93.0785568493,2.97173041782,0.02
