Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/25  02:00:00,67.887860584,18.598813344,10.7489903343,0.0842249896724,4.12243109448,15.9888894789,78.0754109707,75.0836805529,2.97173041782,0.02
 02/25  03:00:00,78.4692984384,23.384801816,12.8440323368,0.470915386313,4.12243109448,15.9888894789,98.9981028022,96.0063723844,2.97173041782,0.02
 02/25  04:00:00,70.7939049415,18.0536728001,10.0379377714,0.175181297412,4.12243109448,15.9888894789,80.3218592069,77.3301287891,2.97173041782,0.02
 02/25  05:00:00,86.4410865232,27.4439362295,14.2106260133,0.79248542067,4.12243109448,16.0517297156,118.849382047,115.857651629,2.97173041782,0.02
 02/25  06:00:00,87.5985355147,27.8982200161,13.8655635852,1.67481799122,4.12243109448,16.0517297156,128.597883277,117.024334803,2.97173041782,8.60181805597
 02/25  07:00:00,115.842325231,29.2610713759,13.670991513,4.48399916744,4.12243109448,39.6058045677,103.28154785,100.289817432,2.97173041782,0.02
 02/25  08:00:00,168.000219222,29.3011006484,16.4792650499,31.9361882925,12.3672932834,65.3531420225,156.470201214,151.497317184,4.9528840297,0.02
 02/25  09:00:00,165.373220999,29.2895549584,16.5347921385,27.3600585222,12.3672932834,68.2430321324,153.007794674,148.034910644,4.9528840297,0.02
 02/25  10:00:00,188.243764473,29.3246089038,16.54778175,21.7928276019,16.4897243779,93.1370602926,142.526009773,134.581395325,7.92461444751,0.02
 02/25  11:00:00,186.004365007,29.3254622693,16.5563009327,20.5829664381,16.4897243779,93.1370602926,138.418188564,130.473574116,7.92461444751,0.02
 02/25  12:00:00,185.888113364,29.3241245532,16.5584020221,19.2270590279,16.4897243779,93.1370602926,135.596579635,127.651965188,7.92461444751,0.02
 02/25  13:00:00,175.098561141,29.3225541178,16.5516133352,18.5916922057,16.4897243779,83.9857416113,133.934102933,125.989488486,7.92461444751,0.02
 02/25  14:00:00,175.140826831,29.32077917,16.2883464776,18.2590024892,16.4897243779,83.9857416113,141.442299489,124.907299012,7.92461444751,8.61038602977
 02/25  15:00:00,176.07009151,29.3193050531,15.7898074255,18.1920279749,16.4897243779,83.9857416113,133.042594006,125.097979559,7.92461444751,0.02
 02/25  16:00:00,140.245728787,29.2610713759,12.5413914393,0.519566047736,12.3672932834,70.6512738906,84.4965346484,79.5236506187,4.9528840297,0.02
 02/25  17:00:00,142.808662138,29.2610713759,12.2514592539,1.82658357071,12.3672932834,70.6512738906,85.3905235506,80.4176395209,4.9528840297,0.02
 02/25  18:00:00,131.814906528,29.2610713759,11.9543310061,3.05498731775,12.3672932834,58.1284167478,89.8679137642,84.8950297345,4.9528840297,0.02
 02/25  19:00:00,103.60238326,26.5353686563,11.0070672452,0.0,12.3672932834,24.9413748627,102.935436324,97.9625522941,4.9528840297,0.02
 02/25  20:00:00,111.602789844,27.2167943362,10.5339233914,1.0439001987,12.3672932834,24.9413748627,107.989796794,103.016912765,4.9528840297,0.02
 02/25  21:00:00,101.91041383,28.3525038027,10.1892916576,5.63661620742,4.12243109448,16.0517297156,116.642653642,113.650923224,2.97173041782,0.02
 02/25  22:00:00,93.4567787727,23.499713858,7.96583700738,9.39669014353,4.12243109448,15.9888894789,97.9648433766,94.9731129588,2.97173041782,0.02
 02/25  23:00:00,84.7040333901,19.5073809172,6.63198919582,8.92132290851,4.12243109448,15.9888894789,84.7990662245,81.8073358067,2.97173041782,0.02
 02/25  24:00:00,100.318473981,24.3842261466,8.39362498016,12.7437430643,4.12243109448,15.9888894789,106.307691039,103.315960621,2.97173041782,0.02
 02/26  01:00:00,86.7781760402,19.5073809172,6.5816156875,11.6098823333,2.06121554724,15.9888894789,86.6722953664,83.6805649486,2.97173041782,0.02
 02/26  02:00:00,102.156154175,24.3842261466,8.3059721714,16.0279458921,2.06121554724,15.9888894789,108.855024269,105.863293851,2.97173041782,0.02
 02/26  03:00:00,88.7102904577,19.5073809172,6.54103532461,13.5707575971,2.06121554724,15.9888894789,88.0413097301,85.0495793123,2.97173041782,0.02
 02/26  04:00:00,104.840325408,24.3842261466,8.01423259744,18.3588585224,2.06121554724,15.9888894789,110.140104739,107.148374321,2.97173041782,0.02
 02/26  05:00:00,90.8936188712,19.5073809172,6.17818237469,15.2212990415,2.06121554724,15.9888894789,97.5583728302,85.9848346573,2.97173041782,8.60180775512
 02/26  06:00:00,107.623124129,24.3842261466,7.78839421269,20.335628555,2.06121554724,15.9888894789,111.267728932,108.275998515,2.97173041782,0.02
 02/26  07:00:00,93.6341378011,19.5073809172,6.14978059833,16.662903394,2.06121554724,15.9888894789,89.8256839232,86.8339535054,2.97173041782,0.02
 02/26  08:00:00,97.625570778,24.3842261466,7.74768638445,21.6879259494,2.06121554724,15.9888894789,112.030818451,109.039088033,2.97173041782,0.02
 02/26  09:00:00,104.589548534,19.5073809172,6.33296058249,15.0057279314,4.12243109448,41.7362269337,87.6441473786,82.6712633489,4.9528840297,0.02
 02/26  10:00:00,118.784713329,24.3842261466,8.47078676723,17.8559518463,4.12243109448,41.7362269337,106.224085731,101.251201701,4.9528840297,0.02
 02/26  11:00:00,103.109550895,19.5073809172,7.01060433794,13.2796341708,4.12243109448,41.7362269337,84.6467737648,79.6738897351,4.9528840297,0.02
 02/26  12:00:00,117.926433101,24.3842261466,9.3150309987,15.5342930536,4.12243109448,41.7362269337,103.399533874,98.4266498441,4.9528840297,0.02
 02/26  13:00:00,101.922906518,19.5073809172,7.7207352749,11.5302779256,4.12243109448,41.7362269337,83.463645799,78.4907617693,4.9528840297,0.02
 02/26  14:00:00,115.096301942,24.3842261466,10.4707915297,13.3352299225,4.12243109448,41.7362269337,102.278670737,97.3057867071,4.9528840297,0.02
 02/26  15:00:00,101.345999361,19.5073809172,8.7755571837,10.0454449814,4.12243109448,41.7362269337,82.6946006552,77.7217166255,4.9528840297,0.02
 02/26  16:00:00,115.192787493,24.3842261466,11.2441780739,12.0693067428,4.12243109448,41.7362269337,101.813444222,96.8405601921,4.9528840297,0.02
 02/26  17:00:00,83.4656879625,19.5073809172,8.94458166293,9.7055635528,4.12243109448,24.8785346261,83.1628808818,78.1899968521,4.9528840297,0.02
 02/26  18:00:00,89.1483669457,24.3842261466,11.0549822959,15.3497716798,2.06121554724,15.9888894789,106.995667278,104.003936861,2.97173041782,0.02
 02/26  19:00:00,85.8801109772,19.5073809172,8.60349270379,13.6232711814,2.06121554724,15.9888894789,88.3139517675,85.3222213497,2.97173041782,0.02
 02/26  20:00:00,106.680767311,24.3842261466,10.8076917623,18.5237145607,2.06121554724,15.9888894789,110.703608066,107.711877649,2.97173041782,0.02
 02/26  21:00:00,91.6697252904,19.5073809172,8.58302331673,15.6879756969,2.06121554724,15.9888894789,89.863810426,86.8720800082,2.97173041782,0.02
 02/26  22:00:00,108.136545866,24.3842261466,10.2750604815,20.9191258803,2.06121554724,15.9888894789,112.085575261,109.093844843,2.97173041782,0.02
 02/26  23:00:00,93.596382929,19.5073809172,7.86019533728,17.526685231,2.06121554724,15.9888894789,90.7732765638,87.781546146,2.97173041782,0.02
 02/26  24:00:00,110.340300137,24.3842261466,9.60270492775,23.3332950136,2.06121554724,15.9888894789,113.387395024,110.395664606,2.97173041782,0.02
 02/27  01:00:00,95.8339123879,19.5073809172,7.25901497134,18.6312137154,4.12243109448,15.9888894789,90.7543667092,87.7626362914,2.97173041782,0.02
 02/27  02:00:00,112.381973148,24.3842261466,8.38749780498,24.6093558283,4.12243109448,15.9888894789,112.749699404,109.757968987,2.97173041782,0.02
 02/27  03:00:00,97.2332541296,19.5073809172,6.5729731098,20.2584005483,4.12243109448,15.9888894789,91.5390209879,88.5472905701,2.97173041782,0.02
 02/27  04:00:00,114.23244434,24.3842261466,8.21567590616,26.4419853631,4.12243109448,15.9888894789,113.972317507,110.980587089,2.97173041782,0.02
 02/27  05:00:00,131.388034088,28.3525038027,9.35786895358,17.5445463981,12.3672932834,24.9413748627,129.366137344,124.393253314,4.9528840297,0.02
 02/27  06:00:00,183.98199231,28.8067875893,12.6729918815,65.8659904048,12.3672932834,24.9413748627,196.495550675,191.522666646,4.9528840297,0.02
 02/27  07:00:00,231.005005293,29.2610713759,13.0149099332,55.4964546378,24.7345865669,70.7195625826,175.288104022,165.362335963,9.90576805939,0.02
 02/27  08:00:00,234.242655753,29.2663135936,13.3446298894,39.8472725434,37.1018798503,92.3937384068,161.044050023,142.530536373,9.90576805939,8.60774558996
 02/27  09:00:00,232.015870186,29.2752724609,14.4778956676,31.4875759975,37.1018798503,104.434947198,138.757700186,128.831932126,9.90576805939,0.02
 02/27  10:00:00,237.254064032,29.2824366405,16.2758537014,24.0277278809,37.1018798503,116.476155989,125.409747706,115.483979647,9.90576805939,0.02
 02/27  11:00:00,231.780242314,29.2920198252,17.9825877766,17.5743372283,37.1018798503,116.476155989,126.387346945,107.850948995,9.90576805939,8.6306298907
 02/27  12:00:00,229.00940859,29.3003475231,19.4300835779,13.074620383,37.1018798503,116.476155989,112.798356753,102.872588694,9.90576805939,0.02
 02/27  13:00:00,217.944587226,29.3342252029,20.8752527547,9.96739294412,37.1018798503,104.434947198,117.210743557,98.6773211316,9.90576805939,8.62765436639
 02/27  14:00:00,226.939923357,29.4630773571,22.0197519678,7.82027321801,37.1018798503,116.476155989,105.06832989,95.1425618307,9.90576805939,0.02
 02/27  15:00:00,225.247497872,29.574689497,22.7894293489,5.90970668533,37.1018798503,116.476155989,102.371427857,92.4456597973,9.90576805939,0.02
 02/27  16:00:00,221.905503542,29.6722231743,23.3817739727,4.07482240692,37.1018798503,116.476155989,109.009541883,90.4747353178,9.90576805939,8.62903850611
 02/27  17:00:00,220.961208229,29.7258883907,23.6094743138,2.83475414478,37.1018798503,116.476155989,99.286849884,89.3610818246,9.90576805939,0.02
 02/27  18:00:00,222.813700047,29.6976762617,24.0058861997,2.31106688819,37.1018798503,116.476155989,100.996425666,89.3786758178,9.90576805939,1.711981789
 02/27  19:00:00,145.424812093,27.7467920872,20.3542788703,0.0,24.7345865669,47.5788473902,83.1469237371,71.2773077171,4.9528840297,6.91673199029
 02/27  20:00:00,146.550707742,28.1253619094,18.6900296432,0.0,24.7345865669,47.5788473902,83.6682793165,78.6953952868,4.9528840297,0.02
 02/27  21:00:00,121.824827461,26.9896524429,16.7869851984,0.0,12.3672932834,38.6892022431,98.5186044398,95.526874022,2.97173041782,0.02
 02/27  22:00:00,97.0133961218,20.3437826365,11.9811797277,0.0,12.3672932834,27.0668015668,83.7343189821,80.7425885643,2.97173041782,0.02
 02/27  23:00:00,73.1725205361,17.6902457708,10.189601144,0.0,4.12243109448,15.9888894789,76.3935406768,73.4018102589,2.97173041782,0.02
 02/27  24:00:00,85.3972135064,22.1128072135,13.0758937278,0.0,4.12243109448,15.9888894789,97.6457265291,94.6539961112,2.97173041782,0.02
 02/28  01:00:00,74.7795440972,17.6902457708,9.81583184085,0.0,4.12243109448,15.9888894789,79.8784002605,76.8866698427,2.97173041782,0.02
 02/28  02:00:00,85.0993044661,22.1128072135,11.6589509715,0.0,4.12243109448,15.9888894789,100.368016166,97.3762857481,2.97173041782,0.02
 02/28  03:00:00,73.7119056189,17.6902457708,8.9731605428,0.0,4.12243109448,15.9888894789,80.8827782188,77.891047801,2.97173041782,0.02
 02/28  04:00:00,85.2734148943,23.2030883014,11.5899737362,1.44025010864,4.12243109448,15.9888894789,101.959740209,98.9680097913,2.97173041782,0.02
 02/28  05:00:00,110.876586551,28.3222182169,13.0998027469,2.30690437552,12.3672932834,24.9413748627,115.335421059,110.362537029,4.9528840297,0.02
 02/28  06:00:00,138.166834622,28.3855097264,15.8625148122,26.8597824938,12.3672932834,24.9413748627,182.031636324,177.058752294,4.9528840297,0.02
 02/28  07:00:00,193.624404935,29.3600792231,16.1010694396,24.4155893404,24.7345865669,70.7195625826,147.39002053,137.46425247,9.90576805939,0.02
 02/28  08:00:00,205.28487102,29.430462369,16.6842836154,16.9321943172,37.1018798503,92.3937384068,126.91467121,116.98890315,9.90576805939,0.02
 02/28  09:00:00,206.112892352,29.4616174276,18.7955604686,13.2038449726,37.1018798503,104.434947198,128.361613182,109.8327683,9.90576805939,8.62307682296
 02/28  10:00:00,215.51917163,29.4971232255,21.4131802675,10.3923510233,37.1018798503,116.476155989,115.506245305,105.580477245,9.90576805939,0.02
 02/28  11:00:00,214.633082747,29.5557196836,23.5020339469,7.35813176351,37.1018798503,116.476155989,119.721086559,101.184754689,9.90576805939,8.63056381026
 02/28  12:00:00,215.465119291,29.6278866405,26.1897074585,5.4301997788,37.1018798503,116.476155989,107.468647273,97.5428792132,9.90576805939,0.02
 02/28  13:00:00,206.51580491,29.7461942531,30.7930008356,3.80100105728,37.1018798503,104.434947198,103.966875343,94.041107284,9.90576805939,0.02
 02/28  14:00:00,222.247298904,29.9711304287,35.9341286137,2.12468707283,37.1018798503,116.476155989,108.987647787,90.449838754,9.90576805939,8.63204097362
 02/28  15:00:00,223.6969532,30.121259805,38.0456774741,1.31285898949,37.1018798503,116.476155989,98.2684930927,88.3427250333,9.90576805939,0.02
 02/28  16:00:00,224.189662793,30.267215837,38.8091367018,0.896341392834,37.1018798503,116.476155989,104.96139959,86.4266556044,9.90576805939,8.62897592592
 02/28  17:00:00,225.632328664,30.3204558252,40.444173984,0.651336289942,37.1018798503,116.476155989,95.2111868838,85.2854188244,9.90576805939,0.02
 02/28  18:00:00,225.490580043,30.3101228164,40.4062215756,0.558966607485,37.1018798503,116.476155989,95.0521034898,85.1263354304,9.90576805939,0.02
 02/28  19:00:00,137.227754222,28.0117909627,29.2189750186,0.0,24.7345865669,47.5788473902,72.6716115514,67.6987275217,4.9528840297,0.02
 02/28  20:00:00,140.814465538,28.6932166426,25.0767627937,0.0,24.7345865669,47.5788473902,88.5362146491,74.9751722183,4.9528840297,8.60815840112
 02/28  21:00:00,114.856134166,27.8982200161,21.1703837821,0.0,12.3672932834,38.6892022431,94.6193071528,91.627576735,2.97173041782,0.02
 02/28  22:00:00,80.7355302351,14.515623646,11.777191842,0.0,12.3672932834,27.0668015668,61.3811344051,58.3894039873,2.97173041782,0.02
 02/28  23:00:00,75.2328443102,23.0213747868,16.5158852117,0.0,4.12243109448,15.9888894789,93.5265238565,90.5347934387,2.97173041782,0.02
 02/28  24:00:00,68.0562166641,17.6902457708,12.7962566288,0.0,4.12243109448,15.9888894789,76.3646015663,73.3728711485,2.97173041782,0.02
 03/01  01:00:00,82.4252335592,23.1122315441,15.2062593175,0.0309792415462,4.12243109448,15.9888894789,95.8840398165,92.8923093987,2.97173041782,0.02
 03/01  02:00:00,75.0705711295,17.6902457708,11.9605529764,0.0,4.12243109448,15.9888894789,78.1580299748,75.166299557,2.97173041782,0.02
 03/01  03:00:00,85.2170131889,23.2485166801,14.2380989008,0.241544070526,4.12243109448,15.9888894789,98.3424386731,95.3507082553,2.97173041782,0.02
 03/01  04:00:00,75.7984394026,18.5079565867,11.2314919218,0.486238912991,4.12243109448,15.9888894789,80.4065144448,77.414784027,2.97173041782,0.02
 03/01  05:00:00,110.517262538,28.2010758738,15.8050862036,0.895771537826,12.3672932834,24.9413748627,112.544584112,107.571700082,4.9528840297,0.02
 03/01  06:00:00,135.375676011,28.8724781786,18.4453368693,22.8945021508,12.3672932834,24.9413748627,176.715586568,171.742702538,4.9528840297,0.02
 03/01  07:00:00,185.844964112,29.3768997961,19.4580042823,17.132916426,24.7345865669,70.7195625826,143.062427593,133.136659534,9.90576805939,0.02
 03/01  08:00:00,198.320304358,29.5344259777,20.8962974613,11.0031773224,37.1018798503,92.3937384068,123.044137995,113.118369936,9.90576805939,0.02
 03/01  09:00:00,201.975069011,29.62037657,22.3539851553,7.38335000499,37.1018798503,104.434947198,124.06411485,105.536247099,9.90576805939,8.62209969168
 03/01  10:00:00,213.956323052,29.702131271,25.5551156357,4.48257136919,37.1018798503,116.476155989,110.093727044,100.167958984,9.90576805939,0.02
 03/01  11:00:00,219.949665777,29.8535059241,32.7753783759,3.10361656182,37.1018798503,116.476155989,105.001456181,95.0756881218,9.90576805939,0.02
 03/01  12:00:00,227.749233745,30.1506682069,41.6923754335,1.68883317043,37.1018798503,116.476155989,109.356344451,90.8186903805,9.90576805939,8.63188601143
 03/01  13:00:00,222.26368767,30.4485626211,48.8234349369,0.816113851284,37.1018798503,104.434947198,97.4045554323,87.4787873729,9.90576805939,0.02
 03/01  14:00:00,237.961136377,30.7244506393,52.4730117996,0.546288840294,37.1018798503,116.476155989,103.001560044,84.4638288134,9.90576805939,8.63196317147
 03/01  15:00:00,241.989622827,30.9953744362,56.4759319153,0.293930420746,37.1018798503,116.476155989,91.9498093966,82.0240413372,9.90576805939,0.02
 03/01  16:00:00,242.637799826,31.1391759632,57.1300905816,0.151545282689,37.1018798503,116.476155989,99.0806996333,80.5460399828,9.90576805939,8.62889159111
 03/01  17:00:00,240.141869008,31.0650157804,54.7928788923,0.0676209003099,37.1018798503,116.476155989,91.089749416,81.1639813567,9.90576805939,0.02
 03/01  18:00:00,237.530582369,30.8929543315,52.3624558664,0.0599224807314,37.1018798503,116.476155989,92.5378011741,82.6120331147,9.90576805939,0.02
 03/01  19:00:00,149.187232362,28.238932856,40.5939802946,0.0,24.7345865669,47.5788473902,70.4231123438,65.4502283141,4.9528840297,0.02
 03/01  20:00:00,155.29369754,28.6932166426,39.0486189632,0.0,24.7345865669,47.5788473902,77.0257583641,72.0528743344,4.9528840297,0.02
 03/01  21:00:00,127.216564438,27.8982200161,32.311933594,0.0,12.3672932834,38.6892022431,99.4318236711,87.8519712051,2.97173041782,8.60812204824
 03/01  22:00:00,88.9528359907,14.9699074326,17.4994576387,0.0,12.3672932834,27.0668015668,59.5653874197,56.5736570019,2.97173041782,0.02
 03/01  23:00:00,77.9973705157,19.9135541345,21.0441887189,0.0,4.12243109448,15.9888894789,82.4787520807,79.4870216629,2.97173041782,0.02
 03/01  24:00:00,57.8808949245,11.1592880064,10.8102265993,0.0,4.12243109448,15.9888894789,46.4085496504,43.4168192326,2.97173041782,0.02
 03/02  01:00:00,75.5987426561,19.029041846,18.0237072025,0.0,4.12243109448,15.9888894789,78.7401397195,75.7484093016,2.97173041782,0.02
 03/02  02:00:00,60.3373911353,11.3410015211,10.8124709036,0.0,4.12243109448,15.9888894789,48.3283088719,45.3365784541,2.97173041782,0.02
 03/02  03:00:00,81.0460027435,19.029041846,18.2194970443,0.0,4.12243109448,15.9888894789,82.7411507308,79.749420313,2.97173041782,0.02
 03/02  04:00:00,74.1700471318,17.94745677,16.3869212577,0.0,4.12243109448,15.9888894789,73.2807057431,70.2889753253,2.97173041782,0.02
 03/02  05:00:00,105.83276312,28.2313614596,24.4995470395,0.0,12.3672932834,24.9413748627,107.486784594,102.513900564,4.9528840297,0.02
 03/02  06:00:00,118.199810239,28.435549795,27.5028515821,10.2225719295,12.3672932834,24.9413748627,171.917498952,166.944614923,4.9528840297,0.02
 03/02  07:00:00,177.372342413,29.4892185353,30.0446909312,7.65411500809,24.7345865669,70.7195625826,137.91622187,127.990453811,9.90576805939,0.02
 03/02  08:00:00,199.493217476,29.7671149064,32.975568424,4.26976422695,37.1018798503,92.3937384068,118.881967993,108.956199933,9.90576805939,0.02
 03/02  09:00:00,211.270333304,29.8472515314,35.9012571001,3.34689246645,37.1018798503,104.434947198,113.324344858,103.398576799,9.90576805939,0.02
 03/02  10:00:00,225.763082973,29.907255401,38.8178773324,2.82140905046,37.1018798503,116.476155989,118.682718617,100.150966175,9.90576805939,8.62598438246
 03/02  11:00:00,227.928233643,29.9809342107,41.3974967221,2.33267353547,37.1018798503,116.476155989,107.291938919,97.3661708592,9.90576805939,0.02
 03/02  12:00:00,230.164117987,30.0821335022,44.1219443628,1.74265205608,37.1018798503,116.476155989,113.119060413,94.5814797781,9.90576805939,8.6318125754
 03/02  13:00:00,223.214046026,30.2527482536,49.6843801743,1.1013689596,37.1018798503,104.434947198,101.490013354,91.5642452951,9.90576805939,0.02
 03/02  14:00:00,243.0865186,30.4772715724,57.8849046022,0.506952126547,37.1018798503,116.476155989,102.745418725,88.4122211521,9.90576805939,4.42742951344
 03/02  15:00:00,248.338795881,30.6804631634,63.2303143454,0.210899098289,37.1018798503,116.476155989,100.088819081,85.9611951184,9.90576805939,4.22185590344
 03/02  16:00:00,245.266075195,30.7242963763,60.1799796073,0.144844638502,37.1018798503,116.476155989,95.2609681731,85.3352001137,9.90576805939,0.02
 03/02  17:00:00,232.940416237,30.680231274,47.8790187459,0.164772070993,37.1018798503,116.476155989,104.235140336,85.7046424869,9.90576805939,8.62472979001
 03/02  18:00:00,219.441727399,30.5272857513,34.3526889835,0.346520268865,37.1018798503,116.476155989,96.9420960144,87.016327955,9.90576805939,0.02
 03/02  19:00:00,133.499610545,27.8982200161,25.604420044,0.0,24.7345865669,47.5788473902,74.4849852361,69.5121012064,4.9528840297,0.02
 03/02  20:00:00,140.436413205,28.579645696,24.8122920923,0.0,24.7345865669,47.5788473902,80.7849382336,75.8120542039,4.9528840297,0.02
 03/02  21:00:00,116.516846401,26.5353686563,24.193935508,0.0,12.3672932834,38.6892022431,94.3452613044,91.3535308866,2.97173041782,0.02
 03/02  22:00:00,82.5061080943,15.5150479765,13.0340062845,0.0,12.3672932834,27.0668015668,59.790593373,56.7988629552,2.97173041782,0.02
 03/02  23:00:00,71.9110108037,19.4592703479,16.3202797441,0.0,4.12243109448,15.9888894789,84.6040183615,81.6122879437,2.97173041782,0.02
 03/02  24:00:00,76.1579666552,18.7805268587,13.8839306662,0.0,4.12243109448,15.9888894789,76.0491294516,73.0573990338,2.97173041782,0.02
 03/03  01:00:00,89.7651850508,23.0213747868,16.8431831961,0.0073987526392,4.12243109448,15.9888894789,102.69655475,91.1230094552,2.97173041782,8.60181487659
 03/03  02:00:00,79.3078941205,18.1445295574,13.5164862717,0.0123785534827,4.12243109448,15.9888894789,76.9971342349,74.0054038171,2.97173041782,0.02
 03/03  03:00:00,89.912122514,23.2485166801,16.4360247717,0.106263898917,4.12243109448,15.9888894789,96.6888610409,93.6971306231,2.97173041782,0.02
 03/03  04:00:00,79.2595637713,18.598813344,13.2647275137,0.253178639679,4.12243109448,15.9888894789,78.7863808353,75.7946504175,2.97173041782,0.02
 03/03  05:00:00,115.898146711,28.2010758738,19.2355548208,0.338831949878,12.3672932834,24.9413748627,109.746878632,104.773994602,4.9528840297,0.02
 03/03  06:00:00,136.106775004,28.9125704803,22.1221989638,17.4054936938,12.3672932834,24.9413748627,173.444164217,168.471280187,4.9528840297,0.02
 03/03  07:00:00,186.775905377,29.4057341036,21.8620276645,13.1206308723,24.7345865669,70.7195625826,140.257748426,130.331980367,9.90576805939,0.02
 03/03  08:00:00,196.372850884,29.6692278865,20.9189851181,8.4943391714,37.1018798503,92.3937384068,121.147262837,111.221494778,9.90576805939,0.02
 03/03  09:00:00,202.628715071,29.7354710838,19.9667010122,7.34282256986,37.1018798503,104.434947198,115.937701418,106.011933359,9.90576805939,0.02
 03/03  10:00:00,214.295914378,29.781110296,19.2611532704,6.76529732127,37.1018798503,116.476155989,121.843373292,103.31173179,9.90576805939,8.62587344298
 03/03  11:00:00,215.767579316,29.8254611559,18.7941969641,5.9982793199,37.1018798503,116.476155989,110.720894988,100.795126928,9.90576805939,0.02
 03/03  12:00:00,217.602870118,29.871052661,18.3056154369,5.09466159759,37.1018798503,116.476155989,108.101973746,98.1762056865,9.90576805939,0.02
 03/03  13:00:00,208.128063893,29.902438286,18.1862461185,4.55255180518,37.1018798503,104.434947198,114.784742806,96.2512500088,9.90576805939,8.62772473745
 03/03  14:00:00,220.172356868,29.9336933562,18.3642752997,4.07183153986,37.1018798503,116.476155989,104.654343372,94.7285753126,9.90576805939,0.02
 03/03  15:00:00,221.696664214,29.9656881186,18.5439173313,3.54979925256,37.1018798503,116.476155989,111.601053052,93.065046136,9.90576805939,8.63023885627
 03/03  16:00:00,221.896357466,30.0447139108,18.8762882697,3.05078013552,37.1018798503,116.476155989,100.390583933,90.4648158739,9.90576805939,0.02
 03/03  17:00:00,221.927951195,30.1031602239,19.3590421237,2.62735870322,37.1018798503,116.476155989,107.149017409,88.6185645035,9.90576805939,8.62468484654
 03/03  18:00:00,222.936831124,30.1115327266,19.8289507822,2.49331488502,37.1018798503,116.476155989,97.8418703522,87.9161022928,9.90576805939,0.02
 03/03  19:00:00,142.921768654,27.708935105,16.3725805651,0.0,24.7345865669,47.5788473902,75.6124448837,70.639560854,4.9528840297,0.02
 03/03  20:00:00,148.646755521,28.6553596604,14.7294449392,0.0,24.7345865669,47.5788473902,83.1577361337,78.184852104,4.9528840297,0.02
 03/03  21:00:00,125.096260671,26.9896524429,13.3254024458,0.0217653374754,12.3672932834,38.6892022431,97.4255504298,94.433820012,2.97173041782,0.02
 03/03  22:00:00,103.181949926,22.1368624982,10.3218780008,0.0958768377871,12.3672932834,27.0668015668,84.635838553,81.6441081352,2.97173041782,0.02
 03/03  23:00:00,75.5468116802,17.6902457708,8.29440056946,0.0,4.12243109448,15.9888894789,75.7858344859,72.7941040681,2.97173041782,0.02
 03/03  24:00:00,89.7991212896,23.4756585734,10.1040089366,1.21711252126,4.12243109448,15.9888894789,97.3803872104,94.3886567926,2.97173041782,0.02
 03/04  01:00:00,78.237861396,18.3716714507,7.63334592484,1.0661431504,4.12243109448,15.9888894789,79.6462224004,76.6544919825,2.97173041782,0.02
 03/04  02:00:00,93.3793366984,23.92994236,9.22451732867,4.03367412929,4.12243109448,15.9888894789,99.4446229098,96.4528924919,2.97173041782,0.02
 03/04  03:00:00,86.2723194644,19.9616647038,7.00577720176,6.94206851366,4.12243109448,15.9888894789,80.593500348,77.6017699302,2.97173041782,0.02
 03/04  04:00:00,97.1945660784,23.92994236,8.63103358008,6.89702773167,4.12243109448,15.9888894789,101.659638906,98.6679084886,2.97173041782,0.02
 03/04  05:00:00,111.282907013,28.8067875893,9.6754178533,10.4124858595,4.12243109448,16.0517297156,121.344896315,118.353165897,2.97173041782,0.02
 03/04  06:00:00,110.239025491,28.3525038027,9.44762366619,9.53363194617,4.12243109448,16.0517297156,122.836827792,119.845097375,2.97173041782,0.02
 03/04  07:00:00,141.572436123,29.2610713759,9.87513721658,15.8275427229,4.12243109448,39.6058045677,128.434727528,116.861186028,2.97173041782,8.60181108308
 03/04  08:00:00,198.951068128,29.2651643302,14.0805530365,49.5119365933,12.3672932834,65.3531420225,167.462380023,162.489495993,4.9528840297,0.02
 03/04  09:00:00,191.923839343,29.2648998907,15.2220279348,38.9547125291,12.3672932834,68.2430321324,157.882017925,152.909133895,4.9528840297,0.02
 03/04  10:00:00,210.652978408,29.2908162596,16.4709534755,28.0246658369,16.4897243779,93.1370602926,140.721198397,132.77658395,7.92461444751,0.02
 03/04  11:00:00,207.796387264,29.2951183576,17.9400038074,22.9220447966,16.4897243779,93.1370602926,133.165144912,125.220530464,7.92461444751,0.02
 03/04  12:00:00,206.83985428,29.2977054434,19.3994061088,18.9463680362,16.4897243779,93.1370602926,128.944077263,120.999462815,7.92461444751,0.02
 03/04  13:00:00,196.744102395,29.2990171996,20.467145462,15.5829401335,16.4897243779,83.9857416113,125.598865525,117.654251077,7.92461444751,0.02
 03/04  14:00:00,195.919229443,29.3007442585,21.2901549191,12.8442372436,16.4897243779,83.9857416113,131.511928811,114.977052901,7.92461444751,8.6102614623
 03/04  15:00:00,195.976295027,29.3110784647,22.0919149104,10.8152354008,16.4897243779,83.9857416113,120.611806071,112.667191623,7.92461444751,0.02
 03/04  16:00:00,166.185049445,29.2610713759,19.7604647061,0.0,12.3672932834,70.6512738906,65.0894935937,60.116609564,4.9528840297,0.02
 03/04  17:00:00,166.474684981,29.2610713759,19.7012830898,0.0,12.3672932834,70.6512738906,64.0598776929,59.0869936632,4.9528840297,0.02
 03/04  18:00:00,154.819585224,29.2610713759,19.8979163537,0.0155378282533,12.3672932834,58.1284167478,67.9113307739,62.9384467442,4.9528840297,0.02
 03/04  19:00:00,123.912353758,26.5353686563,18.7725338721,0.0,12.3672932834,24.9413748627,91.6009933344,86.6281093047,4.9528840297,0.02
 03/04  20:00:00,127.393725025,26.5353686563,17.1060874863,0.0,12.3672932834,24.9413748627,100.166411454,95.1935274247,4.9528840297,0.02
 03/04  21:00:00,108.124457322,26.5353686563,15.4267787787,0.0,4.12243109448,16.0517297156,110.267721259,107.275990842,2.97173041782,0.02
 03/04  22:00:00,92.1448275546,21.228294925,11.6435792025,0.0,4.12243109448,15.9888894789,94.7108263585,91.7190959407,2.97173041782,0.02
 03/04  23:00:00,80.7552948169,17.6902457708,8.89858190743,0.0,4.12243109448,15.9888894789,81.354121694,78.3623912762,2.97173041782,0.02
 03/04  24:00:00,90.7169621828,22.1128072135,10.0769647639,0.0,4.12243109448,15.9888894789,101.458342346,98.4666119277,2.97173041782,0.02
 03/05  01:00:00,79.7873728654,18.598813344,7.63151604341,1.81604733521,2.06121554724,15.9888894789,83.1912863423,80.1995559245,2.97173041782,0.02
 03/05  02:00:00,96.3916848744,23.92994236,9.83465429021,5.108743978,2.06121554724,15.9888894789,104.924899557,101.933169139,2.97173041782,0.02
 03/05  03:00:00,89.0875859492,19.9616647038,7.87382739978,8.50755422262,2.06121554724,15.9888894789,84.9469744631,81.9552440453,2.97173041782,0.02
 03/05  04:00:00,101.005814348,23.92994236,10.1964462953,8.28900917337,2.06121554724,15.9888894789,106.461245055,103.469514637,2.97173041782,0.02
 03/05  05:00:00,93.5874032301,19.9616647038,8.26924836476,11.8843838323,2.06121554724,15.9888894789,85.9932628369,83.0015324191,2.97173041782,0.02
 03/05  06:00:00,104.542112484,23.92994236,10.7207047056,10.3818019449,2.06121554724,15.9888894789,107.557183291,104.565452873,2.97173041782,0.02
 03/05  07:00:00,96.1370542566,19.9616647038,8.83425282654,14.1441689007,2.06121554724,15.9888894789,95.4505611813,83.8770265833,2.97173041782,8.60180418011
 03/05  08:00:00,89.5847862356,23.92994236,11.7237054457,11.0950457355,2.06121554724,15.9888894789,107.783999453,104.792269035,2.97173041782,0.02
 03/05  09:00:00,103.866717191,19.9616647038,9.79308672058,9.96515302225,4.12243109448,41.7362269337,83.1846786343,78.2117946046,4.9528840297,0.02
 03/05  10:00:00,111.921527966,23.92994236,14.1188753165,5.7943489494,4.12243109448,41.7362269337,98.9963014627,94.023417433,4.9528840297,0.02
 03/05  11:00:00,101.810719158,19.9616647038,13.3236457892,4.98967826558,4.12243109448,41.7362269337,77.9059777004,72.9330936707,4.9528840297,0.02
 03/05  12:00:00,119.910783147,23.7785144311,21.5771673158,2.73727964035,4.12243109448,41.7362269337,93.1257840206,88.1528999909,4.9528840297,0.02
 03/05  13:00:00,103.927412814,17.6902457708,17.808178794,0.0,4.12243109448,41.7362269337,73.9254504543,68.9525664246,4.9528840297,0.02
 03/05  14:00:00,120.731831127,22.1128072135,23.3370353324,0.0,4.12243109448,41.7362269337,89.5447435934,84.5718595637,4.9528840297,0.02
 03/05  15:00:00,111.343137091,18.9622403733,22.3434691006,0.272238011495,4.12243109448,41.7362269337,72.2589415611,67.2860575314,4.9528840297,0.02
 03/05  16:00:00,128.395060927,23.2485166801,27.5250427857,0.133916884192,4.12243109448,41.7362269337,88.1793637913,83.2064797616,4.9528840297,0.02
 03/05  17:00:00,95.4285396429,18.871383616,22.5568766943,0.107137623214,4.12243109448,24.8785346261,71.505462046,66.5325780163,4.9528840297,0.02
 03/05  18:00:00,86.5425236161,18.7958861315,21.2692068745,0.0,2.06121554724,15.9888894789,79.1204192665,76.1286888487,2.97173041782,0.02
 03/05  19:00:00,81.4132084039,16.5846054102,17.2116498549,0.0,2.06121554724,15.9888894789,76.2388562281,73.2471258103,2.97173041782,0.02
 03/05  20:00:00,101.505858057,22.1128072135,19.5257550075,0.0,2.06121554724,15.9888894789,103.481981064,100.490250646,2.97173041782,0.02
 03/05  21:00:00,83.5349391564,17.6902457708,13.3742094228,0.0,2.06121554724,15.9888894789,85.4677724238,82.476042006,2.97173041782,0.02
 03/05  22:00:00,94.0865262544,22.1128072135,15.0257804589,0.0,2.06121554724,15.9888894789,105.872388066,102.880657648,2.97173041782,0.02
 03/05  23:00:00,82.7362595463,19.0530971306,11.283838579,0.999248406215,2.06121554724,15.9888894789,85.9554659269,82.9637355091,2.97173041782,0.02
 03/05  24:00:00,91.9914798288,22.1128072135,13.2966454987,0.0,2.06121554724,15.9888894789,107.425930829,104.434200411,2.97173041782,0.02
 03/06  01:00:00,85.0203286572,19.0530971306,10.387179456,2.15558193161,4.12243109448,15.9888894789,86.1227520914,83.1310216736,2.97173041782,0.02
 03/06  02:00:00,95.6841289586,22.6579477575,13.3226199732,0.990703523088,4.12243109448,15.9888894789,107.023327605,104.031597188,2.97173041782,0.02
 03/06  03:00:00,87.0778927067,19.0530971306,10.8065180187,3.47597753403,4.12243109448,15.9888894789,86.5805265103,83.5887960925,2.97173041782,0.02
 03/06  04:00:00,101.317143213,23.7028004667,13.3826619392,4.9652876885,4.12243109448,15.9888894789,107.740116379,104.748385961,2.97173041782,0.02
 03/06  05:00:00,126.907391744,28.0496479449,15.1355827377,3.75137277239,12.3672932834,24.9413748627,122.985920247,118.013036218,4.9528840297,0.02
 03/06  06:00:00,166.609238152,28.8287214251,17.551779369,40.3138932948,12.3672932834,24.9413748627,189.484456719,184.511572689,4.9528840297,0.02
 03/06  07:00:00,213.160723192,29.3264848391,18.5173299873,29.7795208539,24.7345865669,70.7195625826,155.69586632,145.770098261,9.90576805939,0.02
 03/06  08:00:00,218.795370799,29.3656670701,20.1411140707,19.0947770179,37.1018798503,92.3937384068,132.949347661,123.023579601,9.90576805939,0.02
 03/06  09:00:00,222.426747895,29.3851847886,21.740678555,13.6349165093,37.1018798503,104.434947198,132.34578038,113.817328161,9.90576805939,8.6226841599
 03/06  10:00:00,229.699411791,29.4296872496,24.4024840945,9.0683974867,37.1018798503,116.476155989,117.391931461,107.466163402,9.90576805939,0.02
 03/06  11:00:00,231.677305045,29.5324005947,30.4680461973,6.53919198242,37.1018798503,116.476155989,120.198247796,101.66243119,9.90576805939,8.63004854672
 03/06  12:00:00,237.319500094,29.7316188247,38.5173129312,4.40868792816,37.1018798503,116.476155989,106.563405391,96.6376373314,9.90576805939,0.02
 03/06  13:00:00,237.182448659,29.9846867714,47.3153998348,2.76016235992,37.1018798503,104.434947198,102.324560958,92.3987928987,9.90576805939,0.02
 03/06  14:00:00,255.331222386,30.2880264256,51.4087059798,1.36418466946,37.1018798503,116.476155989,107.270122812,88.7327654627,9.90576805939,8.63158928956
 03/06  15:00:00,265.198675319,30.5647530787,55.5889867312,0.730392854484,37.1018798503,116.476155989,95.2839523667,85.3581843073,9.90576805939,0.02
 03/06  16:00:00,271.056796004,30.7598757801,57.2085143054,0.352029652622,37.1018798503,116.476155989,101.273288635,82.7389797539,9.90576805939,8.62854082209
 03/06  17:00:00,271.790149152,30.8070909486,56.7583214696,0.214634316382,37.1018798503,116.476155989,91.5980324669,81.6722644075,9.90576805939,0.02
 03/06  18:00:00,273.335389362,30.7436256423,55.9964904584,0.196478344874,37.1018798503,116.476155989,91.6967713009,81.7710032415,9.90576805939,0.02
 03/06  19:00:00,179.710074233,28.238932856,39.122693669,0.0,24.7345865669,47.5788473902,69.006966567,64.0340825373,4.9528840297,0.02
 03/06  20:00:00,173.850924393,28.6932166426,29.6388184053,0.0,24.7345865669,47.5788473902,85.445150837,71.8847807095,4.9528840297,8.60748609774
 03/06  21:00:00,143.646566247,27.8982200161,22.0765636817,0.0,12.3672932834,38.6892022431,92.2368289063,89.2450984885,2.97173041782,0.02
 03/06  22:00:00,94.3538719866,14.4791077591,11.0962580571,0.0,12.3672932834,27.0668015668,55.3612855284,52.3695551106,2.97173041782,0.02
 03/06  23:00:00,99.4683461748,22.1128072135,16.6187562994,0.0,4.12243109448,15.9888894789,91.3564142004,88.3646837826,2.97173041782,0.02
 03/06  24:00:00,88.0325679509,18.4170998294,12.8592943281,0.0,4.12243109448,15.9888894789,75.0020283798,72.010297962,2.97173041782,0.02
 03/07  01:00:00,98.9149904775,22.5670910001,15.2031785113,0.0,4.12243109448,15.9888894789,94.8392167078,91.8474862899,2.97173041782,0.02
 03/07  02:00:00,84.8847530014,18.0536728001,11.7394717288,0.00062443234798,4.12243109448,15.9888894789,77.8234926318,74.831762214,2.97173041782,0.02
 03/07  03:00:00,95.9968396489,23.0213747868,13.7940668159,0.0702545672386,4.12243109448,15.9888894789,98.6727973257,95.6810669079,2.97173041782,0.02
 03/07  04:00:00,84.1885434444,18.598813344,10.8433690651,0.299057868979,4.12243109448,15.9888894789,80.6051362088,77.613405791,2.97173041782,0.02
 03/07  05:00:00,123.582493074,28.2010758738,15.2614811166,0.496854248269,12.3672932834,24.9413748627,112.072698261,107.099814231,4.9528840297,0.02
 03/07  06:00:00,149.841249979,28.8669320448,17.9278305857,22.9047114815,12.3672932834,24.9413748627,176.812226595,171.839342565,4.9528840297,0.02
 03/07  07:00:00,200.748844028,29.3670314545,19.0972172929,16.8162288674,24.7345865669,70.7195625826,142.916402228,132.990634169,9.90576805939,0.02
 03/07  08:00:00,210.728802825,29.4903799242,20.8958118015,10.1399056036,37.1018798503,92.3937384068,121.978914714,112.053146655,9.90576805939,0.02
 03/07  09:00:00,216.293694455,29.5692497765,22.7351514605,6.28389875437,37.1018798503,104.434947198,122.592637217,104.064232956,9.90576805939,8.62263620184
 03/07  10:00:00,227.9405447,29.6714753275,27.1489130643,4.11811369315,37.1018798503,116.476155989,108.74566678,98.8198987203,9.90576805939,0.02
 03/07  11:00:00,233.171879674,29.872496344,36.4839257421,2.62772649881,37.1018798503,116.476155989,103.706474444,93.780706385,9.90576805939,0.02
 03/07  12:00:00,245.790405612,30.2347156179,50.326652348,1.20274350594,37.1018798503,116.476155989,107.810065505,89.2729320824,9.90576805939,8.63136536338
 03/07  13:00:00,239.136857459,30.5647137087,55.5022216033,0.677411639139,37.1018798503,104.434947198,95.9151387209,85.9893706615,9.90576805939,0.02
 03/07  14:00:00,247.116023023,30.886402876,56.9670116721,0.348656767295,37.1018798503,116.476155989,102.233462757,83.6965885404,9.90576805939,8.63110615771
 03/07  15:00:00,245.391075353,31.1551105027,58.2587275552,0.158104088734,37.1018798503,116.476155989,91.6179636411,81.6921955817,9.90576805939,0.02
 03/07  16:00:00,244.108427308,31.4025593508,58.4153863599,0.0409305629069,37.1018798503,116.476155989,98.9009467265,80.3667476552,9.90576805939,8.62843101196
 03/07  17:00:00,243.634791454,31.4291428554,57.4996315984,0.0,37.1018798503,116.476155989,90.2694900396,80.3437219802,9.90576805939,0.02
 03/07  18:00:00,243.496448975,31.3425795637,56.3278182858,0.0,37.1018798503,116.476155989,90.5743263141,80.6485582547,9.90576805939,0.02
 03/07  19:00:00,153.821990085,28.44336056,41.9882006274,0.0,24.7345865669,47.5788473902,68.502685844,63.5298018143,4.9528840297,0.02
 03/07  20:00:00,151.640542249,28.238932856,32.6999596792,0.0,24.7345865669,47.5788473902,76.0121585878,71.0392745581,4.9528840297,0.02
 03/07  21:00:00,126.163280591,27.8982200161,26.8469803262,0.0,12.3672932834,38.6892022431,90.7467230299,87.7549926121,2.97173041782,0.02
 03/07  22:00:00,86.4394795656,15.1516209472,13.5518475543,0.0,12.3672932834,27.0668015668,63.5109603594,51.9341299923,2.97173041782,8.60509994922
 03/07  23:00:00,74.9190896569,19.4833256326,15.8159460267,0.0,4.12243109448,15.9888894789,76.6658899367,73.6741595189,2.97173041782,0.02
 03/07  24:00:00,64.2558208134,14.1521966167,11.2818895391,0.0,4.12243109448,15.9888894789,61.0817776858,58.090047268,2.97173041782,0.02
 03/08  01:00:00,80.0464141376,23.2485166801,16.1758204773,0.0,4.12243109448,15.9888894789,94.2876561686,91.2959257508,2.97173041782,0.02
 03/08  02:00:00,71.0030007126,17.6902457708,12.7854033075,0.0,4.12243109448,15.9888894789,77.1192098839,74.1274794661,2.97173041782,0.02
 03/08  03:00:00,80.5517417676,23.2939450587,15.3238772151,0.0,4.12243109448,15.9888894789,97.4812781682,94.4895477504,2.97173041782,0.02
 03/08  04:00:00,71.0826237662,17.6902457708,12.3264815336,0.0,4.12243109448,15.9888894789,79.1423926646,76.1506622468,2.97173041782,0.02
 03/08  05:00:00,106.24558846,28.5645029031,18.0287672499,0.050465287016,12.3672932834,24.9413748627,110.683057799,105.710173769,4.9528840297,0.02
 03/08  06:00:00,122.806612739,28.4239511179,21.1626916944,13.5695668778,12.3672932834,24.9413748627,175.240723122,170.267839092,4.9528840297,0.02
 03/08  07:00:00,178.709555158,29.4364036358,22.5195406572,11.4104477714,24.7345865669,70.7195625826,140.798426471,130.872658412,9.90576805939,0.02
 03/08  08:00:00,192.40432206,29.6717838259,25.1767383345,6.06130242299,37.1018798503,92.3937384068,120.246136122,110.320368062,9.90576805939,0.02
 03/08  09:00:00,205.629281801,29.7633822118,30.3761432839,3.16044210035,37.1018798503,104.434947198,112.271996566,102.346228506,9.90576805939,0.02
 03/08  10:00:00,222.573950307,29.9053322889,36.4749253769,1.97716239051,37.1018798503,116.476155989,115.595138145,97.0638345326,9.90576805939,8.62553555293
 03/08  11:00:00,231.050922087,30.2447518458,45.6297356232,0.959340483564,37.1018798503,116.476155989,102.054980059,92.1292119993,9.90576805939,0.02
 03/08  12:00:00,240.875504914,30.6102005152,53.4650138165,0.593896881486,37.1018798503,116.476155989,106.455061031,87.9194058575,9.90576805939,8.62988711363
 03/08  13:00:00,240.041602143,30.9915227912,60.4533334106,0.357677312082,37.1018798503,104.434947198,94.2830548084,84.357286749,9.90576805939,0.02
 03/08  14:00:00,259.941788396,31.4042523293,68.1119729302,0.185319779496,37.1018798503,116.476155989,91.0832509965,81.1574829371,9.90576805939,0.02
 03/08  15:00:00,272.613321795,31.9076620052,76.7574482496,0.0706176554928,37.1018798503,116.476155989,96.5820027076,78.0464261289,9.90576805939,8.62980851928
 03/08  16:00:00,281.133561795,32.3228595596,80.8752910486,0.00023529005213,37.1018798503,116.476155989,85.0050057353,75.079237676,9.90576805939,0.02
 03/08  17:00:00,286.415469481,32.45295764,81.2101500934,0.0,37.1018798503,116.476155989,93.0457050315,74.5155784678,9.90576805939,8.62435850431
 03/08  18:00:00,291.119892686,32.3354204633,80.8838578145,0.0,37.1018798503,116.476155989,84.5227246502,74.5969565908,9.90576805939,0.02
 03/08  19:00:00,191.886566143,28.5342173173,56.9276375861,0.0,24.7345865669,47.5788473902,64.372508083,59.3996240533,4.9528840297,0.02
 03/08  20:00:00,190.241036212,28.3525038027,48.8891262299,0.0,24.7345865669,47.5788473902,70.7438529605,65.7709689308,4.9528840297,0.02
 03/08  21:00:00,164.38632872,28.3525038027,43.4836241621,0.0,12.3672932834,38.6892022431,85.2350563626,82.2433259448,2.97173041782,0.02
 03/08  22:00:00,109.202595694,15.7876182484,25.4879112349,0.0,12.3672932834,27.0668015668,52.0718234744,49.0800930565,2.97173041782,0.02
 03/08  23:00:00,101.017340779,19.9135541345,26.0453005049,0.0,4.12243109448,15.9888894789,78.6181569225,75.6264265046,2.97173041782,0.02
 03/08  24:00:00,72.1862006446,11.886142065,15.8878296917,0.0,4.12243109448,15.9888894789,44.6556790385,41.6639486207,2.97173041782,0.02
 03/09  01:00:00,93.7011614825,18.5747580594,21.23669785,0.0,4.12243109448,15.9888894789,76.7638425523,73.7721121345,2.97173041782,0.02
 03/09  02:00:00,70.5788416019,11.8634278757,14.1417758213,0.0,4.12243109448,15.9888894789,46.8592477746,43.8675173568,2.97173041782,0.02
 03/09  03:00:00,93.9442762146,18.7958861315,20.1315526275,0.0,4.12243109448,15.9888894789,82.8831815546,79.8914511368,2.97173041782,0.02
 03/09  04:00:00,65.5646688292,11.8574140545,11.6001007143,0.0,4.12243109448,15.9888894789,57.1970393319,45.6250882279,2.97173041782,8.60022068619
 03/09  05:00:00,116.706410049,28.1405047023,23.496660776,0.0,12.3672932834,24.9413748627,105.511457331,100.538573302,4.9528840297,0.02
 03/09  06:00:00,117.927563884,28.4600751622,23.6199447173,6.82390232614,12.3672932834,24.9413748627,170.372031366,165.399147336,4.9528840297,0.02
 03/09  07:00:00,171.933174327,29.5429740689,22.5004103545,5.20457114605,24.7345865669,70.7195625826,137.478276882,127.552508822,9.90576805939,0.02
 03/09  08:00:00,187.18970313,29.8343896912,21.653673276,2.69587450687,37.1018798503,92.3937384068,118.660396779,108.73462872,9.90576805939,0.02
 03/09  09:00:00,197.004989432,29.901987532,20.8453046355,2.01797990074,37.1018798503,104.434947198,113.075864998,103.150096939,9.90576805939,0.02
 03/09  10:00:00,207.811293402,29.9878600986,21.2774951076,1.38543431691,37.1018798503,116.476155989,109.318767667,99.3929996073,9.90576805939,0.02
 03/09  11:00:00,207.758653073,30.1541985803,22.5636795583,0.823668633377,37.1018798503,116.476155989,113.802635351,95.2670780236,9.90576805939,8.62978926845
 03/09  12:00:00,209.265909898,30.458039067,24.1728745909,0.417676710033,37.1018798503,116.476155989,101.109937292,91.1841692328,9.90576805939,0.02
 03/09  13:00:00,198.950074937,30.6194068729,24.9974284886,0.275189371661,37.1018798503,104.434947198,107.550236773,89.0174138859,9.90576805939,8.6270548279
 03/09  14:00:00,210.1234368,30.6248390876,25.0602478325,0.199221855066,37.1018798503,116.476155989,98.1127984368,88.1870303774,9.90576805939,0.02
 03/09  15:00:00,209.980129018,30.611205015,25.0017209248,0.148681904661,37.1018798503,116.476155989,106.531628303,87.9961314004,9.90576805939,8.6297288437
 03/09  16:00:00,210.207745992,30.6057910279,24.7451715446,0.190297100912,37.1018798503,116.476155989,97.2290684727,87.3033004133,9.90576805939,0.02
 03/09  17:00:00,210.880285674,30.6100416809,24.5765261472,0.284638446596,37.1018798503,116.476155989,96.2257040976,86.2999360382,9.90576805939,0.02
 03/09  18:00:00,212.530180167,30.5105174047,24.3933554128,0.423589822362,37.1018798503,116.476155989,104.892302938,86.3703052095,9.90576805939,8.61622966899
 03/09  19:00:00,135.894526711,27.8982200161,20.9011760749,0.0,24.7345865669,47.5788473902,73.7079174892,68.7350334596,4.9528840297,0.02
 03/09  20:00:00,144.453570537,28.579645696,19.536059687,0.0,24.7345865669,47.5788473902,80.228656394,75.2557723643,4.9528840297,0.02
 03/09  21:00:00,122.963984117,26.5353686563,18.6033743673,0.0,12.3672932834,38.6892022431,94.024918981,91.0331885632,2.97173041782,0.02
 03/09  22:00:00,92.3857378663,17.2840725536,11.9622970314,0.0,12.3672932834,27.0668015668,66.6532652548,63.661534837,2.97173041782,0.02
 03/09  23:00:00,85.3667972163,22.1128072135,15.1898094378,0.0,4.12243109448,15.9888894789,90.6009630852,87.6092326674,2.97173041782,0.02
 03/09  24:00:00,77.7743792056,18.871383616,12.1509830149,0.0,4.12243109448,15.9888894789,75.2296852736,72.2379548558,2.97173041782,0.02
 03/10  01:00:00,87.8630043107,22.3399491068,14.6834947459,0.0,4.12243109448,15.9888894789,95.5465903095,92.5548598917,2.97173041782,0.02
 03/10  02:00:00,78.8826992203,18.598813344,11.6040677895,0.0859000137252,4.12243109448,15.9888894789,77.1236997517,74.1319693339,2.97173041782,0.02
 03/10  03:00:00,91.1685537477,23.384801816,14.0707613801,0.387455456197,4.12243109448,15.9888894789,97.5858604478,94.5941300299,2.97173041782,0.02
 03/10  04:00:00,79.4557369008,18.0536728001,11.2220743227,0.130767498582,4.12243109448,15.9888894789,79.1533571844,76.1616267665,2.97173041782,0.02
 03/10  05:00:00,118.269612554,28.6553596604,16.0327526588,0.956050436041,12.3672932834,24.9413748627,110.719620532,105.746736502,4.9528840297,0.02
 03/10  06:00:00,135.455881813,28.4432239728,18.8668416758,16.1088415,12.3672932834,24.9413748627,175.126595181,170.153711151,4.9528840297,0.02
 03/10  07:00:00,189.210534932,29.4116189423,18.6768667255,15.3702187598,24.7345865669,70.7195625826,141.362576574,131.436808515,9.90576805939,0.02
 03/10  08:00:00,197.055441728,29.6469683509,18.0111549925,10.8455950568,37.1018798503,92.3937384068,122.827705519,112.901937459,9.90576805939,0.02
 03/10  09:00:00,201.586095349,29.70285047,17.3501159853,9.80652454312,37.1018798503,104.434947198,126.733051526,108.205810421,9.90576805939,8.62147304508
 03/10  10:00:00,210.267987821,29.7491496252,17.8663883699,8.21640912193,37.1018798503,116.476155989,114.712442219,104.78667416,9.90576805939,0.02
 03/10  11:00:00,209.780011764,29.8019289114,19.1404203913,6.62050806204,37.1018798503,116.476155989,119.886464047,101.35107297,9.90576805939,8.62962301789
 03/10  12:00:00,209.349823655,29.8776900641,20.415420406,4.82257546053,37.1018798503,116.476155989,107.763087684,97.837319625,9.90576805939,0.02
 03/10  13:00:00,199.754374512,29.9771265713,21.6088524246,3.52196611097,37.1018798503,104.434947198,104.655071022,94.7293029623,9.90576805939,0.02
 03/10  14:00:00,213.166806891,30.1162597177,22.8044750343,2.41270734279,37.1018798503,116.476155989,110.211759516,91.6766428981,9.90576805939,8.62934855831
 03/10  15:00:00,217.664006571,30.246148737,24.2531301448,1.63908030305,37.1018798503,116.476155989,99.0817051143,89.1559370549,9.90576805939,0.02
