Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  16:00:00,219.88269024,30.3910358613,24.7473583065,1.15643061488,37.1018798503,116.476155989,105.528150636,86.9942312544,9.90576805939,8.62815132192
 03/10  17:00:00,220.720789593,30.4366529371,24.5780807559,0.993082356744,37.1018798503,116.476155989,95.7938331679,85.8680651085,9.90576805939,0.02
 03/10  18:00:00,222.501460213,30.3651502773,24.3930478219,0.983826813593,37.1018798503,116.476155989,96.2159054679,86.2901374085,9.90576805939,0.02
 03/10  19:00:00,143.338375672,27.7846490694,20.5114920644,0.0,24.7345865669,47.5788473902,73.9422745898,68.9693905601,4.9528840297,0.02
 03/10  20:00:00,148.314240423,28.579645696,18.7066193189,0.0,24.7345865669,47.5788473902,89.663500256,76.1027049179,4.9528840297,8.60791130839
 03/10  21:00:00,124.495090775,26.9896524429,17.3160311393,0.0,12.3672932834,38.6892022431,95.2603713519,92.2686409341,2.97173041782,0.02
 03/10  22:00:00,98.6899079575,20.3678379211,12.8463622693,0.0,12.3672932834,27.0668015668,78.3992540713,75.4075236535,2.97173041782,0.02
 03/10  23:00:00,74.0729628605,17.8719592855,11.0269751033,0.0,4.12243109448,15.9888894789,74.2533237577,71.2615933398,2.97173041782,0.02
 03/10  24:00:00,85.2573054835,23.0213747868,13.5155721378,0.047418203566,4.12243109448,15.9888894789,95.0594508698,92.067720452,2.97173041782,0.02
 03/11  01:00:00,75.1216791997,19.0530971306,10.4994537882,0.473320885892,4.12243109448,15.9888894789,77.4974647033,74.5057342855,2.97173041782,0.02
 03/11  02:00:00,83.9758976254,22.1128072135,13.2996340515,0.0,4.12243109448,15.9888894789,98.1529090232,95.1611786054,2.97173041782,0.02
 03/11  03:00:00,75.1630654501,18.8259552373,10.4593971556,0.820033213831,4.12243109448,15.9888894789,79.5542670073,76.5625365894,2.97173041782,0.02
 03/11  04:00:00,86.617822827,23.4756585734,12.9699825064,1.73271091401,4.12243109448,15.9888894789,100.300453711,97.3087232934,2.97173041782,0.02
 03/11  05:00:00,91.1534232928,26.5353686563,14.483392521,0.0,4.12243109448,16.0517297156,119.274369792,116.282639374,2.97173041782,0.02
 03/11  06:00:00,97.789866133,28.8067875893,13.9152698534,4.55598486132,4.12243109448,16.0517297156,120.611310742,117.619580324,2.97173041782,0.02
 03/11  07:00:00,121.376470735,29.2610713759,14.481895471,7.49001943667,4.12243109448,39.6058045677,102.32382718,99.3320967624,2.97173041782,0.02
 03/11  08:00:00,172.825859408,29.2973670869,18.8508169935,35.3476062591,12.3672932834,65.3531420225,155.120290583,150.147406554,4.9528840297,0.02
 03/11  09:00:00,165.238439649,29.2885509119,20.3909561036,26.7864201756,12.3672932834,68.2430321324,149.812985045,144.840101015,4.9528840297,0.02
 03/11  10:00:00,185.044567258,29.3241080076,22.418019342,17.3926752652,16.4897243779,93.1370602926,137.019319068,129.07470462,7.92461444751,0.02
 03/11  11:00:00,186.012826434,29.3252930137,26.4574574189,13.0188079314,16.4897243779,93.1370602926,139.065573653,122.528718482,7.92461444751,8.61224072383
 03/11  12:00:00,194.294040185,29.3308141394,33.4551526432,9.70389045062,16.4897243779,93.1370602926,125.838917611,117.894303164,7.92461444751,0.02
 03/11  13:00:00,192.946352523,29.3601710216,38.0575917728,7.70016123055,16.4897243779,83.9857416113,122.080301106,114.135686658,7.92461444751,0.02
 03/11  14:00:00,199.574926821,29.4017846458,41.554520923,6.34042915773,16.4897243779,83.9857416113,119.25189155,111.307277103,7.92461444751,0.02
 03/11  15:00:00,207.21495053,29.4604797143,45.6358855179,4.99265134405,16.4897243779,83.9857416113,116.76500972,108.820395272,7.92461444751,0.02
 03/11  16:00:00,182.772013554,29.2610713759,41.8959065277,0.0,12.3672932834,70.6512738906,60.8236808112,55.8507967815,4.9528840297,0.02
 03/11  17:00:00,180.771909547,29.2610713759,40.6538755385,0.0,12.3672932834,70.6512738906,59.6724404785,54.6995564488,4.9528840297,0.02
 03/11  18:00:00,166.810578467,29.2610713759,39.4196817651,0.0,12.3672932834,58.1284167478,72.2418525671,58.6839130913,4.9528840297,8.60505544617
 03/11  19:00:00,123.951724806,26.5353686563,27.3007798219,0.0,12.3672932834,24.9413748627,87.6232502157,82.650366186,4.9528840297,0.02
 03/11  20:00:00,127.548146448,27.6710781228,24.0004737058,0.0,12.3672932834,24.9413748627,96.7004758445,91.7275918148,4.9528840297,0.02
 03/11  21:00:00,105.905063618,26.5353686563,19.894657009,0.0,4.12243109448,16.0517297156,107.181228802,104.189498384,2.97173041782,0.02
 03/11  22:00:00,88.9518183578,20.3437826365,14.9232151122,0.0,4.12243109448,15.9888894789,90.2364986376,87.2447682197,2.97173041782,0.02
 03/11  23:00:00,81.7661440239,18.598813344,12.8124134318,0.00701398198218,4.12243109448,15.9888894789,79.4762307477,76.4845003299,2.97173041782,0.02
 03/11  24:00:00,92.4600112101,22.5670910001,16.1563198696,0.0075299387807,4.12243109448,15.9888894789,99.795981738,96.8042513202,2.97173041782,0.02
 03/12  01:00:00,76.4432310276,17.6902457708,12.6523928129,0.0,2.06121554724,15.9888894789,81.9368695507,78.9451391329,2.97173041782,0.02
 03/12  02:00:00,85.0607677,22.1128072135,15.6760047955,0.0,2.06121554724,15.9888894789,103.59461239,100.602881972,2.97173041782,0.02
 03/12  03:00:00,73.6165950691,19.0530971306,12.1810981823,0.453113439685,2.06121554724,15.9888894789,83.8337583579,80.8420279401,2.97173041782,0.02
 03/12  04:00:00,81.4002934113,22.1128072135,14.9966990953,0.0,2.06121554724,15.9888894789,105.206923237,102.21519282,2.97173041782,0.02
 03/12  05:00:00,73.4508244122,18.9622403733,11.5480578559,1.14031287968,2.06121554724,15.9888894789,85.1133926748,82.121662257,2.97173041782,0.02
 03/12  06:00:00,81.5607187233,22.1128072135,14.1309747908,0.0,2.06121554724,15.9888894789,106.600311704,103.608581286,2.97173041782,0.02
 03/12  07:00:00,72.1585726706,19.0530971306,11.4036413178,2.14116662538,2.06121554724,15.9888894789,85.939017612,82.9472871942,2.97173041782,0.02
 03/12  08:00:00,98.1732571288,23.8390856026,15.1736635103,2.24365473888,4.12243109448,41.7362269337,103.368711941,98.3958279118,4.9528840297,0.02
 03/12  09:00:00,87.04640269,19.143953888,12.677860273,1.71632898314,4.12243109448,41.7362269337,81.6361702732,76.6632862435,4.9528840297,0.02
 03/12  10:00:00,97.3489201708,23.5665153307,17.477068225,0.700902577143,4.12243109448,41.7362269337,98.5399206682,93.5670366385,4.9528840297,0.02
 03/12  11:00:00,90.5416416421,19.5073809172,16.8098734931,0.636342551864,4.12243109448,41.7362269337,78.3299455739,73.3570615442,4.9528840297,0.02
 03/12  12:00:00,107.231773387,23.92994236,25.3075760859,0.31331490657,4.12243109448,41.7362269337,93.5139566021,88.5410725724,4.9528840297,0.02
 03/12  13:00:00,95.4484834239,18.6896701014,21.7734132966,0.070593769736,4.12243109448,41.7362269337,74.8204507864,69.8475667567,4.9528840297,0.02
 03/12  14:00:00,113.938798807,23.92994236,33.4057536974,0.0882424087397,4.12243109448,41.7362269337,91.1457867196,86.1729026899,4.9528840297,0.02
 03/12  15:00:00,101.314869965,19.5073809172,29.8167197155,0.041916292609,4.12243109448,41.7362269337,72.8587015969,67.8858175672,4.9528840297,0.02
 03/12  16:00:00,97.1850142269,23.92994236,36.9140148689,0.00416909117823,4.12243109448,24.8785346261,88.7427759442,83.7698919145,4.9528840297,0.02
 03/12  17:00:00,59.1275806055,15.9212211938,21.2742707123,0.0,2.06121554724,15.9888894789,66.5723863003,63.5806558825,2.97173041782,0.02
 03/12  18:00:00,70.7598253074,18.9622403733,29.2382005282,0.0,2.06121554724,15.9888894789,75.047802413,72.0560719952,2.97173041782,0.02
 03/12  19:00:00,60.613282076,14.1521966167,18.4754891637,0.0,2.06121554724,15.9888894789,65.1093005182,62.1175701004,2.97173041782,0.02
 03/12  20:00:00,69.197599038,14.6305356879,21.0213495372,0.0195485206789,2.06121554724,15.9888894789,61.6691269397,58.6773965218,2.97173041782,0.02
 03/12  21:00:00,69.0408426369,16.557218495,18.2028670031,0.0162473266141,2.06121554724,15.9888894789,80.9760536287,69.4025268929,2.97173041782,8.60179631796
 03/12  22:00:00,78.8417661334,22.5670910001,22.8122912365,0.032026414322,2.06121554724,15.9888894789,103.379483613,100.387753195,2.97173041782,0.02
 03/12  23:00:00,71.7266377148,19.0530971306,19.188080041,0.248606522227,2.06121554724,15.9888894789,84.9653329992,81.9736025814,2.97173041782,0.02
 03/12  24:00:00,76.7743025057,22.5670910001,21.1535172795,0.137969564952,2.06121554724,15.9888894789,107.105307639,104.113577221,2.97173041782,0.02
 03/13  01:00:00,71.1833853376,18.598813344,17.326235237,0.262916921676,4.12243109448,15.9888894789,85.0872291471,82.0954987293,2.97173041782,0.02
 03/13  02:00:00,80.135717067,23.4756585734,21.2381916088,0.553282809168,4.12243109448,15.9888894789,106.23053826,103.238807843,2.97173041782,0.02
 03/13  03:00:00,71.4173105283,19.0530971306,16.8084820196,0.745607595472,4.12243109448,15.9888894789,85.6588227515,82.6670923337,2.97173041782,0.02
 03/13  04:00:00,104.622135578,27.9739339805,24.2306488584,0.378716243287,12.3672932834,24.9413748627,120.836709413,115.863825383,4.9528840297,0.02
 03/13  05:00:00,134.387621215,28.8393971627,26.8852832671,26.6241043178,12.3672932834,24.9413748627,186.194174247,181.221290217,4.9528840297,0.02
 03/13  06:00:00,183.185980467,29.3469319233,26.8909234154,16.7638076805,24.7345865669,70.7195625826,152.411235503,142.485467443,9.90576805939,0.02
 03/13  07:00:00,210.578069193,29.3963563142,28.650342455,10.6539448616,37.1018798503,92.3937384068,131.132804876,121.207036817,9.90576805939,0.02
 03/13  08:00:00,212.081245233,29.4409479874,31.9235943063,8.5418209842,37.1018798503,104.434947198,123.810122391,113.884354332,9.90576805939,0.02
 03/13  09:00:00,224.950298239,29.4825794731,35.0485247069,6.20267242964,37.1018798503,116.476155989,127.120350348,108.589464321,9.90576805939,8.62511796715
 03/13  10:00:00,226.735157908,29.5596624138,38.8310579701,4.12737679975,37.1018798503,116.476155989,113.804057184,103.878289124,9.90576805939,0.02
 03/13  11:00:00,229.432220109,29.6882149472,42.9925619499,2.53410631092,37.1018798503,116.476155989,109.446593495,99.5208254359,9.90576805939,0.02
 03/13  12:00:00,222.013311258,29.9083073586,48.6631065652,1.26638917899,37.1018798503,104.434947198,114.400713212,95.8681129726,9.90576805939,8.62683218051
 03/13  13:00:00,239.146561237,30.1922768403,53.9555921345,0.781389019179,37.1018798503,116.476155989,101.831024456,91.9052563967,9.90576805939,0.02
 03/13  14:00:00,245.040371305,30.4478504041,59.8996779501,0.475733487084,37.1018798503,116.476155989,107.252671984,88.7185328572,9.90576805939,8.62837106736
 03/13  15:00:00,263.766621258,30.8321698264,71.6124439762,0.178621436222,37.1018798503,116.476155989,94.1087892375,84.1830211781,9.90576805939,0.02
 03/13  16:00:00,279.013113379,31.2107669405,77.3033386342,0.0351646622602,37.1018798503,116.476155989,90.1539980818,80.2282300225,9.90576805939,0.02
 03/13  17:00:00,279.407913634,31.4317539061,76.2245019303,0.0,37.1018798503,116.476155989,97.7520498869,79.2301599562,9.90576805939,8.61612187133
 03/13  18:00:00,179.925648682,28.5351318846,57.7631357984,0.0,24.7345865669,47.5788473902,65.6450790925,60.6721950628,4.9528840297,0.02
 03/13  19:00:00,174.023968164,28.3525038027,51.0700403083,0.0,24.7345865669,47.5788473902,71.4634162769,66.4905322472,4.9528840297,0.02
 03/13  20:00:00,153.275150388,28.3525038027,43.8164936182,0.0,12.3672932834,38.6892022431,87.5286133541,84.5368829363,2.97173041782,0.02
 03/13  21:00:00,99.9565256175,15.6967614911,21.7656958,0.0,12.3672932834,27.0668015668,53.4064712746,50.4147408568,2.97173041782,0.02
 03/13  22:00:00,86.5446486171,19.029041846,20.5650963329,0.0,4.12243109448,15.9888894789,75.8754796712,72.8837492534,2.97173041782,0.02
 03/13  23:00:00,65.6989013534,11.886142065,12.3727748207,0.0,4.12243109448,15.9888894789,46.8894356701,43.8977052523,2.97173041782,0.02
 03/13  24:00:00,84.9794499982,18.5747580594,17.8991676304,0.0,4.12243109448,15.9888894789,82.2583632585,79.2666328407,2.97173041782,0.02
 03/14  01:00:00,63.2466282712,12.0164133798,10.3415192441,0.0,4.12243109448,15.9888894789,48.7648143905,45.7730839727,2.97173041782,0.02
 03/14  02:00:00,91.1023920567,22.1128072135,19.2659628778,0.0,4.12243109448,15.9888894789,95.2887871598,92.297056742,2.97173041782,0.02
 03/14  03:00:00,80.2383127893,19.0530971306,14.9780538192,0.0,4.12243109448,15.9888894789,76.6521945015,73.6604640837,2.97173041782,0.02
 03/14  04:00:00,115.61282502,27.708935105,21.0572578307,0.0,12.3672932834,24.9413748627,108.324190967,103.351306937,4.9528840297,0.02
 03/14  05:00:00,130.537719879,28.8908777285,22.983102712,11.7981590451,12.3672932834,24.9413748627,173.967998185,168.995114156,4.9528840297,0.02
 03/14  06:00:00,183.72724768,29.3801070123,22.2205377773,8.49495688083,24.7345865669,70.7195625826,139.753103686,129.827335627,9.90576805939,0.02
 03/14  07:00:00,210.935029567,29.6334317128,22.1030200037,5.36199317224,37.1018798503,92.3937384068,129.476158018,110.964660307,9.90576805939,8.60572965182
 03/14  08:00:00,210.09508142,29.7084943179,22.4523986251,4.18455053515,37.1018798503,104.434947198,114.788764853,104.862996794,9.90576805939,0.02
 03/14  09:00:00,222.633958833,29.7614389677,22.8747014954,2.73334124539,37.1018798503,116.476155989,110.56550789,100.639739831,9.90576805939,0.02
 03/14  10:00:00,223.567552474,29.8457820541,23.7721604485,1.59909417387,37.1018798503,116.476155989,115.392727889,96.8576657266,9.90576805939,8.62929410311
 03/14  11:00:00,225.970010403,30.0064758951,25.4074854848,1.03867769137,37.1018798503,116.476155989,102.942944415,93.0171763554,9.90576805939,0.02
 03/14  12:00:00,219.011584868,30.2462414658,28.3032362806,0.599747939561,37.1018798503,104.434947198,108.312991049,89.780694139,9.90576805939,8.62652885068
 03/14  13:00:00,232.586025142,30.5303545526,30.3743873513,0.383438324746,37.1018798503,116.476155989,96.5772445843,86.6514765249,9.90576805939,0.02
 03/14  14:00:00,235.088705459,30.6644206912,31.4530144386,0.213937669611,37.1018798503,116.476155989,94.8313690609,84.9056010015,9.90576805939,0.02
 03/14  15:00:00,237.275212547,30.8324346086,32.6388216785,0.124458831206,37.1018798503,116.476155989,101.687416725,83.1538406301,9.90576805939,8.62780803568
 03/14  16:00:00,237.500035304,30.9947870749,32.5499401722,0.0596766799883,37.1018798503,116.476155989,91.7306988448,81.8049307855,9.90576805939,0.02
 03/14  17:00:00,237.643068307,30.9063256958,31.4604571159,0.0694731838907,37.1018798503,116.476155989,92.5567909221,82.6310228627,9.90576805939,0.02
 03/14  18:00:00,151.082082327,28.1480760987,25.5442927299,0.0,24.7345865669,47.5788473902,72.8665274363,65.0548230675,4.9528840297,2.85882033918
 03/14  19:00:00,154.474743868,28.6932166426,23.9090737162,0.0,24.7345865669,47.5788473902,82.3901643958,71.6698042741,4.9528840297,5.76747609205
 03/14  20:00:00,139.275884423,27.8982200161,21.5916221541,0.0,12.3672932834,38.6892022431,90.8795833798,87.887852962,2.97173041782,0.02
 03/14  21:00:00,94.3785775365,15.5150479765,11.9370242682,0.0,12.3672932834,27.0668015668,57.99191811,55.0001876921,2.97173041782,0.02
 03/14  22:00:00,85.4416515487,18.5747580594,14.6070954673,0.0,4.12243109448,15.9888894789,76.3713779074,73.3796474896,2.97173041782,0.02
 03/14  23:00:00,83.5442526745,18.0536728001,13.3834722252,0.0,4.12243109448,15.9888894789,74.4016388908,71.409908473,2.97173041782,0.02
 03/14  24:00:00,95.3779308316,23.0213747868,16.1575184325,0.0,4.12243109448,15.9888894789,93.863538365,90.8718079471,2.97173041782,0.02
 03/15  01:00:00,82.7259002044,17.6902457708,12.9651544668,0.0,4.12243109448,15.9888894789,76.5598584095,73.5681279917,2.97173041782,0.02
 03/15  02:00:00,95.278502075,23.2485166801,15.9516778718,0.00398215893196,4.12243109448,15.9888894789,96.1861181228,93.1943877049,2.97173041782,0.02
 03/15  03:00:00,83.322591503,18.598813344,12.8156106754,0.0765310155594,4.12243109448,15.9888894789,77.4390034752,74.4472730573,2.97173041782,0.02
 03/15  04:00:00,120.11402734,28.2010758738,18.4975602756,0.145749349597,12.3672932834,24.9413748627,108.962770057,103.989886027,4.9528840297,0.02
 03/15  05:00:00,135.15722748,28.9089904667,21.1094102202,16.1554957887,12.3672932834,24.9413748627,173.353071033,168.380187003,4.9528840297,0.02
 03/15  06:00:00,184.158316067,29.3917254351,21.0921186456,12.0779801715,24.7345865669,70.7195625826,140.281853461,130.356085402,9.90576805939,0.02
 03/15  07:00:00,206.751485867,29.6528715574,20.5977135148,8.20785343054,37.1018798503,92.3937384068,121.661555758,111.735787698,9.90576805939,0.02
 03/15  08:00:00,203.145657186,29.7087802418,19.9430198543,7.4943679596,37.1018798503,104.434947198,125.430973079,106.904094898,9.90576805939,8.62111012153
 03/15  09:00:00,213.25810586,29.7485006524,19.2992201764,7.06045082693,37.1018798503,116.476155989,114.383477174,104.457709115,9.90576805939,0.02
 03/15  10:00:00,210.610276868,29.7920945367,19.043633423,6.26361701141,37.1018798503,116.476155989,111.996555492,102.070787433,9.90576805939,0.02
 03/15  11:00:00,208.327009887,29.8418484455,19.0423715925,5.19030265156,37.1018798503,116.476155989,118.095177691,99.5588678481,9.90576805939,8.63054178323
 03/15  12:00:00,195.214137501,29.898567825,19.045176929,3.93925707433,37.1018798503,104.434947198,107.028576073,97.1028080136,9.90576805939,0.02
 03/15  13:00:00,206.563928371,29.955280483,19.3294651985,3.061856144,37.1018798503,116.476155989,113.585289304,95.0490214096,9.90576805939,8.63049983528
 03/15  14:00:00,206.669696996,30.0139761186,19.8208160867,2.61785667312,37.1018798503,116.476155989,103.423555913,93.4977878538,9.90576805939,0.02
 03/15  15:00:00,206.825589633,30.07087125,20.303678723,2.23412855723,37.1018798503,116.476155989,101.943556263,92.0177882037,9.90576805939,0.02
 03/15  16:00:00,206.899442206,30.1064440727,20.597013959,1.97965978294,37.1018798503,116.476155989,109.632717902,91.1031528864,9.90576805939,8.6237969557
 03/15  17:00:00,206.910613789,30.1127534215,20.643930589,1.93872645048,37.1018798503,116.476155989,100.70377597,90.7780079102,9.90576805939,0.02
 03/15  18:00:00,118.449084281,27.7846490694,17.7149769214,0.0,24.7345865669,47.5788473902,77.2987063273,72.3258222976,4.9528840297,0.02
 03/15  19:00:00,123.449304501,28.579645696,17.2218622752,0.0,24.7345865669,47.5788473902,83.5822858875,78.6094018578,4.9528840297,0.02
 03/15  20:00:00,109.260889428,26.5353686563,16.9379908248,0.0,12.3672932834,38.6892022431,97.3086200259,94.3168896081,2.97173041782,0.02
 03/15  21:00:00,86.9308969755,19.9376094192,12.4754765856,0.0,12.3672932834,27.0668015668,75.5734601108,72.581729693,2.97173041782,0.02
 03/15  22:00:00,64.2469855603,17.6902457708,11.4269709033,0.0,4.12243109448,15.9888894789,75.2718606497,72.2801302319,2.97173041782,0.02
 03/15  23:00:00,73.3047831129,23.2030883014,14.2463053022,0.0838273288956,4.12243109448,15.9888894789,104.350766306,92.7772396536,2.97173041782,8.60179623438
 03/15  24:00:00,65.3156770731,18.598813344,11.192051026,0.347128214309,4.12243109448,15.9888894789,78.7702965392,75.7785661214,2.97173041782,0.02
 03/16  01:00:00,72.4875005218,22.5670910001,13.8799370469,0.278561769418,4.12243109448,15.9888894789,98.4392538756,95.4475234578,2.97173041782,0.02
 03/16  02:00:00,65.7212092185,18.7805268587,10.9289405807,0.862151490715,4.12243109448,15.9888894789,80.6212407525,77.6295103347,2.97173041782,0.02
 03/16  03:00:00,73.9139224688,23.2030883014,13.6716307872,1.27833017751,4.12243109448,15.9888894789,101.143879661,98.152149243,2.97173041782,0.02
 03/16  04:00:00,96.7219255462,27.8982200161,15.6782568764,1.10661194171,12.3672932834,24.9413748627,113.622354436,108.649470406,4.9528840297,0.02
 03/16  05:00:00,123.482603512,28.8811461227,18.5458829484,24.0167377925,12.3672932834,24.9413748627,178.369486173,173.396602143,4.9528840297,0.02
 03/16  06:00:00,176.561477335,29.4002817718,18.9785004474,17.9983775185,24.7345865669,70.7195625826,144.148595721,134.222827662,9.90576805939,0.02
 03/16  07:00:00,203.749114986,29.591741283,19.3804342067,12.8995147722,37.1018798503,92.3937384068,124.680777592,114.755009533,9.90576805939,0.02
 03/16  08:00:00,203.011809834,29.6598224596,19.6649369724,11.5121863627,37.1018798503,104.434947198,119.081413044,109.155644984,9.90576805939,0.02
 03/16  09:00:00,214.179933654,29.6971065554,19.8710738691,10.3952370924,37.1018798503,116.476155989,124.654373465,106.123800555,9.90576805939,8.62480485024
 03/16  10:00:00,213.027138001,29.7331916893,20.2085695257,8.86833543009,37.1018798503,116.476155989,113.015360795,103.089592736,9.90576805939,0.02
 03/16  11:00:00,211.844783818,29.7761780125,20.4465435603,7.40475716295,37.1018798503,116.476155989,110.169141865,100.243373806,9.90576805939,0.02
 03/16  12:00:00,199.013739305,29.8250605582,20.682122814,6.33104327629,37.1018798503,104.434947198,116.933007218,98.4008588865,9.90576805939,8.62638027228
 03/16  13:00:00,210.207567559,29.8902809293,21.2294290039,4.87058700892,37.1018798503,116.476155989,105.823794762,95.8980267025,9.90576805939,0.02
 03/16  14:00:00,209.683728754,29.9451957936,21.8434028203,3.67801920518,37.1018798503,116.476155989,112.511489145,93.9767222719,9.90576805939,8.62899881378
 03/16  15:00:00,209.864424042,29.9826173137,22.4764188131,3.1885425914,37.1018798503,116.476155989,102.83936487,92.9135968109,9.90576805939,0.02
 03/16  16:00:00,210.042972713,30.0198748029,22.9611382563,2.84561247555,37.1018798503,116.476155989,101.701622235,91.775854176,9.90576805939,0.02
 03/16  17:00:00,210.137572197,30.0379431794,23.2140207989,2.6703747542,37.1018798503,116.476155989,109.750926506,91.2305010075,9.90576805939,8.61465743896
 03/16  18:00:00,121.211952343,27.7846490694,20.4778562981,0.0,24.7345865669,47.5788473902,77.9002361891,72.9273521594,4.9528840297,0.02
 03/16  19:00:00,126.654870184,28.579645696,20.427443455,0.0,24.7345865669,47.5788473902,83.9525643092,78.9796802795,4.9528840297,0.02
 03/16  20:00:00,113.435066841,26.9896524429,20.6535783261,0.00432318972053,12.3672932834,38.6892022431,97.4297299662,94.4379995484,2.97173041782,0.02
 03/16  21:00:00,84.1611810248,16.829788767,13.4178315648,0.0,12.3672932834,27.0668015668,65.2682298425,62.2764994247,2.97173041782,0.02
 03/16  22:00:00,75.1740843735,22.1128072135,18.31976702,0.0,4.12243109448,15.9888894789,92.8976718055,89.9059413877,2.97173041782,0.02
 03/16  23:00:00,68.9474559719,18.9622403733,15.2671969816,0.0882358500791,4.12243109448,15.9888894789,76.7962895742,73.8045591564,2.97173041782,0.02
 03/16  24:00:00,77.1121705584,22.7942328935,19.4769453594,0.105356536281,4.12243109448,15.9888894789,97.1309185463,94.1391881284,2.97173041782,0.02
 03/17  01:00:00,69.2217187138,18.1445295574,16.2723101555,0.175096257336,4.12243109448,15.9888894789,78.8114696357,75.8197392179,2.97173041782,0.02
 03/17  02:00:00,79.3309784019,23.2485166801,20.8400471628,0.506778806411,4.12243109448,15.9888894789,98.6529665911,95.6612361733,2.97173041782,0.02
 03/17  03:00:00,71.3105349895,18.598813344,17.4655234498,0.616415386911,4.12243109448,15.9888894789,80.0370991771,77.0453687593,2.97173041782,0.02
 03/17  04:00:00,107.501160923,28.2010758738,26.5045721854,0.756676488865,12.3672932834,24.9413748627,111.417829697,106.444945667,4.9528840297,0.02
 03/17  05:00:00,130.83176763,28.9029410109,30.4191081748,19.4708820296,12.3672932834,24.9413748627,174.936179624,169.963295594,4.9528840297,0.02
 03/17  06:00:00,186.92436145,29.405857321,32.9800517446,14.3541349242,24.7345865669,70.7195625826,140.916787162,130.991019103,9.90576805939,0.02
 03/17  07:00:00,215.981088514,29.6596657783,35.1802203584,9.26376958379,37.1018798503,92.3937384068,129.977833378,111.464684673,9.90576805939,8.60738064565
 03/17  08:00:00,216.382938794,29.7374735464,36.7863265248,7.68430299982,37.1018798503,104.434947198,115.616390715,105.690622655,9.90576805939,0.02
 03/17  09:00:00,228.668927573,29.8086581025,38.3906113693,6.25319984611,37.1018798503,116.476155989,112.176637899,102.250869839,9.90576805939,0.02
 03/17  10:00:00,230.089445041,29.8762753476,41.2898071884,4.70624736909,37.1018798503,116.476155989,117.750862536,99.2161977778,9.90576805939,8.62889669871
 03/17  11:00:00,232.212649022,29.9455414558,44.7412778291,3.30859392629,37.1018798503,116.476155989,106.170322615,96.2445545557,9.90576805939,0.02
 03/17  12:00:00,223.150002652,30.0261333105,48.4087200789,2.53961189665,37.1018798503,104.434947198,103.610122566,93.6843545067,9.90576805939,0.02
 03/17  13:00:00,236.955815893,30.1435605413,50.754158673,1.84083134009,37.1018798503,116.476155989,109.621079742,91.0849432357,9.90576805939,8.63036844675
 03/17  14:00:00,237.469332334,30.2269271116,51.7169047184,1.30843081584,37.1018798503,116.476155989,99.3937940696,89.4680260102,9.90576805939,0.02
 03/17  15:00:00,238.137125753,30.2740276389,52.6201740377,1.02602171102,37.1018798503,116.476155989,107.151977336,88.6187082853,9.90576805939,8.62750099125
 03/17  16:00:00,239.018262905,30.351436979,53.6121366955,0.838400755456,37.1018798503,116.476155989,97.511082429,87.5853143697,9.90576805939,0.02
 03/17  17:00:00,239.463021071,30.4010742958,54.1229374513,0.723791642828,37.1018798503,116.476155989,96.8570845609,86.9313165015,9.90576805939,0.02
 03/17  18:00:00,144.674788479,28.1253619094,43.5999612265,0.0,24.7345865669,47.5788473902,73.2897554294,68.3168713997,4.9528840297,0.02
 03/17  19:00:00,151.171867643,28.579645696,44.9444182335,0.0,24.7345865669,47.5788473902,78.9865171286,74.0136330989,4.9528840297,0.02
 03/17  20:00:00,135.125855531,27.8982200161,41.4401098118,0.0,12.3672932834,38.6892022431,101.203961963,89.6244609175,2.97173041782,8.60777062779
 03/17  21:00:00,87.9729092785,14.1521966167,19.9523893933,0.0,12.3672932834,27.0668015668,60.511969353,57.5202389352,2.97173041782,0.02
 03/17  22:00:00,87.708881445,20.8221217077,32.2088686167,0.00576768301014,4.12243109448,15.9888894789,82.030934616,79.0392041982,2.97173041782,0.02
 03/17  23:00:00,59.5957993342,10.6141474625,14.5212344005,0.0,4.12243109448,15.9888894789,46.3592512946,43.3675208767,2.97173041782,0.02
 03/17  24:00:00,84.6678319166,19.6650391472,30.3518399424,0.0,4.12243109448,15.9888894789,80.0037034706,77.0119730528,2.97173041782,0.02
 03/18  01:00:00,59.8191202333,10.6141474625,14.7445553817,0.0,4.12243109448,15.9888894789,48.5117519637,45.5200215459,2.97173041782,0.02
 03/18  02:00:00,84.5140647763,19.5968965792,30.2662154423,0.0,4.12243109448,15.9888894789,83.0189655169,80.0272350991,2.97173041782,0.02
 03/18  03:00:00,65.3241820181,11.8574140545,19.0010579109,0.0,4.12243109448,15.9888894789,49.6404847803,46.6487543625,2.97173041782,0.02
 03/18  04:00:00,101.512867362,27.2167943362,39.3917446509,0.0,4.12243109448,16.0517297156,117.400766556,114.409036138,2.97173041782,0.02
 03/18  05:00:00,99.6533324166,26.9896524429,37.7593515805,0.0,4.12243109448,16.0517297156,113.791184501,110.799454083,2.97173041782,0.02
 03/18  06:00:00,134.825038396,29.2610713759,47.070141206,0.0354225475284,4.12243109448,39.6058045677,94.7157110995,91.7239806816,2.97173041782,0.02
 03/18  07:00:00,184.930890402,29.3114221194,48.6005741084,16.9174579045,12.3672932834,65.3531420225,148.886937568,143.914053538,4.9528840297,0.02
 03/18  08:00:00,171.332814614,29.2973203871,47.0961572635,13.6928932018,12.3672932834,68.2430321324,145.106675748,140.133791719,4.9528840297,0.02
 03/18  09:00:00,193.921928397,29.3317832002,45.5960401488,8.73078868246,16.4897243779,93.1370602926,134.225301462,126.280687015,7.92461444751,0.02
 03/18  10:00:00,191.613069608,29.3325859582,46.2875386629,5.7295136994,16.4897243779,93.1370602926,137.528105325,120.991569122,7.92461444751,8.6119217556
 03/18  11:00:00,191.002504302,29.3452173334,47.7401057069,3.65377645873,16.4897243779,93.1370602926,124.770933746,116.826319299,7.92461444751,0.02
 03/18  12:00:00,188.461824073,29.3832146966,49.8450503233,2.39335844918,16.4897243779,83.9857416113,120.963246175,113.018631728,7.92461444751,0.02
 03/18  13:00:00,199.178289623,29.4741650296,53.8516271965,1.58039289034,16.4897243779,83.9857416113,117.651921685,109.707307237,7.92461444751,0.02
 03/18  14:00:00,199.820735692,29.5468118805,56.4302349546,1.10367226097,16.4897243779,83.9857416113,115.870067199,107.925452752,7.92461444751,0.02
 03/18  15:00:00,178.720362655,29.2610713759,54.5645673555,0.0,12.3672932834,70.6512738906,59.4500588879,54.4771748582,4.9528840297,0.02
 03/18  16:00:00,179.520438648,29.2610713759,55.1578127522,0.0,12.3672932834,70.6512738906,57.3808148198,52.4079307902,4.9528840297,0.02
 03/18  17:00:00,167.598250758,29.2610713759,55.1276436059,0.0,12.3672932834,58.1284167478,60.2885102145,55.3156261848,4.9528840297,0.02
 03/18  18:00:00,128.267284425,28.3525038027,49.4645333339,0.0,12.3672932834,24.9413748627,91.2733416659,77.7186640695,4.9528840297,8.60179356671
 03/18  19:00:00,121.075017371,28.579645696,45.8628235124,0.0,12.3672932834,24.9413748627,91.6769216466,86.7040376169,4.9528840297,0.02
 03/18  20:00:00,91.9321610147,26.5353686563,30.4924628161,0.0,4.12243109448,16.0517297156,103.49434952,100.502619102,2.97173041782,0.02
 03/18  21:00:00,57.5634434355,11.0564036068,11.6958340048,0.0,4.12243109448,15.9888894789,54.0124831166,51.0207526988,2.97173041782,0.02
 03/18  22:00:00,68.1810523377,16.614674516,16.3054332715,0.0,4.12243109448,15.9888894789,74.4100092053,71.4182787875,2.97173041782,0.02
 03/18  23:00:00,64.9894361577,15.4789650495,14.6665304564,0.0,4.12243109448,15.9888894789,72.606038227,69.6143078092,2.97173041782,0.02
 03/18  24:00:00,69.7165872172,18.598813344,16.2290263347,0.0,4.12243109448,15.9888894789,83.9879259274,80.9961955096,2.97173041782,0.02
 03/19  01:00:00,76.0539668418,22.5670910001,20.6029628743,0.0,2.06121554724,15.9888894789,100.709782983,97.7180525656,2.97173041782,0.02
 03/19  02:00:00,68.0164767745,17.6902457708,17.7576637151,0.0,2.06121554724,15.9888894789,81.9749580549,78.9832276371,2.97173041782,0.02
 03/19  03:00:00,79.1344758227,22.1128072135,24.3472483834,0.0,2.06121554724,15.9888894789,102.790008532,99.7982781144,2.97173041782,0.02
 03/19  04:00:00,70.7246294982,17.6902457708,20.4658165131,0.0,2.06121554724,15.9888894789,82.7027796561,79.7110492382,2.97173041782,0.02
 03/19  05:00:00,86.2865955738,23.4756585734,30.135514127,0.0010027074429,2.06121554724,15.9888894789,103.540212907,100.548482489,2.97173041782,0.02
 03/19  06:00:00,72.1488792191,17.6902457708,21.8900662802,0.0,2.06121554724,15.9888894789,83.0765037211,80.0847733033,2.97173041782,0.02
 03/19  07:00:00,80.7303235658,23.2939450587,29.4485344956,0.0117572125453,2.06121554724,15.9888894789,104.345402236,101.353671818,2.97173041782,0.02
 03/19  08:00:00,86.5333430511,18.7805268587,21.4507186485,0.0199773956291,4.12243109448,41.7362269337,81.3358260531,76.3629420235,4.9528840297,0.02
 03/19  09:00:00,94.8842984884,23.92994236,24.453077396,0.0888102289031,4.12243109448,41.7362269337,98.9746435679,94.0017595382,4.9528840297,0.02
 03/19  10:00:00,83.3913695036,19.5073809172,17.3678610922,0.113636294067,4.12243109448,41.7362269337,80.2274506651,75.2545666354,4.9528840297,0.02
 03/19  11:00:00,90.6777235902,23.4756585734,20.2857310772,0.0907070093322,4.12243109448,41.7362269337,98.3154374425,93.3425534128,4.9528840297,0.02
 03/19  12:00:00,80.8332191901,19.0530971306,15.0707293698,0.112727752023,4.12243109448,41.7362269337,79.5665236699,74.5936396402,4.9528840297,0.02
 03/19  13:00:00,90.0078298277,23.92994236,18.8097397782,0.166992550696,4.12243109448,41.7362269337,98.0311106869,93.0582266572,4.9528840297,0.02
 03/19  14:00:00,81.6560921611,19.5073809172,15.4488438903,0.0969451623058,4.12243109448,41.7362269337,78.9969622123,74.0240781827,4.9528840297,0.02
 03/19  15:00:00,91.0379190723,23.92994236,20.099063106,0.0832652137546,4.12243109448,41.7362269337,96.8656983173,91.8928142876,4.9528840297,0.02
 03/19  16:00:00,65.2326091621,19.0530971306,16.4648266439,0.0665775106959,4.12243109448,24.8785346261,78.955387648,73.9825036183,4.9528840297,0.02
 03/19  17:00:00,44.8051544494,13.2676843281,12.8709098004,0.0,2.06121554724,15.9888894789,61.7991616261,58.8074312083,2.97173041782,0.02
 03/19  18:00:00,46.6053359305,14.6305356879,13.1918164147,0.13774840152,2.06121554724,15.9888894789,63.0250215341,60.0332911162,2.97173041782,0.02
 03/19  19:00:00,58.1393213546,17.6902457708,17.2771748975,0.0,2.06121554724,15.9888894789,84.8806874727,81.8889570548,2.97173041782,0.02
 03/19  20:00:00,77.479078261,23.4756585734,20.9326565373,0.396342779841,2.06121554724,15.9888894789,105.765781195,102.774050777,2.97173041782,0.02
 03/19  21:00:00,67.6211884203,18.3262430721,16.5241364523,0.202241461249,2.06121554724,15.9888894789,85.5879526835,82.5962222656,2.97173041782,0.02
 03/19  22:00:00,75.825750723,22.5670910001,20.2843161325,0.299923133513,2.06121554724,15.9888894789,115.718717738,104.145219932,2.97173041782,8.60176738843
 03/19  23:00:00,69.1696120482,19.0530971306,16.3264468219,1.22150064998,2.06121554724,15.9888894789,86.775629961,83.7838995431,2.97173041782,0.02
 03/19  24:00:00,75.9712862494,22.5670910001,20.2767357085,0.45303920604,2.06121554724,15.9888894789,109.291417663,106.299687245,2.97173041782,0.02
 03/20  01:00:00,70.6033036571,18.598813344,16.2843122091,1.09039535834,4.12243109448,15.9888894789,86.6469523441,83.6552219263,2.97173041782,0.02
 03/20  02:00:00,80.2302260799,23.4756585734,20.1994885375,1.81944331369,4.12243109448,15.9888894789,107.808880767,104.817150349,2.97173041782,0.02
 03/20  03:00:00,72.1349241631,19.0530971306,16.2758248455,2.17621956875,4.12243109448,15.9888894789,86.8231283265,83.8313979087,2.97173041782,0.02
 03/20  04:00:00,105.091775973,27.8982200161,23.984558549,1.17016131122,12.3672932834,24.9413748627,122.362368748,117.389484718,4.9528840297,0.02
 03/20  05:00:00,137.173261026,28.8378399999,26.3950705499,29.9015144223,12.3672932834,24.9413748627,187.815225334,182.842341304,4.9528840297,0.02
 03/20  06:00:00,185.429170814,29.3428519216,26.6149285708,19.2870732988,24.7345865669,70.7195625826,154.044564607,144.118796548,9.90576805939,0.02
 03/20  07:00:00,208.527609201,29.3834723734,26.389839001,13.2260475292,37.1018798503,92.3937384068,132.578142364,122.652374304,9.90576805939,0.02
 03/20  08:00:00,208.992516855,29.4036894471,25.8908771261,11.5231042717,37.1018798503,104.434947198,125.878270318,115.952502258,9.90576805939,0.02
 03/20  09:00:00,219.185449102,29.4403669635,25.3696207839,10.1589651555,37.1018798503,116.476155989,130.519047262,111.988806886,9.90576805939,8.62447231708
 03/20  10:00:00,217.871616535,29.4961272276,25.8323431036,8.32612952861,37.1018798503,116.476155989,118.207855419,108.28208736,9.90576805939,0.02
 03/20  11:00:00,217.488408289,29.5674057436,27.2877910688,6.41593288376,37.1018798503,116.476155989,114.527131218,104.601363158,9.90576805939,0.02
 03/20  12:00:00,205.108103829,29.6428975657,28.7393636743,4.55034850227,37.1018798503,104.434947198,119.821986956,101.290274942,9.90576805939,8.62594395478
 03/20  13:00:00,218.211593474,29.7186101441,31.0988863046,3.17685523079,37.1018798503,116.476155989,108.04374029,98.1179722309,9.90576805939,0.02
 03/20  14:00:00,220.342830087,29.7922930483,34.0022738647,2.33117076985,37.1018798503,116.476155989,114.236607731,95.7022725786,9.90576805939,8.62856709284
 03/20  15:00:00,222.507429876,29.8827488999,36.8003608651,1.60750079787,37.1018798503,116.476155989,103.520758491,93.5949904312,9.90576805939,0.02
 03/20  16:00:00,223.995720467,29.9842171341,38.7385294284,1.05665176918,37.1018798503,116.476155989,102.01145785,92.0856897911,9.90576805939,0.02
 03/20  17:00:00,225.296319438,30.050658239,40.1876504075,0.842781284789,37.1018798503,116.476155989,109.755531524,91.2340496,9.90576805939,8.61571386485
 03/20  18:00:00,136.090776702,28.1253619094,35.015971624,0.0,24.7345865669,47.5788473902,75.8345964325,70.8617124028,4.9528840297,0.02
 03/20  19:00:00,142.624336287,28.6932166426,36.2833448539,0.0,24.7345865669,47.5788473902,81.7246440361,76.7517600064,4.9528840297,0.02
 03/20  20:00:00,127.784957352,27.8982200161,34.0992315886,0.0,12.3672932834,38.6892022431,95.7155723819,92.7238419641,2.97173041782,0.02
 03/20  21:00:00,88.2346657118,15.0607641899,19.3055795605,0.0,12.3672932834,27.0668015668,61.4886672973,58.4969368795,2.97173041782,0.02
 03/20  22:00:00,77.2594145453,19.029041846,23.5794197749,0.0,4.12243109448,15.9888894789,80.4683147372,77.4765843193,2.97173041782,0.02
 03/20  23:00:00,60.5572115592,11.3410015211,14.7557924543,0.0,4.12243109448,15.9888894789,49.1368610865,46.1451306687,2.97173041782,0.02
 03/20  24:00:00,78.3094002213,19.029041846,24.6294054073,0.0,4.12243109448,15.9888894789,83.5029455942,80.5112151764,2.97173041782,0.02
 03/21  01:00:00,60.541527352,11.5621295932,14.5136875571,0.0,4.12243109448,15.9888894789,49.9640516058,46.972321188,2.97173041782,0.02
 03/21  02:00:00,74.5303542895,18.1445295574,21.7560423839,0.0,4.12243109448,15.9888894789,78.9588300911,75.9670996733,2.97173041782,0.02
 03/21  03:00:00,75.0227507579,19.0530971306,21.2940690211,0.0458022244397,4.12243109448,15.9888894789,77.1687566143,74.1770261965,2.97173041782,0.02
 03/21  04:00:00,109.414442442,28.2313614596,29.1378824037,0.00636263153956,12.3672932834,24.9413748627,108.233139852,103.260255822,4.9528840297,0.02
 03/21  05:00:00,123.64923422,28.4157977888,30.5829129876,12.6116874568,12.3672932834,24.9413748627,174.828657875,169.855773846,4.9528840297,0.02
 03/21  06:00:00,179.578520783,29.4113353831,29.6060993351,10.3767690333,24.7345865669,70.7195625826,140.776444408,130.850676349,9.90576805939,0.02
 03/21  07:00:00,206.56359226,29.6357236132,31.1099567762,6.28965307936,37.1018798503,92.3937384068,121.448576634,111.522808574,9.90576805939,0.02
 03/21  08:00:00,211.581839804,29.7150432793,35.3204948605,4.37146951829,37.1018798503,104.434947198,123.257011272,104.729689279,9.90576805939,8.6215539334
 03/21  09:00:00,225.985865181,29.7819492544,39.5271239941,2.46036279327,37.1018798503,116.476155989,109.992192353,100.066424293,9.90576805939,0.02
 03/21  10:00:00,230.278133168,29.8805817108,44.3425244782,1.83793342197,37.1018798503,116.476155989,114.656132915,96.1218659761,9.90576805939,8.62849887925
 03/21  11:00:00,235.298351349,29.9857110559,49.7926689966,1.30275929071,37.1018798503,116.476155989,103.433428698,93.5076606388,9.90576805939,0.02
 03/21  12:00:00,228.980282337,30.1717242663,55.8121729555,0.82088330981,37.1018798503,104.434947198,101.215933157,91.2901650981,9.90576805939,0.02
 03/21  13:00:00,245.377652169,30.4141857004,60.3829952171,0.363211089506,37.1018798503,116.476155989,107.137600872,88.6019235409,9.90576805939,8.62990927182
 03/21  14:00:00,249.034900176,30.6816253188,63.981401264,0.154844099058,37.1018798503,116.476155989,95.3233177016,85.3975496422,9.90576805939,0.02
 03/21  15:00:00,252.315310412,31.0136168168,67.0089759016,0.0758244570739,37.1018798503,116.476155989,95.6448530814,77.1120116166,9.90576805939,8.62707340548
 03/21  16:00:00,252.975044779,31.186830999,67.5648673566,0.007079772753,37.1018798503,116.476155989,83.6661868766,73.7404188172,9.90576805939,0.02
 03/21  17:00:00,251.460263678,31.2140492479,66.0310198792,0.0,37.1018798503,116.476155989,88.9212110217,78.9954429623,9.90576805939,0.02
 03/21  18:00:00,152.287976307,28.3525038027,50.986017582,0.0,24.7345865669,47.5788473902,68.8352231092,63.8623390795,4.9528840297,0.02
 03/21  19:00:00,157.680967059,28.8067875893,51.2263862846,0.0,24.7345865669,47.5788473902,75.2486903917,70.275806362,4.9528840297,0.02
 03/21  20:00:00,137.142896978,27.5953641583,43.7600062259,0.0,12.3672932834,38.6892022431,89.5580903445,86.5663599267,2.97173041782,0.02
 03/21  21:00:00,97.966651949,15.6967614911,28.4015601302,0.0,12.3672932834,27.0668015668,66.2364400541,54.6597949622,2.97173041782,8.60491467403
 03/21  22:00:00,87.5481101669,20.3678379211,32.5081484597,0.0,4.12243109448,15.9888894789,81.465851684,78.4741212662,2.97173041782,0.02
 03/21  23:00:00,69.3615240168,12.710083182,22.169852475,0.0,4.12243109448,15.9888894789,52.0566008731,49.0648704553,2.97173041782,0.02
 03/21  24:00:00,80.0694774319,18.5747580594,26.8437663045,0.0,4.12243109448,15.9888894789,80.540366507,77.5486360892,2.97173041782,0.02
 03/22  01:00:00,65.1126970695,11.9769988223,18.6752806713,0.0,4.12243109448,15.9888894789,46.53802546,43.5462950422,2.97173041782,0.02
 03/22  02:00:00,76.2466377728,18.7958861315,22.7945060963,0.0,4.12243109448,15.9888894789,84.25072308,81.2589926622,2.97173041782,0.02
 03/22  03:00:00,58.5364861053,11.9709850011,12.0997909527,0.0,4.12243109448,15.9888894789,49.1137031998,46.1219727819,2.97173041782,0.02
 03/22  04:00:00,106.315218265,28.1253619094,26.1510205853,0.0,12.3672932834,24.9413748627,108.953174313,103.980290283,4.9528840297,0.02
 03/22  05:00:00,115.991698432,28.4507839401,27.8547423164,7.64733642508,12.3672932834,24.9413748627,171.602362812,166.629478782,4.9528840297,0.02
 03/22  06:00:00,173.154456525,29.5170223547,27.9074908367,5.54562659363,24.7345865669,70.7195625826,138.012736551,128.086968492,9.90576805939,0.02
 03/22  07:00:00,200.729610091,29.819208781,28.0254314719,3.35672208077,37.1018798503,92.3937384068,119.211616552,109.285848493,9.90576805939,0.02
 03/22  08:00:00,203.333054205,29.8888680858,29.3092708763,1.9600678172,37.1018798503,104.434947198,112.464955563,102.539187504,9.90576805939,0.02
 03/22  09:00:00,215.835058259,29.9618968936,30.2492432865,1.40744603406,37.1018798503,116.476155989,116.336250477,97.806208137,9.90576805939,8.62427428087
 03/22  10:00:00,217.531415604,30.1603749097,32.0456938282,1.10833884412,37.1018798503,116.476155989,104.02974136,94.1039733011,9.90576805939,0.02
 03/22  11:00:00,220.397589045,30.4665412834,35.0911555191,0.622610550045,37.1018798503,116.476155989,100.526195454,90.6004273946,9.90576805939,0.02
 03/22  12:00:00,212.317630623,30.6937740746,38.5188671415,0.268433322696,37.1018798503,104.434947198,106.326583879,87.7948428232,9.90576805939,8.62597299603
 03/22  13:00:00,227.248620024,30.9073974464,41.7945482903,0.180036741522,37.1018798503,116.476155989,95.2278174785,85.3020494191,9.90576805939,0.02
 03/22  14:00:00,234.978929471,31.1474736739,46.8947485124,0.118959349009,37.1018798503,116.476155989,101.74277761,83.2086695547,9.90576805939,8.62833999548
 03/22  15:00:00,242.860299282,31.387590978,51.4702809011,0.0532862328809,37.1018798503,116.476155989,91.0286616182,81.1028935588,9.90576805939,0.02
 03/22  16:00:00,245.555238379,31.5489008739,52.6002399588,0.00263540685359,37.1018798503,116.476155989,89.674638735,79.7488706756,9.90576805939,0.02
 03/22  17:00:00,246.676452264,31.5630097001,52.6374988406,0.0,37.1018798503,116.476155989,97.7753407134,79.2540353315,9.90576805939,8.6155373225
 03/22  18:00:00,154.38406544,28.44336056,41.3336847181,0.0,24.7345865669,47.5788473902,66.3263955553,61.3535115257,4.9528840297,0.02
 03/22  19:00:00,155.078808878,28.3525038027,38.1093092021,0.0,24.7345865669,47.5788473902,72.7616330708,67.7887490411,4.9528840297,0.02
 03/22  20:00:00,133.976875263,27.6710781228,30.7355658563,0.0,12.3672932834,38.6892022431,88.0859280389,85.0941976211,2.97173041782,0.02
 03/22  21:00:00,92.7785334936,15.5150479765,17.4890660343,0.0,12.3672932834,27.0668015668,57.2618873549,54.2701569371,2.97173041782,0.02
 03/22  22:00:00,82.2245185538,20.6404081931,19.0570969287,0.0,4.12243109448,15.9888894789,79.9545876726,76.9628572548,2.97173041782,0.02
 03/22  23:00:00,58.509017477,10.6141474625,9.08574969209,0.0,4.12243109448,15.9888894789,45.8486128645,42.8568824467,2.97173041782,0.02
 03/22  24:00:00,85.5829953413,23.384801816,16.7472436289,0.0,4.12243109448,15.9888894789,94.4153585319,91.4236281141,2.97173041782,0.02
 03/23  01:00:00,74.3491639623,17.6902457708,12.4900570362,0.0,4.12243109448,15.9888894789,76.5151937158,73.523463298,2.97173041782,0.02
 03/23  02:00:00,84.3854272897,22.1128072135,14.9743030105,0.0,4.12243109448,15.9888894789,96.6890424924,93.6973120746,2.97173041782,0.02
 03/23  03:00:00,76.5363109254,19.0530971306,11.7379268955,0.0,4.12243109448,15.9888894789,78.5207885664,75.5290581485,2.97173041782,0.02
 03/23  04:00:00,111.975291901,28.3222182169,16.5102559727,0.00436676802203,12.3672932834,24.9413748627,109.800724227,104.827840197,4.9528840297,0.02
 03/23  05:00:00,126.966140869,28.4413598633,19.0302311672,12.4415951993,12.3672932834,24.9413748627,174.482457236,169.509573206,4.9528840297,0.02
 03/23  06:00:00,182.95414286,29.4668323841,18.7796111379,11.0286396773,24.7345865669,70.7195625826,140.597635712,130.671867653,9.90576805939,0.02
 03/23  07:00:00,206.876265821,29.7066135614,18.9614348731,7.45037580775,37.1018798503,92.3937384068,130.327943763,111.8149,9.90576805939,8.60727570297
 03/23  08:00:00,206.766465346,29.7684859667,19.626841888,5.37244694786,37.1018798503,104.434947198,115.03541207,105.10964401,9.90576805939,0.02
 03/23  09:00:00,218.186392276,29.8187463887,20.2733085796,3.46816387732,37.1018798503,116.476155989,110.273080322,100.347312263,9.90576805939,0.02
 03/23  10:00:00,218.300781943,29.8951786279,21.1855701968,2.54029325816,37.1018798503,116.476155989,115.268340162,96.7343856538,9.90576805939,8.6281864487
 03/23  11:00:00,218.272946615,30.0274692732,22.3161336263,1.83959770901,37.1018798503,116.476155989,103.182954086,93.2571860271,9.90576805939,0.02
 03/23  12:00:00,207.865669439,30.2424907189,23.681222575,1.03613409683,37.1018798503,104.434947198,100.274721571,90.348953512,9.90576805939,0.02
 03/23  13:00:00,220.154987183,30.4783089599,25.1717325018,0.660664235349,37.1018798503,116.476155989,106.386356248,87.850931283,9.90576805939,8.6296569052
 03/23  14:00:00,222.759753229,30.6622102746,27.5923692841,0.404620163176,37.1018798503,116.476155989,95.7100196122,85.7842515528,9.90576805939,0.02
 03/23  15:00:00,225.910347903,30.8102919981,30.227869062,0.256692805797,37.1018798503,116.476155989,102.500578714,83.9679555434,9.90576805939,8.62685511102
 03/23  16:00:00,228.416915146,30.9052695893,31.3920963779,0.175266804057,37.1018798503,116.476155989,92.4267758489,82.5010077895,9.90576805939,0.02
 03/23  17:00:00,229.919245931,30.9090554929,31.3907514058,0.103434873045,37.1018798503,116.476155989,91.7616662406,81.8358981812,9.90576805939,0.02
 03/23  18:00:00,145.21008111,28.3525038027,26.5352353109,0.0,24.7345865669,47.5788473902,68.6636895079,63.6908054783,4.9528840297,0.02
 03/23  19:00:00,146.300160977,28.6932166426,24.5655817873,0.0,24.7345865669,47.5788473902,75.6230717746,70.6501877449,4.9528840297,0.02
 03/23  20:00:00,127.01203246,27.4439362295,21.5268880067,0.0,12.3672932834,38.6892022431,99.806423205,88.2270783159,2.97173041782,8.60761447132
 03/23  21:00:00,86.3932838058,14.6064804033,11.6739992003,0.0,12.3672932834,27.0668015668,58.1937399681,55.2020095503,2.97173041782,0.02
 03/23  22:00:00,82.9831647768,23.4756585734,16.2367013014,0.0,4.12243109448,15.9888894789,91.7118182092,88.7200877914,2.97173041782,0.02
 03/23  23:00:00,72.9763646167,17.6902457708,12.3447261594,0.0,4.12243109448,15.9888894789,75.3813613942,72.3896309764,2.97173041782,0.02
 03/23  24:00:00,82.507219543,23.2030883014,14.305157521,0.00207813643442,4.12243109448,15.9888894789,95.2069753929,92.215244975,2.97173041782,0.02
 03/24  01:00:00,72.7907048623,17.6902457708,11.2138289679,0.0,4.12243109448,15.9888894789,77.9797260834,74.9879956656,2.97173041782,0.02
 03/24  02:00:00,82.7531990301,23.2485166801,13.4875258469,0.117495440535,4.12243109448,15.9888894789,98.1475922127,95.1558617949,2.97173041782,0.02
 03/24  03:00:00,73.963149814,18.5079565867,10.7281598606,0.280225860919,4.12243109448,15.9888894789,79.9458305038,76.954100086,2.97173041782,0.02
 03/24  04:00:00,108.930167402,28.2010758738,15.3076996212,0.559673312985,12.3672932834,24.9413748627,111.664938926,106.692054896,4.9528840297,0.02
 03/24  05:00:00,131.88443515,28.9055050501,18.2954743936,19.8306742224,12.3672932834,24.9413748627,175.685739132,170.712855102,4.9528840297,0.02
 03/24  06:00:00,184.886360233,29.4041833489,18.5939914758,15.3342950422,24.7345865669,70.7195625826,142.149466757,132.223698698,9.90576805939,0.02
