Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  07:00:00,207.236393516,29.6316369439,19.2646033546,10.7011647431,37.1018798503,92.3937384068,122.865373665,112.939605605,9.90576805939,0.02
 03/24  08:00:00,205.645196273,29.6987014372,20.3513516708,7.89855427445,37.1018798503,104.434947198,115.844493248,105.918725188,9.90576805939,0.02
 03/24  09:00:00,215.5030471,29.7522934505,21.4351072687,5.28477620951,37.1018798503,116.476155989,119.463562486,100.934160696,9.90576805939,8.62363373015
 03/24  10:00:00,214.051109568,29.8242209636,22.7289253131,3.692384099,37.1018798503,116.476155989,107.489194584,97.5634265246,9.90576805939,0.02
 03/24  11:00:00,214.153206789,29.9598888755,24.4553754466,2.66840073355,37.1018798503,116.476155989,112.440955852,93.9057607586,9.90576805939,8.6294270344
 03/24  12:00:00,205.223910418,30.1776560349,27.9916407956,1.54378278375,37.1018798503,104.434947198,100.752812134,90.8270440743,9.90576805939,0.02
 03/24  13:00:00,218.261097512,30.4373813283,30.8487953264,0.782459918344,37.1018798503,116.476155989,98.1758313844,88.250063325,9.90576805939,0.02
 03/24  14:00:00,220.65875791,30.6532557317,32.5017561368,0.483085891443,37.1018798503,116.476155989,104.508836448,85.9767201987,9.90576805939,8.62634818969
 03/24  15:00:00,223.064020061,30.8123408083,34.2468830184,0.279540674194,37.1018798503,116.476155989,94.1220002646,84.1962322052,9.90576805939,0.02
 03/24  16:00:00,223.673162635,30.90146673,34.7320689276,0.174169264943,37.1018798503,116.476155989,92.8682891138,82.9425210544,9.90576805939,0.02
 03/24  17:00:00,222.726488738,30.8795637072,34.1245770752,0.0987578064814,37.1018798503,116.476155989,101.376085674,82.8548415997,9.90576805939,8.6154760151
 03/24  18:00:00,135.171962822,28.3525038027,28.1944113533,0.0,24.7345865669,47.5788473902,69.2930083483,64.3201243186,4.9528840297,0.02
 03/24  19:00:00,137.090946395,28.8067875893,25.5107412292,0.0,24.7345865669,47.5788473902,76.0312123442,71.0583283145,4.9528840297,0.02
 03/24  20:00:00,120.764316237,27.8982200161,21.1772690872,0.0,12.3672932834,38.6892022431,91.6028580944,88.6111276766,2.97173041782,0.02
 03/24  21:00:00,85.3119468591,14.8790506752,11.3800436068,0.0,12.3672932834,27.0668015668,60.3266497362,57.3349193184,2.97173041782,0.02
 03/24  22:00:00,79.7377071029,22.5670910001,15.5924649204,0.0,4.12243109448,15.9888894789,92.0669995392,89.0752691213,2.97173041782,0.02
 03/24  23:00:00,70.1571308874,17.6902457708,12.0371295128,0.0,4.12243109448,15.9888894789,75.7179755099,72.7262450921,2.97173041782,0.02
 03/24  24:00:00,78.3651181832,23.2939450587,14.2268931461,0.000263034060763,4.12243109448,15.9888894789,96.1538231692,93.1620927513,2.97173041782,0.02
 03/25  01:00:00,69.2730180516,17.6902457708,11.5426890048,0.0,4.12243109448,15.9888894789,78.2867166295,75.2949862117,2.97173041782,0.02
 03/25  02:00:00,79.4360836887,23.2485166801,14.5939798202,0.105137819514,4.12243109448,15.9888894789,98.5285408062,95.5368103884,2.97173041782,0.02
 03/25  03:00:00,72.0454080473,18.8259552373,12.1448197632,0.329440463783,4.12243109448,15.9888894789,80.0747326303,77.0830022125,2.97173041782,0.02
 03/25  04:00:00,86.8009073502,26.5353686563,17.2817849639,0.0,4.12243109448,16.0517297156,118.040802798,115.04907238,2.97173041782,0.02
 03/25  05:00:00,88.1471036188,27.8982200161,16.3850125628,0.978453484381,4.12243109448,16.0517297156,119.135803922,116.144073504,2.97173041782,0.02
 03/25  06:00:00,114.91236682,29.2610713759,15.5662994029,3.44787590441,4.12243109448,39.6058045677,100.130991521,97.1392611034,2.97173041782,0.02
 03/25  07:00:00,172.724311291,29.3057979952,19.6345888231,30.0692934416,12.3672932834,65.3531420225,155.020191003,150.047306973,4.9528840297,0.02
 03/25  08:00:00,158.797936412,29.293634169,22.1327454136,23.9673210554,12.3672932834,68.2430321324,159.160572079,145.59954773,4.9528840297,8.60814031919
 03/25  09:00:00,181.135663188,29.3273800775,25.4186854754,16.0469999017,16.4897243779,93.1370602926,137.685998162,129.741383715,7.92461444751,0.02
 03/25  10:00:00,182.702543865,29.3276587524,31.0058645846,12.1056472436,16.4897243779,93.1370602926,131.461308801,123.516694354,7.92461444751,0.02
 03/25  11:00:00,186.410622439,29.3261434014,36.5744560141,8.69417052336,16.4897243779,93.1370602926,127.199413813,119.254799366,7.92461444751,0.02
 03/25  12:00:00,185.390917932,29.3348355052,43.2794770911,6.14751947445,16.4897243779,83.9857416113,123.448189056,115.503574608,7.92461444751,0.02
 03/25  13:00:00,190.341199798,29.3597471686,48.0155115436,4.82281787386,16.4897243779,83.9857416113,120.731202036,112.786587588,7.92461444751,0.02
 03/25  14:00:00,192.393102859,29.4050234073,51.5440491137,3.73227438692,16.4897243779,83.9857416113,118.5731906,110.628576152,7.92461444751,0.02
 03/25  15:00:00,171.397046878,29.2610713759,51.5782494263,0.0,12.3672932834,70.6512738906,70.2195509508,56.6582861139,4.9528840297,8.6083808072
 03/25  16:00:00,175.15543886,29.2610713759,53.921338642,0.0,12.3672932834,70.6512738906,59.2455142603,54.2726302306,4.9528840297,0.02
 03/25  17:00:00,169.140201273,29.2610713759,55.8423779045,0.0,12.3672932834,58.1284167478,61.7375175381,56.7646335084,4.9528840297,0.02
 03/25  18:00:00,133.787349448,28.1253619094,50.5199595203,0.0,12.3672932834,24.9413748627,83.677896714,78.7050126843,4.9528840297,0.02
 03/25  19:00:00,127.503124742,27.8982200161,45.1682295962,0.0,12.3672932834,24.9413748627,92.0402001633,87.0673161336,4.9528840297,0.02
 03/25  20:00:00,103.599246007,27.4439362295,35.6810459915,0.0,4.12243109448,16.0517297156,103.644774628,100.65304421,2.97173041782,0.02
 03/25  21:00:00,60.7339507254,11.0564036068,11.8224728614,0.0,4.12243109448,15.9888894789,53.9297243236,50.9379939058,2.97173041782,0.02
 03/25  22:00:00,73.9867558137,16.736033339,17.2932797761,0.0,4.12243109448,15.9888894789,82.6094580433,79.6177276254,2.97173041782,0.02
 03/25  23:00:00,74.2830776169,17.1246261965,17.4533581755,0.0,4.12243109448,15.9888894789,78.0933303067,75.1015998889,2.97173041782,0.02
 03/25  24:00:00,62.2091951655,11.0564036068,11.4925067898,0.0,4.12243109448,15.9888894789,56.5136333073,53.5219028895,2.97173041782,0.02
 03/26  01:00:00,85.7739374397,22.1128072135,21.4578334753,0.0,2.06121554724,15.9888894789,102.099832002,99.1081015842,2.97173041782,0.02
 03/26  02:00:00,76.9339127623,19.0530971306,18.0604705765,0.0,2.06121554724,15.9888894789,80.9884678453,77.9967374274,2.97173041782,0.02
 03/26  03:00:00,85.0638638228,22.1128072135,20.46507629,0.0,2.06121554724,15.9888894789,101.727218819,98.7354884011,2.97173041782,0.02
 03/26  04:00:00,73.5563334053,17.6902457708,15.9989664587,0.0,2.06121554724,15.9888894789,82.4887131756,79.4969827578,2.97173041782,0.02
 03/26  05:00:00,85.3346364844,23.1122315441,20.5006727219,0.0,2.06121554724,15.9888894789,103.122539463,100.130809046,2.97173041782,0.02
 03/26  06:00:00,72.3834345771,17.6902457708,15.6069355841,0.0,2.06121554724,15.9888894789,83.3973471343,80.4056167165,2.97173041782,0.02
 03/26  07:00:00,76.4244868295,23.4756585734,21.6189206155,0.0272534312711,2.06121554724,15.9888894789,104.666929663,101.675199245,2.97173041782,0.02
 03/26  08:00:00,84.7653612464,18.7805268587,18.6582664834,0.0,4.12243109448,41.7362269337,80.309794507,75.3369104773,4.9528840297,0.02
 03/26  09:00:00,99.3109614024,23.92994236,27.6220754178,0.00485594127126,4.12243109448,41.7362269337,95.7512026616,90.7783186319,4.9528840297,0.02
 03/26  10:00:00,93.261505069,19.5073809172,26.8169050774,0.00415284441732,4.12243109448,41.7362269337,76.692130136,71.7192461063,4.9528840297,0.02
 03/26  11:00:00,105.446956692,23.4756585734,34.3364455331,0.0,4.12243109448,41.7362269337,92.0755002686,87.1026162389,4.9528840297,0.02
 03/26  12:00:00,96.9060597372,19.0530971306,30.9949932338,0.0,4.12243109448,41.7362269337,81.8341497159,68.2794852592,4.9528840297,8.60178042701
 03/26  13:00:00,113.82503751,23.92994236,42.3267586266,0.0,4.12243109448,41.7362269337,89.7362652524,84.7633812227,4.9528840297,0.02
 03/26  14:00:00,104.303076741,19.7345228105,37.6063637237,0.0,4.12243109448,41.7362269337,71.6052626918,66.6323786621,4.9528840297,0.02
 03/26  15:00:00,120.736246706,23.8163714133,46.5166471447,0.0,4.12243109448,41.7362269337,86.6088205984,81.6359365687,4.9528840297,0.02
 03/26  16:00:00,91.5375936924,19.8480937572,39.730342825,0.0,4.12243109448,24.8785346261,70.1796312413,65.2067472116,4.9528840297,0.02
 03/26  17:00:00,77.5386535853,22.2882904271,35.4342938163,0.0,2.06121554724,15.9888894789,87.078084007,84.0863535892,2.97173041782,0.02
 03/26  18:00:00,61.9215942952,17.2840725536,26.2062965939,0.0,2.06121554724,15.9888894789,68.8548008171,65.8630703993,2.97173041782,0.02
 03/26  19:00:00,58.6926192127,16.1423492659,19.0294082224,0.0,2.06121554724,15.9888894789,72.9643917262,69.9726613084,2.97173041782,0.02
 03/26  20:00:00,66.4223771641,15.5090341553,18.3374381547,0.0,2.06121554724,15.9888894789,69.3229220762,66.3311916584,2.97173041782,0.02
 03/26  21:00:00,62.2401151114,14.5396789306,14.5003216533,0.0,2.06121554724,15.9888894789,62.576601651,59.5848712332,2.97173041782,0.02
 03/26  22:00:00,75.4245958623,22.1128072135,19.870178628,0.0,2.06121554724,15.9888894789,104.795214608,101.80348419,2.97173041782,0.02
 03/26  23:00:00,66.5526103457,18.7805268587,14.8437012973,0.0,2.06121554724,15.9888894789,84.3440928951,81.3523624773,2.97173041782,0.02
 03/26  24:00:00,73.2825049693,22.1128072135,17.7518460993,0.0,2.06121554724,15.9888894789,107.485936655,104.494206237,2.97173041782,0.02
 03/27  01:00:00,67.4051342753,18.939526184,13.3760086419,0.00511603345548,4.12243109448,15.9888894789,86.1135341418,83.121803724,2.97173041782,0.02
 03/27  02:00:00,74.9870727881,22.1128072135,16.0964294626,0.0,4.12243109448,15.9888894789,106.872035816,103.880305398,2.97173041782,0.02
 03/27  03:00:00,69.2901315075,19.0530971306,12.4479679421,0.0572018368237,4.12243109448,15.9888894789,86.0665272581,83.0747968403,2.97173041782,0.02
 03/27  04:00:00,104.506828695,28.3903607849,18.0876165274,0.0364786870609,12.3672932834,24.9413748627,121.872451262,116.899567232,4.9528840297,0.02
 03/27  05:00:00,125.041260603,28.3782691001,20.4627452035,18.973183294,12.3672932834,24.9413748627,187.235421431,182.262537401,4.9528840297,0.02
 03/27  06:00:00,178.251952617,29.35372668,20.2119457038,14.6807673305,24.7345865669,70.7195625826,153.282512412,143.356744353,9.90576805939,0.02
 03/27  07:00:00,197.628024101,29.3972258462,19.9975441084,9.99434138367,37.1018798503,92.3937384068,132.350411245,122.424643186,9.90576805939,0.02
 03/27  08:00:00,200.666176978,29.4406502585,19.9985101523,8.93148832974,37.1018798503,104.434947198,134.54569274,116.018913196,9.90576805939,8.62101148453
 03/27  09:00:00,211.441451832,29.4751761299,20.0021165481,7.74777810362,37.1018798503,116.476155989,121.864672575,111.938904516,9.90576805939,0.02
 03/27  10:00:00,210.769825166,29.5278903263,20.462202214,6.56271989943,37.1018798503,116.476155989,118.340720994,108.414952934,9.90576805939,0.02
 03/27  11:00:00,210.303001081,29.5918987906,21.3529732088,5.14090135725,37.1018798503,116.476155989,123.628370998,105.093466818,9.90576805939,8.62913612054
 03/27  12:00:00,197.974519779,29.6589183866,22.3790260736,3.76114886333,37.1018798503,104.434947198,111.876913698,101.951145639,9.90576805939,0.02
 03/27  13:00:00,210.957276264,29.7413207032,24.5353970624,2.46330883515,37.1018798503,116.476155989,115.256832508,98.4627180451,9.90576805939,6.88834640376
 03/27  14:00:00,214.506897448,29.84945412,28.850583453,1.58988212093,37.1018798503,116.476155989,107.344180877,95.6790522275,9.90576805939,1.75936058993
 03/27  15:00:00,220.760971462,30.019022552,35.6686118178,0.856523339846,37.1018798503,116.476155989,103.00140014,93.075632081,9.90576805939,0.02
 03/27  16:00:00,225.635330617,30.149008219,40.7921725212,0.477847827218,37.1018798503,116.476155989,109.731041921,91.2032165019,9.90576805939,8.62205736015
 03/27  17:00:00,229.14830428,30.2124193799,44.4165162549,0.304213490749,37.1018798503,116.476155989,100.163633448,90.2378653882,9.90576805939,0.02
 03/27  18:00:00,139.978307331,28.0572193414,38.9716544765,0.0,24.7345865669,47.5788473902,74.7002454702,69.7273614405,4.9528840297,0.02
 03/27  19:00:00,144.023904798,28.6932166426,40.0320836905,0.0,24.7345865669,47.5788473902,80.6566638166,75.683779787,4.9528840297,0.02
 03/27  20:00:00,127.665252009,27.8982200161,33.9795278114,0.0,12.3672932834,38.6892022431,94.8704413523,91.8787109345,2.97173041782,0.02
 03/27  21:00:00,86.5929371722,15.0607641899,17.6638515278,0.0,12.3672932834,27.0668015668,61.2074205033,58.2156900855,2.97173041782,0.02
 03/27  22:00:00,75.9142589576,19.029041846,22.2342642299,0.0,4.12243109448,15.9888894789,80.0944197144,77.1026892966,2.97173041782,0.02
 03/27  23:00:00,61.9005098609,11.3410015211,16.0990907974,0.0,4.12243109448,15.9888894789,48.8723830623,45.8806526445,2.97173041782,0.02
 03/27  24:00:00,81.7384600522,19.029041846,28.0584652785,0.0,4.12243109448,15.9888894789,82.1382226249,79.146492207,2.97173041782,0.02
 03/28  01:00:00,63.3283768232,11.1592880064,17.7086713131,0.0,4.12243109448,15.9888894789,47.8570384685,44.8653080507,2.97173041782,0.02
 03/28  02:00:00,80.0007685069,18.1445295574,27.2264566493,0.0,4.12243109448,15.9888894789,77.7523445803,74.7606141624,2.97173041782,0.02
 03/28  03:00:00,82.4056244007,18.871383616,28.9044584498,0.0,4.12243109448,15.9888894789,76.2170969299,73.2253665121,2.97173041782,0.02
 03/28  04:00:00,122.900311879,28.3525038027,42.5089721748,0.0,12.3672932834,24.9413748627,106.683565297,101.710681267,4.9528840297,0.02
 03/28  05:00:00,135.308187742,28.4308413081,45.5989902935,9.23952026748,12.3672932834,24.9413748627,181.564280135,168.009621014,4.9528840297,8.60177509089
 03/28  06:00:00,196.258917995,29.4522340459,50.2943547709,6.32801239848,24.7345865669,70.7195625826,138.708671484,128.782903424,9.90576805939,0.02
 03/28  07:00:00,221.881208736,29.7359501023,51.580790575,3.3853949965,37.1018798503,92.3937384068,119.385089695,109.459321635,9.90576805939,0.02
 03/28  08:00:00,225.820606791,29.8289086689,51.2980597668,2.51885771433,37.1018798503,104.434947198,113.188613059,103.262845,9.90576805939,0.02
 03/28  09:00:00,237.08898943,29.8959980779,50.9007467739,2.07582223372,37.1018798503,116.476155989,109.886865502,99.9610974426,9.90576805939,0.02
 03/28  10:00:00,240.457407789,29.992767008,54.7203326465,1.52728979853,37.1018798503,116.476155989,115.495820268,96.9623976089,9.90576805939,8.62765459927
 03/28  11:00:00,243.387295203,30.164577896,58.1978839163,0.807660194351,37.1018798503,116.476155989,103.413147208,93.4873791482,9.90576805939,0.02
 03/28  12:00:00,234.978243223,30.3766106112,62.0806335587,0.345509083412,37.1018798503,104.434947198,108.901637341,90.370870717,9.90576805939,8.62499856497
 03/28  13:00:00,249.582250725,30.5651283254,64.6492221474,0.150734917129,37.1018798503,116.476155989,94.2325287735,84.3067607142,9.90576805939,0.02
 03/28  14:00:00,251.90044927,30.8375715931,66.7581908569,0.0876762531654,37.1018798503,116.476155989,88.1241906261,78.1984225667,9.90576805939,0.02
 03/28  15:00:00,253.525557347,30.938780939,68.3415547047,0.0283971233481,37.1018798503,116.476155989,92.0869580254,73.5549476792,9.90576805939,8.62624228683
 03/28  16:00:00,253.529593479,30.9907415293,68.3226190558,0.0,37.1018798503,116.476155989,82.7980249664,72.872256907,9.90576805939,0.02
 03/28  17:00:00,252.627007195,30.9964132703,67.4154116961,0.0,37.1018798503,116.476155989,85.0219609594,75.0961929,9.90576805939,0.02
 03/28  18:00:00,154.927083962,28.2616470453,53.7159873303,0.0,24.7345865669,47.5788473902,69.1993273459,64.2264433162,4.9528840297,0.02
 03/28  19:00:00,158.936414333,28.8067875893,54.8310055814,0.0,24.7345865669,47.5788473902,76.0789434906,71.1060594609,4.9528840297,0.02
 03/28  20:00:00,141.372777413,27.5953641583,47.9899050517,0.0,12.3672932834,38.6892022431,98.4724868183,86.8932639547,2.97173041782,8.6074924458
 03/28  21:00:00,99.8066425998,15.6059047338,30.3324240617,0.0,12.3672932834,27.0668015668,56.23464482,53.2429144022,2.97173041782,0.02
 03/28  22:00:00,90.7840456206,20.3678379211,35.7440852005,0.0,4.12243109448,15.9888894789,80.1754796497,77.1837492319,2.97173041782,0.02
 03/28  23:00:00,73.5059768205,13.5945954705,25.4086236253,0.0,4.12243109448,15.9888894789,54.8316821991,51.8399517813,2.97173041782,0.02
 03/28  24:00:00,84.8967848484,19.4592703479,30.7653920151,0.0,4.12243109448,15.9888894789,88.6897241116,85.6979936938,2.97173041782,0.02
 03/29  01:00:00,68.9560532543,12.0845559478,22.4057882219,0.0,4.12243109448,15.9888894789,49.5984550378,46.60672462,2.97173041782,0.02
 03/29  02:00:00,82.5150173242,18.7958861315,29.062886742,0.0,4.12243109448,15.9888894789,83.3781716185,80.3864412006,2.97173041782,0.02
 03/29  03:00:00,67.6511971991,11.749856929,21.4409238188,0.0,4.12243109448,15.9888894789,47.3059896792,44.3142592613,2.97173041782,0.02
 03/29  04:00:00,128.02430464,28.10264772,47.8828221612,0.0,12.3672932834,24.9413748627,104.591010476,99.6181264463,4.9528840297,0.02
 03/29  05:00:00,136.826052245,28.4843668617,51.8292891771,4.47356142844,12.3672932834,24.9413748627,168.78928539,163.81640136,4.9528840297,0.02
 03/29  06:00:00,202.069389654,29.6792749115,59.4879974727,2.71780146731,24.7345865669,70.7195625826,133.160318558,123.234550499,9.90576805939,0.02
 03/29  07:00:00,230.962120419,29.9933050341,62.216671898,1.57307450241,37.1018798503,92.3937384068,108.710917146,98.7851490867,9.90576805939,0.02
 03/29  08:00:00,237.396542309,30.1197244846,64.2192816368,0.882712759238,37.1018798503,104.434947198,96.5723824161,86.6466143567,9.90576805939,0.02
 03/29  09:00:00,251.332643635,30.2843828357,66.2790829699,0.552770459784,37.1018798503,116.476155989,95.6296051972,77.1002710801,9.90576805939,8.62356605766
 03/29  10:00:00,254.36161612,30.6607479697,69.2068509812,0.277046243525,37.1018798503,116.476155989,80.0077226347,70.0819545753,9.90576805939,0.02
 03/29  11:00:00,257.549653068,31.143742936,72.089274909,0.0993964307902,37.1018798503,116.476155989,87.678514172,69.1439447096,9.90576805939,8.62880140301
 03/29  12:00:00,248.485824234,31.6090185319,74.6596065561,0.0417950496514,37.1018798503,104.434947198,81.961268587,72.0355005276,9.90576805939,0.02
 03/29  13:00:00,263.370936735,32.059670468,77.0936785201,0.000386564059922,37.1018798503,116.476155989,81.6732538952,71.7474858358,9.90576805939,0.02
 03/29  14:00:00,266.553306597,32.5327212615,79.8035754725,0.0,37.1018798503,116.476155989,84.6123299557,66.0790752143,9.90576805939,8.62748668201
 03/29  15:00:00,269.595923327,32.9479489624,82.431202938,0.0,37.1018798503,116.476155989,70.5363352644,60.610567205,9.90576805939,0.02
 03/29  16:00:00,270.350177128,33.1668028609,82.9670887483,0.0,37.1018798503,116.476155989,68.5240426721,58.5982746127,9.90576805939,0.02
 03/29  17:00:00,269.15520765,33.1495790866,81.7904456982,0.0,37.1018798503,116.476155989,81.1323638751,62.6114829342,9.90576805939,8.61511288147
 03/29  18:00:00,165.228691752,28.5391832009,63.7400817867,0.0,24.7345865669,47.5788473902,62.8978280784,57.9249440487,4.9528840297,0.02
 03/29  19:00:00,162.045359595,28.3559012361,58.390863514,0.0,24.7345865669,47.5788473902,70.0958169261,65.1229328964,4.9528840297,0.02
 03/29  20:00:00,148.134515001,28.6935692716,53.6534522581,0.0,12.3672932834,38.6892022431,85.1390507418,82.1473203239,2.97173041782,0.02
 03/29  21:00:00,98.7570546324,16.6267021583,28.2408665892,0.0,12.3672932834,27.0668015668,56.1498904053,53.1581599875,2.97173041782,0.02
 03/29  22:00:00,87.2305486561,20.8221217077,31.7363040932,0.0,4.12243109448,15.9888894789,77.0518390181,74.0601086002,2.97173041782,0.02
 03/29  23:00:00,71.8030861393,13.6551666421,23.6451613866,0.0,4.12243109448,15.9888894789,54.542266163,51.5505357451,2.97173041782,0.02
 03/29  24:00:00,90.1349781593,20.4586946784,35.0041605816,0.0,4.12243109448,15.9888894789,87.5963574952,84.6046270774,2.97173041782,0.02
 03/30  01:00:00,62.2858743713,11.0624174279,16.7577474193,0.0,4.12243109448,15.9888894789,48.1271241026,45.1353936848,2.97173041782,0.02
 03/30  02:00:00,83.3969033402,19.4833256326,29.2626254413,0.0,4.12243109448,15.9888894789,81.0761930125,78.0844625947,2.97173041782,0.02
 03/30  03:00:00,56.9835894936,9.9507632461,12.5882872548,0.0,4.12243109448,15.9888894789,45.987965033,42.9962346152,2.97173041782,0.02
 03/30  04:00:00,115.102319441,28.4887889386,34.5255989415,0.0,12.3672932834,24.9413748627,106.910577002,101.937692972,4.9528840297,0.02
 03/30  05:00:00,117.076014582,28.5078817426,33.1188414116,3.41045611794,12.3672932834,24.9413748627,168.724383644,163.751499615,4.9528840297,0.02
 03/30  06:00:00,173.72932706,29.6991087588,31.6285208593,2.21738108692,24.7345865669,70.7195625826,135.528679689,125.60291163,9.90576805939,0.02
 03/30  07:00:00,198.98864527,29.9942554984,30.5261189082,1.28919023067,37.1018798503,92.3937384068,116.977407283,107.051639224,9.90576805939,0.02
 03/30  08:00:00,203.833854957,30.0821913766,30.6442362432,0.932654626214,37.1018798503,104.434947198,119.822692962,101.296208557,9.90576805939,8.62071634526
 03/30  09:00:00,216.069264659,30.1755898121,31.116161343,0.561133229562,37.1018798503,116.476155989,106.945244572,97.0194765128,9.90576805939,0.02
 03/30  10:00:00,220.023938931,30.4164929326,35.0682950225,0.32211704987,37.1018798503,116.476155989,111.778890834,93.2457658817,9.90576805939,8.62735689337
 03/30  11:00:00,227.447464465,30.8417803215,42.2648006959,0.123738471408,37.1018798503,116.476155989,99.2061374844,89.280369425,9.90576805939,0.02
 03/30  12:00:00,225.156544109,31.2204330387,51.5703975834,0.0841688020481,37.1018798503,104.434947198,96.0780165434,86.152248484,9.90576805939,0.02
 03/30  13:00:00,241.315289935,31.5875545755,55.4846741905,0.0258572409603,37.1018798503,116.476155989,101.94054392,83.4060344023,9.90576805939,8.62874145823
 03/30  14:00:00,245.157937397,31.9565298994,58.1409135546,0.0,37.1018798503,116.476155989,91.1982061808,81.2724381214,9.90576805939,0.02
 03/30  15:00:00,251.364732135,32.3035347754,60.6684835461,0.0,37.1018798503,116.476155989,89.0535834658,79.1278154064,9.90576805939,0.02
 03/30  16:00:00,256.175960729,32.5668188062,63.049177655,0.0,37.1018798503,116.476155989,96.0287694787,77.5006390387,9.90576805939,8.62236238063
 03/30  17:00:00,259.785753712,32.6747514448,64.9709495058,0.0,37.1018798503,116.476155989,86.6604469409,76.7346788816,9.90576805939,0.02
 03/30  18:00:00,164.517300891,28.5383003256,51.1871367952,0.0,24.7345865669,47.5788473902,64.8281852349,59.8553012052,4.9528840297,0.02
 03/30  19:00:00,158.22133385,28.3558339455,47.3198360928,0.0,24.7345865669,47.5788473902,69.84547758,64.8725935503,4.9528840297,0.02
 03/30  20:00:00,139.362725168,28.579645696,43.2107442913,0.0,12.3672932834,38.6892022431,85.8603088043,82.8685783864,2.97173041782,0.02
 03/30  21:00:00,92.6761632004,15.9693317631,21.7461926833,0.0,12.3672932834,27.0668015668,53.5475423006,50.5558118828,2.97173041782,0.02
 03/30  22:00:00,77.0804263374,19.7558959045,21.9395981964,0.0,4.12243109448,15.9888894789,74.261342096,71.2696116782,2.97173041782,0.02
 03/30  23:00:00,56.5189668226,10.6141474625,10.7983486519,0.0,4.12243109448,15.9888894789,53.4992533197,41.9257450053,2.97173041782,8.60177789661
 03/30  24:00:00,75.3994634306,19.9376094192,19.4806774863,0.0,4.12243109448,15.9888894789,77.2614860014,74.2697555836,2.97173041782,0.02
 03/31  01:00:00,55.1746694868,10.6141474625,9.70282456108,0.0,4.12243109448,15.9888894789,46.2980317378,43.30630132,2.97173041782,0.02
 03/31  02:00:00,78.1122958754,23.2939450587,19.5817095411,0.0,4.12243109448,15.9888894789,97.3931115575,94.4013811396,2.97173041782,0.02
 03/31  03:00:00,67.4656442548,17.6902457708,14.8242260153,0.0,4.12243109448,15.9888894789,77.4529238782,74.4611934604,2.97173041782,0.02
 03/31  04:00:00,101.113467067,28.3222182169,20.752413396,0.0,12.3672932834,24.9413748627,108.46314504,103.49026101,4.9528840297,0.02
 03/31  05:00:00,110.622172139,28.461859315,22.5298514057,7.59162602843,12.3672932834,24.9413748627,173.228893896,168.256009867,4.9528840297,0.02
 03/31  06:00:00,167.887841953,29.5326813847,21.9300056664,6.24083856438,24.7345865669,70.7195625826,139.528720708,129.602952649,9.90576805939,0.02
 03/31  07:00:00,193.326524237,29.8032115324,22.6369806148,3.70726228711,37.1018798503,92.3937384068,120.575231445,110.649463385,9.90576805939,0.02
 03/31  08:00:00,198.544291156,29.874372381,24.2671910245,2.22793965874,37.1018798503,104.434947198,113.732725814,103.806957754,9.90576805939,0.02
 03/31  09:00:00,211.328655185,29.953612859,25.8901279947,1.26847986735,37.1018798503,116.476155989,117.747276906,99.2181922606,9.90576805939,8.62331658644
 03/31  10:00:00,215.40078198,30.0933391722,30.1654238077,0.925074300609,37.1018798503,116.476155989,105.38967536,95.463907301,9.90576805939,0.02
 03/31  11:00:00,223.056253636,30.3814564555,38.0208387764,0.436774804299,37.1018798503,116.476155989,101.363656181,91.4378881219,9.90576805939,0.02
 03/31  12:00:00,219.065111524,30.7171446621,45.9327402448,0.239775436058,37.1018798503,104.434947198,106.731239516,88.2025322272,9.90576805939,8.62293922901
 03/31  13:00:00,238.848249708,31.004253119,53.4876921033,0.139161922925,37.1018798503,116.476155989,95.5469389053,85.6211708459,9.90576805939,0.02
 03/31  14:00:00,241.623861364,31.2790337034,56.0881191198,0.0396881371725,37.1018798503,116.476155989,94.2344047383,84.3086366789,9.90576805939,0.02
 03/31  15:00:00,244.097313979,31.4272819866,58.4532731584,0.0,37.1018798503,116.476155989,102.21641192,83.6847569274,9.90576805939,8.62588693327
 03/31  16:00:00,246.008246757,31.5874964112,60.2045150192,0.0,37.1018798503,116.476155989,92.2217794635,82.2960114041,9.90576805939,0.02
 03/31  17:00:00,247.710851121,31.6424857575,61.8531792857,0.0,37.1018798503,116.476155989,91.3494146464,81.423646587,9.90576805939,0.02
 03/31  18:00:00,151.858483915,28.44336056,50.4656724949,0.0,24.7345865669,47.5788473902,76.1772795277,62.6169955111,4.9528840297,8.60739998686
 03/31  19:00:00,152.561485346,28.3525038027,48.9103797655,0.0,24.7345865669,47.5788473902,74.1889404026,69.2160563729,4.9528840297,0.02
 03/31  20:00:00,140.165743452,28.1253619094,46.2528950846,0.0,12.3672932834,38.6892022431,88.9489291241,85.9571987063,2.97173041782,0.02
 03/31  21:00:00,97.6711924117,15.7876182484,28.01526516,0.0,12.3672932834,27.0668015668,53.9034184955,50.9116880776,2.97173041782,0.02
 03/31  22:00:00,81.2519684952,19.029041846,27.5719750707,0.0,4.12243109448,15.9888894789,74.9790719858,71.9873415679,2.97173041782,0.02
 03/31  23:00:00,63.3588775841,11.7952853077,17.1031760458,0.0,4.12243109448,15.9888894789,44.824733265,41.8330028471,2.97173041782,0.02
 03/31  24:00:00,75.8882526796,18.5747580594,22.6625430126,0.0,4.12243109448,15.9888894789,78.6672709239,75.6755405061,2.97173041782,0.02
 04/01  01:00:00,58.7309760613,11.7952853077,12.4752745852,0.0,4.12243109448,15.9888894789,46.7754950036,43.7837645858,2.97173041782,0.02
 04/01  02:00:00,71.2140539185,18.5747580594,17.3989394805,0.0,4.12243109448,15.9888894789,83.7987862942,80.8070558764,2.97173041782,0.02
 04/01  03:00:00,69.1344489469,18.6896701014,15.0350365214,0.0,4.12243109448,15.9888894789,77.3371237403,74.3453933225,2.97173041782,0.02
 04/01  04:00:00,82.3080559864,26.5353686563,20.4354418483,0.0,4.12243109448,16.0517297156,113.844497682,110.852767264,2.97173041782,0.02
 04/01  05:00:00,84.4858960092,27.6710781228,19.8052246789,0.0,4.12243109448,16.0517297156,114.774010069,111.782279651,2.97173041782,0.02
 04/01  06:00:00,107.937679882,29.2610713759,19.7976285583,0.0602458471537,4.12243109448,39.6058045677,95.6940110513,92.7022806334,2.97173041782,0.02
 04/01  07:00:00,155.188537141,29.2953648155,22.8792128435,17.6108576692,12.3672932834,65.3531420225,149.572471254,144.599587225,4.9528840297,0.02
 04/01  08:00:00,148.807311268,29.2842912003,24.4326700484,13.8439267222,12.3672932834,68.2430321324,144.721337566,139.748453536,4.9528840297,0.02
 04/01  09:00:00,177.020178777,29.3173650604,29.3566466271,8.08287659935,16.4897243779,93.1370602926,132.496366949,124.551752502,7.92461444751,0.02
 04/01  10:00:00,182.293185004,29.3194212886,36.8241890307,5.88619315859,16.4897243779,93.1370602926,135.555418581,119.019509983,7.92461444751,8.61129414975
 04/01  11:00:00,185.606663655,29.3212062832,42.0642810486,3.95782321659,16.4897243779,93.1370602926,123.345201384,115.400586937,7.92461444751,0.02
 04/01  12:00:00,181.428921799,29.3424000237,48.2538154796,2.72095949717,16.4897243779,83.9857416113,120.391463154,112.446848707,7.92461444751,0.02
 04/01  13:00:00,185.518252808,29.3807181687,53.2804188265,1.74536209648,16.4897243779,83.9857416113,117.739798374,109.795183927,7.92461444751,0.02
 04/01  14:00:00,188.660612193,29.455216936,57.2712438478,0.822438926405,16.4897243779,83.9857416113,115.445779968,107.50116552,7.92461444751,0.02
 04/01  15:00:00,168.577906301,29.2610713759,55.6620135442,0.0,12.3672932834,70.6512738906,58.4334670354,53.4605830057,4.9528840297,0.02
 04/01  16:00:00,168.163655236,29.2610713759,55.2477545906,0.0,12.3672932834,70.6512738906,56.2829279052,51.3100438755,4.9528840297,0.02
 04/01  17:00:00,156.314719151,29.2610713759,55.9223234681,0.0,12.3672932834,58.1284167478,67.5791568252,54.0215300071,4.9528840297,8.60474278841
 04/01  18:00:00,116.41067808,28.44336056,50.0234823541,0.0,12.3672932834,24.9413748627,81.2242970076,76.2514129779,4.9528840297,0.02
 04/01  19:00:00,115.163075288,28.3525038027,46.5175697204,0.0,12.3672932834,24.9413748627,88.9799122113,84.0070281816,4.9528840297,0.02
 04/01  20:00:00,96.4476618979,26.5353686563,35.007965538,0.0,4.12243109448,16.0517297156,99.983156138,96.9914257201,2.97173041782,0.02
 04/01  21:00:00,65.0419945098,11.749856929,18.8317208848,0.0,4.12243109448,15.9888894789,46.7597316073,43.7680011895,2.97173041782,0.02
 04/01  22:00:00,74.5777396579,17.6902457708,21.8910493932,0.0,4.12243109448,15.9888894789,75.3786807657,72.3869503479,2.97173041782,0.02
 04/01  23:00:00,78.7644275994,18.871383616,24.9300985947,0.0,4.12243109448,15.9888894789,73.3489004802,70.3571700624,2.97173041782,0.02
 04/01  24:00:00,59.039812299,11.0564036068,13.5124068032,0.0,4.12243109448,15.9888894789,53.3075499043,50.3158194865,2.97173041782,0.02
 04/02  01:00:00,64.2497355987,14.085395144,17.4133289841,0.0,2.06121554724,15.9888894789,59.125578812,56.1338483942,2.97173041782,0.02
 04/02  02:00:00,67.2607590213,15.9332488361,18.6041270951,0.0,2.06121554724,15.9888894789,69.6711960612,66.6794656434,2.97173041782,0.02
 04/02  03:00:00,65.0300993584,15.4789650495,17.0354951353,0.0,2.06121554724,15.9888894789,70.1835042656,67.1917738478,2.97173041782,0.02
 04/02  04:00:00,72.8208633855,18.8259552373,21.27087105,0.0,2.06121554724,15.9888894789,81.7249881267,78.7332577089,2.97173041782,0.02
 04/02  05:00:00,64.5567966523,15.0367089052,17.0150338748,0.0,2.06121554724,15.9888894789,73.1479393245,70.1562089067,2.97173041782,0.02
 04/02  06:00:00,78.6236806081,22.1128072135,23.8364547519,0.0,2.06121554724,15.9888894789,100.66166088,97.6699304624,2.97173041782,0.02
 04/02  07:00:00,65.3569261646,19.0530971306,20.7827633594,0.0,2.06121554724,15.9888894789,81.0004876901,78.0087572722,2.97173041782,0.02
 04/02  08:00:00,96.628746763,23.3242306445,26.814061927,0.0,4.12243109448,41.7362269337,95.5990379798,90.6261539501,4.9528840297,0.02
 04/02  09:00:00,90.928782644,19.0530971306,25.1635687703,0.0,4.12243109448,41.7362269337,74.6161545487,69.643270519,4.9528840297,0.02
 04/02  10:00:00,104.034255959,23.4756585734,33.8728251586,0.0,4.12243109448,41.7362269337,91.1666286172,86.1937445875,4.9528840297,0.02
 04/02  11:00:00,99.8781311625,19.4165241599,33.3922905782,0.0,4.12243109448,41.7362269337,71.5427227093,66.5698386797,4.9528840297,0.02
 04/02  12:00:00,113.582850757,23.8390856026,42.914583732,0.0,4.12243109448,41.7362269337,86.8706553159,81.8977712862,4.9528840297,0.02
 04/02  13:00:00,102.54546011,18.8259552373,36.4106464762,0.0,4.12243109448,41.7362269337,69.2226982853,64.2498142556,4.9528840297,0.02
 04/02  14:00:00,119.714057214,23.92994236,48.7687873644,0.0,4.12243109448,41.7362269337,83.9640784573,78.9911944276,4.9528840297,0.02
 04/02  15:00:00,110.337177481,19.3938099706,42.6670994188,0.0,4.12243109448,41.7362269337,66.1562472112,61.1833631815,4.9528840297,0.02
 04/02  16:00:00,113.432768599,24.3842261466,56.9417964004,0.0,4.12243109448,24.8785346261,81.1181330537,76.1452490241,4.9528840297,0.02
 04/02  17:00:00,90.912474784,18.5092976821,43.9342050243,0.0,2.06121554724,15.9888894789,63.3439244088,60.352193991,2.97173041782,0.02
 04/02  18:00:00,116.72701128,23.1590010181,54.9671337982,0.0,2.06121554724,15.9888894789,80.8684439361,77.8767135183,2.97173041782,0.02
 04/02  19:00:00,79.9788066908,16.6267021583,32.6690592691,0.0,2.06121554724,15.9888894789,60.9682834987,57.9765530808,2.97173041782,0.02
 04/02  20:00:00,87.7602304988,19.4592703479,22.0394723044,0.0,2.06121554724,15.9888894789,85.2322273533,82.2404969355,2.97173041782,0.02
 04/02  21:00:00,58.9703540978,11.3136146059,8.51083715279,0.0,2.06121554724,15.9888894789,55.3476130298,43.7741157936,2.97173041782,8.60176681832
 04/02  22:00:00,74.7817507753,18.5747580594,13.8061780703,0.0,2.06121554724,15.9888894789,84.4044830372,81.4127526194,2.97173041782,0.02
 04/02  23:00:00,70.5677492248,18.9622403733,12.1542346281,0.0,2.06121554724,15.9888894789,80.8800281608,77.888297743,2.97173041782,0.02
 04/02  24:00:00,78.858198835,22.1128072135,15.0788842098,0.0,2.06121554724,15.9888894789,101.645941753,98.6542113355,2.97173041782,0.02
 04/03  01:00:00,72.0833633929,18.598813344,11.8102138612,0.0,4.12243109448,15.9888894789,81.8115759535,78.8198455357,2.97173041782,0.02
 04/03  02:00:00,81.4361920111,22.5670910001,14.4856584774,0.0,4.12243109448,15.9888894789,101.96191538,98.9701849626,2.97173041782,0.02
 04/03  03:00:00,71.0409399219,17.6902457708,11.1807940604,0.0,4.12243109448,15.9888894789,82.7732732666,79.7815428488,2.97173041782,0.02
 04/03  04:00:00,107.064320167,28.4130749742,15.1846710548,0.0112002985733,12.3672932834,24.9413748627,116.733428092,111.760544062,4.9528840297,0.02
 04/03  05:00:00,126.50804724,28.3773877258,17.2932158105,17.2139650601,12.3672932834,24.9413748627,183.099334898,178.126450869,4.9528840297,0.02
 04/03  06:00:00,182.291180769,29.3502341659,17.2734473608,14.3667490817,24.7345865669,70.7195625826,148.79175578,138.865987721,9.90576805939,0.02
 04/03  07:00:00,199.907627409,29.3891209501,16.7797655517,9.80386347706,37.1018798503,92.3937384068,128.077426274,118.151658214,9.90576805939,0.02
 04/03  08:00:00,202.718001591,29.4269030301,18.3167555083,6.84185193163,37.1018798503,104.434947198,119.769481259,109.843713199,9.90576805939,0.02
 04/03  09:00:00,213.703701884,29.4749591669,20.6782329601,4.67493691898,37.1018798503,116.476155989,122.371804535,103.843031069,9.90576805939,8.62300540725
 04/03  10:00:00,216.373598442,29.5595661509,23.0261620387,3.49276090027,37.1018798503,116.476155989,109.046392287,99.1206242278,9.90576805939,0.02
 04/03  11:00:00,220.950736661,29.6872936247,24.6325090076,2.32774653444,37.1018798503,116.476155989,104.697921762,94.7721537025,9.90576805939,0.02
 04/03  12:00:00,213.829832128,29.8858082011,28.3063542676,1.08787957772,37.1018798503,104.434947198,109.74115852,91.2109755962,9.90576805939,8.62441486472
 04/03  13:00:00,229.807112476,30.1800570693,33.8090791633,0.533515164734,37.1018798503,116.476155989,98.0055534354,88.079785376,9.90576805939,0.02
 04/03  14:00:00,233.874298514,30.4543807849,38.268435641,0.212953251269,37.1018798503,116.476155989,103.819058684,85.2864702222,9.90576805939,8.62682040281
 04/03  15:00:00,240.955072754,30.7229249662,45.4770713329,0.0879976312161,37.1018798503,116.476155989,92.7738841309,82.8481160715,9.90576805939,0.02
 04/03  16:00:00,249.803808525,31.0401155274,51.1537128229,0.00223402046166,37.1018798503,116.476155989,90.3567194747,80.4309514153,9.90576805939,0.02
 04/03  17:00:00,255.732077306,31.259666406,53.2374971473,0.0,37.1018798503,116.476155989,88.7414262743,78.8156582149,9.90576805939,0.02
 04/03  18:00:00,165.097644885,28.44336056,41.7188115922,0.0,24.7345865669,47.5788473902,73.9883033795,60.4295799813,4.9528840297,8.6058393685
 04/03  19:00:00,162.920876944,28.3525038027,37.8205403543,0.0,24.7345865669,47.5788473902,71.4729832319,66.5000992022,4.9528840297,0.02
 04/03  20:00:00,147.465909801,28.5039317315,30.2987117016,0.0,12.3672932834,38.6892022431,86.237026116,83.2452956982,2.97173041782,0.02
 04/03  21:00:00,95.5963573483,15.6664759053,14.5186935723,0.0,12.3672932834,27.0668015668,54.5622017299,51.5704713121,2.97173041782,0.02
 04/03  22:00:00,86.7253810725,20.7085507611,17.183661348,0.0,4.12243109448,15.9888894789,77.5243211773,74.5325907595,2.97173041782,0.02
 04/03  23:00:00,67.9304231423,13.7460233994,11.0203488433,0.0,4.12243109448,15.9888894789,53.3397753114,50.3480448935,2.97173041782,0.02
 04/03  24:00:00,85.0829625471,19.4592703479,17.742062126,0.0,4.12243109448,15.9888894789,83.8098760811,80.8181456633,2.97173041782,0.02
 04/04  01:00:00,68.4152836817,13.2917396128,11.7311061234,0.0,4.12243109448,15.9888894789,56.0570867842,53.0653563664,2.97173041782,0.02
 04/04  02:00:00,89.1840982867,21.6825787116,19.1500566559,0.0,4.12243109448,15.9888894789,91.4411798513,88.4494494335,2.97173041782,0.02
 04/04  03:00:00,79.5226157311,17.6902457708,15.4620446089,0.0,4.12243109448,15.9888894789,74.8459096514,71.8541792336,2.97173041782,0.02
 04/04  04:00:00,114.764757135,28.4130749742,22.8828800566,0.0,12.3672932834,24.9413748627,105.033050248,100.060166218,4.9528840297,0.02
 04/04  05:00:00,121.803143279,28.4274311541,26.5826390306,9.28537101302,12.3672932834,24.9413748627,168.913495432,163.940611403,4.9528840297,0.02
 04/04  06:00:00,174.183429566,29.4370134729,27.1101536727,6.79584522651,24.7345865669,70.7195625826,135.541753654,125.615985595,9.90576805939,0.02
 04/04  07:00:00,193.852050718,29.6765403794,25.6344863374,3.71112778775,37.1018798503,92.3937384068,116.74183458,106.816066521,9.90576805939,0.02
 04/04  08:00:00,202.617015971,29.7665881396,27.9099973557,2.76562654974,37.1018798503,104.434947198,119.365402368,100.839391617,9.90576805939,8.62024269172
 04/04  09:00:00,221.423866381,29.8437946468,35.5127643643,1.85097817839,37.1018798503,116.476155989,106.588601811,96.6628337515,9.90576805939,0.02
 04/04  10:00:00,227.980630847,29.9521312655,42.7217466129,1.08980413013,37.1018798503,116.476155989,102.700726753,92.7749586936,9.90576805939,0.02
 04/04  11:00:00,235.529472904,30.1082921384,50.6454948742,0.558511766873,37.1018798503,116.476155989,107.57215788,89.0384291342,9.90576805939,8.62796068615
 04/04  12:00:00,231.754295222,30.3185724859,59.0151118572,0.245245802529,37.1018798503,104.434947198,96.0959647601,86.1701967007,9.90576805939,0.02
 04/04  13:00:00,251.731953188,30.6418992625,66.7337513355,0.139128749724,37.1018798503,116.476155989,91.5373554454,81.611587386,9.90576805939,0.02
 04/04  14:00:00,257.191885755,31.0132302314,71.8953639821,0.0663529883941,37.1018798503,116.476155989,88.0366158517,69.5041519724,9.90576805939,8.62669581986
 04/04  15:00:00,261.711075114,31.3678423135,76.1230805593,0.0034117724034,37.1018798503,116.476155989,68.6211896625,58.6954216031,9.90576805939,0.02
 04/04  16:00:00,263.783220165,31.6679237334,77.8990364677,0.0,37.1018798503,116.476155989,64.1809898737,54.2552218143,9.90576805939,0.02
 04/04  17:00:00,262.802578379,31.7576602293,76.8297783171,0.0,37.1018798503,116.476155989,73.7648425584,55.2443315275,9.90576805939,8.61474297145
 04/04  18:00:00,161.601663532,28.44336056,60.2088867431,0.0,24.7345865669,47.5788473902,60.7990831448,55.8261991151,4.9528840297,0.02
 04/04  19:00:00,158.890378659,28.3525038027,55.2392890436,0.0,24.7345865669,47.5788473902,70.6279193594,65.6550353297,4.9528840297,0.02
 04/04  20:00:00,145.613355412,28.4660747493,51.3597957353,0.0,12.3672932834,38.6892022431,84.3840133183,81.3922829005,2.97173041782,0.02
 04/04  21:00:00,105.364532383,17.7383563402,33.7155242407,0.0,12.3672932834,27.0668015668,58.1625689152,55.1708384974,2.97173041782,0.02
 04/04  22:00:00,94.8315620165,21.7066339963,38.4316350361,0.0,4.12243109448,15.9888894789,79.1288962143,76.1371657965,2.97173041782,0.02
 04/04  23:00:00,68.223966219,12.7465990689,20.9746095063,0.0,4.12243109448,15.9888894789,51.5911825392,48.5994521214,2.97173041782,0.02
 04/04  24:00:00,89.1437032634,20.3678379211,34.1037429095,0.0,4.12243109448,15.9888894789,82.6009842055,79.6092537876,2.97173041782,0.02
 04/05  01:00:00,70.8547901533,13.2917396128,23.0602929495,0.0,4.12243109448,15.9888894789,55.2729278849,52.2811974671,2.97173041782,0.02
 04/05  02:00:00,85.565998143,19.9135541345,30.9803216218,0.0,4.12243109448,15.9888894789,85.8565881512,82.8648577334,2.97173041782,0.02
 04/05  03:00:00,65.4095749986,12.3831720396,18.5236453035,0.0,4.12243109448,15.9888894789,55.5489165199,52.557186102,2.97173041782,0.02
 04/05  04:00:00,129.008317914,28.4887889386,48.4806941807,0.0,12.3672932834,24.9413748627,104.173789268,99.2009052387,4.9528840297,0.02
 04/05  05:00:00,134.288441539,28.4930049491,50.0571583808,3.69944337511,12.3672932834,24.9413748627,164.117593721,159.144709692,4.9528840297,0.02
 04/05  06:00:00,177.534393402,29.654021639,34.8503040656,2.61422488484,24.7345865669,70.7195625826,132.008320135,122.082552075,9.90576805939,0.02
 04/05  07:00:00,190.108884577,29.9172441969,21.7355252613,1.8322930837,37.1018798503,92.3937384068,122.820221351,104.307555537,9.90576805939,8.60689775493
 04/05  08:00:00,199.259974908,29.9579377477,20.2221681896,1.55178309004,37.1018798503,104.434947198,108.633884956,98.7081168969,9.90576805939,0.02
 04/05  09:00:00,213.383856461,29.9991942874,20.8638812904,1.07976106127,37.1018798503,116.476155989,104.628348485,94.7025804254,9.90576805939,0.02
 04/05  10:00:00,213.980165197,30.081457541,22.0249135643,0.911414304267,37.1018798503,116.476155989,109.873760259,91.3414435109,9.90576805939,8.62654868889
 04/05  11:00:00,213.105133966,30.2411371334,22.7927298536,0.641807374462,37.1018798503,116.476155989,98.0793482696,88.1535802102,9.90576805939,0.02
 04/05  12:00:00,201.382421025,30.4539481128,24.1102521704,0.302690918969,37.1018798503,104.434947198,95.4414633822,85.5156953228,9.90576805939,0.02
 04/05  13:00:00,213.035860564,30.6303135801,24.5372283862,0.178414827265,37.1018798503,116.476155989,101.880832492,83.3471613852,9.90576805939,8.62790304768
 04/05  14:00:00,216.415763792,30.8260983947,25.5418945274,0.11639366117,37.1018798503,116.476155989,91.3973156882,81.4715476288,9.90576805939,0.02
 04/05  15:00:00,219.808695358,31.0092372442,26.8026150756,0.0593481060341,37.1018798503,116.476155989,89.634405104,79.7086370446,9.90576805939,0.02
 04/05  16:00:00,221.659229536,31.1311803238,27.6577229625,0.00620654366188,37.1018798503,116.476155989,96.9494125733,78.421946065,9.90576805939,8.62169844886
 04/05  17:00:00,223.683017716,31.1363957736,26.4037289304,0.0,37.1018798503,116.476155989,87.6152663173,77.6894982579,9.90576805939,0.02
 04/05  18:00:00,141.165725696,28.3525038027,21.0998328287,0.0,24.7345865669,47.5788473902,66.4142157869,61.4413317572,4.9528840297,0.02
 04/05  19:00:00,143.874861561,28.6932166426,18.4713258579,0.0,24.7345865669,47.5788473902,73.0955067565,68.1226227268,4.9528840297,0.02
 04/05  20:00:00,135.281827666,27.8982200161,16.4551848328,0.0,12.3672932834,38.6892022431,87.9740281706,84.9822977528,2.97173041782,0.02
 04/05  21:00:00,98.6019554759,17.2840725536,10.1095185286,0.0,12.3672932834,27.0668015668,64.3189801028,61.327249685,2.97173041782,0.02
 04/05  22:00:00,93.9098450375,22.1128072135,11.8148723147,0.0,4.12243109448,15.9888894789,87.5989952575,84.6072648397,2.97173041782,0.02
 04/05  23:00:00,82.2241329075,17.6902457708,9.0233252437,0.0,4.12243109448,15.9888894789,73.6447634058,70.653032988,2.97173041782,0.02
 04/05  24:00:00,93.3323733456,22.7942328935,10.1291190545,0.0410089355717,4.12243109448,15.9888894789,93.6274357309,90.6357053131,2.97173041782,0.02
 04/06  01:00:00,81.9729084807,18.1445295574,7.76479943865,0.0943070910406,4.12243109448,15.9888894789,85.0821476862,73.5099184877,2.97173041782,8.60049878071
 04/06  02:00:00,93.9495007023,23.2939450587,8.99802847968,0.893416783361,4.12243109448,15.9888894789,96.6615001077,93.6697696899,2.97173041782,0.02
 04/06  03:00:00,80.5198419084,17.8719592855,7.18211493672,0.168763495645,4.12243109448,15.9888894789,78.6911969572,75.6994665394,2.97173041782,0.02
 04/06  04:00:00,121.968279423,28.6553596604,9.4661477788,2.43919985576,12.3672932834,24.9413748627,109.936335833,104.963451803,4.9528840297,0.02
 04/06  05:00:00,142.689170321,28.4220870751,12.2786477101,20.0992685183,12.3672932834,24.9413748627,173.092200892,168.119316862,4.9528840297,0.02
 04/06  06:00:00,200.476631345,29.403576283,12.2025012372,20.3510741156,24.7345865669,70.7195625826,150.890325891,140.964557831,9.90576805939,0.02
 04/06  07:00:00,217.07180655,29.5540419062,12.3071041165,14.8174838361,37.1018798503,92.3937384068,129.913594079,119.987826019,9.90576805939,0.02
 04/06  08:00:00,220.689913919,29.6204960741,14.0707336054,11.588373233,37.1018798503,104.434947198,115.52053171,105.594763651,9.90576805939,0.02
 04/06  09:00:00,232.454875563,29.6641182185,16.2927155568,8.59828932945,37.1018798503,116.476155989,107.631372421,97.7056043617,9.90576805939,0.02
 04/06  10:00:00,234.346632423,29.7126963426,18.2562514857,6.33495393135,37.1018798503,116.476155989,112.130846238,93.5985883342,9.90576805939,8.626489844
 04/06  11:00:00,235.465939918,29.7818858204,19.6213792755,4.35512271999,37.1018798503,116.476155989,99.8422750041,89.9165069447,9.90576805939,0.02
 04/06  12:00:00,223.314062489,29.8896457422,21.42426501,3.08074428741,37.1018798503,104.434947198,105.538726772,87.0090274407,9.90576805939,8.623931272
 04/06  13:00:00,232.589982427,30.0711798018,23.4980551464,1.68240637725,37.1018798503,116.476155989,94.3477730365,84.4220049771,9.90576805939,0.02
 04/06  14:00:00,232.573493823,30.3032292846,25.4463647513,0.818837305544,37.1018798503,116.476155989,92.071776505,82.1460084456,9.90576805939,0.02
 04/06  15:00:00,236.662019933,30.5129372856,29.2373599058,0.43954486698,37.1018798503,116.476155989,98.377573368,79.8466555605,9.90576805939,8.62514974812
 04/06  16:00:00,240.081715619,30.6707827051,33.3382822942,0.260586252483,37.1018798503,116.476155989,87.9821289737,78.0563609143,9.90576805939,0.02
 04/06  17:00:00,242.07521332,30.793720053,34.9799574868,0.138460989774,37.1018798503,116.476155989,87.1377421297,77.2119740703,9.90576805939,0.02
 04/06  18:00:00,157.824330085,28.1253619094,28.7413491373,0.0,24.7345865669,47.5788473902,66.4671399714,61.4942559417,4.9528840297,0.02
 04/06  19:00:00,162.356403359,28.8067875893,27.7492315139,0.0,24.7345865669,47.5788473902,72.6667854697,67.69390144,4.9528840297,0.02
 04/06  20:00:00,148.103992521,27.5953641583,23.1878361938,0.0,12.3672932834,38.6892022431,95.0078898976,83.428937366,2.97173041782,8.60722211377
 04/06  21:00:00,98.5706608673,15.7876182484,11.716318315,0.0,12.3672932834,27.0668015668,56.3594036135,53.3676731957,2.97173041782,0.02
 04/06  22:00:00,102.060047899,23.0213747868,15.8473762355,0.0,4.12243109448,15.9888894789,87.6658126717,84.6740822539,2.97173041782,0.02
 04/06  23:00:00,87.4025369963,17.9628160428,12.0458815759,0.0,4.12243109448,15.9888894789,72.5074781432,69.5157477254,2.97173041782,0.02
 04/06  24:00:00,99.5677682736,23.0213747868,13.9578986118,0.0,4.12243109448,15.9888894789,91.7949447523,88.8032143345,2.97173041782,0.02
 04/07  01:00:00,85.8515342718,17.6902457708,11.0710234787,0.0,4.12243109448,15.9888894789,75.2992831788,72.307552761,2.97173041782,0.02
 04/07  02:00:00,99.0035198302,23.384801816,13.8625681431,0.287676572168,4.12243109448,15.9888894789,94.8533022045,91.8615717867,2.97173041782,0.02
