Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  03:00:00,84.4498548095,17.6902457708,11.3650778281,0.0,4.12243109448,15.9888894789,77.1326579918,74.1409275739,2.97173041782,0.02
 04/07  04:00:00,124.628456417,28.5645029031,15.7983468478,0.723827008274,12.3672932834,24.9413748627,107.364757375,102.391873345,4.9528840297,0.02
 04/07  05:00:00,142.136543095,28.4232448612,18.3786869753,17.2556794182,12.3672932834,24.9413748627,170.181738415,165.208854385,4.9528840297,0.02
 04/07  06:00:00,197.723266142,29.4377301049,18.8621740624,15.810922893,24.7345865669,70.7195625826,136.675776314,126.750008255,9.90576805939,0.02
 04/07  07:00:00,214.5791595,29.6292107914,19.3563559728,10.6524800986,37.1018798503,92.3937384068,117.678283913,107.752515853,9.90576805939,0.02
 04/07  08:00:00,218.461345119,29.6930348563,20.6855575122,7.51769488788,37.1018798503,104.434947198,110.021217869,100.09544981,9.90576805939,0.02
 04/07  09:00:00,229.876476323,29.7376837943,22.3574046087,4.97795015355,37.1018798503,116.476155989,113.368262218,94.8399582556,9.90576805939,8.62253590257
 04/07  10:00:00,226.995801075,29.8143167224,25.3449311185,3.43578911338,37.1018798503,116.476155989,101.214198915,91.288430856,9.90576805939,0.02
 04/07  11:00:00,229.852864124,29.9342028108,31.457692204,2.37007444794,37.1018798503,116.476155989,97.9066376746,87.9808696152,9.90576805939,0.02
 04/07  12:00:00,223.91613796,30.1274588001,38.3269764463,1.29970777167,37.1018798503,104.434947198,103.559447159,85.0295587607,9.90576805939,8.62412033847
 04/07  13:00:00,243.016787869,30.3932269721,47.5050065542,0.636365195596,37.1018798503,116.476155989,92.2353010654,82.309533006,9.90576805939,0.02
 04/07  14:00:00,250.659601654,30.6289432685,54.3113874414,0.305119771007,37.1018798503,116.476155989,98.2750141089,79.742964618,9.90576805939,8.62628143152
 04/07  15:00:00,253.83124347,30.8325720396,59.1920776043,0.182409721007,37.1018798503,116.476155989,87.4767949872,77.5510269278,9.90576805939,0.02
 04/07  16:00:00,256.04258158,31.0420832853,61.835163669,0.08070147229,37.1018798503,116.476155989,85.7021913596,75.7764233002,9.90576805939,0.02
 04/07  17:00:00,258.568686501,31.217027404,62.8985192773,0.0041309067961,37.1018798503,116.476155989,84.6053804934,74.679612434,9.90576805939,0.02
 04/07  18:00:00,163.576981719,28.44336056,48.9557616998,0.0,24.7345865669,47.5788473902,72.5281865652,58.9688101859,4.9528840297,8.60649234958
 04/07  19:00:00,162.010035991,28.3525038027,44.8518311062,0.0,24.7345865669,47.5788473902,69.6841310857,64.711247056,4.9528840297,0.02
 04/07  20:00:00,148.937146365,27.8982200161,38.7836891309,0.0,12.3672932834,38.6892022431,83.6893714743,80.6976410565,2.97173041782,0.02
 04/07  21:00:00,98.1279212488,15.5150479765,21.7135588416,0.0,12.3672932834,27.0668015668,51.7877651807,48.7960347629,2.97173041782,0.02
 04/07  22:00:00,87.1508001518,20.3678379211,23.7166537969,0.0,4.12243109448,15.9888894789,76.9640070426,73.9722766248,2.97173041782,0.02
 04/07  23:00:00,68.2152173981,13.2917396128,15.3371458332,0.0,4.12243109448,15.9888894789,52.0461848414,49.0544544235,2.97173041782,0.02
 04/07  24:00:00,78.1960515647,19.9135541345,21.0474478358,0.0,4.12243109448,15.9888894789,82.0981079957,79.1063775779,2.97173041782,0.02
 04/08  01:00:00,61.9562534514,13.2917396128,13.488276058,0.0,4.12243109448,15.9888894789,54.1772826365,51.1855522187,2.97173041782,0.02
 04/08  02:00:00,72.2969702749,19.029041846,18.4022105979,0.0,4.12243109448,15.9888894789,79.8259694279,76.8342390101,2.97173041782,0.02
 04/08  03:00:00,59.1699227072,12.5648855542,12.0602217228,0.0,4.12243109448,15.9888894789,56.6855940519,53.6938636341,2.97173041782,0.02
 04/08  04:00:00,87.2294536848,27.4439362295,24.8811908768,0.0,4.12243109448,16.0517297156,113.072699057,110.080968639,2.97173041782,0.02
 04/08  05:00:00,86.5699199982,27.6710781228,23.9945152613,0.0,4.12243109448,16.0517297156,112.314416979,109.322686562,2.97173041782,0.02
 04/08  06:00:00,111.4944007,29.2610713759,23.6835539201,0.0913738995343,4.12243109448,39.6058045677,93.3151432041,90.3234127863,2.97173041782,0.02
 04/08  07:00:00,157.936054984,29.2982634555,26.5816620836,19.0021949219,12.3672932834,65.3531420225,145.48626146,140.51337743,4.9528840297,0.02
 04/08  08:00:00,156.187176248,29.2862020153,30.3965649944,15.2579981342,12.3672932834,68.2430321324,141.679375417,136.706491388,4.9528840297,0.02
 04/08  09:00:00,185.341839096,29.3206182212,36.7584363344,8.99951075274,16.4897243779,93.1370602926,130.122702664,122.178088217,7.92461444751,0.02
 04/08  10:00:00,188.279078948,29.3226304332,42.3674533781,6.32564726155,16.4897243779,93.1370602926,133.429465033,116.893899504,7.92461444751,8.61095108185
 04/08  11:00:00,191.241252695,29.3223487513,47.3711496669,4.28442363828,16.4897243779,93.1370602926,121.420996932,113.476382484,7.92461444751,0.02
 04/08  12:00:00,186.192004263,29.3348949724,52.9226609716,2.8227174123,16.4897243779,83.9857416113,118.552302636,110.607688189,7.92461444751,0.02
 04/08  13:00:00,190.798125825,29.3618842654,58.6822899472,1.64221353445,16.4897243779,83.9857416113,116.053622694,108.109008247,7.92461444751,0.02
 04/08  14:00:00,195.340788085,29.4290328166,64.076175587,0.723882239151,16.4897243779,83.9857416113,113.710589879,105.765975431,7.92461444751,0.02
 04/08  15:00:00,177.823484597,29.2610713759,64.9076070056,0.0,12.3672932834,70.6512738906,57.0063658587,52.033481829,4.9528840297,0.02
 04/08  16:00:00,179.746978844,29.2610713759,66.8310935075,0.0,12.3672932834,70.6512738906,54.6240994865,49.6512154568,4.9528840297,0.02
 04/08  17:00:00,168.341971424,29.2610713759,67.9495845014,0.0,12.3672932834,58.1284167478,65.8723523458,52.3148429542,4.9528840297,8.6046253619
 04/08  18:00:00,124.450084209,28.44336056,58.0628893327,0.0,12.3672932834,24.9413748627,79.7277980604,74.7549140307,4.9528840297,0.02
 04/08  19:00:00,120.679120778,28.238932856,52.1471869968,0.0,12.3672932834,24.9413748627,87.9518092435,82.9789252138,4.9528840297,0.02
 04/08  20:00:00,107.012996096,27.6710781228,44.4375910992,0.0,4.12243109448,16.0517297156,98.8131917988,95.821461381,2.97173041782,0.02
 04/08  21:00:00,69.2788095248,13.1100260981,21.6660263607,0.0,4.12243109448,15.9888894789,57.3756156192,54.3838852014,2.97173041782,0.02
 04/08  22:00:00,82.4058874532,19.029041846,28.7258944062,0.0,4.12243109448,15.9888894789,82.5316200142,79.5398895964,2.97173041782,0.02
 04/08  23:00:00,63.5384216831,11.2501447637,17.8278611062,0.0,4.12243109448,15.9888894789,46.9327560798,43.941025662,2.97173041782,0.02
 04/08  24:00:00,79.3270236266,18.1445295574,26.5093149448,0.0,4.12243109448,15.9888894789,76.2150844332,73.2233540154,2.97173041782,0.02
 04/09  01:00:00,69.7866804903,15.7061069428,21.564935152,0.0,2.06121554724,15.9888894789,71.3733757303,68.3816453124,2.97173041782,0.02
 04/09  02:00:00,67.314828591,14.1762519013,20.6758647927,0.0,2.06121554724,15.9888894789,60.319628571,57.3278981532,2.97173041782,0.02
 04/09  03:00:00,58.0962292255,11.0564036068,14.6300402149,0.0,2.06121554724,15.9888894789,54.3840393673,51.3923089495,2.97173041782,0.02
 04/09  04:00:00,77.8897763391,17.5789099831,27.7775858104,0.0,2.06121554724,15.9888894789,72.1776287659,69.1858983481,2.97173041782,0.02
 04/09  05:00:00,76.1524358067,17.6902457708,25.8936251587,0.0,2.06121554724,15.9888894789,84.9763806906,81.9846502728,2.97173041782,0.02
 04/09  06:00:00,77.8364907188,18.1445295574,27.1233962744,0.0,2.06121554724,15.9888894789,78.4492308682,75.4575004504,2.97173041782,0.02
 04/09  07:00:00,82.3942340408,23.0213747868,36.0951080417,0.0,2.06121554724,15.9888894789,98.6962175761,95.7044871583,2.97173041782,0.02
 04/09  08:00:00,98.5977029986,19.0530971306,33.262487947,0.0,4.12243109448,41.7362269337,75.2456159276,70.2727318979,4.9528840297,0.02
 04/09  09:00:00,108.954796292,23.0213747868,39.5358639785,0.0,4.12243109448,41.7362269337,89.3403282373,84.3674442076,4.9528840297,0.02
 04/09  10:00:00,103.328439852,19.4165241599,37.5902495705,0.0,4.12243109448,41.7362269337,70.7580596466,65.7851756169,4.9528840297,0.02
 04/09  11:00:00,117.961729518,23.8390856026,47.7260029436,0.0,4.12243109448,41.7362269337,85.5077571863,80.5348731566,4.9528840297,0.02
 04/09  12:00:00,108.489972912,19.5073809172,42.7004739671,0.0,4.12243109448,41.7362269337,67.1144984564,62.1416144267,4.9528840297,0.02
 04/09  13:00:00,120.442682766,23.4756585734,50.4654505863,0.0,4.12243109448,41.7362269337,80.1217892013,75.1489051716,4.9528840297,0.02
 04/09  14:00:00,113.223205852,19.8480937572,46.9439770848,0.0,4.12243109448,41.7362269337,65.3371951883,60.3643111586,4.9528840297,0.02
 04/09  15:00:00,126.140274262,23.92994236,55.42399056,0.0,4.12243109448,41.7362269337,77.7764908815,72.8036068518,4.9528840297,0.02
 04/09  16:00:00,99.6117016814,19.9616647038,49.6452405479,0.0,4.12243109448,24.8785346261,64.1467580838,59.1738740541,4.9528840297,0.02
 04/09  17:00:00,101.335294082,23.92994236,56.8611301935,0.0,2.06121554724,15.9888894789,79.8249937709,76.8332633531,2.97173041782,0.02
 04/09  18:00:00,85.8056547197,19.0771524153,47.3762550639,0.0,2.06121554724,15.9888894789,63.5656443509,60.5739139331,2.97173041782,0.02
 04/09  19:00:00,92.1637633946,21.9337758896,46.9032186131,0.0,2.06121554724,15.9888894789,80.2660731917,77.2743427739,2.97173041782,0.02
 04/09  20:00:00,84.6702699582,17.1023590389,32.5156167886,0.0,2.06121554724,15.9888894789,76.238500183,64.6650143294,2.97173041782,8.60175543585
 04/09  21:00:00,84.4320708577,19.4833256326,31.7357744809,0.0,2.06121554724,15.9888894789,77.3314471998,74.339716782,2.97173041782,0.02
 04/09  22:00:00,79.0710335149,16.399560265,30.1664197668,0.0,2.06121554724,15.9888894789,67.9204119618,64.928681544,2.97173041782,0.02
 04/09  23:00:00,83.0286272666,17.9294153065,32.5412320584,0.0,2.06121554724,15.9888894789,78.1559858793,75.1642554615,2.97173041782,0.02
 04/09  24:00:00,75.2377618976,15.4909926918,27.2417158544,0.0,2.06121554724,15.9888894789,68.7407273769,65.7489969591,2.97173041782,0.02
 04/10  01:00:00,87.8177045105,18.871383616,34.3165403732,0.0,4.12243109448,15.9888894789,82.3274320024,79.3357015845,2.97173041782,0.02
 04/10  02:00:00,72.0742401999,14.1521966167,23.3769454891,0.0,4.12243109448,15.9888894789,64.7990086753,61.8072782575,2.97173041782,0.02
 04/10  03:00:00,80.3807593422,16.273961676,29.529943716,0.0,4.12243109448,15.9888894789,68.471368259,65.4796378412,2.97173041782,0.02
 04/10  04:00:00,131.708650171,28.0117909627,51.6580252702,0.0,12.3672932834,24.9413748627,107.491951188,102.519067158,4.9528840297,0.02
 04/10  05:00:00,141.142965029,28.8724873115,54.9268744377,5.30476936561,12.3672932834,24.9413748627,164.969635547,159.996751517,4.9528840297,0.02
 04/10  06:00:00,200.675570742,29.3492341137,59.8179436734,1.32407805564,24.7345865669,70.7195625826,129.651751088,119.725983028,9.90576805939,0.02
 04/10  07:00:00,225.376439191,29.5462487475,60.6846981565,0.315609681572,37.1018798503,92.3937384068,111.209632066,101.283864007,9.90576805939,0.02
 04/10  08:00:00,233.989017348,29.7149991214,62.0188465668,0.0804368570651,37.1018798503,104.434947198,103.622862933,93.6970948738,9.90576805939,0.02
 04/10  09:00:00,249.537590512,29.9223263111,65.3471353947,0.0517616796599,37.1018798503,116.476155989,100.688713743,82.1607490042,9.90576805939,8.62219667969
 04/10  10:00:00,252.273194574,30.173546566,67.8548843589,0.0279071309054,37.1018798503,116.476155989,85.0358041184,75.110036059,9.90576805939,0.02
 04/10  11:00:00,240.360496543,30.2778690944,55.8629332627,0.00259159257999,37.1018798503,116.476155989,98.2042751951,88.2785071357,9.90576805939,0.02
 04/10  12:00:00,224.889740598,30.5462812441,52.1680802914,0.0,37.1018798503,104.434947198,108.086733715,89.5580756887,9.90576805939,8.62288996714
 04/10  13:00:00,243.358023971,30.7445573006,58.3964125998,0.0,37.1018798503,116.476155989,96.9681572484,87.042389189,9.90576805939,0.02
 04/10  14:00:00,245.703677139,31.0153918569,60.4713526497,0.0,37.1018798503,116.476155989,94.4582967059,84.5325286465,9.90576805939,0.02
 04/10  15:00:00,250.569645496,31.3731450599,64.979802814,0.0,37.1018798503,116.476155989,100.144955746,81.6145595143,9.90576805939,8.62462817219
 04/10  16:00:00,256.405478813,31.700839033,70.4884804777,0.0,37.1018798503,116.476155989,86.438909496,76.5131414366,9.90576805939,0.02
 04/10  17:00:00,259.469414896,31.9082510299,73.3460288958,0.0,37.1018798503,116.476155989,77.7939676388,67.8681995794,9.90576805939,0.02
 04/10  18:00:00,160.981662679,28.5366662597,59.4955678327,0.0,24.7345865669,47.5788473902,63.5963541287,58.623470099,4.9528840297,0.02
 04/10  19:00:00,156.891900898,28.3543975898,55.5880715699,0.0,24.7345865669,47.5788473902,78.4028387852,64.8429133126,4.9528840297,8.60704144285
 04/10  20:00:00,149.782788516,28.6932166426,55.3020957794,0.0,12.3672932834,38.6892022431,84.2556196215,81.2638892037,2.97173041782,0.02
 04/10  21:00:00,104.992010209,17.3976435002,33.6837263769,0.0,12.3672932834,27.0668015668,57.5506061189,54.558875701,2.97173041782,0.02
 04/10  22:00:00,97.3911716877,21.7066339963,40.9912459967,0.0,4.12243109448,15.9888894789,76.8394749447,73.8477445268,2.97173041782,0.02
 04/10  23:00:00,79.2248920036,15.2424777045,29.4373167741,0.0,4.12243109448,15.9888894789,56.4295233846,53.4377929668,2.97173041782,0.02
 04/10  24:00:00,96.2404074939,21.479492103,40.0676236924,0.0,4.12243109448,15.9888894789,82.1697223733,79.1779919555,2.97173041782,0.02
 04/11  01:00:00,77.8911176836,14.6305356879,28.7366551668,0.0,4.12243109448,15.9888894789,52.5455125001,49.5537820823,2.97173041782,0.02
 04/11  02:00:00,96.3521498392,21.5249204816,40.1339377509,0.0,4.12243109448,15.9888894789,80.2158984937,77.2241680759,2.97173041782,0.02
 04/11  03:00:00,61.6497522987,11.498659751,15.6695068804,0.0,4.12243109448,15.9888894789,50.5364963789,47.5447659611,2.97173041782,0.02
 04/11  04:00:00,107.228830586,28.2843612347,26.9056359652,0.0,12.3672932834,24.9413748627,104.160290361,99.1874063309,4.9528840297,0.02
 04/11  05:00:00,111.68190346,28.4428165375,26.4959437425,4.70430977031,12.3672932834,24.9413748627,167.960836823,162.987952794,4.9528840297,0.02
 04/11  06:00:00,169.009172122,29.4791707127,25.7545553509,3.59113161792,24.7345865669,70.7195625826,135.44516696,125.5193989,9.90576805939,0.02
 04/11  07:00:00,189.264274749,29.7212641002,24.8367095351,2.22558803162,37.1018798503,92.3937384068,117.221086656,107.295318596,9.90576805939,0.02
 04/11  08:00:00,199.170026661,29.8043111432,25.2460160747,1.94495085329,37.1018798503,104.434947198,111.328441108,101.402673048,9.90576805939,0.02
 04/11  09:00:00,212.076029513,29.8595829495,26.1593385881,1.84078956842,37.1018798503,116.476155989,116.777382391,98.2495180439,9.90576805939,8.62209628754
 04/11  10:00:00,213.003819228,29.9140650486,27.2427545527,1.63013718593,37.1018798503,116.476155989,105.485432159,95.5596640999,9.90576805939,0.02
 04/11  11:00:00,214.733608798,29.9793474461,29.2031011318,1.33403239221,37.1018798503,116.476155989,102.821075674,92.8953076148,9.90576805939,0.02
 04/11  12:00:00,205.935333616,30.0606834845,32.6806951955,1.01863500435,37.1018798503,104.434947198,109.035930848,90.5065510522,9.90576805939,8.62361173661
 04/11  13:00:00,223.46800783,30.1944723634,38.4055585617,0.650903991062,37.1018798503,116.476155989,97.4571151906,87.5313471312,9.90576805939,0.02
 04/11  14:00:00,229.161709475,30.4423802069,44.1974956152,0.304898276386,37.1018798503,116.476155989,102.852859374,84.3213855565,9.90576805939,8.62570575771
 04/11  15:00:00,234.893886823,30.7396699042,49.8323927382,0.105167376461,37.1018798503,116.476155989,91.1307908653,81.2050228059,9.90576805939,0.02
 04/11  16:00:00,238.883490985,31.0182717075,53.6389280118,0.0101156006984,37.1018798503,116.476155989,88.7119605357,78.7861924763,9.90576805939,0.02
 04/11  17:00:00,238.540006426,31.2179549739,53.1069048106,0.0,37.1018798503,116.476155989,87.5124814767,77.5867134173,9.90576805939,0.02
 04/11  18:00:00,143.94266153,28.5344089535,42.458827632,0.0,24.7345865669,47.5788473902,74.6435350613,61.0835916147,4.9528840297,8.60705941692
 04/11  19:00:00,141.10422184,28.3525038027,39.683163389,0.0,24.7345865669,47.5788473902,71.3750883518,66.4022043221,4.9528840297,0.02
 04/11  20:00:00,125.979550152,28.1253619094,31.4171862026,0.0,12.3672932834,38.6892022431,85.8481742441,82.8564438263,2.97173041782,0.02
 04/11  21:00:00,87.2454988315,15.3333344618,15.899338994,0.0,12.3672932834,27.0668015668,52.8379475631,49.8462171453,2.97173041782,0.02
 04/11  22:00:00,78.2695031402,20.3678379211,18.9747991507,0.0,4.12243109448,15.9888894789,78.2222890601,75.2305586423,2.97173041782,0.02
 04/11  23:00:00,61.0278442831,12.6557423115,10.6399214271,0.0,4.12243109448,15.9888894789,52.9722708334,49.9805404156,2.97173041782,0.02
 04/11  24:00:00,76.4482925879,20.3678379211,15.1960911218,0.0,4.12243109448,15.9888894789,84.7873736324,81.7956432146,2.97173041782,0.02
 04/12  01:00:00,71.1262110956,17.6902457708,12.3825836343,0.0,4.12243109448,15.9888894789,75.9131480736,72.9214176557,2.97173041782,0.02
 04/12  02:00:00,79.9831339115,23.2939450587,14.3514909107,0.000300661271846,4.12243109448,15.9888894789,94.6773664636,91.6856360458,2.97173041782,0.02
 04/12  03:00:00,69.686240359,17.6902457708,10.723220635,0.0,4.12243109448,15.9888894789,77.1667329216,74.1750025037,2.97173041782,0.02
 04/12  04:00:00,105.006062441,28.4130749742,15.4056050575,0.136560084615,12.3672932834,24.9413748627,107.739883381,102.766999352,4.9528840297,0.02
 04/12  05:00:00,122.680667561,28.4337585193,18.5532655929,12.8800362073,12.3672932834,24.9413748627,170.508050533,165.535166504,4.9528840297,0.02
 04/12  06:00:00,178.733190755,29.4405443368,18.5982524949,11.5997750062,24.7345865669,70.7195625826,137.115716339,127.18994828,9.90576805939,0.02
 04/12  07:00:00,195.298169072,29.6731350737,19.1671966771,7.34214197248,37.1018798503,92.3937384068,117.879147072,107.953379012,9.90576805939,0.02
 04/12  08:00:00,201.335715813,29.749201756,20.9321463749,4.58754250021,37.1018798503,104.434947198,118.642905062,100.119478022,9.90576805939,8.61765898042
 04/12  09:00:00,214.75345095,29.8157869367,23.2308140247,2.85627038485,37.1018798503,116.476155989,104.672883172,94.7471151128,9.90576805939,0.02
 04/12  10:00:00,218.04770733,29.9447657594,27.1007095642,1.95938670242,37.1018798503,116.476155989,100.645676792,90.7199087326,9.90576805939,0.02
 04/12  11:00:00,221.803597024,30.1415189592,33.3108189807,1.19673443361,37.1018798503,116.476155989,106.124812963,87.5922319876,9.90576805939,8.62681291598
 04/12  12:00:00,216.721384761,30.3971386284,40.3453679919,0.499326679099,37.1018798503,104.434947198,94.4806093728,84.5548413134,9.90576805939,0.02
 04/12  13:00:00,234.422940458,30.6872584687,48.4639757238,0.215817339217,37.1018798503,116.476155989,91.9325044329,82.0067363736,9.90576805939,0.02
 04/12  14:00:00,236.342052864,30.9766703731,51.0413191665,0.0931868413043,37.1018798503,116.476155989,98.5330097412,80.0016544695,9.90576805939,8.62558721231
 04/12  15:00:00,240.06246344,31.3653215161,54.4753884166,0.00509119614919,37.1018798503,116.476155989,87.8820476318,77.9562795724,9.90576805939,0.02
 04/12  16:00:00,243.921742814,31.7144204326,57.9911324607,0.0,37.1018798503,116.476155989,86.1134870667,76.1877190073,9.90576805939,0.02
 04/12  17:00:00,245.850546283,31.9343546578,59.701055016,0.0,37.1018798503,116.476155989,93.7101485122,75.1902339809,9.90576805939,8.61414647196
 04/12  18:00:00,152.546526375,28.5352568422,47.290798807,0.0,24.7345865669,47.5788473902,64.4436396066,59.4707555769,4.9528840297,0.02
 04/12  19:00:00,145.72525688,28.352764312,42.8781328048,0.0,24.7345865669,47.5788473902,69.824661682,64.8517776523,4.9528840297,0.02
 04/12  20:00:00,131.807561614,28.579645696,37.4404511627,0.0,12.3672932834,38.6892022431,84.5994923337,81.6077619159,2.97173041782,0.02
 04/12  21:00:00,89.4068601838,15.6286189231,19.6879832223,0.0,12.3672932834,27.0668015668,52.8832292243,49.8914988064,2.97173041782,0.02
 04/12  22:00:00,79.2790625999,20.7085507611,23.4007030555,0.0,4.12243109448,15.9888894789,76.2691407017,73.2774102839,2.97173041782,0.02
 04/12  23:00:00,61.0317040965,13.4053105594,12.761462958,0.0,4.12243109448,15.9888894789,51.3241345412,48.3324041234,2.97173041782,0.02
 04/12  24:00:00,75.1681120046,19.6864122412,19.2814810966,0.0,4.12243109448,15.9888894789,83.374261361,80.3825309432,2.97173041782,0.02
 04/13  01:00:00,60.0432580505,13.2917396128,11.9529270063,0.0,4.12243109448,15.9888894789,52.896950207,49.9052197892,2.97173041782,0.02
 04/13  02:00:00,76.6821973131,22.3399491068,19.2715235481,0.0,4.12243109448,15.9888894789,95.9337743462,92.9420439284,2.97173041782,0.02
 04/13  03:00:00,69.3806467926,18.598813344,15.6534181239,0.0,4.12243109448,15.9888894789,75.4276680989,72.4359376811,2.97173041782,0.02
 04/13  04:00:00,102.902691033,28.0799335307,22.7839238927,0.0,12.3672932834,24.9413748627,105.103977612,100.131093582,4.9528840297,0.02
 04/13  05:00:00,116.333863481,28.9134702224,24.6823854743,10.6991741371,12.3672932834,24.9413748627,167.516150813,162.543266784,4.9528840297,0.02
 04/13  06:00:00,171.135706833,29.4274872921,24.7350815032,6.78882334662,24.7345865669,70.7195625826,134.644522531,124.718754472,9.90576805939,0.02
 04/13  07:00:00,191.114648834,29.7780787195,25.3647292921,3.49112196811,37.1018798503,92.3937384068,115.653343727,105.727575667,9.90576805939,0.02
 04/13  08:00:00,204.951828071,29.8656455559,31.1187625486,1.79270386157,37.1018798503,104.434947198,116.858994044,98.3338999242,9.90576805939,8.61932606016
 04/13  09:00:00,224.029505189,29.9660477268,38.6530899388,1.19410005292,37.1018798503,116.476155989,103.180303053,93.2545349934,9.90576805939,0.02
 04/13  10:00:00,234.951882145,30.1643204656,49.7317634131,0.838903360532,37.1018798503,116.476155989,98.9857783807,89.0600103213,9.90576805939,0.02
 04/13  11:00:00,244.503813984,30.5153735833,59.4120811468,0.359290306526,37.1018798503,116.476155989,103.806958648,85.2745325887,9.90576805939,8.62665800021
 04/13  12:00:00,239.836975518,30.8963565758,66.6207623584,0.144550879788,37.1018798503,104.434947198,91.665983318,81.7402152587,9.90576805939,0.02
 04/13  13:00:00,257.856329082,31.3767079537,72.2134130683,0.0491008929051,37.1018798503,116.476155989,88.2905651473,78.3647970879,9.90576805939,0.02
 04/13  14:00:00,263.85385979,31.899021815,77.7379914899,0.0,37.1018798503,116.476155989,94.1720732769,75.6408670435,9.90576805939,8.62543817396
 04/13  15:00:00,266.96990044,32.3885626879,80.3646649917,0.0,37.1018798503,116.476155989,81.7250537229,71.7992856635,9.90576805939,0.02
 04/13  16:00:00,270.022577378,32.7558662907,83.0505103244,0.0,37.1018798503,116.476155989,84.4894926426,65.9629223073,9.90576805939,8.62080227585
 04/13  17:00:00,271.372969364,33.0269507262,84.1309195858,0.0,37.1018798503,116.476155989,72.8024884409,62.8767203815,9.90576805939,0.02
 04/13  18:00:00,165.087065182,28.5419498947,63.5957169848,0.0,24.7345865669,47.5788473902,61.9082413312,56.9353573015,4.9528840297,0.02
 04/13  19:00:00,159.603209493,28.3584537574,58.2953546943,0.0,24.7345865669,47.5788473902,66.7275147052,61.7546306755,4.9528840297,0.02
 04/13  20:00:00,148.147939698,28.6941548337,53.6663182116,0.0,12.3672932834,38.6892022431,80.7470043033,77.7552738855,2.97173041782,0.02
 04/13  21:00:00,103.474310522,17.6247853935,31.9388835469,0.0,12.3672932834,27.0668015668,57.0236131895,54.0318827717,2.97173041782,0.02
 04/13  22:00:00,91.4474237,21.736919582,35.0172121586,0.0,4.12243109448,15.9888894789,78.7345716925,75.7428412747,2.97173041782,0.02
 04/13  23:00:00,77.4069865567,15.6059047338,27.2559840131,0.0,4.12243109448,15.9888894789,55.8571064225,52.8653760047,2.97173041782,0.02
 04/13  24:00:00,94.0263392235,21.479492103,37.853555118,0.0,4.12243109448,15.9888894789,86.8851775238,83.8934471059,2.97173041782,0.02
 04/14  01:00:00,71.7339953646,13.7219681147,23.4881001022,0.0,4.12243109448,15.9888894789,57.2595737742,54.2678433564,2.97173041782,0.02
 04/14  02:00:00,92.5184186524,20.8221217077,37.0241755977,0.0,4.12243109448,15.9888894789,82.4219602265,79.4302298087,2.97173041782,0.02
 04/14  03:00:00,66.2501559132,12.0605006631,19.7027765815,0.0,4.12243109448,15.9888894789,53.2488954272,50.2571650094,2.97173041782,0.02
 04/14  04:00:00,129.112300839,28.4660747493,48.6073923356,0.0,12.3672932834,24.9413748627,102.422088152,97.449204122,4.9528840297,0.02
 04/14  05:00:00,133.720410996,28.6245493056,50.3186287186,2.73839917869,12.3672932834,24.9413748627,162.988356783,158.015472754,4.9528840297,0.02
 04/14  06:00:00,197.878318258,29.5803709981,56.9204846296,1.19314779243,24.7345865669,70.7195625826,130.41697919,120.491211131,9.90576805939,0.02
 04/14  07:00:00,223.674336876,30.0253813954,60.6102548193,0.557979696754,37.1018798503,92.3937384068,119.63306682,101.120663491,9.90576805939,8.60663526898
 04/14  08:00:00,235.037412406,30.1759800517,62.3672477725,0.319509267199,37.1018798503,104.434947198,101.358408753,91.4326406935,9.90576805939,0.02
 04/14  09:00:00,251.358555364,30.4461595503,66.5918962154,0.104225946112,37.1018798503,116.476155989,86.8727703632,76.9470023038,9.90576805939,0.02
 04/14  10:00:00,255.152023635,30.8042761357,70.1271966275,0.00364451063266,37.1018798503,116.476155989,74.2591194916,64.3333514322,9.90576805939,0.02
 04/14  11:00:00,257.505575616,31.0633907574,72.2251575967,0.0,37.1018798503,116.476155989,78.5070711085,59.9747875444,9.90576805939,8.6265155047
 04/14  12:00:00,251.750551859,31.5069812906,78.0682569673,0.0,37.1018798503,104.434947198,58.6797833947,48.7540153353,9.90576805939,0.02
 04/14  13:00:00,270.02644054,32.0050566855,83.8042807274,0.0,37.1018798503,116.476155989,60.8508529304,42.318563332,9.90576805939,8.62652153904
 04/14  14:00:00,273.904082716,32.5733524985,87.1139102861,0.0,37.1018798503,116.476155989,57.6546284687,47.7288604093,9.90576805939,0.02
 04/14  15:00:00,276.913622207,33.1670736197,89.5298676038,0.0,37.1018798503,116.476155989,60.7142699003,50.7885018409,9.90576805939,0.02
 04/14  16:00:00,278.524526824,33.5641919777,90.7441458157,0.0,37.1018798503,116.476155989,66.4203853101,47.8938920869,9.90576805939,8.62072516383
 04/14  17:00:00,281.759798728,33.8263139698,93.7184065467,0.0,37.1018798503,116.476155989,52.0920779719,42.1663099125,9.90576805939,0.02
 04/14  18:00:00,176.245781889,28.5480369981,71.6459924024,0.0,24.7345865669,47.5788473902,48.7010091367,43.728125107,4.9528840297,0.02
 04/14  19:00:00,167.791482214,28.3656852493,64.8015368236,0.0,24.7345865669,47.5788473902,62.9484738016,57.9755897719,4.9528840297,0.02
 04/14  20:00:00,152.504750373,28.8123297327,57.3444913318,0.0,12.3672932834,38.6892022431,78.2508051555,75.2590747376,2.97173041782,0.02
 04/14  21:00:00,106.34890715,17.6247853935,34.6717958164,0.0,12.3672932834,27.0668015668,55.7993655032,52.8076350853,2.97173041782,0.02
 04/14  22:00:00,104.940970905,22.9772875034,47.2492207465,0.0,4.12243109448,15.9888894789,75.1039629753,72.1122325575,2.97173041782,0.02
 04/14  23:00:00,84.9483929299,15.9693317631,34.4339632561,0.0,4.12243109448,15.9888894789,48.8616722313,45.8699418135,2.97173041782,0.02
 04/14  24:00:00,97.3473892903,21.4340637243,41.2200334623,0.0,4.12243109448,15.9888894789,74.1021405561,71.1104101382,2.97173041782,0.02
 04/15  01:00:00,80.9118197488,15.5150479765,30.8516739286,0.0,4.12243109448,15.9888894789,52.1998855917,49.2081551739,2.97173041782,0.02
 04/15  02:00:00,97.0305726669,21.6157772389,40.7215033845,0.0,4.12243109448,15.9888894789,81.7698005747,78.7780701568,2.97173041782,0.02
 04/15  03:00:00,72.4109752699,14.1521966167,23.7136807454,0.0,4.12243109448,15.9888894789,59.7059268829,56.7141964651,2.97173041782,0.02
 04/15  04:00:00,112.126778796,27.8073632587,49.415089018,0.0,4.12243109448,16.0517297156,106.471769807,103.480039389,2.97173041782,0.02
 04/15  05:00:00,102.990312781,26.5353686563,41.5506175664,0.0,4.12243109448,16.0517297156,106.975265329,103.983534911,2.97173041782,0.02
 04/15  06:00:00,130.815672338,29.2610713759,43.0961995095,0.0,4.12243109448,39.6058045677,88.6564773061,85.6647468883,2.97173041782,0.02
 04/15  07:00:00,150.195655999,29.27008835,35.0701208852,5.15067902413,12.3672932834,65.3531420225,149.792624945,136.23799738,4.9528840297,8.60174353513
 04/15  08:00:00,150.184765607,29.2647259312,35.6487875211,4.02486343462,12.3672932834,68.2430321324,137.856147597,132.883263568,4.9528840297,0.02
 04/15  09:00:00,181.566625297,29.2988349368,37.7003921413,1.07167220675,16.4897243779,93.1370602926,126.831711689,118.887097241,7.92461444751,0.02
 04/15  10:00:00,188.411629023,29.3065208968,38.9887830023,0.694216937696,16.4897243779,93.1370602926,121.303680685,113.359066238,7.92461444751,0.02
 04/15  11:00:00,194.073806755,29.317422993,42.9949057573,0.455943102775,16.4897243779,93.1370602926,118.464197508,110.519583061,7.92461444751,0.02
 04/15  12:00:00,189.494330303,29.3397936535,46.7530970426,0.338346235868,16.4897243779,83.9857416113,116.155693653,108.211079205,7.92461444751,0.02
 04/15  13:00:00,197.096984606,29.4005606477,50.0720784202,0.234732488235,16.4897243779,83.9857416113,113.892313342,105.947698895,7.92461444751,0.02
 04/15  14:00:00,199.804283842,29.4632387227,51.6386784521,0.106901711321,16.4897243779,83.9857416113,120.761976238,104.22897315,7.92461444751,8.60838864062
 04/15  15:00:00,179.275200254,29.2610713759,48.4698672072,0.0,12.3672932834,70.6512738906,56.4567668079,51.4838827782,4.9528840297,0.02
 04/15  16:00:00,179.588558635,29.2610713759,48.8308158155,0.0,12.3672932834,70.6512738906,55.0328921567,50.060008127,4.9528840297,0.02
 04/15  17:00:00,166.828511934,29.2610713759,48.7800338291,0.0,12.3672932834,58.1284167478,58.1948875152,53.2220034855,4.9528840297,0.02
 04/15  18:00:00,125.382778696,28.0117909627,42.5184461651,0.0,12.3672932834,24.9413748627,80.5947699558,75.6218859261,4.9528840297,0.02
 04/15  19:00:00,122.508695044,28.3525038027,41.4503555811,0.0,12.3672932834,24.9413748627,88.6960801061,83.7231960764,4.9528840297,0.02
 04/15  20:00:00,107.673688309,26.9896524429,32.1735521999,0.0,4.12243109448,16.0517297156,99.1106103811,96.1188799632,2.97173041782,0.02
 04/15  21:00:00,71.5911782195,14.4033937946,16.0245263839,0.0,4.12243109448,15.9888894789,55.5108774743,52.5191470565,2.97173041782,0.02
 04/15  22:00:00,67.0667265092,13.2676843281,13.070799737,0.0,4.12243109448,15.9888894789,56.5876535946,53.5959231768,2.97173041782,0.02
 04/15  23:00:00,76.2982703111,17.6902457708,16.3924403849,0.0,4.12243109448,15.9888894789,74.2017862033,71.2100557855,2.97173041782,0.02
 04/15  24:00:00,72.2878552604,18.9622403733,14.5239769257,0.0,4.12243109448,15.9888894789,75.0293755927,72.0376451749,2.97173041782,0.02
 04/16  01:00:00,64.1486470869,17.6902457708,12.6669633496,0.0,2.06121554724,15.9888894789,76.7215759918,73.729845574,2.97173041782,0.02
 04/16  02:00:00,72.5079273753,22.1128072135,16.35933567,0.0,2.06121554724,15.9888894789,99.3979924134,96.4062619956,2.97173041782,0.02
 04/16  03:00:00,64.4073901063,17.6902457708,12.9667715051,0.0,2.06121554724,15.9888894789,80.6855975361,77.6938671183,2.97173041782,0.02
 04/16  04:00:00,75.8358652745,22.1128072135,15.8675386178,0.0,2.06121554724,15.9888894789,102.303547316,99.3118168985,2.97173041782,0.02
 04/16  05:00:00,66.7270360498,17.6902457708,12.0156867825,0.0,2.06121554724,15.9888894789,82.8794091333,79.8876787155,2.97173041782,0.02
 04/16  06:00:00,75.369255598,22.1128072135,14.3493356203,0.0,2.06121554724,15.9888894789,104.110887035,101.119156617,2.97173041782,0.02
 04/16  07:00:00,56.6214875439,18.939526184,11.3881765221,0.317617929806,2.06121554724,15.9888894789,83.7921241638,80.800393746,2.97173041782,0.02
 04/16  08:00:00,88.8000695282,23.5665153307,16.0536811167,0.0491825640944,4.12243109448,41.7362269337,97.7011995983,92.7283155686,4.9528840297,0.02
 04/16  09:00:00,83.7428861344,19.2802390239,16.3946949809,0.00521560250836,4.12243109448,41.7362269337,76.1121368098,71.1392527801,4.9528840297,0.02
 04/16  10:00:00,108.363228197,23.92994236,28.9717292026,0.00843441538945,4.12243109448,41.7362269337,90.8383974965,85.8655134668,4.9528840297,0.02
 04/16  11:00:00,102.339721246,18.9622403733,26.8183030417,0.0,4.12243109448,41.7362269337,72.2960260063,67.3231419766,4.9528840297,0.02
 04/16  12:00:00,117.169001454,23.2485166801,33.191940948,0.0,4.12243109448,41.7362269337,87.5578595861,82.5849755564,4.9528840297,0.02
 04/16  13:00:00,111.955491532,19.5073809172,32.3702003067,0.0,4.12243109448,41.7362269337,78.1072477477,64.5533697284,4.9528840297,8.60099398951
 04/16  14:00:00,131.838566867,23.92994236,41.0724590256,0.0,4.12243109448,41.7362269337,84.4230800825,79.4501960528,4.9528840297,0.02
 04/16  15:00:00,115.063076929,19.5073809172,35.7744017623,0.0,4.12243109448,41.7362269337,68.5998689364,63.6269849067,4.9528840297,0.02
 04/16  16:00:00,109.588822933,23.3620876267,40.6110639483,0.0,4.12243109448,24.8785346261,83.4282154744,78.4553314447,4.9528840297,0.02
 04/16  17:00:00,80.9252742984,18.3957267354,33.8524760211,0.0,2.06121554724,15.9888894789,66.4945849001,63.5028544823,2.97173041782,0.02
 04/16  18:00:00,88.738493962,21.2764054943,38.0744131328,0.0,2.06121554724,15.9888894789,77.5765659748,74.584835557,2.97173041782,0.02
 04/16  19:00:00,72.1658740506,17.2840725536,29.2055170831,0.0,2.06121554724,15.9888894789,67.2266611376,64.2349307198,2.97173041782,0.02
 04/16  20:00:00,83.7887881304,17.0569306603,26.2576225297,0.0,2.06121554724,15.9888894789,71.8796444183,68.8879140005,2.97173041782,0.02
 04/16  21:00:00,71.4873526156,15.5090341553,19.3073710892,0.0,2.06121554724,15.9888894789,65.1632690298,62.171538612,2.97173041782,0.02
 04/16  22:00:00,60.8793721876,12.3056840199,13.0009812855,0.0,2.06121554724,15.9888894789,52.1006942524,49.1089638346,2.97173041782,0.02
 04/16  23:00:00,78.8472062324,20.1587374913,18.3611643944,0.0,2.06121554724,15.9888894789,86.0061345596,83.0144041418,2.97173041782,0.02
 04/16  24:00:00,72.6699494896,17.6902457708,15.7504669013,0.0,2.06121554724,15.9888894789,80.6404485216,77.6487181037,2.97173041782,0.02
 04/17  01:00:00,87.6054948111,23.4756585734,20.0829480995,0.00301877384542,4.12243109448,15.9888894789,100.036532171,97.0448017529,2.97173041782,0.02
 04/17  02:00:00,74.4973552244,17.6902457708,14.586215057,0.0,4.12243109448,15.9888894789,80.8867961409,77.8950657231,2.97173041782,0.02
 04/17  03:00:00,86.7444780519,22.9078038401,18.1685208459,0.0112261807007,4.12243109448,15.9888894789,101.350708452,98.3589780338,2.97173041782,0.02
 04/17  04:00:00,112.524438401,28.3525038027,20.8636107371,0.00412870713557,12.3672932834,24.9413748627,114.236421733,109.263537703,4.9528840297,0.02
 04/17  05:00:00,129.070535071,28.3815203045,23.0310719497,14.1625903492,12.3672932834,24.9413748627,180.009454203,175.036570173,4.9528840297,0.02
 04/17  06:00:00,186.222233309,29.3365660194,23.7615244738,11.7945185151,24.7345865669,70.7195625826,145.496547367,135.570779308,9.90576805939,0.02
 04/17  07:00:00,202.559983512,29.3914380611,24.6286016139,6.98462955725,37.1018798503,92.3937384068,124.607443927,114.681675867,9.90576805939,0.02
 04/17  08:00:00,209.77013962,29.4607443176,30.1248750592,4.16907393455,37.1018798503,104.434947198,116.660684369,106.734916309,9.90576805939,0.02
 04/17  09:00:00,227.318722206,29.5489418504,40.9891543685,2.37374921909,37.1018798503,116.476155989,119.187434021,100.660293649,9.90576805939,8.62137231313
 04/17  10:00:00,236.151828992,29.7263041912,50.5452315531,1.4345133413,37.1018798503,116.476155989,105.399889887,95.4741218276,9.90576805939,0.02
 04/17  11:00:00,250.405803904,30.0318621145,55.6425798691,0.683391141044,37.1018798503,116.476155989,108.933638503,90.4028094182,9.90576805939,8.62506102544
 04/17  12:00:00,251.841472727,30.3281129771,59.7793913572,0.255061433377,37.1018798503,104.434947198,96.1320355817,86.2062675223,9.90576805939,0.02
 04/17  13:00:00,261.923494164,30.6430446068,63.0541923329,0.0820340357845,37.1018798503,116.476155989,93.621674902,83.6959068427,9.90576805939,0.02
 04/17  14:00:00,267.151310623,31.0832892584,67.0992077217,0.00187538047667,37.1018798503,116.476155989,99.8040118631,81.2733782975,9.90576805939,8.62486550618
 04/17  15:00:00,276.181626895,31.5241602348,70.2990625939,0.0,37.1018798503,116.476155989,88.2914091068,78.3656410474,9.90576805939,0.02
 04/17  16:00:00,281.924658317,31.8994323681,72.8410464626,0.0,37.1018798503,116.476155989,86.1087991947,76.1830311353,9.90576805939,0.02
 04/17  17:00:00,279.545811596,32.1718167255,73.9301945173,0.0,37.1018798503,116.476155989,85.2417362217,75.3159681623,9.90576805939,0.02
 04/17  18:00:00,177.689661586,28.5363372123,55.3497724638,0.0,24.7345865669,47.5788473902,72.2112373537,58.6514871779,4.9528840297,8.60686614614
 04/17  19:00:00,170.462121012,28.3541013719,50.4981568577,0.0,24.7345865669,47.5788473902,68.5909743212,63.6180902915,4.9528840297,0.02
 04/17  20:00:00,156.150970594,28.6939428671,45.3512103905,0.0,12.3672932834,38.6892022431,83.6491980808,80.6574676629,2.97173041782,0.02
 04/17  21:00:00,100.572823318,16.6267021583,21.520302023,0.0,12.3672932834,27.0668015668,55.0065258199,52.0147954021,2.97173041782,0.02
 04/17  22:00:00,87.3130815355,20.8221217077,20.9792227738,0.0,4.12243109448,15.9888894789,75.7327555833,72.7410251655,2.97173041782,0.02
 04/17  23:00:00,70.1619115044,13.6551666421,13.4933324166,0.0,4.12243109448,15.9888894789,53.6267227868,50.634992369,2.97173041782,0.02
 04/17  24:00:00,87.4471370007,20.4586946784,19.8076542066,0.0,4.12243109448,15.9888894789,84.4381651231,81.4464347053,2.97173041782,0.02
 04/18  01:00:00,66.1756962224,12.3831720396,11.8649630688,0.0,4.12243109448,15.9888894789,55.3107948595,52.3190644417,2.97173041782,0.02
 04/18  02:00:00,80.8554924435,19.9376094192,17.9332280757,0.0,4.12243109448,15.9888894789,81.7204762481,78.7287458303,2.97173041782,0.02
 04/18  03:00:00,57.0034036652,10.6141474625,9.74934336376,0.0,4.12243109448,15.9888894789,45.4526214598,42.460891042,2.97173041782,0.02
 04/18  04:00:00,106.298928572,28.170790288,24.9766605602,0.0,12.3672932834,24.9413748627,105.618801895,100.645917865,4.9528840297,0.02
 04/18  05:00:00,117.589529718,28.8879696192,26.6913239469,9.72475411229,12.3672932834,24.9413748627,168.46908015,163.49619612,4.9528840297,0.02
 04/18  06:00:00,169.765799175,29.3819939951,24.5075025891,5.68123239385,24.7345865669,70.7195625826,135.00844477,125.08267671,9.90576805939,0.02
 04/18  07:00:00,190.26969199,29.6710675513,25.7315870125,2.38633507787,37.1018798503,92.3937384068,115.568767145,105.642999086,9.90576805939,0.02
 04/18  08:00:00,206.033936479,29.7788582235,32.8915416195,1.18882080957,37.1018798503,104.434947198,116.099987799,97.5762261634,9.90576805939,8.61799357586
 04/18  09:00:00,228.349152854,29.9824533154,43.1604327897,0.990036279643,37.1018798503,116.476155989,102.158011284,92.2322432249,9.90576805939,0.02
 04/18  10:00:00,237.417011035,30.2753674589,52.291329298,0.633501023975,37.1018798503,116.476155989,98.1426574897,88.2168894303,9.90576805939,0.02
 04/18  11:00:00,241.922404144,30.5952095732,56.9097419208,0.200385327635,37.1018798503,116.476155989,103.349180197,84.8174789436,9.90576805939,8.62593319446
 04/18  12:00:00,235.700079868,30.9195449357,62.5316914451,0.0735956324278,37.1018798503,104.434947198,91.969424864,82.0436568046,9.90576805939,0.02
 04/18  13:00:00,253.088354428,31.3456406504,67.5227859525,0.00291342395174,37.1018798503,116.476155989,89.243891683,79.3181236236,9.90576805939,0.02
 04/18  14:00:00,258.400082919,31.8176155323,72.3655988342,0.0,37.1018798503,116.476155989,95.6176653981,77.0871519585,9.90576805939,8.62474538021
 04/18  15:00:00,262.024929096,32.2829785828,75.5253547004,0.0,37.1018798503,116.476155989,84.9674973138,75.0417292544,9.90576805939,0.02
 04/18  16:00:00,267.301245618,32.6946063563,78.9842008211,0.0,37.1018798503,116.476155989,83.1674786901,73.2417106307,9.90576805939,0.02
 04/18  17:00:00,275.117683947,32.9929367411,81.3725485921,0.0,37.1018798503,116.476155989,81.5458802465,71.6201121872,9.90576805939,0.02
 04/18  18:00:00,166.501516271,28.5414577805,59.667840686,0.0,24.7345865669,47.5788473902,71.2221649636,57.6641416972,4.9528840297,8.60513923674
 04/18  19:00:00,155.979967481,28.3592579118,54.3567892463,0.0,24.7345865669,47.5788473902,67.1346726768,62.1617886471,4.9528840297,0.02
 04/18  20:00:00,145.201460951,28.8087706371,50.415481704,0.0,12.3672932834,38.6892022431,81.2473303767,78.2555999589,2.97173041782,0.02
 04/18  21:00:00,101.978953286,17.6247853935,28.889036002,0.0,12.3672932834,27.0668015668,57.1604861208,54.168755703,2.97173041782,0.02
 04/18  22:00:00,89.7543005812,21.736919582,31.5097948484,0.0,4.12243109448,15.9888894789,78.9890815322,75.9973511144,2.97173041782,0.02
 04/18  23:00:00,68.8025125289,13.7460233994,19.5203865008,0.0,4.12243109448,15.9888894789,49.7800990472,46.7883686294,2.97173041782,0.02
 04/18  24:00:00,80.2123713699,20.3678379211,24.8212970184,0.0,4.12243109448,15.9888894789,81.7680611069,78.7763306891,2.97173041782,0.02
 04/19  01:00:00,66.4135135392,13.7460233994,18.1647347533,0.0,4.12243109448,15.9888894789,51.6876902159,48.6959597981,2.97173041782,0.02
 04/19  02:00:00,76.5124804242,19.4592703479,22.3810899003,0.0,4.12243109448,15.9888894789,87.3786502841,84.3869198663,2.97173041782,0.02
 04/19  03:00:00,62.3582202181,12.5889408389,15.2876945359,0.0,4.12243109448,15.9888894789,50.2850320626,47.2933016448,2.97173041782,0.02
 04/19  04:00:00,113.365084542,28.0799335307,33.2463184391,0.0,12.3672932834,24.9413748627,102.740423516,97.7675394867,4.9528840297,0.02
 04/19  05:00:00,124.295590575,28.9231727224,37.630262492,5.70332275418,12.3672932834,24.9413748627,164.586574573,159.613690544,4.9528840297,0.02
 04/19  06:00:00,181.814004981,29.4624092733,39.1523814886,3.0149005731,24.7345865669,70.7195625826,132.284715166,122.358947107,9.90576805939,0.02
 04/19  07:00:00,203.577196329,29.8430577679,42.4139311903,1.18867341147,37.1018798503,92.3937384068,113.242833075,103.317065016,9.90576805939,0.02
 04/19  08:00:00,220.824975771,29.9692875682,48.082324526,0.598654656326,37.1018798503,104.434947198,114.345234004,95.8207654987,9.90576805939,8.61870044615
 04/19  09:00:00,240.462557804,30.2215716123,55.6035217073,0.421244045791,37.1018798503,116.476155989,100.28104564,90.3552775804,9.90576805939,0.02
 04/19  10:00:00,247.85836744,30.6412064848,62.8275281123,0.17282804805,37.1018798503,116.476155989,95.9909693789,86.0652013195,9.90576805939,0.02
 04/19  11:00:00,252.899829688,31.0865374137,67.5692776025,0.0269571629622,37.1018798503,116.476155989,101.204181153,82.6726286753,9.90576805939,8.62578441796
 04/19  12:00:00,244.981340209,31.4928629286,71.3132385495,0.0,37.1018798503,104.434947198,89.0278204119,79.1020523525,9.90576805939,0.02
 04/19  13:00:00,260.082362648,31.9628648798,73.9024934396,0.0,37.1018798503,116.476155989,85.6078985797,75.6821305203,9.90576805939,0.02
 04/19  14:00:00,262.765045569,32.4737051568,76.0744805472,0.0,37.1018798503,116.476155989,91.3782843921,72.8479193418,9.90576805939,8.62459699086
 04/19  15:00:00,265.178119795,32.9823546841,77.9791786435,0.0,37.1018798503,116.476155989,76.591724068,66.6659560086,9.90576805939,0.02
 04/19  16:00:00,266.915878221,33.3700987596,79.329663448,0.0,37.1018798503,116.476155989,71.3290145089,61.4032464495,9.90576805939,0.02
 04/19  17:00:00,268.147162651,33.5641300718,80.3679256585,0.0,37.1018798503,116.476155989,65.3861687158,55.4604006564,9.90576805939,0.02
 04/19  18:00:00,163.635421519,28.542121596,62.1438883877,0.0,24.7345865669,47.5788473902,67.6069448649,54.0472616846,4.9528840297,8.60679915065
 04/19  19:00:00,159.397243257,28.3597890183,58.0880615857,0.0,24.7345865669,47.5788473902,67.0845789948,62.1116949651,4.9528840297,0.02
 04/19  20:00:00,150.247641373,28.8091848297,55.6510086696,0.0,12.3672932834,38.6892022431,81.078093964,78.0863635462,2.97173041782,0.02
 04/19  21:00:00,104.310973448,17.6247853935,32.7755588098,0.0,12.3672932834,27.0668015668,57.1706291978,54.17889878,2.97173041782,0.02
 04/19  22:00:00,93.1686529022,21.736919582,36.7384426385,0.0,4.12243109448,15.9888894789,78.9424517987,75.9507213809,2.97173041782,0.02
 04/19  23:00:00,74.6936387723,14.7213924453,25.4483203971,0.0,4.12243109448,15.9888894789,52.8423292309,49.8505988131,2.97173041782,0.02
 04/19  24:00:00,85.5914169574,20.3678379211,30.5514589201,0.0,4.12243109448,15.9888894789,79.6044432155,76.6127127976,2.97173041782,0.02
 04/20  01:00:00,65.6323632095,12.4072273242,18.7435512342,0.0,4.12243109448,15.9888894789,47.6141269864,44.6223965686,2.97173041782,0.02
 04/20  02:00:00,80.0753228381,19.4592703479,25.9439324545,0.0,4.12243109448,15.9888894789,83.2805871715,80.2888567537,2.97173041782,0.02
 04/20  03:00:00,66.1375454955,12.8615111108,18.7944496821,0.0,4.12243109448,15.9888894789,51.8858247247,48.8940943069,2.97173041782,0.02
 04/20  04:00:00,117.88865364,28.0799335307,37.7698876782,0.0,12.3672932834,24.9413748627,102.556001238,97.5831172085,4.9528840297,0.02
 04/20  05:00:00,127.224425072,28.9375317302,40.9541968223,5.29386405487,12.3672932834,24.9413748627,164.420536589,159.447652559,4.9528840297,0.02
 04/20  06:00:00,186.23068666,29.4884342837,43.7540539351,2.8038849375,24.7345865669,70.7195625826,131.996726987,122.070958927,9.90576805939,0.02
 04/20  07:00:00,209.80049205,29.8829471751,48.4576733788,1.32834000992,37.1018798503,92.3937384068,113.160650877,103.234882818,9.90576805939,0.02
 04/20  08:00:00,226.160119153,29.9917164387,52.9006312467,1.09306984114,37.1018798503,104.434947198,115.914661893,97.3902925917,9.90576805939,8.6186012421
 04/20  09:00:00,244.606993899,30.1244445712,59.7831535189,0.483180519757,37.1018798503,116.476155989,102.500650927,92.5748828675,9.90576805939,0.02
 04/20  10:00:00,249.239276676,30.3894069509,64.4574432605,0.175633998986,37.1018798503,116.476155989,91.9146888993,81.9889208399,9.90576805939,0.02
 04/20  11:00:00,253.425393108,30.7915260107,68.3730414017,0.0437773593141,37.1018798503,116.476155989,90.8257151133,72.2943332781,9.90576805939,8.6256137758
 04/20  12:00:00,244.661418068,31.2531726311,71.2320594943,0.000953781919199,37.1018798503,104.434947198,77.523324345,67.5975562857,9.90576805939,0.02
 04/20  13:00:00,259.892704,31.6930614689,73.9826524688,0.0,37.1018798503,116.476155989,74.4566765599,64.5309085005,9.90576805939,0.02
 04/20  14:00:00,262.757470204,32.1371929661,76.4034220626,0.0,37.1018798503,116.476155989,78.2602603768,59.7311300772,9.90576805939,8.6233622402
 04/20  15:00:00,264.683986527,32.6636501415,77.8037599386,0.0,37.1018798503,116.476155989,67.3009440117,57.3751759524,9.90576805939,0.02
 04/20  16:00:00,266.261512629,33.0354253296,79.0099832118,0.0,37.1018798503,116.476155989,66.2359552122,56.3101871528,9.90576805939,0.02
 04/20  17:00:00,266.044505496,33.074935198,78.7544713531,0.0,37.1018798503,116.476155989,67.5952965129,57.6695284535,9.90576805939,0.02
 04/20  18:00:00,162.706243595,28.4464609162,61.310370974,0.0,24.7345865669,47.5788473902,67.9982579032,54.4385959765,4.9528840297,8.60677789699
 04/20  19:00:00,158.555149121,28.355260948,57.2504933509,0.0,24.7345865669,47.5788473902,68.151118427,63.1782343973,4.9528840297,0.02
 04/20  20:00:00,148.804950052,28.694247333,54.3232563323,0.0,12.3672932834,38.6892022431,82.0203444093,79.0286139915,2.97173041782,0.02
 04/20  21:00:00,103.335077544,17.5112144469,31.9132353163,0.0,12.3672932834,27.0668015668,57.5756847708,54.583954353,2.97173041782,0.02
 04/20  22:00:00,90.8108053497,21.6460628247,34.471452004,0.0,4.12243109448,15.9888894789,79.4006431318,76.408912714,2.97173041782,0.02
 04/20  23:00:00,69.6860490651,13.6551666421,21.5281272515,0.0,4.12243109448,15.9888894789,49.9328094219,46.9410790041,2.97173041782,0.02
 04/20  24:00:00,83.9782126073,20.3678379211,28.9382547348,0.0,4.12243109448,15.9888894789,81.8434976662,78.8517672484,2.97173041782,0.02
