Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/21  01:00:00,67.1876720545,13.5188815061,19.1660354696,0.0,4.12243109448,15.9888894789,52.4451361171,49.4534056993,2.97173041782,0.02
 04/21  02:00:00,78.9097958792,19.4592703479,24.7784056654,0.0,4.12243109448,15.9888894789,85.3031583966,82.3114279787,2.97173041782,0.02
 04/21  03:00:00,65.5790205156,13.2917396128,17.7845257762,0.0,4.12243109448,15.9888894789,56.6001350707,53.6084046528,2.97173041782,0.02
 04/21  04:00:00,115.025004915,28.0117909627,34.9743816946,0.0,12.3672932834,24.9413748627,103.786865779,98.813981749,4.9528840297,0.02
 04/21  05:00:00,125.022501477,29.0281955102,38.6460739918,5.30939968548,12.3672932834,24.9413748627,164.64393496,159.67105093,4.9528840297,0.02
 04/21  06:00:00,180.962327297,29.4947313747,38.0504003932,3.23288220124,24.7345865669,70.7195625826,132.409912786,122.484144726,9.90576805939,0.02
 04/21  07:00:00,195.806415294,29.8771327058,34.5354940062,1.26226026759,37.1018798503,92.3937384068,113.326744935,103.400976876,9.90576805939,0.02
 04/21  08:00:00,213.910896764,29.997571009,40.9760698138,0.762565484301,37.1018798503,104.434947198,106.348903108,96.4231350484,9.90576805939,0.02
 04/21  09:00:00,236.801535795,30.145592421,51.8558807862,0.583844131588,37.1018798503,116.476155989,110.555314731,92.0303709463,9.90576805939,8.61917572508
 04/21  10:00:00,244.649763042,30.4575047422,59.6960898221,0.279392097002,37.1018798503,116.476155989,97.5078116972,87.5820436379,9.90576805939,0.02
 04/21  11:00:00,251.023329653,30.9679693645,65.7577439834,0.0805808770425,37.1018798503,116.476155989,100.563046361,83.5167292726,9.90576805939,7.14054902943
 04/21  12:00:00,245.200581219,31.4373901761,71.5772135089,0.010744885412,37.1018798503,104.434947198,89.278055198,77.8689523168,9.90576805939,1.50333482178
 04/21  13:00:00,260.1961131,31.9507333078,74.0284080926,0.0,37.1018798503,116.476155989,81.6847467981,71.7589787387,9.90576805939,0.02
 04/21  14:00:00,262.292460123,32.5116224263,75.5639875198,0.0,37.1018798503,116.476155989,88.9105770814,70.3805134866,9.90576805939,8.62429553537
 04/21  15:00:00,264.791091829,33.0016267869,77.5728948701,0.0,37.1018798503,116.476155989,77.2590463036,67.3332782442,9.90576805939,0.02
 04/21  16:00:00,267.449010948,33.3278207896,79.9051011854,0.0,37.1018798503,116.476155989,74.3346281944,64.408860135,9.90576805939,0.02
 04/21  17:00:00,266.738428805,33.3408561387,79.1824839101,0.0,37.1018798503,116.476155989,73.290094662,63.3643266027,9.90576805939,0.02
 04/21  18:00:00,160.845387814,28.4473777792,59.448602015,0.0,24.7345865669,47.5788473902,61.8755384859,56.9026544562,4.9528840297,0.02
 04/21  19:00:00,155.209688432,28.3564757572,53.9038096941,0.0,24.7345865669,47.5788473902,77.087183374,63.5275635796,4.9528840297,8.60673576464
 04/21  20:00:00,145.835330371,28.8083007545,51.239582519,0.0,12.3672932834,38.6892022431,82.4428702507,79.4511398329,2.97173041782,0.02
 04/21  21:00:00,102.432776732,17.5112144469,31.0109357094,0.0,12.3672932834,27.0668015668,57.767913736,54.7761833182,2.97173041782,0.02
 04/21  22:00:00,92.1482826999,21.6460628247,35.8089295098,0.0,4.12243109448,15.9888894789,79.5309794963,76.5392490785,2.97173041782,0.02
 04/21  23:00:00,70.9169534541,13.6551666421,22.7590318012,0.0,4.12243109448,15.9888894789,50.0502767697,47.0585463518,2.97173041782,0.02
 04/21  24:00:00,85.7391613324,20.3678379211,30.6992036255,0.0,4.12243109448,15.9888894789,81.9933060745,79.0015756567,2.97173041782,0.02
 04/22  01:00:00,71.0286088493,13.6324524527,22.8934014893,0.0,4.12243109448,15.9888894789,52.8855733708,49.893842953,2.97173041782,0.02
 04/22  02:00:00,82.733014717,19.4592703479,28.601624679,0.0,4.12243109448,15.9888894789,85.1758837064,82.1841532885,2.97173041782,0.02
 04/22  03:00:00,72.1561234832,13.5188815061,24.1344870306,0.0,4.12243109448,15.9888894789,56.2145593939,53.2228289761,2.97173041782,0.02
 04/22  04:00:00,99.3774436638,26.5353686563,37.9377502697,0.0,4.12243109448,16.0517297156,110.231486965,107.239756548,2.97173041782,0.02
 04/22  05:00:00,104.294048293,27.6710781228,41.7186454045,0.0,4.12243109448,16.0517297156,108.92349092,105.931760502,2.97173041782,0.02
 04/22  06:00:00,134.661191671,29.2610713759,46.9417206465,0.0,4.12243109448,39.6058045677,89.7468691153,86.7551386975,2.97173041782,0.02
 04/22  07:00:00,165.052495409,29.2760438085,48.8775354949,8.5433167795,12.3672932834,65.3531420225,142.115578074,137.142694044,4.9528840297,0.02
 04/22  08:00:00,168.238089332,29.2700759501,49.4116406844,8.30999990633,12.3672932834,68.2430321324,140.152322571,135.179438541,4.9528840297,0.02
 04/22  09:00:00,199.123714398,29.2974288757,55.6734347841,3.88963229543,16.4897243779,93.1370602926,129.768551566,121.823937119,7.92461444751,0.02
 04/22  10:00:00,202.690517989,29.3003158624,61.3539342772,1.77294193353,16.4897243779,93.1370602926,124.283820774,107.749046827,7.92461444751,8.61015949967
 04/22  11:00:00,203.81587466,29.3116435082,63.3482957344,0.892637722338,16.4897243779,93.1370602926,110.773355916,102.828741468,7.92461444751,0.02
 04/22  12:00:00,196.231092979,29.3459918016,65.2966665845,0.476748284491,16.4897243779,83.9857416113,109.739082092,101.794467644,7.92461444751,0.02
 04/22  13:00:00,198.383056669,29.4274315783,67.6299196957,0.214016031538,16.4897243779,83.9857416113,103.899781754,95.955167307,7.92461444751,0.02
 04/22  14:00:00,200.228226296,29.5459296643,69.5395988541,0.0310484630816,16.4897243779,83.9857416113,102.636995721,94.6923812734,7.92461444751,0.02
 04/22  15:00:00,182.804781197,29.2610713759,69.8889524952,0.0,12.3672932834,70.6512738906,53.9535108001,48.9806267704,4.9528840297,0.02
 04/22  16:00:00,182.235699859,29.2610713759,69.3198639951,0.0,12.3672932834,70.6512738906,53.9976276042,49.0247435745,4.9528840297,0.02
 04/22  17:00:00,166.027238785,29.2610713759,65.6348678833,0.0,12.3672932834,58.1284167478,57.1366844187,52.163800389,4.9528840297,0.02
 04/22  18:00:00,124.666858989,28.44336056,58.2796651675,0.0,12.3672932834,24.9413748627,79.4731525126,74.5002684829,4.9528840297,0.02
 04/22  19:00:00,122.877434876,28.3525038027,56.5810977915,0.0,12.3672932834,24.9413748627,86.8681542115,81.8952701818,4.9528840297,0.02
 04/22  20:00:00,114.857097937,28.1253619094,51.8274100589,0.0,4.12243109448,16.0517297156,97.7371508784,94.7454204606,2.97173041782,0.02
 04/22  21:00:00,72.7456716518,13.0432246255,25.2208613927,0.0,4.12243109448,15.9888894789,47.7010166487,44.7092862309,2.97173041782,0.02
 04/22  22:00:00,88.3821378533,19.8240384725,33.9071489924,0.0,4.12243109448,15.9888894789,88.5493438827,76.9758809287,2.97173041782,8.60173253618
 04/22  23:00:00,60.7017878755,10.1839189606,16.078624584,0.0,4.12243109448,15.9888894789,44.6851241985,41.6933937807,2.97173041782,0.02
 04/22  24:00:00,84.1451700786,19.0530971306,30.4622933512,0.0,4.12243109448,15.9888894789,74.5087908159,71.5170603981,2.97173041782,0.02
 04/23  01:00:00,68.6804995722,15.4789650495,20.6858971742,0.0,2.06121554724,15.9888894789,69.6503768875,66.6586464696,2.97173041782,0.02
 04/23  02:00:00,73.8917347768,17.6902457708,23.6329252425,0.0,2.06121554724,15.9888894789,80.2483464229,77.2566160051,2.97173041782,0.02
 04/23  03:00:00,60.1060739166,11.4198306361,16.2764590493,0.0,2.06121554724,15.9888894789,53.9310321842,50.9393017663,2.97173041782,0.02
 04/23  04:00:00,67.1052601783,14.1762519013,20.4662976131,0.0,2.06121554724,15.9888894789,60.1418641739,57.1501337561,2.97173041782,0.02
 04/23  05:00:00,66.7301082811,15.4789650495,18.7355061272,0.0,2.06121554724,15.9888894789,74.1046344713,71.1129040535,2.97173041782,0.02
 04/23  06:00:00,80.7080628143,22.1128072135,25.9208390703,0.0,2.06121554724,15.9888894789,98.2370720462,95.2453416284,2.97173041782,0.02
 04/23  07:00:00,63.387032231,18.939526184,25.9739425287,0.0,2.06121554724,15.9888894789,80.4303111267,77.4385807088,2.97173041782,0.02
 04/23  08:00:00,105.032846059,23.1728027156,35.4720738724,0.0,4.12243109448,41.7362269337,92.6283260308,87.6554420011,4.9528840297,0.02
 04/23  09:00:00,99.0045405614,18.7805268587,33.941897231,0.0,4.12243109448,41.7362269337,71.5393133947,66.566429365,4.9528840297,0.02
 04/23  10:00:00,116.906531617,23.92994236,46.5886198231,0.0,4.12243109448,41.7362269337,87.4992526802,82.5263686505,4.9528840297,0.02
 04/23  11:00:00,105.162530622,19.3938099706,39.3944444738,0.0,4.12243109448,41.7362269337,69.1606730228,64.1877889931,4.9528840297,0.02
 04/23  12:00:00,119.682690634,24.0435133066,49.1762705844,0.0,4.12243109448,41.7362269337,84.8610557437,79.888171714,4.9528840297,0.02
 04/23  13:00:00,105.791602338,19.1666680773,40.3175507893,0.0,4.12243109448,41.7362269337,67.3098126551,62.3369286254,4.9528840297,0.02
 04/23  14:00:00,121.403706444,23.8163714133,51.1986904091,0.0,4.12243109448,41.7362269337,82.0437361846,77.0708521549,4.9528840297,0.02
 04/23  15:00:00,108.997473897,19.3938099706,43.3215474705,0.0,4.12243109448,41.7362269337,64.3300715681,59.3571875384,4.9528840297,0.02
 04/23  16:00:00,108.014400598,24.1797984426,54.3043250168,0.0,4.12243109448,24.8785346261,78.7214484793,73.7485644496,4.9528840297,0.02
 04/23  17:00:00,77.8571412756,18.3957267354,41.0090216521,0.0,2.06121554724,15.9888894789,62.4578517944,59.4661213766,2.97173041782,0.02
 04/23  18:00:00,93.1240135818,23.2725719647,51.2931957302,0.0,2.06121554724,15.9888894789,81.7073649948,78.715634577,2.97173041782,0.02
 04/23  19:00:00,70.6225147025,16.6267021583,35.5857608023,0.0,2.06121554724,15.9888894789,60.7184163777,57.7266859599,2.97173041782,0.02
 04/23  20:00:00,95.3817153116,21.479492103,41.2701478655,0.0,2.06121554724,15.9888894789,85.8171369185,82.8254065007,2.97173041782,0.02
 04/23  21:00:00,71.8692520684,13.4734531274,25.9542589275,0.0,2.06121554724,15.9888894789,55.8749288702,52.8831984524,2.97173041782,0.02
 04/23  22:00:00,91.3564860582,20.8221217077,37.9234595384,0.0,2.06121554724,15.9888894789,86.1401720203,83.1484416025,2.97173041782,0.02
 04/23  23:00:00,66.9456605995,12.1981268944,22.3430421636,0.0,2.06121554724,15.9888894789,48.6301728423,45.6384424245,2.97173041782,0.02
 04/23  24:00:00,79.45237869,18.7958861315,28.0614656174,0.0,2.06121554724,15.9888894789,87.1744832866,84.1827528688,2.97173041782,0.02
 04/24  01:00:00,67.7108290718,12.1981268944,21.0469951368,0.0,4.12243109448,15.9888894789,48.8830540503,45.8913236325,2.97173041782,0.02
 04/24  02:00:00,80.3365241047,18.7958861315,26.8843955279,0.0,4.12243109448,15.9888894789,87.4175187928,84.425788375,2.97173041782,0.02
 04/24  03:00:00,63.0014887566,10.8593308193,17.6976214151,0.0,4.12243109448,15.9888894789,56.2431516815,44.6697043349,2.97173041782,8.60171692873
 04/24  04:00:00,123.76710187,28.0117909627,43.7164782114,0.0,12.3672932834,24.9413748627,110.181172203,105.208288173,4.9528840297,0.02
 04/24  05:00:00,138.076728088,28.8551924043,50.0495831779,7.13311988984,12.3672932834,24.9413748627,174.842125767,169.869241738,4.9528840297,0.02
 04/24  06:00:00,194.632448521,29.3236115735,52.6425819561,2.48194144272,24.7345865669,70.7195625826,141.504493752,131.578725693,9.90576805939,0.02
 04/24  07:00:00,215.364382228,29.4970499685,54.880983398,0.854828286542,37.1018798503,92.3937384068,121.022525088,111.096757029,9.90576805939,0.02
 04/24  08:00:00,230.35255078,29.610349873,58.135834317,0.431758433968,37.1018798503,104.434947198,113.895882569,103.970114509,9.90576805939,0.02
 04/24  09:00:00,245.279739915,29.7496460811,61.0764531265,0.237418931695,37.1018798503,116.476155989,108.187753212,98.2619851527,9.90576805939,0.02
 04/24  10:00:00,247.080607709,29.89025864,62.8942922065,0.079248806145,37.1018798503,116.476155989,109.30975672,90.7800629239,9.90576805939,8.62392573652
 04/24  11:00:00,248.305746803,30.1039081033,63.9559549273,0.0289755453924,37.1018798503,116.476155989,94.9906017599,85.0648337005,9.90576805939,0.02
 04/24  12:00:00,238.342795467,30.4125879687,65.7534368466,0.00152281554928,37.1018798503,104.434947198,90.7738159542,80.8480478948,9.90576805939,0.02
 04/24  13:00:00,255.231900605,30.7882923648,70.2266235617,0.0,37.1018798503,116.476155989,86.9770127691,68.4461702209,9.90576805939,8.62507448881
 04/24  14:00:00,262.296935384,31.1672127806,76.9129948054,0.0,37.1018798503,116.476155989,59.3873958112,49.4616277518,9.90576805939,0.02
 04/24  15:00:00,264.404857306,31.5138550343,78.6744006415,0.0,37.1018798503,116.476155989,53.4204233018,43.4946552424,9.90576805939,0.02
 04/24  16:00:00,262.83407363,31.825624021,76.7923448438,0.0,37.1018798503,116.476155989,67.2824872045,48.75718417,9.90576805939,8.61953497509
 04/24  17:00:00,260.767936021,31.8958197549,74.6570900358,0.0,37.1018798503,116.476155989,63.1955014837,53.2697334243,9.90576805939,0.02
 04/24  18:00:00,160.786517176,28.4439032642,59.3932370221,0.0,24.7345865669,47.5788473902,56.4965272613,51.5236432316,4.9528840297,0.02
 04/24  19:00:00,159.647013123,28.3532108327,58.3444215385,0.0,24.7345865669,47.5788473902,66.2714101414,61.2985261117,4.9528840297,0.02
 04/24  20:00:00,150.143000567,28.579645696,55.7759081857,0.0,12.3672932834,38.6892022431,84.2684874988,81.276757081,2.97173041782,0.02
 04/24  21:00:00,105.361179103,17.5112144469,33.9393341467,0.0,12.3672932834,27.0668015668,58.1312620298,55.139531612,2.97173041782,0.02
 04/24  22:00:00,96.6923871823,21.7066339963,40.2924623346,0.0,4.12243109448,15.9888894789,77.3127119751,74.3209815573,2.97173041782,0.02
 04/24  23:00:00,80.2408749521,15.5150479765,30.1807302739,0.0,4.12243109448,15.9888894789,57.1720623591,54.1803319413,2.97173041782,0.02
 04/24  24:00:00,96.7002026378,21.6157772389,40.3911345047,0.0,4.12243109448,15.9888894789,86.1979084941,83.2061780763,2.97173041782,0.02
 04/25  01:00:00,68.8317104421,12.6557423115,21.6732127007,0.0,4.12243109448,15.9888894789,52.4830370778,49.4913066599,2.97173041782,0.02
 04/25  02:00:00,90.7193832459,20.3678379211,35.6794251002,0.0,4.12243109448,15.9888894789,82.531943788,79.5402133701,2.97173041782,0.02
 04/25  03:00:00,68.8724790521,12.7465990689,21.6231244907,0.0,4.12243109448,15.9888894789,54.5716406268,51.579910209,2.97173041782,0.02
 04/25  04:00:00,132.179012966,28.4660747493,51.6741055854,0.0,12.3672932834,24.9413748627,103.169341725,98.1964576954,4.9528840297,0.02
 04/25  05:00:00,136.65119807,28.5540816257,52.8267213812,3.23156239326,12.3672932834,24.9413748627,157.959741688,152.986857658,4.9528840297,0.02
 04/25  06:00:00,201.254982139,29.4903857573,60.2526583976,1.32762427017,24.7345865669,70.7195625826,130.822206636,112.314742438,9.90576805939,8.60169613787
 04/25  07:00:00,223.10961341,29.889238609,62.7022891733,0.38656529014,37.1018798503,92.3937384068,102.103562005,92.1777939461,9.90576805939,0.02
 04/25  08:00:00,237.788879575,30.0964093207,65.3333006642,0.184581670902,37.1018798503,104.434947198,88.581146108,78.6553780487,9.90576805939,0.02
 04/25  09:00:00,251.942006685,30.3236887231,67.2845613267,0.117563336382,37.1018798503,116.476155989,80.490711589,70.5649435296,9.90576805939,0.02
 04/25  10:00:00,254.587613205,30.7062930309,69.6448914803,0.0196195853243,37.1018798503,116.476155989,80.2587123558,63.1064877169,9.90576805939,7.24645657955
 04/25  11:00:00,259.135665963,31.0976154666,73.8211434902,0.0,37.1018798503,116.476155989,62.39045594,51.0882119683,9.90576805939,1.3964759124
 04/25  12:00:00,251.090302055,31.5322298263,77.3828559532,0.0,37.1018798503,104.434947198,54.4701078025,44.5443397431,9.90576805939,0.02
 04/25  13:00:00,266.720973015,31.9595347397,80.5444403548,0.0,37.1018798503,116.476155989,66.8792254552,48.3486113843,9.90576805939,8.62484601146
 04/25  14:00:00,269.044584234,32.4237654483,82.4041029929,0.0,37.1018798503,116.476155989,71.6268776856,61.7011096262,9.90576805939,0.02
 04/25  15:00:00,275.507006504,32.8499072894,86.4042862523,0.0,37.1018798503,116.476155989,69.095234876,59.1694668166,9.90576805939,0.02
 04/25  16:00:00,286.823721572,33.20199276,88.7884827982,0.0,37.1018798503,116.476155989,63.0602492659,53.1344812065,9.90576805939,0.02
 04/25  17:00:00,292.273994859,33.343838109,88.3509606206,0.0,37.1018798503,116.476155989,73.6951357123,55.1762302298,9.90576805939,8.61313742305
 04/25  18:00:00,187.944289952,28.5418702531,66.013850955,0.0,24.7345865669,47.5788473902,59.5824501659,54.6095661362,4.9528840297,0.02
 04/25  19:00:00,184.78963596,28.3589432502,61.2512299334,0.0,24.7345865669,47.5788473902,64.7266654577,59.753781428,4.9528840297,0.02
 04/25  20:00:00,174.463186005,28.8080034179,56.4247165684,0.0,12.3672932834,38.6892022431,77.7946366413,74.8029062235,2.97173041782,0.02
 04/25  21:00:00,120.260746674,17.6247853935,32.1947695378,0.0,12.3672932834,27.0668015668,55.2088931237,52.2171627059,2.97173041782,0.02
 04/25  22:00:00,110.836022229,21.6460628247,33.6733390775,0.0,4.12243109448,15.9888894789,76.5587182126,73.5669877948,2.97173041782,0.02
 04/25  23:00:00,83.7210548324,14.6305356879,21.6768523555,0.0,4.12243109448,15.9888894789,51.5685106481,48.5767802303,2.97173041782,0.02
 04/25  24:00:00,105.906994476,20.3678379211,27.7962736794,0.0,4.12243109448,15.9888894789,79.2814016953,76.2896712775,2.97173041782,0.02
 04/26  01:00:00,84.762384409,13.7460233994,21.1648128442,0.0,4.12243109448,15.9888894789,50.0291946387,47.0374642209,2.97173041782,0.02
 04/26  02:00:00,98.8912812653,19.4592703479,22.6807191131,0.0,4.12243109448,15.9888894789,84.8965762831,81.9048458653,2.97173041782,0.02
 04/26  03:00:00,69.3085117932,11.7197878232,12.7743105095,0.0,4.12243109448,15.9888894789,52.8681315452,49.8764011274,2.97173041782,0.02
 04/26  04:00:00,116.270699607,28.375217992,29.8288365082,0.0,12.3672932834,24.9413748627,103.93823382,98.9653497904,4.9528840297,0.02
 04/26  05:00:00,117.726321119,28.499988348,33.4535996995,3.73390087969,12.3672932834,24.9413748627,164.966822471,159.993938441,4.9528840297,0.02
 04/26  06:00:00,184.138340919,29.6333893881,41.8797049684,2.44093332631,24.7345865669,70.7195625826,132.235105117,122.309337058,9.90576805939,0.02
 04/26  07:00:00,213.699331117,29.9425910287,52.696047847,0.929164837841,37.1018798503,92.3937384068,112.863501568,102.937733508,9.90576805939,0.02
 04/26  08:00:00,235.415268801,30.086084793,62.6945029633,0.460073613672,37.1018798503,104.434947198,106.633847823,88.1101493151,9.90576805939,8.61793044826
 04/26  09:00:00,254.528713727,30.3665424814,69.6400964966,0.305911032359,37.1018798503,116.476155989,68.1939519275,58.2681838681,9.90576805939,0.02
 04/26  10:00:00,261.154760668,30.8509240299,75.9754997535,0.111566542961,37.1018798503,116.476155989,48.1978558595,38.2720878001,9.90576805939,0.02
 04/26  11:00:00,265.163139073,31.3574231568,79.5787419194,0.0100262832076,37.1018798503,116.476155989,51.3180207867,32.7875592897,9.90576805939,8.62469343766
 04/26  12:00:00,253.521165552,31.7637517525,79.5822303048,0.0,37.1018798503,104.434947198,59.2402003259,49.3144322665,9.90576805939,0.02
 04/26  13:00:00,267.420265315,32.2126323987,80.9906731308,0.0,37.1018798503,116.476155989,73.4991991036,63.5734310442,9.90576805939,0.02
 04/26  14:00:00,272.536402842,32.6931759992,85.6264699573,0.0,37.1018798503,116.476155989,69.5220821226,50.9927305805,9.90576805939,8.62358348273
 04/26  15:00:00,276.288475619,33.2839814195,88.7879624784,0.0,37.1018798503,116.476155989,58.0008788529,48.0751107935,9.90576805939,0.02
 04/26  16:00:00,280.102038877,33.8851700041,92.0007935832,0.0,37.1018798503,116.476155989,57.3176284557,47.3918603963,9.90576805939,0.02
 04/26  17:00:00,282.159361162,34.2268229215,93.7174603111,0.0,37.1018798503,116.476155989,61.4119748237,42.8931289964,9.90576805939,8.6130777679
 04/26  18:00:00,172.172174948,28.5487255317,70.6740696526,0.0,24.7345865669,47.5788473902,52.027707771,47.0548237414,4.9528840297,0.02
 04/26  19:00:00,175.683041906,28.3711034161,69.2943522872,0.0,24.7345865669,47.5788473902,58.2591155257,53.286231496,4.9528840297,0.02
 04/26  20:00:00,169.104949172,28.818696582,68.7683601187,0.0,12.3672932834,38.6892022431,75.033279122,72.0415487042,2.97173041782,0.02
 04/26  21:00:00,113.678029233,18.6228686287,40.9316450788,0.0,12.3672932834,27.0668015668,55.9129208998,52.921190482,2.97173041782,0.02
 04/26  22:00:00,105.521038282,23.1817152074,47.6248625782,0.0,4.12243109448,15.9888894789,72.4797284299,69.4879980121,2.97173041782,0.02
 04/26  23:00:00,83.4574147084,15.9693317631,32.9429871979,0.0,4.12243109448,15.9888894789,53.784435125,50.7927047072,2.97173041782,0.02
 04/26  24:00:00,97.1033245196,21.6157772389,40.7942573443,0.0,4.12243109448,15.9888894789,79.0971372807,76.1054068629,2.97173041782,0.02
 04/27  01:00:00,78.9329204272,15.1516209472,29.236203823,0.0,4.12243109448,15.9888894789,50.7774078735,47.7856774557,2.97173041782,0.02
 04/27  02:00:00,96.887095476,21.479492103,40.7143135203,0.0,4.12243109448,15.9888894789,71.2106652235,68.2189348057,2.97173041782,0.02
 04/27  03:00:00,75.3478417135,13.5945954705,27.2504917213,0.0,4.12243109448,15.9888894789,43.841334473,40.8496040552,2.97173041782,0.02
 04/27  04:00:00,132.980819539,28.0117909627,52.9301969196,0.0,12.3672932834,24.9413748627,83.7309317729,78.7580477432,4.9528840297,0.02
 04/27  05:00:00,140.580928969,29.1203475766,57.6746090585,1.74714064212,12.3672932834,24.9413748627,136.302916637,131.330032607,4.9528840297,0.02
 04/27  06:00:00,204.452564844,29.6005126329,64.3481210001,0.319618477351,24.7345865669,70.7195625826,102.741689975,92.815921916,9.90576805939,0.02
 04/27  07:00:00,227.430627592,30.2063637693,67.0871415209,0.0056037153781,37.1018798503,92.3937384068,84.8986283253,74.9728602659,9.90576805939,0.02
 04/27  08:00:00,241.125503098,30.4359662954,68.5148891613,0.0,37.1018798503,104.434947198,85.262469526,66.7388794073,9.90576805939,8.61782205926
 04/27  09:00:00,234.596747783,30.5444403983,49.8361609364,0.0,37.1018798503,116.476155989,95.6224984709,85.6967304115,9.90576805939,0.02
 04/27  10:00:00,213.43279074,30.5011315228,28.7149305698,0.0,37.1018798503,116.476155989,99.7943598458,89.8685917864,9.90576805939,0.02
 04/27  11:00:00,211.659431402,30.5357687875,26.9066860804,0.0,37.1018798503,116.476155989,107.056607859,88.5262864512,9.90576805939,8.62455334806
 04/27  12:00:00,199.335058258,30.5549493243,26.6049425901,0.0,37.1018798503,104.434947198,97.2361540863,87.3103860269,9.90576805939,0.02
 04/27  13:00:00,209.752274913,30.555124478,24.9700947384,0.01014114634,37.1018798503,116.476155989,96.156885215,86.2311171556,9.90576805939,0.02
 04/27  14:00:00,208.390678703,30.5374153294,23.5666970242,0.0697752046769,37.1018798503,116.476155989,104.053674268,85.5244690419,9.90576805939,8.62343716683
 04/27  15:00:00,207.770576239,30.5246120916,22.8534167909,0.176036724487,37.1018798503,116.476155989,94.6771525245,84.7513844651,9.90576805939,0.02
 04/27  16:00:00,207.234308828,30.4777123121,22.1665934628,0.373963392196,37.1018798503,116.476155989,94.305390393,84.3796223336,9.90576805939,0.02
 04/27  17:00:00,207.235711048,30.4199252852,22.0032826257,0.597447264827,37.1018798503,116.476155989,94.1775213349,84.2517532755,9.90576805939,0.02
 04/27  18:00:00,119.529894837,27.7846490694,18.7958523614,0.0,24.7345865669,47.5788473902,72.8342233367,67.861339307,4.9528840297,0.02
 04/27  19:00:00,119.233515729,28.579645696,17.7044773018,0.0,24.7345865669,47.5788473902,87.3734336797,73.8140209633,4.9528840297,8.60652868671
 04/27  20:00:00,106.792037355,26.5353686563,16.818399796,0.0,12.3672932834,38.6892022431,92.1837477224,89.1920173045,2.97173041782,0.02
 04/27  21:00:00,82.2327299164,16.1724183717,10.5183373825,0.0,12.3672932834,27.0668015668,63.9561269963,60.9643965785,2.97173041782,0.02
 04/27  22:00:00,71.557144087,22.1128072135,13.7077165532,0.0,4.12243109448,15.9888894789,90.9906521403,87.9989217225,2.97173041782,0.02
 04/27  23:00:00,65.0230831882,17.6902457708,11.2520064986,0.0,4.12243109448,15.9888894789,74.8677965666,71.8760661488,2.97173041782,0.02
 04/27  24:00:00,72.8315894457,23.4756585734,13.9025554639,0.0775751851317,4.12243109448,15.9888894789,93.698015753,90.7062853352,2.97173041782,0.02
 04/28  01:00:00,64.6443454154,17.6902457708,11.1811626813,0.0,4.12243109448,15.9888894789,76.8601100161,73.8683795983,2.97173041782,0.02
 04/28  02:00:00,72.8487442075,23.2485166801,13.1950871709,0.39892905683,4.12243109448,15.9888894789,96.7700997753,93.7783693575,2.97173041782,0.02
 04/28  03:00:00,66.8073975596,18.8259552373,10.7195778449,0.906704696327,4.12243109448,15.9888894789,78.9307931543,75.9390627365,2.97173041782,0.02
 04/28  04:00:00,96.1173525979,27.7467920872,15.6055031208,0.700979988092,12.3672932834,24.9413748627,110.271775109,105.298891079,4.9528840297,0.02
 04/28  05:00:00,119.548686773,28.8950180995,18.5482227653,20.0666146099,12.3672932834,24.9413748627,172.630155814,167.657271784,4.9528840297,0.02
 04/28  06:00:00,173.218250879,29.4013094835,18.8048925233,14.8277365418,24.7345865669,70.7195625826,138.59376787,128.66799981,9.90576805939,0.02
 04/28  07:00:00,189.234678377,29.642024802,19.3508157751,10.1103271897,37.1018798503,92.3937384068,119.624875898,109.699107839,9.90576805939,0.02
 04/28  08:00:00,201.164280973,29.7187555563,20.3620255996,8.90887392018,37.1018798503,104.434947198,113.923424339,103.99765628,9.90576805939,0.02
 04/28  09:00:00,212.992271464,29.7632105107,21.0767023343,7.9361646253,37.1018798503,116.476155989,119.302683058,100.776917719,9.90576805939,8.61999728001
 04/28  10:00:00,213.210695883,29.8132051427,22.5090682142,6.67173471009,37.1018798503,116.476155989,107.696813939,97.7710458797,9.90576805939,0.02
 04/28  11:00:00,213.691926416,29.8941791691,24.9624784842,4.61833362172,37.1018798503,116.476155989,103.669018942,93.7432508827,9.90576805939,0.02
 04/28  12:00:00,202.306359175,30.0025051486,27.3899590445,2.73867684164,37.1018798503,104.434947198,108.515956567,89.989038856,9.90576805939,8.6211496514
 04/28  13:00:00,220.379943912,30.175855241,34.2622280657,1.72499018819,37.1018798503,116.476155989,96.5616873176,86.6359192582,9.90576805939,0.02
 04/28  14:00:00,228.238220122,30.3565097205,42.834071851,0.83088653614,37.1018798503,116.476155989,93.9902820714,84.064514012,9.90576805939,0.02
 04/28  15:00:00,236.401572468,30.5815081672,51.2132505113,0.390250885648,37.1018798503,116.476155989,100.280091575,81.7521472243,9.90576805939,8.62217629104
 04/28  16:00:00,239.354242359,30.8531914163,54.153958043,0.131087786214,37.1018798503,116.476155989,89.7934884301,79.8677203707,9.90576805939,0.02
 04/28  17:00:00,240.290451173,31.1302409212,54.9234144625,0.0217653922334,37.1018798503,116.476155989,88.324763449,78.3989953897,9.90576805939,0.02
 04/28  18:00:00,146.441289887,28.2616470453,44.6617646322,0.0,24.7345865669,47.5788473902,66.265486324,61.2926022943,4.9528840297,0.02
 04/28  19:00:00,144.978203197,28.8067875893,43.2220292262,0.0,24.7345865669,47.5788473902,72.6652767303,67.6923927006,4.9528840297,0.02
 04/28  20:00:00,125.376896882,27.708935105,34.2296758958,0.0,12.3672932834,38.6892022431,86.8131368924,83.8214064746,2.97173041782,0.02
 04/28  21:00:00,90.2713889502,15.9693317631,20.4337655471,0.0,12.3672932834,27.0668015668,61.74274431,50.1667593995,2.97173041782,8.60425449264
 04/28  22:00:00,76.9103999185,19.9135541345,22.3247257514,0.0,4.12243109448,15.9888894789,78.213381208,75.2216507902,2.97173041782,0.02
 04/28  23:00:00,64.2787295532,13.6551666421,16.1208077326,0.0,4.12243109448,15.9888894789,51.9107290528,48.918998635,2.97173041782,0.02
 04/28  24:00:00,77.7606510547,20.2542669745,22.8342642159,0.0,4.12243109448,15.9888894789,83.4314022144,80.4396717966,2.97173041782,0.02
 04/29  01:00:00,61.4654920637,12.8374558262,14.1252813426,0.0,4.12243109448,15.9888894789,54.0638122325,51.0720818147,2.97173041782,0.02
 04/29  02:00:00,77.3590261385,20.5495514358,22.1373551038,0.0,4.12243109448,15.9888894789,84.7068139961,81.7150835783,2.97173041782,0.02
 04/29  03:00:00,56.1157616368,10.6141474625,11.0412005842,0.0,4.12243109448,15.9888894789,46.7086567777,43.7169263599,2.97173041782,0.02
 04/29  04:00:00,89.6743226264,27.6710781228,27.098920001,0.0,4.12243109448,16.0517297156,112.960812816,109.969082399,2.97173041782,0.02
 04/29  05:00:00,86.9856595302,26.5353686563,25.5459664093,0.0,4.12243109448,16.0517297156,111.758545426,108.766815008,2.97173041782,0.02
 04/29  06:00:00,110.324640445,29.2610713759,24.8041192502,0.15021720008,4.12243109448,39.6058045677,93.3410888016,90.3493583837,2.97173041782,0.02
 04/29  07:00:00,152.883283571,29.3008880038,26.568627868,18.6581687952,12.3672932834,65.3531420225,146.082708814,141.109824785,4.9528840297,0.02
 04/29  08:00:00,153.373012535,29.2861797523,26.4115151337,16.428961909,12.3672932834,68.2430321324,143.551738415,138.578854385,4.9528840297,0.02
 04/29  09:00:00,178.868144179,29.3208489186,25.6553932058,13.6287203696,16.4897243779,93.1370602926,134.978625657,127.03401121,7.92461444751,0.02
 04/29  10:00:00,178.270976702,29.3221875363,24.9501793376,13.7353279762,16.4897243779,93.1370602926,132.159343667,124.214729219,7.92461444751,0.02
 04/29  11:00:00,178.06788406,29.3210943991,24.5724071169,13.9110897138,16.4897243779,93.1370602926,130.845449572,122.900835124,7.92461444751,0.02
 04/29  12:00:00,168.343175439,29.3193457411,23.7551723988,14.1569563101,16.4897243779,83.9857416113,138.35682898,121.824111064,7.92461444751,8.60810346835
 04/29  13:00:00,167.680748229,29.317771239,23.1827126983,14.0685907187,16.4897243779,83.9857416113,128.557018896,120.612404448,7.92461444751,0.02
 04/29  14:00:00,167.251966111,29.3162276301,22.6968253512,14.1272936123,16.4897243779,83.9857416113,127.540546033,119.595931585,7.92461444751,0.02
 04/29  15:00:00,131.579897396,29.2610713759,18.6082976146,0.0558051902881,12.3672932834,70.6512738906,74.4569308539,69.4840468242,4.9528840297,0.02
 04/29  16:00:00,130.824739466,29.2610713759,17.1058879142,0.803051340781,12.3672932834,70.6512738906,73.8758540361,68.9029700064,4.9528840297,0.02
 04/29  17:00:00,118.512757693,29.2610713759,16.2318194276,1.88858311206,12.3672932834,58.1284167478,77.033824143,72.0609401133,4.9528840297,0.02
 04/29  18:00:00,79.4301540068,26.5353686563,14.9446434807,0.0,12.3672932834,24.9413748627,98.9268902656,93.9540062359,4.9528840297,0.02
 04/29  19:00:00,80.1102787166,26.9896524429,14.2236427117,0.363166522807,12.3672932834,24.9413748627,104.49110858,99.5182245499,4.9528840297,0.02
 04/29  20:00:00,77.6612748397,27.4439362295,14.489035422,1.41764355165,4.12243109448,16.0517297156,112.352397398,109.36066698,2.97173041782,0.02
 04/29  21:00:00,70.4089415119,21.228294925,12.158130145,0.0,4.12243109448,15.9888894789,94.7286346945,91.7369042767,2.97173041782,0.02
 04/29  22:00:00,68.5404457873,18.9622403733,10.3132935347,2.99277430619,4.12243109448,15.9888894789,81.4647934288,78.473063011,2.97173041782,0.02
 04/29  23:00:00,80.8897043881,24.3842261466,12.9482647761,6.76218619943,4.12243109448,15.9888894789,101.643530332,98.6517999146,2.97173041782,0.02
 04/29  24:00:00,72.4133258809,19.5073809172,10.2708017109,6.4225057522,4.12243109448,15.9888894789,82.4063847498,79.414654332,2.97173041782,0.02
 04/30  01:00:00,81.3833517588,24.3842261466,12.7425564917,9.62574671424,2.06121554724,15.9888894789,104.063166499,101.071436081,2.97173041782,0.02
 04/30  02:00:00,72.9523553628,19.5073809172,9.65059802026,8.70453453832,2.06121554724,15.9888894789,84.3902767705,81.3985463527,2.97173041782,0.02
 04/30  03:00:00,85.696071114,24.3842261466,12.1322161824,11.9281238097,2.06121554724,15.9888894789,105.48095717,102.489226752,2.97173041782,0.02
 04/30  04:00:00,76.3559678752,19.5073809172,9.72685384697,10.2249378113,2.06121554724,15.9888894789,85.1496620125,82.1579315947,2.97173041782,0.02
 04/30  05:00:00,89.4476678375,24.3842261466,12.2413968549,13.7320293235,2.06121554724,15.9888894789,106.263834138,103.27210372,2.97173041782,0.02
 04/30  06:00:00,75.3368274699,19.5073809172,9.90064988493,11.5031482001,2.06121554724,15.9888894789,94.4718224794,82.898373846,2.97173041782,8.6017182156
 04/30  07:00:00,76.0141917664,24.3842261466,12.6598899856,14.9776002285,2.06121554724,15.9888894789,106.907734569,103.916004152,2.97173041782,0.02
 04/30  08:00:00,91.0463173645,19.5073809172,10.075774917,10.3696045935,4.12243109448,41.7362269337,83.6835119768,78.7106279471,4.9528840297,0.02
 04/30  09:00:00,101.705025308,24.3842261466,12.9684024227,12.4887092324,4.12243109448,41.7362269337,101.585820724,96.6129366941,4.9528840297,0.02
 04/30  10:00:00,89.4578497416,19.5073809172,10.7226204778,9.51514760009,4.12243109448,41.7362269337,81.157438488,76.1845544583,4.9528840297,0.02
 04/30  11:00:00,99.4703611131,24.3842261466,14.1232120063,11.0450515023,4.12243109448,41.7362269337,99.3344100928,94.3615260631,4.9528840297,0.02
 04/30  12:00:00,86.6388986054,19.4165241599,11.6892074238,7.76020998615,4.12243109448,41.7362269337,80.137884487,75.1650004574,4.9528840297,0.02
 04/30  13:00:00,91.9042642539,23.2030883014,16.1840886056,4.3556493687,4.12243109448,41.7362269337,98.0841563966,93.1112723669,4.9528840297,0.02
 04/30  14:00:00,84.619150391,19.0530971306,13.7095720084,4.78723109951,4.12243109448,41.7362269337,79.0221623777,74.049278348,4.9528840297,0.02
 04/30  15:00:00,88.5002691919,22.1128072135,18.630774177,0.0,4.12243109448,41.7362269337,96.6560325236,91.6831484939,4.9528840297,0.02
 04/30  16:00:00,64.3951416562,17.6902457708,16.737973435,0.0,4.12243109448,24.8785346261,77.7627309995,72.7898469698,4.9528840297,0.02
 04/30  17:00:00,45.8553446875,13.2676843281,13.7036821048,0.0,2.06121554724,15.9888894789,59.1784847373,56.1867543195,2.97173041782,0.02
 04/30  18:00:00,45.9549897935,13.2676843281,13.752150721,0.0,2.06121554724,15.9888894789,59.2168313137,56.2251008959,2.97173041782,0.02
 04/30  19:00:00,50.5311389131,15.4789650495,15.4120364326,0.0,2.06121554724,15.9888894789,72.1672002943,69.1754698765,2.97173041782,0.02
 04/30  20:00:00,72.0396292907,22.1128072135,19.2917594596,0.0,2.06121554724,15.9888894789,101.089631394,98.0979009765,2.97173041782,0.02
 04/30  21:00:00,64.9213572863,17.6902457708,14.125502869,0.0,2.06121554724,15.9888894789,83.3449683241,80.3532379063,2.97173041782,0.02
 04/30  22:00:00,72.5458367908,22.1128072135,17.6058516721,0.0,2.06121554724,15.9888894789,104.665602749,101.673872331,2.97173041782,0.02
 04/30  23:00:00,65.5850831576,17.6902457708,15.3010034096,0.0,2.06121554724,15.9888894789,84.5915989679,81.59986855,2.97173041782,0.02
 04/30  24:00:00,74.9290297503,22.1128072135,20.1418071367,0.0,2.06121554724,15.9888894789,105.36155662,102.369826203,2.97173041782,0.02
 05/01  01:00:00,74.0509895157,18.598813344,17.853125427,2.96927288932,4.12243109448,15.9888894789,84.0979721617,81.1062417439,2.97173041782,0.02
 05/01  02:00:00,81.9006591032,22.5670910001,22.957548511,1.64038873227,4.12243109448,15.9888894789,104.030476583,101.038746166,2.97173041782,0.02
 05/01  03:00:00,75.2795569558,18.5079565867,19.5335793043,2.60824315341,4.12243109448,15.9888894789,83.6502858373,80.6585554195,2.97173041782,0.02
 05/01  04:00:00,114.194318576,28.0496479449,30.6508425746,3.45499658329,12.3672932834,24.9413748627,116.863763497,111.890879467,4.9528840297,0.02
 05/01  05:00:00,152.369229486,28.8323063072,35.5119761211,35.9861155497,12.3672932834,24.9413748627,181.423235438,176.450351408,4.9528840297,0.02
 05/01  06:00:00,198.489510002,29.3243301683,35.5761595147,25.7538744359,24.7345865669,70.7195625826,147.060791085,137.135023026,9.90576805939,0.02
 05/01  07:00:00,210.416295429,29.3633068743,35.172430325,15.7490427457,37.1018798503,92.3937384068,125.896483316,115.970715257,9.90576805939,0.02
 05/01  08:00:00,220.624590982,29.3818127785,36.3426880236,12.7255120001,37.1018798503,104.434947198,127.499473965,108.976299948,9.90576805939,8.61740595722
 05/01  09:00:00,232.652695375,29.3947119341,38.4677932244,10.5740749141,37.1018798503,116.476155989,114.632415438,104.706647379,9.90576805939,0.02
 05/01  10:00:00,232.951130163,29.4087507566,40.6699723174,8.6556972357,37.1018798503,116.476155989,111.187638789,101.261870729,9.90576805939,0.02
 05/01  11:00:00,234.579131575,29.4546765925,44.7421625948,6.1653809327,37.1018798503,116.476155989,115.913450569,97.3852957444,9.90576805939,8.62238676559
 05/01  12:00:00,222.769515841,29.5292330982,46.789188397,4.27596629135,37.1018798503,104.434947198,103.55309865,93.6273305908,9.90576805939,0.02
 05/01  13:00:00,232.488909706,29.6087564368,45.6647743494,2.99848920296,37.1018798503,116.476155989,100.475673309,90.5499052496,9.90576805939,0.02
 05/01  14:00:00,232.275291173,29.6959469706,46.1926168535,2.1699939983,37.1018798503,116.476155989,106.636762087,88.108143879,9.90576805939,8.62285014854
 05/01  15:00:00,237.931629336,29.8230877186,52.5372278069,1.35484337117,37.1018798503,116.476155989,95.5718665407,85.6460984814,9.90576805939,0.02
 05/01  16:00:00,241.805546884,29.9504527333,56.8402875994,0.798789820341,37.1018798503,116.476155989,93.2911442254,83.365376166,9.90576805939,0.02
 05/01  17:00:00,242.106539951,30.0731031506,57.2198491513,0.598546808804,37.1018798503,116.476155989,91.6670757936,81.7413077343,9.90576805939,0.02
 05/01  18:00:00,148.296839704,28.3525038027,46.9949493759,0.0,24.7345865669,47.5788473902,76.3966280858,62.8373374548,4.9528840297,8.60640660131
 05/01  19:00:00,148.005549531,28.6932166426,46.3629614139,0.0,24.7345865669,47.5788473902,73.4842478505,68.5113638208,4.9528840297,0.02
 05/01  20:00:00,133.138107289,27.8982200161,41.8016328312,0.0,12.3672932834,38.6892022431,87.6826969773,84.6909665594,2.97173041782,0.02
 05/01  21:00:00,93.0956802882,15.1516209472,24.0757872495,0.0,12.3672932834,27.0668015668,53.5903956743,50.5986652565,2.97173041782,0.02
 05/01  22:00:00,86.4694915746,20.3678379211,31.4295351907,0.0,4.12243109448,15.9888894789,77.4701446492,74.4784142314,2.97173041782,0.02
 05/01  23:00:00,67.0930426911,12.8374558262,19.752833158,0.0,4.12243109448,15.9888894789,52.4481810809,49.4564506631,2.97173041782,0.02
 05/01  24:00:00,89.1024531785,20.8221217077,33.6082129861,0.0,4.12243109448,15.9888894789,85.3094293973,82.3176989795,2.97173041782,0.02
 05/02  01:00:00,64.0597060702,12.3831720396,17.1737804327,0.0,4.12243109448,15.9888894789,56.3001287796,53.3083983617,2.97173041782,0.02
 05/02  02:00:00,85.2163230237,20.5495514358,29.9946532051,0.0,4.12243109448,15.9888894789,88.1730835654,85.1813531476,2.97173041782,0.02
 05/02  03:00:00,63.2847169617,12.3831720396,16.3987912807,0.0,4.12243109448,15.9888894789,55.3900523159,52.3983218981,2.97173041782,0.02
 05/02  04:00:00,120.735919365,28.4887889386,40.2082996559,0.0,12.3672932834,24.9413748627,105.816651085,100.843767055,4.9528840297,0.02
 05/02  05:00:00,130.199760703,28.415665095,39.9872181801,9.7580466278,12.3672932834,24.9413748627,166.421021695,161.448137666,4.9528840297,0.02
 05/02  06:00:00,184.423796549,29.4267331129,40.0473338133,7.11458445349,24.7345865669,70.7195625826,133.227960757,123.302192698,9.90576805939,0.02
 05/02  07:00:00,203.79410578,29.6516663544,41.0538384338,2.95709828056,37.1018798503,92.3937384068,112.953811035,103.028042976,9.90576805939,0.02
 05/02  08:00:00,217.878699002,29.747838521,44.3544990883,1.60176004754,37.1018798503,104.434947198,105.567661677,95.6418936178,9.90576805939,0.02
 05/02  09:00:00,234.539546655,29.8292838734,49.2369178679,1.2572017978,37.1018798503,116.476155989,110.652585727,92.1273006644,9.90576805939,8.61951700302
 05/02  10:00:00,243.156528092,29.9486557509,58.0813474737,0.909874576333,37.1018798503,116.476155989,98.6441125596,88.7183445002,9.90576805939,0.02
 05/02  11:00:00,247.386091311,30.1802949485,62.4433356755,0.545564212236,37.1018798503,116.476155989,90.852655528,80.9268874686,9.90576805939,0.02
 05/02  12:00:00,239.654821897,30.5071930303,66.7760303107,0.196424381106,37.1018798503,104.434947198,87.6464064318,69.1199748165,9.90576805939,8.62066355593
 05/02  13:00:00,256.875327312,30.881287972,71.7705796103,0.00663262426407,37.1018798503,116.476155989,63.8502828981,53.9245148387,9.90576805939,0.02
 05/02  14:00:00,259.543991255,31.2557614326,74.0715195719,0.0,37.1018798503,116.476155989,59.8383753589,49.9126072995,9.90576805939,0.02
 05/02  15:00:00,261.111551395,31.6459142995,75.2491111811,0.0,37.1018798503,116.476155989,70.8732939403,52.3459155633,9.90576805939,8.62161031763
 05/02  16:00:00,263.211631044,32.0093574609,76.986304154,0.0,37.1018798503,116.476155989,63.7609359691,53.8351679097,9.90576805939,0.02
 05/02  17:00:00,264.195142351,32.2956821586,77.6844539502,0.0,37.1018798503,116.476155989,66.5932678924,56.667499833,9.90576805939,0.02
 05/02  18:00:00,162.55340921,28.5364456645,61.0675922685,0.0,24.7345865669,47.5788473902,61.0271911061,56.0543070764,4.9528840297,0.02
 05/02  19:00:00,159.804592604,28.3544124768,58.5008045855,0.0,24.7345865669,47.5788473902,63.1108147418,58.1379307121,4.9528840297,0.02
 05/02  20:00:00,149.667288069,28.6942769428,57.5347361702,0.0,12.3672932834,38.6892022431,71.4702028616,68.4784724438,2.97173041782,0.02
 05/02  21:00:00,106.487944706,17.6247853935,34.9525315907,0.0,12.3672932834,27.0668015668,53.1642421145,50.1725116967,2.97173041782,0.02
 05/02  22:00:00,96.1468530207,21.6460628247,39.8074996819,0.0,4.12243109448,15.9888894789,83.9771699137,72.4037251238,2.97173041782,8.60171437211
 05/02  23:00:00,76.8870592827,14.6305356879,27.7325979629,0.0,4.12243109448,15.9888894789,51.6941584197,48.7024280019,2.97173041782,0.02
 05/02  24:00:00,90.9542373043,20.3678379211,35.914279688,0.0,4.12243109448,15.9888894789,78.4729720843,75.4812416665,2.97173041782,0.02
 05/03  01:00:00,74.2053543199,13.6551666421,26.0474329806,0.0,4.12243109448,15.9888894789,51.2063406879,48.2146102701,2.97173041782,0.02
 05/03  02:00:00,86.1906651568,19.4592703479,32.059275431,0.0,4.12243109448,15.9888894789,79.8462077334,76.8544773156,2.97173041782,0.02
 05/03  03:00:00,74.2269163662,13.7460233994,25.9781384285,0.0,4.12243109448,15.9888894789,51.0917387288,48.100008311,2.97173041782,0.02
 05/03  04:00:00,129.364783257,28.1935044774,49.1324472049,0.0,12.3672932834,24.9413748627,100.06785634,95.0949723105,4.9528840297,0.02
 05/03  05:00:00,136.038804837,28.4758729731,51.7472667702,3.77683357618,12.3672932834,24.9413748627,161.168627683,156.195743653,4.9528840297,0.02
 05/03  06:00:00,198.228400701,29.6081769376,58.7343852571,2.0506927017,24.7345865669,70.7195625826,127.417558251,117.491790191,9.90576805939,0.02
 05/03  07:00:00,222.482403379,29.9252165261,61.7588816118,0.666800800579,37.1018798503,92.3937384068,102.275324435,92.3495563753,9.90576805939,0.02
 05/03  08:00:00,238.881076932,30.1885575994,66.1293806554,0.388576414243,37.1018798503,104.434947198,82.3921605256,72.4663924662,9.90576805939,0.02
 05/03  09:00:00,255.74105796,30.6160407174,70.6289859772,0.279860822346,37.1018798503,116.476155989,65.5473500036,55.6215819442,9.90576805939,0.02
 05/03  10:00:00,259.679236249,30.9848916667,74.3416452267,0.136032114429,37.1018798503,116.476155989,63.6629310226,45.1345585991,9.90576805939,8.62260436404
 05/03  11:00:00,264.380440464,31.3195134457,78.8392539544,0.00484551203672,37.1018798503,116.476155989,44.2760771956,34.3503091362,9.90576805939,0.02
 05/03  12:00:00,256.48147076,31.6309984676,82.6752897382,0.0,37.1018798503,104.434947198,33.8145629541,23.8887948947,9.90576805939,0.02
 05/03  13:00:00,270.92367124,32.0178332817,84.6889807276,0.0,37.1018798503,116.476155989,40.1328844863,21.6034207321,9.90576805939,8.62369569483
 05/03  14:00:00,273.425152359,32.4926444769,86.7158639155,0.0,37.1018798503,116.476155989,30.1652550247,20.2394869653,9.90576805939,0.02
 05/03  15:00:00,273.918914687,32.7311054315,86.9712862017,0.0,37.1018798503,116.476155989,29.0240427305,19.0982746711,9.90576805939,0.02
 05/03  16:00:00,272.804261821,32.6864427598,85.9017993823,0.0,37.1018798503,116.476155989,38.6466443856,20.1223757291,9.90576805939,8.61850059707
 05/03  17:00:00,272.472707621,32.60114282,85.6565882473,0.0,37.1018798503,116.476155989,28.3936109619,18.4678429025,9.90576805939,0.02
 05/03  18:00:00,165.267071777,28.4444224318,63.8732935496,0.0,24.7345865669,47.5788473902,34.2704936733,29.2976096436,4.9528840297,0.02
 05/03  19:00:00,162.174687125,28.3536403951,60.8716871213,0.0,24.7345865669,47.5788473902,42.6818650498,37.7089810201,4.9528840297,0.02
 05/03  20:00:00,152.577100053,28.6934697672,60.4453715313,0.0,12.3672932834,38.6892022431,53.3145124814,50.3227820635,2.97173041782,0.02
 05/03  21:00:00,104.512899138,17.5112144469,33.0910660581,0.0,12.3672932834,27.0668015668,51.5637904532,48.5720600354,2.97173041782,0.02
 05/03  22:00:00,93.5336342707,21.5930630496,37.24728156,0.0,4.12243109448,15.9888894789,76.2685528751,73.2768224573,2.97173041782,0.02
 05/03  23:00:00,80.7886610916,15.5150479765,30.7285176042,0.0,4.12243109448,15.9888894789,53.5991663577,50.6074359399,2.97173041782,0.02
 05/03  24:00:00,97.849109809,21.6157772389,41.5400428673,0.0,4.12243109448,15.9888894789,72.1127102999,69.1209798821,2.97173041782,0.02
 05/04  01:00:00,77.0746198364,14.7881939179,27.7413304986,0.0,4.12243109448,15.9888894789,48.8994403798,45.9077099619,2.97173041782,0.02
 05/04  02:00:00,92.6910263737,20.7980664231,37.1996703324,0.0,4.12243109448,15.9888894789,72.1818075479,69.1900771301,2.97173041782,0.02
 05/04  03:00:00,80.3950131648,15.4241912192,30.4257264646,0.0,4.12243109448,15.9888894789,52.9499840057,49.9582535879,2.97173041782,0.02
 05/04  04:00:00,132.428102797,27.9890767734,52.400194596,0.0,12.3672932834,24.9413748627,87.2126716325,82.2397876029,4.9528840297,0.02
 05/04  05:00:00,140.347951155,28.9721940184,56.3841926953,2.95273297615,12.3672932834,24.9413748627,138.864166635,133.891282605,4.9528840297,0.02
 05/04  06:00:00,201.661836848,29.5823079665,63.2134979929,1.03088504651,24.7345865669,70.7195625826,112.83644178,94.3289966513,9.90576805939,8.60167706926
 05/04  07:00:00,225.11730096,30.0574739355,64.6248910035,0.303436079348,37.1018798503,92.3937384068,88.9589945421,79.0332264827,9.90576805939,0.02
 05/04  08:00:00,238.776124502,30.3198841395,66.1070050185,0.174718587572,37.1018798503,104.434947198,83.8802546893,73.9544866299,9.90576805939,0.02
 05/04  09:00:00,256.451384716,30.7395856166,71.4225071378,0.0731825216696,37.1018798503,116.476155989,64.6902490787,54.7644810193,9.90576805939,0.02
 05/04  10:00:00,257.874746851,31.1729129083,72.483626606,0.00150046039935,37.1018798503,116.476155989,65.9981805816,56.0724125222,9.90576805939,0.02
 05/04  11:00:00,254.965521678,31.5170997829,69.2315937824,0.0,37.1018798503,116.476155989,96.3085108714,77.7792766563,9.90576805939,8.62346615579
 05/04  12:00:00,243.211907377,31.786132799,69.250657728,0.0,37.1018798503,104.434947198,87.0884790059,77.1627109465,9.90576805939,0.02
 05/04  13:00:00,260.199993074,32.1090066254,73.8741038754,0.0,37.1018798503,116.476155989,85.0351757007,75.1094076413,9.90576805939,0.02
 05/04  14:00:00,263.992415346,32.487485176,77.288270428,0.0,37.1018798503,116.476155989,91.8244301534,73.2962695775,9.90576805939,8.62239251657
 05/04  15:00:00,265.239546377,32.8301991177,78.1928929217,0.0,37.1018798503,116.476155989,81.547738279,71.6219702196,9.90576805939,0.02
 05/04  16:00:00,266.509927563,33.0757752288,79.2181441715,0.0,37.1018798503,116.476155989,80.0998766382,70.1741085788,9.90576805939,0.02
 05/04  17:00:00,267.617765096,33.1847944336,80.2179360407,0.0,37.1018798503,116.476155989,87.867820665,69.3495734834,9.90576805939,8.61247912217
 05/04  18:00:00,163.756784735,28.5373578715,59.9244711794,0.0,24.7345865669,47.5788473902,61.9299070069,56.9570229772,4.9528840297,0.02
 05/04  19:00:00,152.982957059,28.3542962829,51.4030100889,0.0,24.7345865669,47.5788473902,66.2844572156,61.3115731859,4.9528840297,0.02
 05/04  20:00:00,141.593081602,28.6939010498,49.4609353112,0.0,12.3672932834,38.6892022431,79.7703429435,76.7786125257,2.97173041782,0.02
 05/04  21:00:00,102.539736168,17.5112144469,30.9260104339,0.0,12.3672932834,27.0668015668,56.174126076,53.1823956582,2.97173041782,0.02
 05/04  22:00:00,91.0052221052,21.736919582,34.2170447116,0.0,4.12243109448,15.9888894789,77.4401671159,74.4484366981,2.97173041782,0.02
