Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/04  23:00:00,77.6415900757,15.6059047338,25.1928725592,0.0,4.12243109448,15.9888894789,54.9713002965,51.9795698786,2.97173041782,0.02
 05/04  24:00:00,93.0000905055,21.2523502097,30.1262359781,0.0,4.12243109448,15.9888894789,85.5229932238,82.5312628059,2.97173041782,0.02
 05/05  01:00:00,70.2067665126,13.2917396128,18.3073387303,0.0,4.12243109448,15.9888894789,49.9182863371,46.9265559193,2.97173041782,0.02
 05/05  02:00:00,80.3381564734,19.4592703479,20.7804888143,0.0,4.12243109448,15.9888894789,81.9374524237,78.9457220058,2.97173041782,0.02
 05/05  03:00:00,65.2655574762,13.7460233994,13.8409777089,0.0,4.12243109448,15.9888894789,52.0021292765,49.0103988587,2.97173041782,0.02
 05/05  04:00:00,109.53906183,27.8982200161,25.7750884913,0.0,12.3672932834,24.9413748627,101.573695807,96.6008117769,4.9528840297,0.02
 05/05  05:00:00,117.891033055,29.1270529469,27.2648160317,5.00033834721,12.3672932834,24.9413748627,162.150510789,157.17762676,4.9528840297,0.02
 05/05  06:00:00,165.97844471,29.4989234553,24.5097435164,3.26977970004,24.7345865669,70.7195625826,131.055710129,121.129942069,9.90576805939,0.02
 05/05  07:00:00,187.841884258,29.8868678901,26.6850876512,1.13842982195,37.1018798503,92.3937384068,111.243563663,101.317795604,9.90576805939,0.02
 05/05  08:00:00,207.501381333,30.0517774583,34.5552662916,0.719748434661,37.1018798503,104.434947198,111.718519373,93.195794914,9.90576805939,8.61695639971
 05/05  09:00:00,228.697521186,30.3290397825,43.2559768676,0.563587414143,37.1018798503,116.476155989,97.8767350701,87.9509670107,9.90576805939,0.02
 05/05  10:00:00,243.195641183,30.6184365059,51.730222269,0.335738956645,37.1018798503,116.476155989,93.7550532043,83.8292851449,9.90576805939,0.02
 05/05  11:00:00,250.116558269,30.912262338,56.2129601121,0.10463294544,37.1018798503,116.476155989,90.7250162266,80.7992481672,9.90576805939,0.02
 05/05  12:00:00,242.368221144,31.1609807945,59.8384354701,0.0163542390479,37.1018798503,104.434947198,97.3841686903,78.8579598865,9.90576805939,8.62044074432
 05/05  13:00:00,257.128442362,31.4572453692,64.6705434027,0.0,37.1018798503,116.476155989,86.8173738124,76.891605753,9.90576805939,0.02
 05/05  14:00:00,262.199686264,31.7689627468,67.5944865189,0.0,37.1018798503,116.476155989,84.6886584366,74.7628903772,9.90576805939,0.02
 05/05  15:00:00,263.956162281,32.0968141558,68.4289103371,0.0,37.1018798503,116.476155989,91.4807040073,72.9537424214,9.90576805939,8.62119352646
 05/05  16:00:00,264.957428764,32.3139492368,67.0219197297,0.0,37.1018798503,116.476155989,81.5089612468,71.5831931874,9.90576805939,0.02
 05/05  17:00:00,264.606881228,32.1539030219,61.8039595636,0.0,37.1018798503,116.476155989,81.9776507076,72.0518826482,9.90576805939,0.02
 05/05  18:00:00,163.583204638,28.3525038027,43.7958870723,0.0,24.7345865669,47.5788473902,63.5224301347,58.549546105,4.9528840297,0.02
 05/05  19:00:00,160.616221854,28.8067875893,43.759741446,0.0,24.7345865669,47.5788473902,69.3509038564,64.3780198267,4.9528840297,0.02
 05/05  20:00:00,140.465306168,27.8603630338,36.2588482557,0.0,12.3672932834,38.6892022431,82.6213846059,79.6296541881,2.97173041782,0.02
 05/05  21:00:00,92.2123307714,16.7629872943,18.6932097125,0.0,12.3672932834,27.0668015668,62.7900783028,51.21598034,2.97173041782,8.60236754498
 05/05  22:00:00,76.5780656945,20.7980664231,19.7425901765,0.0,4.12243109448,15.9888894789,80.8289405446,77.8372101268,2.97173041782,0.02
 05/05  23:00:00,60.102513535,13.5188815061,10.9591313327,0.0,4.12243109448,15.9888894789,52.3820376933,49.3903072755,2.97173041782,0.02
 05/05  24:00:00,71.4904097669,19.4592703479,15.9853824914,0.0,4.12243109448,15.9888894789,81.7558372271,78.7641068092,2.97173041782,0.02
 05/06  01:00:00,63.3100696276,15.9452764784,11.3697872041,0.0,4.12243109448,15.9888894789,65.825162718,62.8334323001,2.97173041782,0.02
 05/06  02:00:00,73.299493449,22.5670910001,15.1730256185,0.0,4.12243109448,15.9888894789,93.4151649639,90.4234345461,2.97173041782,0.02
 05/06  03:00:00,65.8489959531,17.6902457708,12.3017810218,0.0,4.12243109448,15.9888894789,76.276227721,73.2844973032,2.97173041782,0.02
 05/06  04:00:00,80.2145805406,27.4439362295,17.8663207925,0.0,4.12243109448,16.0517297156,111.845409232,108.853678814,2.97173041782,0.02
 05/06  05:00:00,78.8626564737,26.9896524429,16.9646433002,0.0,4.12243109448,16.0517297156,112.84890396,109.857173542,2.97173041782,0.02
 05/06  06:00:00,103.076970998,29.2610713759,16.5285436015,1.03402058082,4.12243109448,39.6058045677,93.9881042684,90.9963738506,2.97173041782,0.02
 05/06  07:00:00,148.193149023,29.2992850215,21.0485432096,19.4897228657,12.3672932834,65.3531420225,144.593784559,139.620900529,4.9528840297,0.02
 05/06  08:00:00,151.327675829,29.2853986215,26.0867868254,14.709154047,12.3672932834,68.2430321324,139.530919381,134.558035352,4.9528840297,0.02
 05/06  09:00:00,180.637866461,29.3168296055,32.2532113715,8.80467097002,16.4897243779,93.1370602926,127.934462748,119.9898483,7.92461444751,0.02
 05/06  10:00:00,184.208840169,29.3185766909,36.5801310007,6.96778474667,16.4897243779,93.1370602926,122.890680593,114.946066145,7.92461444751,0.02
 05/06  11:00:00,190.60833431,29.3185489173,40.0391013803,5.33185127564,16.4897243779,93.1370602926,119.929455002,111.984840554,7.92461444751,0.02
 05/06  12:00:00,183.655166732,29.3189922771,44.0862829105,3.5376292406,16.4897243779,83.9857416113,126.698784231,110.166389211,7.92461444751,8.60778057284
 05/06  13:00:00,182.747639223,29.3191956896,45.3671229536,1.85617626401,16.4897243779,83.9857416113,116.526119967,108.581505519,7.92461444751,0.02
 05/06  14:00:00,183.615385895,29.3202970664,46.7604347795,0.83774606502,16.4897243779,83.9857416113,114.935572144,106.990957696,7.92461444751,0.02
 05/06  15:00:00,162.988918217,29.2610713759,45.0411019517,0.0,12.3672932834,70.6512738906,59.2992651721,54.3263811424,4.9528840297,0.02
 05/06  16:00:00,161.53224401,29.2610713759,45.3198314271,0.0,12.3672932834,70.6512738906,57.5735518937,52.600667864,4.9528840297,0.02
 05/06  17:00:00,150.727150359,29.2610713759,46.0831237575,0.0,12.3672932834,58.1284167478,59.9203064203,54.9474223906,4.9528840297,0.02
 05/06  18:00:00,114.192245762,28.0117909627,41.6777104262,0.0,12.3672932834,24.9413748627,81.1895291881,76.2166451584,4.9528840297,0.02
 05/06  19:00:00,115.538320969,28.4660747493,41.6501544347,0.0,12.3672932834,24.9413748627,88.2917695902,83.3188855605,4.9528840297,0.02
 05/06  20:00:00,99.586828548,27.2167943362,33.0947819922,0.0,4.12243109448,16.0517297156,98.5271480162,95.5354175984,2.97173041782,0.02
 05/06  21:00:00,68.7384438568,13.9036816294,16.4936965361,0.0,4.12243109448,15.9888894789,55.5871561926,52.5954257747,2.97173041782,0.02
 05/06  22:00:00,66.4719838021,15.0607641899,15.0536306061,0.0,4.12243109448,15.9888894789,59.7306895159,56.7389590981,2.97173041782,0.02
 05/06  23:00:00,69.1419345273,19.0530971306,14.4501990853,0.0,4.12243109448,15.9888894789,76.485789471,73.4940590532,2.97173041782,0.02
 05/06  24:00:00,66.3980149761,17.6902457708,13.5316068084,0.0,4.12243109448,15.9888894789,75.8750872783,72.8833568604,2.97173041782,0.02
 05/07  01:00:00,72.677826565,22.1128072135,16.8165186552,0.0,2.06121554724,15.9888894789,97.5705976175,94.5788671997,2.97173041782,0.02
 05/07  02:00:00,65.0055158814,18.7805268587,13.006327988,0.0164647841907,2.06121554724,15.9888894789,79.3557931428,76.364062725,2.97173041782,0.02
 05/07  03:00:00,72.6754214504,22.1128072135,16.6047676844,0.0,2.06121554724,15.9888894789,101.194033124,98.202302706,2.97173041782,0.02
 05/07  04:00:00,63.4812732839,17.6902457708,12.8269244188,0.0,2.06121554724,15.9888894789,82.2734040619,79.2816736441,2.97173041782,0.02
 05/07  05:00:00,71.2145592679,22.1128072135,14.9185741874,0.0,2.06121554724,15.9888894789,103.432786057,100.441055639,2.97173041782,0.02
 05/07  06:00:00,61.621257467,17.6902457708,11.6543988512,0.0,2.06121554724,15.9888894789,83.5170039061,80.5252734883,2.97173041782,0.02
 05/07  07:00:00,58.4559208428,22.3399491068,16.2197653819,0.00411332159235,2.06121554724,15.9888894789,111.726065191,100.152665112,2.97173041782,8.60166966164
 05/07  08:00:00,84.8642766767,19.6588088461,18.2147088086,0.0900956129553,4.12243109448,41.7362269337,77.4274079453,72.4545239156,4.9528840297,0.02
 05/07  09:00:00,101.146049789,23.4756585734,29.669131973,0.0172059583689,4.12243109448,41.7362269337,90.8697673864,85.8968833567,4.9528840297,0.02
 05/07  10:00:00,95.258444907,19.0530971306,28.3020995514,0.00623179176002,4.12243109448,41.7362269337,71.7028164412,66.7299324115,4.9528840297,0.02
 05/07  11:00:00,112.075510476,23.92994236,39.1794093795,0.0,4.12243109448,41.7362269337,87.9244086735,82.9515246438,4.9528840297,0.02
 05/07  12:00:00,100.939355541,19.5073809172,34.4517729331,0.0,4.12243109448,41.7362269337,70.409357438,65.4364734083,4.9528840297,0.02
 05/07  13:00:00,115.112648795,23.92994236,43.4560303876,0.0,4.12243109448,41.7362269337,85.792123807,80.8192397773,4.9528840297,0.02
 05/07  14:00:00,101.602918244,19.0530971306,35.684228065,0.0,4.12243109448,41.7362269337,69.0750938669,64.1022098372,4.9528840297,0.02
 05/07  15:00:00,117.749790848,23.7482288453,46.599830317,0.0,4.12243109448,41.7362269337,84.4373894782,79.4645054485,4.9528840297,0.02
 05/07  16:00:00,88.7266982816,19.3256674026,39.493668669,0.0,4.12243109448,24.8785346261,68.0460869828,63.0732029531,4.9528840297,0.02
 05/07  17:00:00,86.3899880437,22.6820030421,44.6311030596,0.0,2.06121554724,15.9888894789,82.3698724457,79.3781420278,2.97173041782,0.02
 05/07  18:00:00,76.8268399918,18.850010522,39.5244386825,0.0,2.06121554724,15.9888894789,67.9535876265,64.9618572086,2.97173041782,0.02
 05/07  19:00:00,75.3033392164,19.7104675259,37.0981397182,0.0,2.06121554724,15.9888894789,76.1364888889,73.1447584711,2.97173041782,0.02
 05/07  20:00:00,75.1214925634,16.399560265,28.5660493766,0.0,2.06121554724,15.9888894789,66.3361415586,63.3444111408,2.97173041782,0.02
 05/07  21:00:00,75.9274409957,17.3234871111,26.0724410488,0.0,2.06121554724,15.9888894789,72.753058223,69.7613278052,2.97173041782,0.02
 05/07  22:00:00,70.5719638187,15.5150479765,22.5723889956,0.000647843677939,2.06121554724,15.9888894789,63.1184991181,60.1267687003,2.97173041782,0.02
 05/07  23:00:00,68.2001009818,14.5396789306,20.9382693915,0.0,2.06121554724,15.9888894789,59.573988357,56.5822579392,2.97173041782,0.02
 05/07  24:00:00,72.273844503,17.4871591622,21.991152296,0.0,2.06121554724,15.9888894789,73.1973859037,70.2056554858,2.97173041782,0.02
 05/08  01:00:00,75.2757743835,18.1445295574,22.3013190405,0.0,4.12243109448,15.9888894789,77.1023146994,74.1105842816,2.97173041782,0.02
 05/08  02:00:00,79.8230416942,19.0530971306,25.933109276,0.00887202594418,4.12243109448,15.9888894789,77.3135675675,74.3218371496,2.97173041782,0.02
 05/08  03:00:00,63.514691447,13.2676843281,15.525786841,0.0,4.12243109448,15.9888894789,58.8538525491,55.8621221313,2.97173041782,0.02
 05/08  04:00:00,114.294997588,28.375217992,33.8809491569,0.0,12.3672932834,24.9413748627,110.787447932,105.814563903,4.9528840297,0.02
 05/08  05:00:00,128.499396643,28.3754299497,36.0964989057,11.988637317,12.3672932834,24.9413748627,175.496028801,170.523144772,4.9528840297,0.02
 05/08  06:00:00,186.292017051,29.346759668,41.4784276167,7.6316849241,24.7345865669,70.7195625826,141.028568047,131.102799988,9.90576805939,0.02
 05/08  07:00:00,206.713155855,29.4311829444,44.7493739762,2.40110158527,37.1018798503,92.3937384068,119.506610322,109.580842262,9.90576805939,0.02
 05/08  08:00:00,223.973120547,29.5279566172,50.8359414519,1.43467967657,37.1018798503,104.434947198,119.595928717,101.07350581,9.90576805939,8.61665484752
 05/08  09:00:00,240.997164015,29.73254368,55.9298137828,1.11876192088,37.1018798503,116.476155989,105.147192487,95.2214244277,9.90576805939,0.02
 05/08  10:00:00,247.381989029,29.9950777515,62.4528829481,0.71741016901,37.1018798503,116.476155989,100.856295637,90.9305275771,9.90576805939,0.02
 05/08  11:00:00,253.895645888,30.2418033457,69.1069766452,0.33001013719,37.1018798503,116.476155989,101.901286645,83.3726461988,9.90576805939,8.62287238691
 05/08  12:00:00,247.310015719,30.5202097114,74.5763473697,0.0384011643861,37.1018798503,104.434947198,75.5850253385,65.6592572791,9.90576805939,0.02
 05/08  13:00:00,263.812967586,30.8676007475,78.7285822029,0.0,37.1018798503,116.476155989,60.6186404409,50.6928723815,9.90576805939,0.02
 05/08  14:00:00,267.628057264,31.2411228154,82.1702621488,0.0,37.1018798503,116.476155989,51.9792067203,42.0534386609,9.90576805939,0.02
 05/08  15:00:00,273.101654271,31.7547136634,87.1305244872,0.0,37.1018798503,116.476155989,50.482456864,31.9559117963,9.90576805939,8.62077700832
 05/08  16:00:00,276.268622519,32.2656575494,89.7870348674,0.0,37.1018798503,116.476155989,37.3840762616,27.4583082022,9.90576805939,0.02
 05/08  17:00:00,276.014190287,32.5745779546,89.2246297828,0.0,37.1018798503,116.476155989,40.2297633215,30.3039952621,9.90576805939,0.02
 05/08  18:00:00,169.203891804,28.5399792237,67.7145517844,0.0,24.7345865669,47.5788473902,44.932235715,39.9593516853,4.9528840297,0.02
 05/08  19:00:00,165.504150826,28.3583566131,64.1964292204,0.0,24.7345865669,47.5788473902,54.3398592072,49.3669751775,4.9528840297,0.02
 05/08  20:00:00,155.5338963,28.8091273947,63.2865053514,0.0,12.3672932834,38.6892022431,80.5072145998,68.9293185072,2.97173041782,8.60616567486
 05/08  21:00:00,109.449614927,17.6247853935,37.9142170502,0.0,12.3672932834,27.0668015668,53.2960050967,50.3042746789,2.97173041782,0.02
 05/08  22:00:00,104.019757907,22.8637165568,46.4415821433,0.0,4.12243109448,15.9888894789,77.7535870719,74.761856654,2.97173041782,0.02
 05/08  23:00:00,83.4116109439,15.8784750058,32.9880415394,0.0,4.12243109448,15.9888894789,53.4500661184,50.4583357005,2.97173041782,0.02
 05/08  24:00:00,98.355583489,21.8883475109,41.7739474469,0.0,4.12243109448,15.9888894789,81.5969226935,78.6051922757,2.97173041782,0.02
 05/09  01:00:00,78.4946161165,15.2879060832,28.6616158457,0.0,4.12243109448,15.9888894789,60.5231451129,57.5314146951,2.97173041782,0.02
 05/09  02:00:00,88.4758820876,20.0649820634,33.7387822871,0.0,4.12243109448,15.9888894789,81.0230649483,78.0313345305,2.97173041782,0.02
 05/09  03:00:00,68.7173956339,12.8374558262,21.377186854,0.0,4.12243109448,15.9888894789,54.1791692461,51.1874388282,2.97173041782,0.02
 05/09  04:00:00,131.472283546,28.375217992,51.0582355113,0.0,12.3672932834,24.9413748627,101.529181306,96.5562972758,4.9528840297,0.02
 05/09  05:00:00,136.763275128,28.4732587672,53.3219889126,2.92919741284,12.3672932834,24.9413748627,154.989313124,150.016429095,4.9528840297,0.02
 05/09  06:00:00,198.230965862,29.5980508319,62.1720107168,0.974926612353,24.7345865669,70.7195625826,113.802102712,103.876334653,9.90576805939,0.02
 05/09  07:00:00,225.699542912,29.928725082,65.4042532324,0.235079582073,37.1018798503,92.3937384068,88.1315429439,78.2057748845,9.90576805939,0.02
 05/09  08:00:00,241.459452643,30.3051810094,68.808139039,0.171612983444,37.1018798503,104.434947198,73.5485324773,63.6227644179,9.90576805939,0.02
 05/09  09:00:00,257.283104347,30.6984712909,72.2909222844,0.0775838292671,37.1018798503,116.476155989,60.8288062697,50.9030382103,9.90576805939,0.02
 05/09  10:00:00,261.607271654,31.091231476,76.2994064287,5.7471535386e-05,37.1018798503,116.476155989,58.3123340092,39.7848262847,9.90576805939,8.62173966505
 05/09  11:00:00,265.71303768,31.3479105325,80.1483601142,0.0,37.1018798503,116.476155989,41.1411953837,31.2154273243,9.90576805939,0.02
 05/09  12:00:00,254.210678472,31.4325218763,80.6030274038,0.0,37.1018798503,104.434947198,41.3366375891,31.4108695297,9.90576805939,0.02
 05/09  13:00:00,264.984364308,31.4895386454,79.2780462045,0.0,37.1018798503,116.476155989,53.5228472594,34.9954418116,9.90576805939,8.6216373884
 05/09  14:00:00,266.801098931,31.6849910515,80.8995283744,0.0,37.1018798503,116.476155989,41.0656370293,31.13986897,9.90576805939,0.02
 05/09  15:00:00,272.188845261,32.0553847182,85.9170002361,0.0,37.1018798503,116.476155989,27.4910069222,17.5652388628,9.90576805939,0.02
 05/09  16:00:00,276.994189138,32.4168711802,90.3613453008,0.0,37.1018798503,116.476155989,27.2761852381,8.75437120392,9.90576805939,8.61604597483
 05/09  17:00:00,275.036279824,32.5840578749,88.2372806587,0.0,37.1018798503,116.476155989,19.9102423825,9.98447432307,9.90576805939,0.02
 05/09  18:00:00,165.813919016,28.4442233931,64.4203560748,0.0,24.7345865669,47.5788473902,31.4798099304,26.5069259007,4.9528840297,0.02
 05/09  19:00:00,164.26746464,28.3536483214,62.9644731773,0.0,24.7345865669,47.5788473902,40.015117477,35.0422334473,4.9528840297,0.02
 05/09  20:00:00,153.203730474,28.6937076822,63.4209473374,0.0,12.3672932834,38.6892022431,52.2909001498,49.299169732,2.97173041782,0.02
 05/09  21:00:00,115.58900871,19.2802390239,42.3558191663,0.0,12.3672932834,27.0668015668,41.2745477668,38.282817349,2.97173041782,0.02
 05/09  22:00:00,105.074185549,22.7728597995,47.5868664259,0.0,4.12243109448,15.9888894789,65.775902345,62.7841719272,2.97173041782,0.02
 05/09  23:00:00,87.5356904457,17.6474995828,35.3007550941,0.0,4.12243109448,15.9888894789,58.770576117,55.7788456992,2.97173041782,0.02
 05/09  24:00:00,95.2776664797,21.7974907536,38.7868869573,0.0,4.12243109448,15.9888894789,79.7448096357,76.7530792179,2.97173041782,0.02
 05/10  01:00:00,76.2117070172,15.2879060832,26.3787064534,0.0,4.12243109448,15.9888894789,60.228318526,57.2365881082,2.97173041782,0.02
 05/10  02:00:00,85.1905685117,19.9135541345,30.6048962945,0.0,4.12243109448,15.9888894789,78.8646711966,75.8729407788,2.97173041782,0.02
 05/10  03:00:00,68.6061142519,13.2917396128,20.8116212898,0.0,4.12243109448,15.9888894789,50.3652351043,47.3735046865,2.97173041782,0.02
 05/10  04:00:00,118.560252298,27.9436483947,38.5777734172,0.0,12.3672932834,24.9413748627,100.086500217,95.1136161874,4.9528840297,0.02
 05/10  05:00:00,126.513539581,28.9844540168,42.0915584048,3.39869663653,12.3672932834,24.9413748627,161.438209088,156.465325058,4.9528840297,0.02
 05/10  06:00:00,181.555948148,29.5078614313,45.1663806353,1.39572784899,24.7345865669,70.7195625826,129.468595601,119.542827541,9.90576805939,0.02
 05/10  07:00:00,209.825974055,29.9328866886,49.3212213402,0.440372871614,37.1018798503,92.3937384068,117.85987692,99.3483072722,9.90576805939,8.60580158812
 05/10  08:00:00,231.501046761,30.2233820698,58.8290522799,0.274142576424,37.1018798503,104.434947198,101.115283525,91.1895154655,9.90576805939,0.02
 05/10  09:00:00,253.138858111,30.7091387784,68.0625305399,0.151143859326,37.1018798503,116.476155989,87.6725307525,77.7467626931,9.90576805939,0.02
 05/10  10:00:00,258.441717547,31.1139971047,73.0961757959,0.0149169526017,37.1018798503,116.476155989,68.2169326654,58.2911646061,9.90576805939,0.02
 05/10  11:00:00,263.372382883,31.5097337141,77.6458599688,0.0,37.1018798503,116.476155989,64.1927622005,45.6644332477,9.90576805939,8.62256089333
 05/10  12:00:00,255.808708668,31.7796091969,81.8540566849,0.0,37.1018798503,104.434947198,42.5454846763,32.6197166169,9.90576805939,0.02
 05/10  13:00:00,272.537708814,32.12969486,86.1912223572,0.0,37.1018798503,116.476155989,32.3354309905,22.4096629311,9.90576805939,0.02
 05/10  14:00:00,277.518542008,32.6490329209,90.6528724266,0.0,37.1018798503,116.476155989,33.1924390361,14.6651255648,9.90576805939,8.62154541189
 05/10  15:00:00,280.968629621,33.2471305978,93.5051239284,0.0,37.1018798503,116.476155989,18.7879584448,8.8621903854,9.90576805939,0.02
 05/10  16:00:00,280.215982826,33.5699565901,92.4300935109,0.0,37.1018798503,116.476155989,15.9111212422,5.98535318278,9.90576805939,0.02
 05/10  17:00:00,277.57775697,33.630566401,89.7322056462,0.0,37.1018798503,116.476155989,19.0465751782,9.12080711882,9.90576805939,0.02
 05/10  18:00:00,165.412209839,28.5413264229,63.9215215441,0.0,24.7345865669,47.5788473902,33.3064977077,28.333613678,4.9528840297,0.02
 05/10  19:00:00,160.486161019,28.3586887594,59.1781117947,0.0,24.7345865669,47.5788473902,57.5603322186,44.0013573535,4.9528840297,8.60609083538
 05/10  20:00:00,148.879048439,28.8083718606,58.9816066192,0.0,12.3672932834,38.6892022431,70.9945579297,68.0028275119,2.97173041782,0.02
 05/10  21:00:00,107.215321153,17.6247853935,35.6799346375,0.0,12.3672932834,27.0668015668,53.5032253063,50.5114948885,2.97173041782,0.02
 05/10  22:00:00,97.1985894723,21.8883475109,40.616954172,0.0,4.12243109448,15.9888894789,75.8965944401,72.9048640223,2.97173041782,0.02
 05/10  23:00:00,78.9244368022,15.6059047338,28.7734384473,0.0,4.12243109448,15.9888894789,54.3377248063,51.3459943885,2.97173041782,0.02
 05/10  24:00:00,92.9836965131,21.479492103,36.8109166146,0.0,4.12243109448,15.9888894789,85.9435393575,82.9518089396,2.97173041782,0.02
 05/11  01:00:00,70.4048496684,13.7219681147,22.1589586593,0.0,4.12243109448,15.9888894789,54.8731808171,51.8814503993,2.97173041782,0.02
 05/11  02:00:00,90.9115342463,20.8221217077,35.417295462,0.0,4.12243109448,15.9888894789,82.0131479444,79.0214175266,2.97173041782,0.02
 05/11  03:00:00,65.3632588119,12.3831720396,18.477334444,0.0,4.12243109448,15.9888894789,52.4834160081,49.4916855903,2.97173041782,0.02
 05/11  04:00:00,128.389200562,28.375217992,47.9751531196,0.0,12.3672932834,24.9413748627,101.284502422,96.3116183921,4.9528840297,0.02
 05/11  05:00:00,133.901496536,28.5247438935,50.3971483864,2.94077478195,12.3672932834,24.9413748627,161.494208021,156.521323991,4.9528840297,0.02
 05/11  06:00:00,194.331846541,29.7050667454,57.799476486,1.34132613917,24.7345865669,70.7195625826,129.028260629,119.102492569,9.90576805939,0.02
 05/11  07:00:00,221.46111789,30.0474958397,60.9459406831,0.336202028961,37.1018798503,92.3937384068,108.406331289,98.4805632295,9.90576805939,0.02
 05/11  08:00:00,235.426866559,30.2290928428,62.8200608517,0.203195481348,37.1018798503,104.434947198,97.234866607,87.3090985476,9.90576805939,0.02
 05/11  09:00:00,250.827540222,30.4906516785,66.0008878316,0.119907453349,37.1018798503,116.476155989,93.6265413591,75.1023817893,9.90576805939,8.61839151039
 05/11  10:00:00,254.234669535,30.8046982441,69.20670902,0.00672405187417,37.1018798503,116.476155989,76.4509731986,66.5252051392,9.90576805939,0.02
 05/11  11:00:00,256.535847374,31.2613745794,71.0577062887,0.0,37.1018798503,116.476155989,72.2146131266,62.2888450672,9.90576805939,0.02
 05/11  12:00:00,246.151610774,31.6149890481,72.3614982854,0.0,37.1018798503,104.434947198,78.1765848544,59.6513348304,9.90576805939,8.6194819646
 05/11  13:00:00,261.715222023,32.0420767122,75.4564284729,0.0,37.1018798503,116.476155989,64.8872539186,54.9614858592,9.90576805939,0.02
 05/11  14:00:00,262.384519219,32.465302703,75.7026406092,0.0,37.1018798503,116.476155989,65.9792047175,56.0534366581,9.90576805939,0.02
 05/11  15:00:00,262.872267285,32.7995146478,75.8562946429,0.0,37.1018798503,116.476155989,68.2872700566,58.3615019972,9.90576805939,0.02
 05/11  16:00:00,264.647697458,33.0020481285,77.4297316632,0.0,37.1018798503,116.476155989,73.0882956487,54.5649752885,9.90576805939,8.61755230076
 05/11  17:00:00,262.550310972,32.9666343453,75.3687433347,0.0,37.1018798503,116.476155989,69.7453863575,59.8196182981,9.90576805939,0.02
 05/11  18:00:00,155.924219792,28.4446279064,54.5302539253,0.0,24.7345865669,47.5788473902,62.1546898255,57.1818057958,4.9528840297,0.02
 05/11  19:00:00,151.23601538,28.3539142679,49.9327592789,0.0,24.7345865669,47.5788473902,67.8348555193,62.8619714896,4.9528840297,0.02
 05/11  20:00:00,138.355342837,28.6938617118,48.5724068695,0.0,12.3672932834,38.6892022431,81.291365148,78.2996347302,2.97173041782,0.02
 05/11  21:00:00,101.277338539,17.5112144469,29.8555154085,0.0,12.3672932834,27.0668015668,57.2212413773,54.2295109594,2.97173041782,0.02
 05/11  22:00:00,89.6746186059,21.7066339963,33.2746959453,0.0,4.12243109448,15.9888894789,76.7747567253,73.7830263075,2.97173041782,0.02
 05/11  23:00:00,68.6133710575,13.6551666421,20.455451093,0.0,4.12243109448,15.9888894789,50.7671404674,47.7754100495,2.97173041782,0.02
 05/11  24:00:00,80.5782863928,20.0271250812,25.8790432022,0.0,4.12243109448,15.9888894789,81.1733434039,78.1816129861,2.97173041782,0.02
 05/12  01:00:00,62.8759253604,12.8374558262,15.5357163096,0.0,4.12243109448,15.9888894789,52.3181113829,49.3263809651,2.97173041782,0.02
 05/12  02:00:00,76.4054945787,19.4592703479,22.2741062126,0.0,4.12243109448,15.9888894789,83.9621945959,80.9704641781,2.97173041782,0.02
 05/12  03:00:00,63.2618117322,13.3825963701,15.3764620773,0.0,4.12243109448,15.9888894789,53.4213746995,50.4296442817,2.97173041782,0.02
 05/12  04:00:00,108.383304405,28.0799335307,28.2645404524,0.0,12.3672932834,24.9413748627,103.067166696,98.0942826668,4.9528840297,0.02
 05/12  05:00:00,115.860198094,28.9306004899,28.0098686822,6.88089847556,12.3672932834,24.9413748627,172.638261055,159.083679267,4.9528840297,8.60169775887
 05/12  06:00:00,167.192005002,29.4964644413,28.1085629728,4.10099954365,24.7345865669,70.7195625826,131.763971224,121.838203165,9.90576805939,0.02
 05/12  07:00:00,191.199656916,29.8853711298,29.7081211115,1.47468385504,37.1018798503,92.3937384068,111.452202334,101.526434275,9.90576805939,0.02
 05/12  08:00:00,207.006916858,30.04291492,33.9192508396,0.870295255163,37.1018798503,104.434947198,103.389091991,93.4633239314,9.90576805939,0.02
 05/12  09:00:00,225.08402118,30.2760934028,39.8740326018,0.717856017943,37.1018798503,116.476155989,98.5776312349,88.6518631755,9.90576805939,0.02
 05/12  10:00:00,233.853742548,30.5253915816,48.6155292742,0.496200434154,37.1018798503,116.476155989,95.0998199373,85.1740518779,9.90576805939,0.02
 05/12  11:00:00,241.485193298,30.7904400592,56.2704528027,0.207565128104,37.1018798503,116.476155989,101.077418863,82.5493952611,9.90576805939,8.62225554298
 05/12  12:00:00,234.43745315,31.0940515807,61.1444829034,0.0238859504346,37.1018798503,104.434947198,90.4213420815,80.4955740221,9.90576805939,0.02
 05/12  13:00:00,250.307392176,31.4379634576,64.6526466669,0.0,37.1018798503,116.476155989,88.2498194341,78.3240513747,9.90576805939,0.02
 05/12  14:00:00,252.309285799,31.7657219917,66.326971393,0.0,37.1018798503,116.476155989,94.9575238925,76.430513953,9.90576805939,8.62124188017
 05/12  15:00:00,254.614299126,32.1935390813,68.2044003979,0.0,37.1018798503,116.476155989,84.3435408025,74.4177727431,9.90576805939,0.02
 05/12  16:00:00,257.280006614,32.6112093077,70.4528740105,0.0,37.1018798503,116.476155989,82.5968625205,72.6710944612,9.90576805939,0.02
 05/12  17:00:00,257.217518407,32.8457616031,70.1567780788,0.0,37.1018798503,116.476155989,81.4991418975,71.5733738381,9.90576805939,0.02
 05/12  18:00:00,155.095593076,28.5372948323,53.6089392053,0.0,24.7345865669,47.5788473902,71.6844813088,58.126074423,4.9528840297,8.60552285617
 05/12  19:00:00,151.97437338,28.3561857725,50.6688427296,0.0,24.7345865669,47.5788473902,67.497040462,62.5241564323,4.9528840297,0.02
 05/12  20:00:00,140.239724637,28.8084176665,50.3422466783,0.0,12.3672932834,38.6892022431,80.6069967009,77.6152662831,2.97173041782,0.02
 05/12  21:00:00,101.149822285,17.6247853935,29.6144391699,0.0,12.3672932834,27.0668015668,56.8616119032,53.8698814854,2.97173041782,0.02
 05/12  22:00:00,86.4410480215,21.6460628247,30.1016977042,0.0,4.12243109448,15.9888894789,78.7265699995,75.7348395816,2.97173041782,0.02
 05/12  23:00:00,66.1436071611,13.5643098848,18.0765451369,0.0,4.12243109448,15.9888894789,49.6338816426,46.6421512248,2.97173041782,0.02
 05/12  24:00:00,80.384939767,20.3678379211,25.3449849305,0.0,4.12243109448,15.9888894789,81.4683932097,78.4766627919,2.97173041782,0.02
 05/13  01:00:00,63.7407339289,13.2917396128,15.9462422974,0.0,4.12243109448,15.9888894789,53.0947121387,50.1029817209,2.97173041782,0.02
 05/13  02:00:00,77.6453213013,19.9135541345,23.0596503649,0.0,4.12243109448,15.9888894789,82.6603464239,79.6686160061,2.97173041782,0.02
 05/13  03:00:00,62.4642993483,12.9283125835,15.0332347064,0.0,4.12243109448,15.9888894789,54.1304458875,51.1387154697,2.97173041782,0.02
 05/13  04:00:00,92.0941534218,26.9896524429,30.2001791293,0.0,4.12243109448,16.0517297156,109.186607657,106.194877239,2.97173041782,0.02
 05/13  05:00:00,89.9582443551,26.7625105496,28.2914119282,0.0,4.12243109448,16.0517297156,109.240844229,106.249113811,2.97173041782,0.02
 05/13  06:00:00,115.85568029,29.2610713759,32.8345454872,0.0,4.12243109448,39.6058045677,90.0385938587,87.0468634409,2.97173041782,0.02
 05/13  07:00:00,155.421258272,29.2855584079,38.0968851514,9.68321827523,12.3672932834,65.3531420225,140.162547911,135.189663881,4.9528840297,0.02
 05/13  08:00:00,162.69137667,29.2751951208,45.4726395181,6.69722714751,12.3672932834,68.2430321324,136.108183231,131.135299201,4.9528840297,0.02
 05/13  09:00:00,195.669114656,29.3028023479,52.6207702981,3.48240498294,16.4897243779,93.1370602926,127.06736864,119.122754192,7.92461444751,0.02
 05/13  10:00:00,197.400228555,29.3107717276,55.0435655103,2.78265325495,16.4897243779,93.1370602926,123.283472,115.338857553,7.92461444751,0.02
 05/13  11:00:00,200.617076089,29.3197953144,59.492368533,1.5416862518,16.4897243779,93.1370602926,128.057494716,111.523857278,7.92461444751,8.60902299042
 05/13  12:00:00,194.396363001,29.334372899,63.1633907649,0.786980940551,16.4897243779,83.9857416113,109.036230359,101.091615912,7.92461444751,0.02
 05/13  13:00:00,195.44638888,29.3603208712,64.5850790984,0.389371461326,16.4897243779,83.9857416113,101.357793782,93.4131793345,7.92461444751,0.02
 05/13  14:00:00,195.540090119,29.3756751672,64.8031213608,0.249714895582,16.4897243779,83.9857416113,98.5677841964,90.6231697489,7.92461444751,0.02
 05/13  15:00:00,179.941115915,29.2610713759,67.0253588491,0.0,12.3672932834,70.6512738906,47.6251031331,42.6522191034,4.9528840297,0.02
 05/13  16:00:00,183.693878865,29.2610713759,70.7781154452,0.0,12.3672932834,70.6512738906,37.8060473274,32.8331632977,4.9528840297,0.02
 05/13  17:00:00,171.267303,29.2610713759,70.874963829,0.0,12.3672932834,58.1284167478,37.421234651,32.4483506213,4.9528840297,0.02
 05/13  18:00:00,122.332265934,27.7846490694,56.6037867841,0.0,12.3672932834,24.9413748627,60.8789308929,55.9060468632,4.9528840297,0.02
 05/13  19:00:00,126.198973234,28.579645696,59.675497439,0.0,12.3672932834,24.9413748627,71.7990906556,66.8262066259,4.9528840297,0.02
 05/13  20:00:00,110.965826608,27.6710781228,53.0887590346,0.0,4.12243109448,16.0517297156,86.4282019907,83.4364715729,2.97173041782,0.02
 05/13  21:00:00,75.5189953311,13.5945954705,27.421646818,0.0,4.12243109448,15.9888894789,47.9618977052,44.9701672874,2.97173041782,0.02
 05/13  22:00:00,94.2842955238,20.5495514358,39.0626262527,0.0,4.12243109448,15.9888894789,75.1327073415,72.1409769236,2.97173041782,0.02
 05/13  23:00:00,66.3137805139,11.7197878232,20.107117536,0.0,4.12243109448,15.9888894789,47.2381999049,44.246469487,2.97173041782,0.02
 05/13  24:00:00,94.6525499679,20.7085507611,39.2718813067,0.0,4.12243109448,15.9888894789,81.0176613489,78.0259309311,2.97173041782,0.02
 05/14  01:00:00,61.278217993,10.8352755346,18.0384535224,0.0,2.06121554724,15.9888894789,47.2273415759,44.2356111581,2.97173041782,0.02
 05/14  02:00:00,87.1796723217,18.871383616,35.7397276662,0.0,2.06121554724,15.9888894789,81.6326966764,70.0605483222,2.97173041782,8.60041793637
 05/14  03:00:00,80.3402039012,17.6902457708,30.081397179,0.0,2.06121554724,15.9888894789,71.2731810286,68.2814506108,2.97173041782,0.02
 05/14  04:00:00,68.1545898233,13.2676843281,22.4241976015,0.0,2.06121554724,15.9888894789,54.8983145693,51.9065841515,2.97173041782,0.02
 05/14  05:00:00,72.181583552,13.9945383867,25.7243373423,0.0,2.06121554724,15.9888894789,55.9830122257,52.9912818079,2.97173041782,0.02
 05/14  06:00:00,89.3877552695,22.5670910001,38.8445838859,0.0,2.06121554724,15.9888894789,93.2576002678,90.26586985,2.97173041782,0.02
 05/14  07:00:00,67.3942444607,17.8719592855,31.0487244909,0.0,2.06121554724,15.9888894789,73.4338786349,70.4421482171,2.97173041782,0.02
 05/14  08:00:00,117.558864123,23.92994236,47.2409551457,0.0,4.12243109448,41.7362269337,81.3387829518,76.3658989221,4.9528840297,0.02
 05/14  09:00:00,104.591541569,19.2802390239,39.0291889459,0.0,4.12243109448,41.7362269337,59.8163911098,54.8435070801,4.9528840297,0.02
 05/14  10:00:00,116.555910112,23.4756585734,46.6922849947,0.0,4.12243109448,41.7362269337,67.4677450046,62.4948609749,4.9528840297,0.02
 05/14  11:00:00,105.838412434,19.143953888,40.4123450074,0.0,4.12243109448,41.7362269337,49.5529634635,44.5800794339,4.9528840297,0.02
 05/14  12:00:00,124.310924492,24.1116558746,53.8113021226,0.0,4.12243109448,41.7362269337,49.7264336091,44.7535495794,4.9528840297,0.02
 05/14  13:00:00,108.835516626,19.0530971306,43.500305995,0.0,4.12243109448,41.7362269337,34.1286413186,29.1557572889,4.9528840297,0.02
 05/14  14:00:00,127.768004206,24.2933693892,57.0866683494,0.0,4.12243109448,41.7362269337,36.9876696725,32.0147856428,4.9528840297,0.02
 05/14  15:00:00,110.952464021,19.3256674026,45.3446831348,0.0,4.12243109448,41.7362269337,30.5918301284,25.6189460988,4.9528840297,0.02
 05/14  16:00:00,112.818762894,24.3842261466,58.904262595,0.0,4.12243109448,24.8785346261,34.9397690593,29.9668850296,4.9528840297,0.02
 05/14  17:00:00,82.8443151439,19.2348106453,45.1359440154,0.0,2.06121554724,15.9888894789,32.3143210714,29.3225906536,2.97173041782,0.02
 05/14  18:00:00,92.9760313046,22.3426312975,52.0963277298,0.0,2.06121554724,15.9888894789,42.7619532013,39.7702227835,2.97173041782,0.02
 05/14  19:00:00,77.0289958069,18.0777280848,40.4988778162,0.0,2.06121554724,15.9888894789,37.1898284998,34.198098082,2.97173041782,0.02
 05/14  20:00:00,96.8326896704,21.3672622516,47.5528590445,0.0,2.06121554724,15.9888894789,45.5858864199,42.5941560021,2.97173041782,0.02
 05/14  21:00:00,86.7524123698,17.2840725536,36.9421204727,0.0,2.06121554724,15.9888894789,41.3869383446,38.3952079268,2.97173041782,0.02
 05/14  22:00:00,92.8552649246,19.7104675259,40.5550662465,0.0,2.06121554724,15.9888894789,52.1297114917,49.1379810739,2.97173041782,0.02
 05/14  23:00:00,86.0757465364,17.2840725536,36.2654545924,0.0,2.06121554724,15.9888894789,45.2558843309,42.2641539131,2.97173041782,0.02
 05/14  24:00:00,86.8329897291,17.9414429488,36.3441567661,0.0,2.06121554724,15.9888894789,49.6304380209,46.6387076031,2.97173041782,0.02
 05/15  01:00:00,85.763141545,17.0115022816,34.1642044136,0.0,4.12243109448,15.9888894789,46.6097163638,43.617985946,2.97173041782,0.02
 05/15  02:00:00,89.4334627048,18.3836990931,36.4305728346,0.0,4.12243109448,15.9888894789,52.5959097277,49.6041793099,2.97173041782,0.02
 05/15  03:00:00,80.3212384249,15.7181345851,30.0368395152,0.0,4.12243109448,15.9888894789,48.427386185,45.4356557672,2.97173041782,0.02
 05/15  04:00:00,133.937428722,28.0117909627,53.8868080796,0.0,12.3672932834,24.9413748627,77.9665998459,72.9937158162,4.9528840297,0.02
 05/15  05:00:00,143.681869985,28.8864775973,57.5881663135,5.16839635319,12.3672932834,24.9413748627,130.423765288,125.450881259,4.9528840297,0.02
 05/15  06:00:00,200.760680267,29.3509156143,64.4695235542,1.45426366392,24.7345865669,70.7195625826,100.665964878,90.7401968188,9.90576805939,0.02
 05/15  07:00:00,226.588873627,29.5991292946,66.6039077029,0.254357663857,37.1018798503,92.3937384068,92.5024058549,73.9909915752,9.90576805939,8.60564622032
 05/15  08:00:00,242.681962366,29.9486105741,70.4531689245,0.105756522639,37.1018798503,104.434947198,71.0201414141,61.0943733548,9.90576805939,0.02
 05/15  09:00:00,260.695588454,30.4273299122,76.0359644522,0.0162980289167,37.1018798503,116.476155989,56.1654540044,46.239685945,9.90576805939,0.02
 05/15  10:00:00,267.853269438,30.8537534493,82.78294777,0.0,37.1018798503,116.476155989,39.2956525443,29.3698844849,9.90576805939,0.02
 05/15  11:00:00,274.19864953,31.2297680973,88.7521406238,0.0,37.1018798503,116.476155989,36.0396320234,17.5119841437,9.90576805939,8.62187982029
 05/15  12:00:00,267.628752279,31.5759821609,93.8777835025,0.0,37.1018798503,104.434947198,21.5375409629,11.6117729035,9.90576805939,0.02
 05/15  13:00:00,284.549955073,32.0098016843,98.3234306657,0.0,37.1018798503,116.476155989,17.3840743566,7.45830629721,9.90576805939,0.02
 05/15  14:00:00,289.228554939,32.5140115768,102.497946686,0.0,37.1018798503,116.476155989,23.7794911045,5.25289594285,9.90576805939,8.62082710224
 05/15  15:00:00,292.481102875,33.0867063227,105.178075965,0.0,37.1018798503,116.476155989,12.4071278697,2.48135981027,9.90576805939,0.02
 05/15  16:00:00,294.178418709,33.5813993676,106.381143901,0.0,37.1018798503,116.476155989,10.6599515833,0.734183523861,9.90576805939,0.02
 05/15  17:00:00,295.016551153,33.8761774039,106.925427107,0.0,37.1018798503,116.476155989,9.92752481532,0.00175675592707,9.90576805939,0.02
 05/15  18:00:00,172.139069675,28.5445759484,70.7139533162,0.0,24.7345865669,47.5788473902,8.65748807728,3.68460404758,4.9528840297,0.02
 05/15  19:00:00,168.887611215,28.3655020681,67.5727602243,0.0,24.7345865669,47.5788473902,21.3209109797,16.34802695,4.9528840297,0.02
 05/15  20:00:00,158.832836067,28.8161855458,68.9275755431,0.0,12.3672932834,38.6892022431,41.4972410579,29.9196301468,2.97173041782,8.60588049332
 05/15  21:00:00,121.878903165,20.3918932058,47.5128997842,0.0,12.3672932834,27.0668015668,32.7638415946,29.7721111767,2.97173041782,0.02
 05/15  22:00:00,97.5280706784,18.850010522,44.0694551997,0.0,4.12243109448,15.9888894789,34.0083996515,31.0166692337,2.97173041782,0.02
 05/15  23:00:00,103.112745288,21.8202049429,46.5992530305,0.0,4.12243109448,15.9888894789,44.1145206695,41.1227902517,2.97173041782,0.02
 05/15  24:00:00,92.1289638889,18.2821557888,39.2382031873,0.0,4.12243109448,15.9888894789,38.0480280449,35.0562976271,2.97173041782,0.02
 05/16  01:00:00,102.312007464,21.9792042682,45.6395160618,0.0,4.12243109448,15.9888894789,52.1417221146,49.1499916968,2.97173041782,0.02
 05/16  02:00:00,90.1156671941,18.1685848421,37.3384776096,0.0,4.12243109448,15.9888894789,45.4340092572,42.4422788394,2.97173041782,0.02
 05/16  03:00:00,94.1529974282,19.8467526619,39.6552988369,0.0,4.12243109448,15.9888894789,49.8199406248,46.828210207,2.97173041782,0.02
 05/16  04:00:00,134.336017911,28.0117909627,54.2853980857,0.0,12.3672932834,24.9413748627,68.1240233644,63.1511393347,4.9528840297,0.02
 05/16  05:00:00,141.208361478,29.1369608726,57.820448145,2.21212359309,12.3672932834,24.9413748627,126.680374421,121.707490391,4.9528840297,0.02
 05/16  06:00:00,199.409937107,29.5163049417,64.124120399,0.283535220747,24.7345865669,70.7195625826,98.9213450822,88.9955770228,9.90576805939,0.02
 05/16  07:00:00,228.435917349,30.0643743249,68.2400763588,0.0,37.1018798503,92.3937384068,77.1456878436,67.2199197842,9.90576805939,0.02
 05/16  08:00:00,243.681001224,30.3128491575,71.1936890421,0.0,37.1018798503,104.434947198,62.4988700667,52.5731020073,9.90576805939,0.02
 05/16  09:00:00,258.705684295,30.5824632069,73.9071584839,0.0,37.1018798503,116.476155989,60.3534264967,41.8298931819,9.90576805939,8.61776525534
 05/16  10:00:00,263.60698199,30.9780644437,78.412423125,0.0,37.1018798503,116.476155989,38.0721015065,28.1463334471,9.90576805939,0.02
 05/16  11:00:00,266.096728412,31.3215345431,80.5585125612,0.0,37.1018798503,116.476155989,28.4966291759,18.5708611165,9.90576805939,0.02
 05/16  12:00:00,255.590020275,31.7056120177,81.7093557198,0.0,37.1018798503,104.434947198,26.0633523333,16.137584274,9.90576805939,0.02
 05/16  13:00:00,270.65421741,32.0273963986,84.4101078237,0.0,37.1018798503,116.476155989,30.8474264962,12.3199248829,9.90576805939,8.62173355393
 05/16  14:00:00,278.738732132,32.4576079687,92.0646331154,0.0,37.1018798503,116.476155989,16.1935681199,6.26780006048,9.90576805939,0.02
 05/16  15:00:00,285.905676325,32.9816799182,98.7076240613,0.0,37.1018798503,116.476155989,11.8037879752,1.8780199158,9.90576805939,0.02
 05/16  16:00:00,286.48357106,33.3638126346,98.9038269533,0.0,37.1018798503,116.476155989,20.3881644772,1.86712975984,9.90576805939,8.61526665801
 05/16  17:00:00,286.285259377,33.5357413478,98.5346108575,0.0,37.1018798503,116.476155989,12.6615337105,2.73576565112,9.90576805939,0.02
 05/16  18:00:00,171.624117225,28.5415635842,70.1332352041,0.0,24.7345865669,47.5788473902,16.2770080137,11.304123984,4.9528840297,0.02
 05/16  19:00:00,168.099062459,28.3610043618,66.7887371025,0.0,24.7345865669,47.5788473902,26.627323836,21.6544398063,4.9528840297,0.02
 05/16  20:00:00,157.397437357,28.8109815134,67.4974030681,0.0,12.3672932834,38.6892022431,38.9402188794,35.9484884616,2.97173041782,0.02
 05/16  21:00:00,118.599486236,19.5073809172,45.1391675456,0.0,12.3672932834,27.0668015668,32.3502865266,29.3585561087,2.97173041782,0.02
 05/16  22:00:00,108.583821088,23.0681442607,50.8012187826,0.0,4.12243109448,15.9888894789,43.5771053543,40.5853749365,2.97173041782,0.02
 05/16  23:00:00,89.7948449008,17.3976435002,37.8097669123,0.0,4.12243109448,15.9888894789,36.6944820538,33.7027516359,2.97173041782,0.02
 05/16  24:00:00,103.761914425,22.5911462848,46.4563100572,0.0,4.12243109448,15.9888894789,50.083158188,47.0914277701,2.97173041782,0.02
 05/17  01:00:00,85.6491293262,16.399560265,34.6833052713,0.0,4.12243109448,15.9888894789,39.3955619542,36.4038315364,2.97173041782,0.02
 05/17  02:00:00,99.9145679191,21.7066339963,43.514646532,0.0,4.12243109448,15.9888894789,60.2656597939,57.2739293761,2.97173041782,0.02
 05/17  03:00:00,78.7129238878,15.0607641899,29.1070664461,0.0,4.12243109448,15.9888894789,46.354505701,43.3627752832,2.97173041782,0.02
 05/17  04:00:00,135.109662794,28.375217992,54.6956156063,0.0,12.3672932834,24.9413748627,87.7477939833,82.7749099536,4.9528840297,0.02
 05/17  05:00:00,136.146511968,28.5689577905,53.9000328731,1.63869207217,12.3672932834,24.9413748627,144.980847457,140.007963428,4.9528840297,0.02
 05/17  06:00:00,198.16793379,29.7911803693,62.443333477,0.44744300362,24.7345865669,70.7195625826,109.277056959,99.3512888994,9.90576805939,0.02
 05/17  07:00:00,226.600189713,30.2616397139,66.207073197,0.0,37.1018798503,92.3937384068,85.3634002929,75.4376322335,9.90576805939,0.02
 05/17  08:00:00,244.510710971,30.7733243044,71.5629389051,0.0,37.1018798503,104.434947198,74.6179854568,56.0979728228,9.90576805939,8.61424457462
 05/17  09:00:00,262.21484144,31.2701294297,76.7287513598,0.0,37.1018798503,116.476155989,46.1700614945,36.2442934351,9.90576805939,0.02
 05/17  10:00:00,267.065405264,31.6670882093,81.1817965274,0.0,37.1018798503,116.476155989,32.7324631779,22.8066951185,9.90576805939,0.02
 05/17  11:00:00,270.053701546,31.9905496238,83.8463998264,0.0,37.1018798503,116.476155989,35.3019189269,16.7746268815,9.90576805939,8.62152398597
 05/17  12:00:00,260.83854756,32.3829056671,86.2806758371,0.0,37.1018798503,104.434947198,24.5695399558,14.6437718964,9.90576805939,0.02
 05/17  13:00:00,274.340303349,32.8149674038,87.3086650235,0.0,37.1018798503,116.476155989,25.2419493308,15.3161812715,9.90576805939,0.02
 05/17  14:00:00,274.125507654,33.2188413292,86.6901060936,0.0,37.1018798503,116.476155989,30.5663022016,20.6405341422,9.90576805939,0.02
 05/17  15:00:00,273.047974807,33.5012778375,85.3303476059,0.0,37.1018798503,116.476155989,44.0265082263,25.5011648391,9.90576805939,8.61957532772
 05/17  16:00:00,272.228409059,33.68991378,84.3226590399,0.0,37.1018798503,116.476155989,41.6940773589,31.7683092995,9.90576805939,0.02
 05/17  17:00:00,270.519628591,33.7328772076,82.5718324691,0.0,37.1018798503,116.476155989,46.1662203439,36.2404522845,9.90576805939,0.02
 05/17  18:00:00,163.053382397,28.5396457331,61.5644041877,0.0,24.7345865669,47.5788473902,51.106301417,46.1334173873,4.9528840297,0.02
 05/17  19:00:00,159.380551287,28.3581161213,58.0730987246,0.0,24.7345865669,47.5788473902,63.85798654,58.8851025103,4.9528840297,0.02
 05/17  20:00:00,144.377821774,28.8086443092,54.4801085763,0.0,12.3672932834,38.6892022431,78.6504341729,75.6587037551,2.97173041782,0.02
 05/17  21:00:00,103.666322692,17.6247853935,32.1309315951,0.0,12.3672932834,27.0668015668,56.2929613646,53.3012309468,2.97173041782,0.02
 05/17  22:00:00,92.0001955609,21.736919582,35.5699876126,0.0,4.12243109448,15.9888894789,77.6548063888,74.6630759709,2.97173041782,0.02
 05/17  23:00:00,75.5815240603,15.6059047338,25.4305251683,0.0,4.12243109448,15.9888894789,63.7183465501,52.1449288054,2.97173041782,8.60168732685
 05/17  24:00:00,84.533412212,20.3678379211,29.4934566692,0.0,4.12243109448,15.9888894789,80.8169456488,77.825215231,2.97173041782,0.02
 05/18  01:00:00,66.3787061659,13.2917396128,18.5842139436,0.0,4.12243109448,15.9888894789,49.970210888,46.9784804702,2.97173041782,0.02
 05/18  02:00:00,77.7716085109,19.4592703479,23.6402208776,0.0,4.12243109448,15.9888894789,82.3620761365,79.3703457187,2.97173041782,0.02
 05/18  03:00:00,64.2137784961,13.6324524527,16.0785736024,0.0,4.12243109448,15.9888894789,53.5507526858,50.5590222679,2.97173041782,0.02
 05/18  04:00:00,111.299904167,27.8982200161,31.3628546776,0.0,12.3672932834,24.9413748627,101.959577831,96.9866938017,4.9528840297,0.02
 05/18  05:00:00,119.81015304,29.1582952538,33.8832208199,4.72980755586,12.3672932834,24.9413748627,162.361806754,157.388922725,4.9528840297,0.02
 05/18  06:00:00,168.676191874,29.4939383636,30.7988271785,2.89744930588,24.7345865669,70.7195625826,130.739467242,120.813699182,9.90576805939,0.02
 05/18  07:00:00,192.803330965,29.8904068617,31.9555096518,0.825946604091,37.1018798503,92.3937384068,110.389161097,100.463393037,9.90576805939,0.02
 05/18  08:00:00,212.955167114,30.1052565537,40.0832954475,0.592183566703,37.1018798503,104.434947198,102.239372379,92.3136043193,9.90576805939,0.02
 05/18  09:00:00,230.581752673,30.4028061997,45.5282415806,0.434688749059,37.1018798503,116.476155989,97.3092749956,87.3835069362,9.90576805939,0.02
 05/18  10:00:00,236.310115741,30.7136382311,51.143186775,0.236749037118,37.1018798503,116.476155989,102.397037565,83.8708081971,9.90576805939,8.62046130811
 05/18  11:00:00,239.398692539,30.9736512686,54.1644545472,0.0439572253103,37.1018798503,116.476155989,91.4688524144,81.543084355,9.90576805939,0.02
 05/18  12:00:00,231.706259643,31.219973562,58.3112859226,0.0,37.1018798503,104.434947198,89.7572723358,79.8315042764,9.90576805939,0.02
 05/18  13:00:00,249.241497758,31.5305136193,63.4942432513,0.0,37.1018798503,116.476155989,96.4379485283,77.910809014,9.90576805939,8.62137145487
 05/18  14:00:00,255.528420251,31.9287164087,69.3832410387,0.0,37.1018798503,116.476155989,85.80531386,75.8795458006,9.90576805939,0.02
 05/18  15:00:00,259.495686862,32.4357915485,72.8435789169,0.0,37.1018798503,116.476155989,83.6682551913,73.7424871319,9.90576805939,0.02
 05/18  16:00:00,262.348883095,32.9332684244,75.1997262187,0.0,37.1018798503,116.476155989,81.5971980485,71.6714299891,9.90576805939,0.02
 05/18  17:00:00,262.187550255,33.2541201889,74.7184765033,0.0,37.1018798503,116.476155989,88.9456193195,70.4284301149,9.90576805939,8.61142114527
 05/18  18:00:00,158.696008273,28.5403049912,57.2063784874,0.0,24.7345865669,47.5788473902,62.6235256016,57.6506415719,4.9528840297,0.02
 05/18  19:00:00,155.468135065,28.3601697786,54.1586501315,0.0,24.7345865669,47.5788473902,66.6163113252,61.6434272955,4.9528840297,0.02
 05/18  20:00:00,140.097616186,28.8100224809,50.1985516357,0.0,12.3672932834,38.6892022431,79.4781686461,76.4864382283,2.97173041782,0.02
 05/18  21:00:00,100.888251934,17.6247853935,29.3528768853,0.0,12.3672932834,27.0668015668,56.2903096973,53.2985792795,2.97173041782,0.02
 05/18  22:00:00,88.3959729125,21.9792042682,31.723481912,0.0,4.12243109448,15.9888894789,77.7150397569,74.7233093391,2.97173041782,0.02
 05/18  23:00:00,65.2103748797,13.7460233994,16.9616000946,0.0,4.12243109448,15.9888894789,48.8872808395,45.8955504216,2.97173041782,0.02
 05/18  24:00:00,76.4009870431,20.3678379211,21.3610329541,0.0,4.12243109448,15.9888894789,81.2582318165,78.2665013987,2.97173041782,0.02
