Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/19  01:00:00,62.871186031,13.5188815061,14.8495532499,0.0,4.12243109448,15.9888894789,53.0581202769,50.0663898591,2.97173041782,0.02
 05/19  02:00:00,76.2672742771,19.4592703479,22.1358878655,0.0,4.12243109448,15.9888894789,81.8960973659,78.9043669481,2.97173041782,0.02
 05/19  03:00:00,64.7200202341,13.6324524527,16.5848164557,0.0,4.12243109448,15.9888894789,54.0475629237,51.0558325059,2.97173041782,0.02
 05/19  04:00:00,112.889377807,27.8982200161,32.9523293331,0.0,12.3672932834,24.9413748627,103.129530815,98.156646785,4.9528840297,0.02
 05/19  05:00:00,126.25723494,29.1058653519,39.3380163943,5.77452470329,12.3672932834,24.9413748627,163.047636878,158.074752848,4.9528840297,0.02
 05/19  06:00:00,180.799928687,29.4678916987,42.3498221044,3.4962386885,24.7345865669,70.7195625826,130.914557009,120.98878895,9.90576805939,0.02
 05/19  07:00:00,209.138829282,29.8755907615,48.1294691622,1.00230560171,37.1018798503,92.3937384068,110.28886892,100.363100861,9.90576805939,0.02
 05/19  08:00:00,229.931077767,30.0826919082,57.0308659582,0.643050623471,37.1018798503,104.434947198,102.090215674,92.164447615,9.90576805939,0.02
 05/19  09:00:00,248.530561705,30.4356877665,63.4551866771,0.423721049284,37.1018798503,116.476155989,105.018200409,86.4949819516,9.90576805939,8.61745039791
 05/19  10:00:00,253.652349875,30.8251566271,68.3829966025,0.227736508886,37.1018798503,116.476155989,86.2981474584,76.372379399,9.90576805939,0.02
 05/19  11:00:00,257.561249523,31.1819867197,72.1413487282,0.0212234043098,37.1018798503,116.476155989,75.3246620122,65.3988939528,9.90576805939,0.02
 05/19  12:00:00,250.422821613,31.4891690994,76.75862421,0.0,37.1018798503,104.434947198,72.4566674284,53.9324765845,9.90576805939,8.6184227845
 05/19  13:00:00,266.394676848,31.8630049682,80.3150567094,0.0,37.1018798503,116.476155989,55.7234846129,45.7977165535,9.90576805939,0.02
 05/19  14:00:00,269.027057766,32.3026852399,82.5078786338,0.0,37.1018798503,116.476155989,52.0686110779,42.1428430185,9.90576805939,0.02
 05/19  15:00:00,270.407055237,32.7773196638,83.4133576221,0.0,37.1018798503,116.476155989,50.4083475569,40.4825794976,9.90576805939,0.02
 05/19  16:00:00,273.808254181,33.2318128308,86.3606055544,0.0,37.1018798503,116.476155989,53.499893237,34.9774797532,9.90576805939,8.61664542431
 05/19  17:00:00,275.946104568,33.5506037606,88.1806151887,0.0,37.1018798503,116.476155989,37.0166816759,27.0909136165,9.90576805939,0.02
 05/19  18:00:00,166.940820365,28.5421127656,65.4493906704,0.0,24.7345865669,47.5788473902,42.5255196779,37.5526356482,4.9528840297,0.02
 05/19  19:00:00,163.3714643,28.3617986189,62.060345031,0.0,24.7345865669,47.5788473902,53.5651154957,48.592231466,4.9528840297,0.02
 05/19  20:00:00,152.354488106,28.8102926287,62.4551425636,0.0,12.3672932834,38.6892022431,70.1207680965,67.1290376787,2.97173041782,0.02
 05/19  21:00:00,110.07325921,17.7383563402,38.4243061105,0.0,12.3672932834,27.0668015668,49.534216848,46.5424864302,2.97173041782,0.02
 05/19  22:00:00,104.357318642,22.9545733141,46.6882872634,0.0,4.12243109448,15.9888894789,73.1939120655,70.2021816477,2.97173041782,0.02
 05/19  23:00:00,83.618594144,15.8784750058,33.1950258204,0.0,4.12243109448,15.9888894789,51.6064448567,48.6147144389,2.97173041782,0.02
 05/19  24:00:00,99.3705112047,21.8883475109,42.7888761853,0.0,4.12243109448,15.9888894789,78.6736899787,75.6819595609,2.97173041782,0.02
 05/20  01:00:00,80.2205302662,15.5150479765,30.1603890743,0.0,4.12243109448,15.9888894789,57.1484953963,54.1567649785,2.97173041782,0.02
 05/20  02:00:00,90.4492240444,20.1406960278,35.6364111996,0.0,4.12243109448,15.9888894789,77.3361290895,74.3443986717,2.97173041782,0.02
 05/20  03:00:00,69.8078810315,12.8374558262,22.4676731225,0.0,4.12243109448,15.9888894789,50.8818680925,47.8901376747,2.97173041782,0.02
 05/20  04:00:00,112.014274889,27.8982200161,49.2117329897,0.0,4.12243109448,16.0517297156,104.836774587,101.845044169,2.97173041782,0.02
 05/20  05:00:00,102.923973737,26.5353686563,41.4842831613,0.0,4.12243109448,16.0517297156,105.666680939,102.674950521,2.97173041782,0.02
 05/20  06:00:00,137.57475871,29.2610713759,54.5536239206,0.0,4.12243109448,39.6058045677,95.5829352394,84.0095250614,2.97173041782,8.60167976023
 05/20  07:00:00,170.461811662,29.2661992983,58.2113311743,4.6286848863,12.3672932834,65.3531420225,137.563677561,132.590793531,4.9528840297,0.02
 05/20  08:00:00,174.13310926,29.262497216,59.5420508454,4.08226654694,12.3672932834,68.2430321324,133.569249774,128.596365744,4.9528840297,0.02
 05/20  09:00:00,202.606078519,29.3032164507,61.0084989295,2.03128124405,16.4897243779,93.1370602926,121.805793663,113.861179215,7.92461444751,0.02
 05/20  10:00:00,205.113179847,29.3143025851,64.3544215803,1.18128717467,16.4897243779,93.1370602926,107.003377695,99.0587632471,7.92461444751,0.02
 05/20  11:00:00,206.594862217,29.3336553446,66.5282615016,0.469768628302,16.4897243779,93.1370602926,95.7068866995,87.762272252,7.92461444751,0.02
 05/20  12:00:00,199.003314342,29.3648191995,68.3611979303,0.165686988656,16.4897243779,83.9857416113,92.2064945675,84.26188012,7.92461444751,0.02
 05/20  13:00:00,202.089301374,29.4016762817,71.5442253152,0.0317828406615,16.4897243779,83.9857416113,83.9718001299,76.0271856824,7.92461444751,0.02
 05/20  14:00:00,206.809682663,29.467638559,76.2304637028,0.0,16.4897243779,83.9857416113,71.2877037755,63.343089328,7.92461444751,0.02
 05/20  15:00:00,190.889905664,29.2610713759,77.9741461804,0.0,12.3672932834,70.6512738906,29.3696173133,24.3967332836,4.9528840297,0.02
 05/20  16:00:00,191.980021949,29.2610713759,79.0642761486,0.0,12.3672932834,70.6512738906,35.6503175636,22.0905410028,4.9528840297,8.60689253112
 05/20  17:00:00,180.005875736,29.2610713759,79.6135542064,0.0,12.3672932834,58.1284167478,26.9631369651,21.9902529354,4.9528840297,0.02
 05/20  18:00:00,134.434523419,28.5342382049,67.9564570777,0.0,12.3672932834,24.9413748627,44.9727128372,39.9998288075,4.9528840297,0.02
 05/20  19:00:00,130.939907053,28.3525038027,64.6435751233,0.0,12.3672932834,24.9413748627,56.5423915174,51.5695074877,4.9528840297,0.02
 05/20  20:00:00,121.634608762,28.4660747493,62.962546559,0.0,4.12243109448,16.0517297156,73.3944263193,70.4026959015,2.97173041782,0.02
 05/20  21:00:00,84.3787871102,15.6286189231,34.2050759755,0.0,4.12243109448,15.9888894789,47.0381506784,44.0464202606,2.97173041782,0.02
 05/20  22:00:00,100.639089221,21.7066339963,44.2391688394,0.0,4.12243109448,15.9888894789,69.7577202158,66.765989798,2.97173041782,0.02
 05/20  23:00:00,76.301381144,13.5643098848,28.2343202268,0.0,4.12243109448,15.9888894789,45.7807164105,42.7889859927,2.97173041782,0.02
 05/20  24:00:00,96.7470266855,20.8221217077,41.2527891687,0.0,4.12243109448,15.9888894789,74.2796672077,71.2879367898,2.97173041782,0.02
 05/21  01:00:00,68.5074667419,11.9709850011,24.1319949199,0.0,2.06121554724,15.9888894789,43.5938190749,40.6020886571,2.97173041782,0.02
 05/21  02:00:00,86.3933074876,19.1426127926,34.6609651439,0.0,2.06121554724,15.9888894789,75.2808999956,72.2891695777,2.97173041782,0.02
 05/21  03:00:00,63.8549397642,11.2895593212,20.1608935816,0.0,2.06121554724,15.9888894789,46.2958578146,43.3041273968,2.97173041782,0.02
 05/21  04:00:00,83.8758397303,18.3262430721,32.9810376561,0.0,2.06121554724,15.9888894789,73.831222523,70.8394921052,2.97173041782,0.02
 05/21  05:00:00,82.1470478747,18.1445295574,31.4339592873,0.0,2.06121554724,15.9888894789,73.2919010329,70.3001706151,2.97173041782,0.02
 05/21  06:00:00,74.7741308555,17.6902457708,29.2136593575,0.0,2.06121554724,15.9888894789,75.2651052552,72.2733748374,2.97173041782,0.02
 05/21  07:00:00,85.9840780438,23.4756585734,43.9290073987,0.0,2.06121554724,15.9888894789,91.2030265091,88.2112960913,2.97173041782,0.02
 05/21  08:00:00,103.231015441,19.0530971306,37.8958061784,0.0,4.12243109448,41.7362269337,62.019553372,57.0466693423,4.9528840297,0.02
 05/21  09:00:00,118.523518894,23.7028004667,48.4327532797,0.0,4.12243109448,41.7362269337,68.4557865194,63.4829024897,4.9528840297,0.02
 05/21  10:00:00,107.486577096,19.5073809172,41.6970839684,0.0,4.12243109448,41.7362269337,52.9196737128,47.9467896831,4.9528840297,0.02
 05/21  11:00:00,119.511765757,23.657372088,49.4664284379,0.0,4.12243109448,41.7362269337,61.868323876,56.8954398464,4.9528840297,0.02
 05/21  12:00:00,109.863037005,19.5073809172,44.0735437901,0.0,4.12243109448,41.7362269337,44.9272400209,39.9543559913,4.9528840297,0.02
 05/21  13:00:00,122.491630689,23.7482288453,52.3554365205,0.0,4.12243109448,41.7362269337,53.1071723059,48.1342882762,4.9528840297,0.02
 05/21  14:00:00,113.642511065,19.7799511892,47.5804474821,0.0,4.12243109448,41.7362269337,39.8709412766,34.898057247,4.9528840297,0.02
 05/21  15:00:00,125.877054894,23.8390856026,55.6500038691,0.0,4.12243109448,41.7362269337,44.8994297473,39.9265457176,4.9528840297,0.02
 05/21  16:00:00,99.8464007412,19.9616647038,50.4603158481,0.0,4.12243109448,24.8785346261,35.3005606111,30.3276765814,4.9528840297,0.02
 05/21  17:00:00,99.560213947,23.92994236,57.0508590599,0.0,2.06121554724,15.9888894789,45.2534308202,42.2617004024,2.97173041782,0.02
 05/21  18:00:00,82.6717636586,18.1926401268,46.047905118,0.0,2.06121554724,15.9888894789,36.2233643506,33.2316339328,2.97173041782,0.02
 05/21  19:00:00,94.0831818892,23.0454300714,52.4795098088,0.0,2.06121554724,15.9888894789,63.9734943585,52.4000878749,2.97173041782,8.60167606582
 05/21  20:00:00,84.2053815063,17.0355575663,39.3631094965,0.0,2.06121554724,15.9888894789,45.395044553,42.4033141351,2.97173041782,0.02
 05/21  21:00:00,99.578511195,21.8883475109,45.0580923926,0.0,2.06121554724,15.9888894789,69.5135974944,66.5218670766,2.97173041782,0.02
 05/21  22:00:00,78.0812102286,14.7213924453,30.8971113084,0.0,2.06121554724,15.9888894789,49.2406511272,46.2489207093,2.97173041782,0.02
 05/21  23:00:00,94.2358492536,20.8221217077,40.8028269463,0.0,2.06121554724,15.9888894789,75.1279349516,72.1362045338,2.97173041782,0.02
 05/21  24:00:00,72.3425766159,13.4734531274,26.4275876919,0.0,2.06121554724,15.9888894789,48.9338797767,45.9421493589,2.97173041782,0.02
 05/22  01:00:00,92.9919237561,20.3678379211,37.951969907,0.0,4.12243109448,15.9888894789,78.864415306,75.8726848882,2.97173041782,0.02
 05/22  02:00:00,76.2060358891,14.0974227863,27.5952766676,0.0,4.12243109448,15.9888894789,54.7500459088,51.758315491,2.97173041782,0.02
 05/22  03:00:00,93.4842029943,20.923665012,37.8778368025,0.0,4.12243109448,15.9888894789,86.1608653034,83.1691348856,2.97173041782,0.02
 05/22  04:00:00,128.639946335,27.8982200161,48.7028981146,0.0,12.3672932834,24.9413748627,107.261024083,102.288140053,4.9528840297,0.02
 05/22  05:00:00,141.413908444,28.8720455779,54.4858112681,6.01722340404,12.3672932834,24.9413748627,168.301270072,163.328386042,4.9528840297,0.02
 05/22  06:00:00,195.895991919,29.3172918363,59.3074594974,1.78526472617,24.7345865669,70.7195625826,131.421261879,121.495493819,9.90576805939,0.02
 05/22  07:00:00,223.102081813,29.4946639069,63.2353478766,0.240616639587,37.1018798503,92.3937384068,101.003293665,91.0775256052,9.90576805939,0.02
 05/22  08:00:00,240.520967522,29.8315282098,68.4060620516,0.108968374519,37.1018798503,104.434947198,78.6357163748,68.7099483154,9.90576805939,0.02
 05/22  09:00:00,256.974560419,30.2797706889,72.4649139,0.0138785456746,37.1018798503,116.476155989,66.2819721789,56.3562041195,9.90576805939,0.02
 05/22  10:00:00,263.016061562,30.6807793575,78.1188330414,0.0,37.1018798503,116.476155989,61.2375678104,42.7118877106,9.90576805939,8.61991204047
 05/22  11:00:00,267.548621142,31.0428099636,82.2892149819,0.0,37.1018798503,116.476155989,41.4718956038,31.5461275444,9.90576805939,0.02
 05/22  12:00:00,258.767366603,31.3817742904,85.2106167064,0.0,37.1018798503,104.434947198,36.4044089144,26.4786408551,9.90576805939,0.02
 05/22  13:00:00,275.474728809,31.846181968,89.41186997,0.0,37.1018798503,116.476155989,37.3521003938,18.825467105,9.90576805939,8.6208652294
 05/22  14:00:00,280.289596341,32.4107845802,93.6624014484,0.0,37.1018798503,116.476155989,23.6667289392,13.7409608798,9.90576805939,0.02
 05/22  15:00:00,282.69808783,32.9734544757,95.5083475375,0.0,37.1018798503,116.476155989,21.8305541335,11.9047860742,9.90576805939,0.02
 05/22  16:00:00,284.900557534,33.4153021218,97.2693933541,0.0,37.1018798503,116.476155989,20.0978695986,10.1721015392,9.90576805939,0.02
 05/22  17:00:00,285.385754606,33.6732804636,97.4975550549,0.0,37.1018798503,116.476155989,26.606726595,8.08981758733,9.90576805939,8.61114094825
 05/22  18:00:00,171.9345998,28.5509365719,70.43435776,0.0,24.7345865669,47.5788473902,27.5601846479,22.5873006182,4.9528840297,0.02
 05/22  19:00:00,168.373595628,28.3749912622,67.0493017584,0.0,24.7345865669,47.5788473902,36.3517194725,31.3788354428,4.9528840297,0.02
 05/22  20:00:00,156.430128535,28.8232652785,66.5178311902,0.0,12.3672932834,38.6892022431,50.0862319512,47.0945015334,2.97173041782,0.02
 05/22  21:00:00,117.148588919,19.5073809172,43.6882822376,0.0,12.3672932834,27.0668015668,44.4578193478,41.46608893,2.97173041782,0.02
 05/22  22:00:00,108.207039183,23.2725719647,50.2200103879,0.0,4.12243109448,15.9888894789,63.9622756976,60.9705452798,2.97173041782,0.02
 05/22  23:00:00,89.4946927534,17.5112144469,37.3960450347,0.0,4.12243109448,15.9888894789,52.5446067242,49.5528763063,2.97173041782,0.02
 05/22  24:00:00,100.337114364,21.7066339963,43.9371940987,0.0,4.12243109448,15.9888894789,70.3537890258,67.362058608,2.97173041782,0.02
 05/23  01:00:00,83.5747987219,15.6967614911,33.3329452586,0.0,4.12243109448,15.9888894789,51.8440083701,48.8522779523,2.97173041782,0.02
 05/23  02:00:00,99.5571133329,21.7066339963,43.1571931701,0.0,4.12243109448,15.9888894789,75.3845639054,72.3928334876,2.97173041782,0.02
 05/23  03:00:00,78.370261711,15.0607641899,28.764405496,0.0,4.12243109448,15.9888894789,52.6289743421,49.6372439243,2.97173041782,0.02
 05/23  04:00:00,136.421775014,28.4660747493,55.9168722977,0.0,12.3672932834,24.9413748627,94.7588972295,89.7860131998,4.9528840297,0.02
 05/23  05:00:00,137.556643253,28.5287321017,55.0930688449,1.89601430606,12.3672932834,24.9413748627,149.678963186,144.706079156,4.9528840297,0.02
 05/23  06:00:00,197.409405746,29.6944018133,61.7841322833,0.444895942779,24.7345865669,70.7195625826,119.314094839,109.388326779,9.90576805939,0.02
 05/23  07:00:00,224.388098836,30.0113676588,64.2287278005,0.0165478275186,37.1018798503,92.3937384068,97.9088209054,87.983052846,9.90576805939,0.02
 05/23  08:00:00,241.724434865,30.3668995114,69.1814280421,0.00166708464068,37.1018798503,104.434947198,86.5010656565,67.9802234937,9.90576805939,8.61507410339
 05/23  09:00:00,259.499248984,30.8811256325,74.4022140015,0.0,37.1018798503,116.476155989,58.9494458593,49.0236777999,9.90576805939,0.02
 05/23  10:00:00,264.635637457,31.3339333812,79.085284647,0.0,37.1018798503,116.476155989,44.0556629971,34.1298949377,9.90576805939,0.02
 05/23  11:00:00,267.445628184,31.6939383505,81.5350423922,0.0,37.1018798503,116.476155989,36.7909957304,26.865227671,9.90576805939,0.02
 05/23  12:00:00,260.325959014,32.1122011354,86.0387758,0.0,37.1018798503,104.434947198,37.0042915687,18.4805570072,9.90576805939,8.61796650213
 05/23  13:00:00,278.19031615,32.6634634428,91.3102859487,0.0,37.1018798503,116.476155989,19.8571171263,9.93134906686,9.90576805939,0.02
 05/23  14:00:00,281.735054393,33.2140411641,94.304565183,0.0,37.1018798503,116.476155989,18.5611274743,8.63535941494,9.90576805939,0.02
 05/23  15:00:00,282.712545749,33.4438295092,95.0523831369,0.0,37.1018798503,116.476155989,20.1351564204,10.209388361,9.90576805939,0.02
 05/23  16:00:00,281.15893483,33.4691672759,93.47396294,0.0,37.1018798503,116.476155989,32.5302994422,14.0083048385,9.90576805939,8.61622654431
 05/23  17:00:00,276.297679595,33.2521840873,88.8306355012,0.0,37.1018798503,116.476155989,28.7425401187,18.8167720593,9.90576805939,0.02
 05/23  18:00:00,162.658714901,28.4456857201,61.2637238112,0.0,24.7345865669,47.5788473902,35.2065186463,30.2336346166,4.9528840297,0.02
 05/23  19:00:00,160.011026823,28.3544993218,58.7072185261,0.0,24.7345865669,47.5788473902,45.8130177861,40.8401337564,4.9528840297,0.02
 05/23  20:00:00,147.146981222,28.6942357947,59.7128709548,0.0,12.3672932834,38.6892022431,58.400222144,55.4084917262,2.97173041782,0.02
 05/23  21:00:00,108.488913625,17.5112144469,37.0671090022,0.0,12.3672932834,27.0668015668,41.5697048159,38.577974398,2.97173041782,0.02
 05/23  22:00:00,100.148706076,21.736919582,43.7184996844,0.0,4.12243109448,15.9888894789,60.135880388,57.1441499702,2.97173041782,0.02
 05/23  23:00:00,82.9344720442,15.6967614911,32.6926178956,0.0,4.12243109448,15.9888894789,47.119124375,44.1273939572,2.97173041782,0.02
 05/23  24:00:00,96.9958097471,21.479492103,40.8230307964,0.0,4.12243109448,15.9888894789,75.8912286367,72.8994982189,2.97173041782,0.02
 05/24  01:00:00,77.5907167142,14.9699074326,28.0757167277,0.0,4.12243109448,15.9888894789,54.284059953,51.2923295351,2.97173041782,0.02
 05/24  02:00:00,94.8914770278,21.2523502097,38.9458400676,0.0,4.12243109448,15.9888894789,83.8416339322,80.8499035144,2.97173041782,0.02
 05/24  03:00:00,80.2854922013,15.5150479765,30.2253516134,0.0,4.12243109448,15.9888894789,56.7194928976,53.7277624798,2.97173041782,0.02
 05/24  04:00:00,130.498509664,27.7467920872,50.7128890214,0.0,12.3672932834,24.9413748627,98.0240254272,93.0511413975,4.9528840297,0.02
 05/24  05:00:00,140.238664206,29.3310348529,56.5601305844,2.3086701777,12.3672932834,24.9413748627,152.148097707,147.175213677,4.9528840297,0.02
 05/24  06:00:00,196.691208484,29.5737898088,61.0349228247,0.59651955162,24.7345865669,70.7195625826,128.370142179,109.862708967,9.90576805939,8.60166515214
 05/24  07:00:00,222.998775517,30.1073337485,62.6890192831,0.0709712993768,37.1018798503,92.3937384068,102.111263278,92.1854952188,9.90576805939,0.02
 05/24  08:00:00,237.060142356,30.3776880124,64.5063942366,0.00171229530525,37.1018798503,104.434947198,92.7142992447,82.7885311853,9.90576805939,0.02
 05/24  09:00:00,251.573646952,30.6224238113,66.7353124599,0.0,37.1018798503,116.476155989,90.0381110123,80.1123429529,9.90576805939,0.02
 05/24  10:00:00,255.049717769,31.0798310391,69.7534221244,0.0,37.1018798503,116.476155989,91.135292526,81.2095244666,9.90576805939,0.02
 05/24  11:00:00,258.098021947,31.4281563395,72.4532228962,0.0,37.1018798503,116.476155989,96.0347085283,77.5084136474,9.90576805939,8.6205268215
 05/24  12:00:00,249.313727007,31.8052167162,75.3336219274,0.0,37.1018798503,104.434947198,83.0628429296,73.1370748702,9.90576805939,0.02
 05/24  13:00:00,263.595600267,31.9993668014,77.3796306539,0.0,37.1018798503,116.476155989,74.5001279667,64.5743599073,9.90576805939,0.02
 05/24  14:00:00,264.531579695,32.2144036568,78.1006821537,0.0,37.1018798503,116.476155989,71.1767563503,61.2509882909,9.90576805939,0.02
 05/24  15:00:00,257.871204309,32.1910079282,71.4639491069,0.0,37.1018798503,116.476155989,86.7731871093,68.2487614694,9.90576805939,8.61865758051
 05/24  16:00:00,251.075188952,31.8928390465,64.9665734093,0.0,37.1018798503,116.476155989,85.7468235638,75.8210555044,9.90576805939,0.02
 05/24  17:00:00,249.344264885,31.6938670004,63.4355177993,0.0,37.1018798503,116.476155989,86.283281604,76.3575135446,9.90576805939,0.02
 05/24  18:00:00,153.123303332,28.3525038027,51.821484296,0.0,24.7345865669,47.5788473902,66.0060556553,61.0331716256,4.9528840297,0.02
 05/24  19:00:00,156.690039734,28.8067875893,54.9339330606,0.0,24.7345865669,47.5788473902,70.2801336532,65.3072496235,4.9528840297,0.02
 05/24  20:00:00,133.230201007,27.8603630338,46.6299532317,0.0,12.3672932834,38.6892022431,82.7532693108,79.7615388929,2.97173041782,0.02
 05/24  21:00:00,102.754454918,17.7383563402,31.1055026404,0.0,12.3672932834,27.0668015668,56.910956608,53.9192261901,2.97173041782,0.02
 05/24  22:00:00,87.4920913537,20.9494943519,31.8493096267,0.0,4.12243109448,15.9888894789,87.9279866552,76.3545782898,2.97173041782,8.60167794762
 05/24  23:00:00,72.2888908253,14.1762519013,23.588716407,0.0,4.12243109448,15.9888894789,52.9089890014,49.9172585836,2.97173041782,0.02
 05/24  24:00:00,93.3495440066,21.5249204816,37.1313363483,0.0,4.12243109448,15.9888894789,85.7915575124,82.7998270945,2.97173041782,0.02
 05/25  01:00:00,66.489588965,12.3831720396,19.6036653525,0.0,4.12243109448,15.9888894789,51.9575872379,48.9658568201,2.97173041782,0.02
 05/25  02:00:00,93.162227627,20.8221217077,37.6679896661,0.0,4.12243109448,15.9888894789,81.6266107784,78.6348803606,2.97173041782,0.02
 05/25  03:00:00,65.6351059128,12.3831720396,18.7491824606,0.0,4.12243109448,15.9888894789,52.4452788539,49.453548436,2.97173041782,0.02
 05/25  04:00:00,126.479081787,28.170790288,46.2694630509,0.0,12.3672932834,24.9413748627,101.53779381,96.5649097801,4.9528840297,0.02
 05/25  05:00:00,134.074180646,28.973442867,48.4822491872,4.57966020258,12.3672932834,24.9413748627,162.035488305,157.062604276,4.9528840297,0.02
 05/25  06:00:00,182.963189433,29.5693651789,47.7312685047,2.52574640917,24.7345865669,70.7195625826,130.287882581,120.362114521,9.90576805939,0.02
 05/25  07:00:00,214.602969251,29.983078726,53.1986332718,1.28980649863,37.1018798503,92.3937384068,111.093672954,101.167904895,9.90576805939,0.02
 05/25  08:00:00,233.009839764,30.1455366737,60.0124902985,0.677439592186,37.1018798503,104.434947198,103.64982571,93.7240576503,9.90576805939,0.02
 05/25  09:00:00,248.79803695,30.3376860528,63.8736440212,0.370758883998,37.1018798503,116.476155989,92.397905384,82.4721373246,9.90576805939,0.02
 05/25  10:00:00,253.503534578,30.6847236554,68.4584601658,0.143882360506,37.1018798503,116.476155989,86.3746523834,67.8493677738,9.90576805939,8.61951655021
 05/25  11:00:00,257.122460616,30.9689693696,71.9094083334,0.0275411723655,37.1018798503,116.476155989,69.0639909212,59.1382228618,9.90576805939,0.02
 05/25  12:00:00,249.289886146,31.3259712127,75.7889953067,0.0,37.1018798503,104.434947198,59.6408285135,49.7150604541,9.90576805939,0.02
 05/25  13:00:00,267.366359534,31.7018786166,81.4478322279,0.0,37.1018798503,116.476155989,45.7622753324,35.836507273,9.90576805939,0.02
 05/25  14:00:00,272.918239158,32.2253968151,86.4764336368,0.0,37.1018798503,116.476155989,42.1247989873,23.5995635373,9.90576805939,8.61946739056
 05/25  15:00:00,276.794895475,32.9630222843,89.6156471502,0.0,37.1018798503,116.476155989,29.6407872668,19.7150192074,9.90576805939,0.02
 05/25  16:00:00,280.739358246,33.5346429265,92.9889068513,0.0,37.1018798503,116.476155989,25.9280090097,16.0022409503,9.90576805939,0.02
 05/25  17:00:00,278.772612023,33.5668851787,90.9908244119,0.0,37.1018798503,116.476155989,27.6025645023,17.6767964429,9.90576805939,0.02
 05/25  18:00:00,164.050129659,28.448236977,62.6525675891,0.0,24.7345865669,47.5788473902,50.3447342506,36.7862410441,4.9528840297,8.60560917688
 05/25  19:00:00,158.718789081,28.357428303,57.4120495959,0.0,24.7345865669,47.5788473902,59.2783527998,54.3054687701,4.9528840297,0.02
 05/25  20:00:00,145.36047277,28.8091911645,57.8114219524,0.0,12.3672932834,38.6892022431,72.7742919179,69.7825615001,2.97173041782,0.02
 05/25  21:00:00,107.371023736,17.6247853935,35.8356597185,0.0,12.3672932834,27.0668015668,48.4840897665,45.4923593486,2.97173041782,0.02
 05/25  22:00:00,98.8966844105,21.8883475109,42.3150513256,0.0,4.12243109448,15.9888894789,67.3682375116,64.3765070938,2.97173041782,0.02
 05/25  23:00:00,81.630999581,15.6967614911,31.3891466796,0.0,4.12243109448,15.9888894789,47.8849319916,44.8932015738,2.97173041782,0.02
 05/25  24:00:00,93.3106543065,20.5949798144,38.0435594988,0.0,4.12243109448,15.9888894789,72.9548241281,69.9630937103,2.97173041782,0.02
 05/26  01:00:00,69.9235465792,12.8374558262,22.5833406608,0.0,4.12243109448,15.9888894789,48.0922794474,45.1005490296,2.97173041782,0.02
 05/26  02:00:00,93.6962603511,20.7085507611,38.3155947166,0.0,4.12243109448,15.9888894789,77.7543678967,74.7626374789,2.97173041782,0.02
 05/26  03:00:00,64.698296885,12.3831720396,17.8123747174,0.0,4.12243109448,15.9888894789,53.0878028898,50.096072472,2.97173041782,0.02
 05/26  04:00:00,121.408552378,28.375217992,40.9945071329,0.0,12.3672932834,24.9413748627,102.218737048,97.2458530183,4.9528840297,0.02
 05/26  05:00:00,125.931817061,28.5299832574,42.0624885166,3.30051800843,12.3672932834,24.9413748627,161.825416164,156.852532135,4.9528840297,0.02
 05/26  06:00:00,179.209118738,29.7173073543,44.5800940061,1.7749090678,24.7345865669,70.7195625826,129.479628796,119.553860737,9.90576805939,0.02
 05/26  07:00:00,208.883981703,30.0426427669,48.1179815525,0.591915122606,37.1018798503,92.3937384068,109.19039851,99.2646304511,9.90576805939,0.02
 05/26  08:00:00,228.832476219,30.3283174273,55.9019008776,0.427866575581,37.1018798503,104.434947198,101.242290234,91.316522175,9.90576805939,0.02
 05/26  09:00:00,247.022639735,30.6173659347,61.9829328638,0.206385529671,37.1018798503,116.476155989,105.825974156,87.3036640241,9.90576805939,8.6165420726
 05/26  10:00:00,248.297351057,30.7038485751,63.3480201559,0.0291188622154,37.1018798503,116.476155989,95.4358001331,85.5100320738,9.90576805939,0.02
 05/26  11:00:00,248.033212529,30.8523698682,62.964270074,0.0,37.1018798503,116.476155989,93.6474258396,83.7216577802,9.90576805939,0.02
 05/26  12:00:00,237.978812275,31.0609074027,64.7429489198,0.0,37.1018798503,104.434947198,90.7203650688,80.7945970094,9.90576805939,0.02
 05/26  13:00:00,252.844877514,31.3226516013,67.3056430478,0.0,37.1018798503,116.476155989,91.0433828319,72.5173095606,9.90576805939,8.62030521193
 05/26  14:00:00,255.859458169,31.6303252848,70.0127567262,0.0,37.1018798503,116.476155989,74.8447713913,64.9190033319,9.90576805939,0.02
 05/26  15:00:00,257.526821585,31.9364404704,71.3741206484,0.0,37.1018798503,116.476155989,71.0695354535,61.1437673941,9.90576805939,0.02
 05/26  16:00:00,257.86637135,32.0443517405,71.6061795632,0.0,37.1018798503,116.476155989,70.9850085046,61.0592404452,9.90576805939,0.02
 05/26  17:00:00,258.339681962,32.1498475346,71.9749725788,0.0,37.1018798503,116.476155989,77.6674180985,59.1508122185,9.90576805939,8.61083782053
 05/26  18:00:00,157.777931696,28.3529534137,56.4756868782,0.0,24.7345865669,47.5788473902,61.9056561073,56.9327720776,4.9528840297,0.02
 05/26  19:00:00,157.991943966,28.8073260727,56.2353251935,0.0,24.7345865669,47.5788473902,70.1101911233,65.1373070936,4.9528840297,0.02
 05/26  20:00:00,134.39834977,27.9739339805,47.6845586492,0.0,12.3672932834,38.6892022431,82.8765341171,79.8848036993,2.97173041782,0.02
 05/26  21:00:00,103.107257543,17.8519272868,31.3447499582,0.0,12.3672932834,27.0668015668,57.0190909071,54.0273604893,2.97173041782,0.02
 05/26  22:00:00,85.9282250228,20.5495514358,30.7065583685,0.0,4.12243109448,15.9888894789,75.2728375471,72.2811071293,2.97173041782,0.02
 05/26  23:00:00,70.4470080031,13.7460233994,22.1982341336,0.0,4.12243109448,15.9888894789,50.1071068043,47.1153763865,2.97173041782,0.02
 05/26  24:00:00,81.198140952,19.4592703479,27.0667553494,0.0,4.12243109448,15.9888894789,79.4755990782,76.4838686603,2.97173041782,0.02
 05/27  01:00:00,68.1628099226,13.1100260981,20.5500334605,0.0,4.12243109448,15.9888894789,52.9718498171,49.9801193993,2.97173041782,0.02
 05/27  02:00:00,83.9551212808,19.9135541345,29.3694519916,0.0,4.12243109448,15.9888894789,82.3987119641,79.4069815463,2.97173041782,0.02
 05/27  03:00:00,65.1994566072,12.7465990689,17.9501071199,0.0,4.12243109448,15.9888894789,53.8683567027,50.8766262848,2.97173041782,0.02
 05/27  04:00:00,99.7465425959,27.4439362295,37.3982861502,0.0,4.12243109448,16.0517297156,109.561006928,106.569276511,2.97173041782,0.02
 05/27  05:00:00,95.1669569641,26.5353686563,33.7272680576,0.0,4.12243109448,16.0517297156,108.787534581,105.795804163,2.97173041782,0.02
 05/27  06:00:00,121.261734611,29.2610713759,40.5897680959,0.0,4.12243109448,39.6058045677,89.6948031885,86.7030727707,2.97173041782,0.02
 05/27  07:00:00,162.164668274,29.2936652926,45.8944614997,8.62094665983,12.3672932834,65.3531420225,139.641233814,134.668349785,4.9528840297,0.02
 05/27  08:00:00,165.904114077,29.2801332624,49.5362181237,5.84147925743,12.3672932834,68.2430321324,135.360835511,130.387951482,4.9528840297,0.02
 05/27  09:00:00,196.561890312,29.3178681449,54.4493742786,2.53155674606,16.4897243779,93.1370602926,133.421343803,116.888940352,7.92461444751,8.60778900342
 05/27  10:00:00,200.041685403,29.3546079628,58.9014578863,1.52247734145,16.4897243779,93.1370602926,120.209675412,112.265060964,7.92461444751,0.02
 05/27  11:00:00,202.519618002,29.3650158705,61.8698410975,1.02162965356,16.4897243779,93.1370602926,112.023301237,104.078686789,7.92461444751,0.02
 05/27  12:00:00,195.477775756,29.389131998,64.3955695726,0.581503983598,16.4897243779,83.9857416113,100.475832226,92.531217779,7.92461444751,0.02
 05/27  13:00:00,196.657569742,29.4206859737,65.788626419,0.336681670748,16.4897243779,83.9857416113,95.7600290922,87.8154146447,7.92461444751,0.02
 05/27  14:00:00,197.28161914,29.48321944,66.5480269873,0.138832500898,16.4897243779,83.9857416113,95.1957374249,87.2511229774,7.92461444751,0.02
 05/27  15:00:00,180.630818296,29.2610713759,67.7150994847,0.0,12.3672932834,70.6512738906,48.20634186,43.2334578303,4.9528840297,0.02
 05/27  16:00:00,181.188369275,29.2610713759,68.2726442699,0.0,12.3672932834,70.6512738906,46.3375789894,41.3646949597,4.9528840297,0.02
 05/27  17:00:00,169.406205125,29.2610713759,69.0138827421,0.0,12.3672932834,58.1284167478,49.7743908136,44.801506784,4.9528840297,0.02
 05/27  18:00:00,126.245834631,28.3525038027,59.9495024292,0.0,12.3672932834,24.9413748627,71.5180966636,66.5452126339,4.9528840297,0.02
 05/27  19:00:00,127.324344926,28.8067875893,60.5737289205,0.0,12.3672932834,24.9413748627,84.3992060107,79.426321981,4.9528840297,0.02
 05/27  20:00:00,107.261739205,27.8982200161,51.5066980887,0.0,4.12243109448,16.0517297156,96.117747889,93.1260174712,2.97173041782,0.02
 05/27  21:00:00,76.2976448155,14.200307186,27.5945862714,0.0,4.12243109448,15.9888894789,56.1166233329,47.3322357651,2.97173041782,5.81265715004
 05/27  22:00:00,89.3277070683,20.1193229338,34.5574386463,0.0,4.12243109448,15.9888894789,81.6265944791,75.8474057997,2.97173041782,2.80745826161
 05/27  23:00:00,64.6869079305,11.5227150357,18.7037828642,0.0,4.12243109448,15.9888894789,44.3030072371,41.3112768193,2.97173041782,0.02
 05/27  24:00:00,81.2622928487,19.029041846,27.582305699,0.0,4.12243109448,15.9888894789,78.0194888694,75.0277584516,2.97173041782,0.02
 05/28  01:00:00,68.1800313854,14.1762519013,21.5410735275,0.0,2.06121554724,15.9888894789,56.8132576588,53.821527241,2.97173041782,0.02
 05/28  02:00:00,63.5414727079,12.8374558262,18.2624815901,0.0,2.06121554724,15.9888894789,54.5862922773,51.5945618595,2.97173041782,0.02
 05/28  03:00:00,68.6348057535,15.4789650495,20.6402083892,0.0,2.06121554724,15.9888894789,73.7193600632,70.7276296454,2.97173041782,0.02
 05/28  04:00:00,73.2516785484,17.6902457708,22.9928740276,0.0,2.06121554724,15.9888894789,76.4564340937,73.4647036759,2.97173041782,0.02
 05/28  05:00:00,78.505986254,19.0530971306,26.8843304202,0.0,2.06121554724,15.9888894789,76.7625088615,73.7707784437,2.97173041782,0.02
 05/28  06:00:00,65.7037243033,17.6902457708,22.4924198695,0.0,2.06121554724,15.9888894789,78.6428658597,75.6511354419,2.97173041782,0.02
 05/28  07:00:00,69.2394841438,22.1128072135,28.5472653232,0.0,2.06121554724,15.9888894789,98.5060711332,95.5143407153,2.97173041782,0.02
 05/28  08:00:00,96.424600938,19.5073809172,30.6351084177,0.0,4.12243109448,41.7362269337,74.617601728,69.6447176983,4.9528840297,0.02
 05/28  09:00:00,110.348952014,23.7482288453,40.2127586099,0.0,4.12243109448,41.7362269337,88.9914826302,84.0185986005,4.9528840297,0.02
 05/28  10:00:00,99.1604548116,18.8259552373,34.0523880108,0.0,4.12243109448,41.7362269337,70.4230355706,65.4501515409,4.9528840297,0.02
 05/28  11:00:00,113.720938238,23.3620876267,43.970886082,0.0,4.12243109448,41.7362269337,85.6549605152,80.6820764855,4.9528840297,0.02
 05/28  12:00:00,106.022458055,19.6209518639,40.0833382608,0.0,4.12243109448,41.7362269337,68.2751533874,63.3022693577,4.9528840297,0.02
 05/28  13:00:00,116.352156235,23.4756585734,46.4885331422,0.0,4.12243109448,41.7362269337,82.6098406945,77.6369566648,4.9528840297,0.02
 05/28  14:00:00,110.154600835,19.8480937572,44.0243955358,0.0,4.12243109448,41.7362269337,60.5360129174,55.5631288877,4.9528840297,0.02
 05/28  15:00:00,120.651522301,23.8163714133,50.447186362,0.0,4.12243109448,41.7362269337,71.8740490062,66.9011649765,4.9528840297,0.02
 05/28  16:00:00,93.5114334188,19.9616647038,44.1253494656,0.0,4.12243109448,24.8785346261,59.6237718041,54.6508877744,4.9528840297,0.02
 05/28  17:00:00,85.5984675131,22.5911462848,44.4490802779,0.0,2.06121554724,15.9888894789,76.4862630234,73.4945326056,2.97173041782,0.02
 05/28  18:00:00,67.9363950085,16.0829027097,33.4646160968,0.0,2.06121554724,15.9888894789,51.0146120715,48.0228816537,2.97173041782,0.02
 05/28  19:00:00,81.4973439518,21.7066339963,41.2536395645,0.0,2.06121554724,15.9888894789,73.2671604766,70.2754300588,2.97173041782,0.02
 05/28  20:00:00,65.2712441932,13.5643098848,26.3128992549,0.0,2.06121554724,15.9888894789,47.7510336184,44.7593032006,2.97173041782,0.02
 05/28  21:00:00,89.5851163425,19.9376094192,37.0541751035,0.00360257108173,2.06121554724,15.9888894789,75.4279281325,72.4361977147,2.97173041782,0.02
 05/28  22:00:00,67.4124212857,11.9769988223,23.030116094,0.00611245231062,2.06121554724,15.9888894789,46.3384050978,43.34667468,2.97173041782,0.02
 05/28  23:00:00,78.7791155916,17.6902457708,28.520311107,0.0,2.06121554724,15.9888894789,76.4807293383,73.4889989204,2.97173041782,0.02
 05/28  24:00:00,79.9784144011,18.1445295574,29.2444048424,0.0209212532849,2.06121554724,15.9888894789,77.3818904679,74.3901600501,2.97173041782,0.02
 05/29  01:00:00,71.9356285274,14.1762519013,25.2966709673,0.0,2.06121554724,15.9888894789,59.3477245563,56.3559941385,2.97173041782,0.02
 05/29  02:00:00,66.2633490708,13.2676843281,20.5329590447,0.0,2.06121554724,15.9888894789,59.027447276,56.0357168582,2.97173041782,0.02
 05/29  03:00:00,87.2467255471,19.0530971306,35.601734283,0.0233354158832,2.06121554724,15.9888894789,77.2795480529,74.2878176351,2.97173041782,0.02
 05/29  04:00:00,77.07861757,17.6902457708,26.819813089,0.0,2.06121554724,15.9888894789,87.3401131582,75.7675566723,2.97173041782,8.60082606803
 05/29  05:00:00,70.9795926298,14.1762519013,24.2997626948,0.0408723791693,2.06121554724,15.9888894789,59.6681735383,56.6764431205,2.97173041782,0.02
 05/29  06:00:00,71.2897997026,18.1445295574,27.6142939896,0.00991759297245,2.06121554724,15.9888894789,80.3722421102,77.3805116923,2.97173041782,0.02
 05/29  07:00:00,72.6773866186,22.1128072135,31.9851679265,0.0,2.06121554724,15.9888894789,100.537683927,97.545953509,2.97173041782,0.02
 05/29  08:00:00,101.057544553,19.4165241599,35.3464810284,0.0124279166274,4.12243109448,41.7362269337,76.6001259221,71.6272418924,4.9528840297,0.02
 05/29  09:00:00,114.415624073,23.8390856026,44.188574092,0.0,4.12243109448,41.7362269337,91.8875345392,86.9146505095,4.9528840297,0.02
 05/29  10:00:00,102.306224149,19.0530971306,36.9710156585,0.0,4.12243109448,41.7362269337,71.6105775896,66.6376935599,4.9528840297,0.02
 05/29  11:00:00,118.007007108,23.8390856026,47.7799572024,0.0,4.12243109448,41.7362269337,78.4490526522,73.4761686225,4.9528840297,0.02
 05/29  12:00:00,104.650156419,18.9622403733,39.4058047501,0.0,4.12243109448,41.7362269337,59.4786635598,54.5057795301,4.9528840297,0.02
 05/29  13:00:00,120.329348209,23.7482288453,50.1931551129,0.0,4.12243109448,41.7362269337,70.9513606829,65.9784766532,4.9528840297,0.02
 05/29  14:00:00,107.332337953,19.2348106453,41.8154160524,0.0,4.12243109448,41.7362269337,58.7336067274,53.7607226977,4.9528840297,0.02
 05/29  15:00:00,124.422065151,24.0207991173,54.0133018139,0.0,4.12243109448,41.7362269337,67.2357287895,62.2628447598,4.9528840297,0.02
 05/29  16:00:00,93.1367287281,19.4165241599,44.2957856422,0.0,4.12243109448,24.8785346261,55.3049166737,50.332032644,4.9528840297,0.02
 05/29  17:00:00,94.0153950982,23.1362868287,52.3208676592,0.0,2.06121554724,15.9888894789,68.0842951486,65.0925647308,2.97173041782,0.02
 05/29  18:00:00,78.7635910657,18.4411551141,41.8700483189,0.0,2.06121554724,15.9888894789,57.949071454,54.9573410362,2.97173041782,0.02
 05/29  19:00:00,89.8548116776,22.1609177829,49.1568238751,0.0,2.06121554724,15.9888894789,71.7259738479,68.7342434301,2.97173041782,0.02
 05/29  20:00:00,83.0711676594,18.3502983567,39.220981657,0.0,2.06121554724,15.9888894789,61.587527574,58.5957971561,2.97173041782,0.02
 05/29  21:00:00,93.0812357668,20.0284661765,40.4630407414,0.0,2.06121554724,15.9888894789,66.6927930396,63.7010626217,2.97173041782,0.02
 05/29  22:00:00,83.1688017315,16.6267021583,34.0370530911,0.0,2.06121554724,15.9888894789,57.0264723961,54.0347419782,2.97173041782,0.02
 05/29  23:00:00,86.4715352851,18.2594415994,35.6647059935,0.0,2.06121554724,15.9888894789,66.2297586809,63.2380282631,2.97173041782,0.02
 05/29  24:00:00,76.8183779594,15.2121921187,29.1223099132,0.0,2.06121554724,15.9888894789,60.9066264331,57.9148960152,2.97173041782,0.02
 05/30  01:00:00,81.1014294093,16.7102039991,29.7985002179,0.0,4.12243109448,15.9888894789,68.7003112474,65.7085808296,2.97173041782,0.02
 05/30  02:00:00,74.4509716038,14.6064804033,25.2993998204,0.0,4.12243109448,15.9888894789,62.5684748759,59.576744458,2.97173041782,0.02
 05/30  03:00:00,82.4085892516,16.8418164093,30.9899255381,0.0,4.12243109448,15.9888894789,69.5634900203,66.5717596025,2.97173041782,0.02
 05/30  04:00:00,127.712398835,27.8982200161,47.7753514633,0.0,12.3672932834,24.9413748627,109.977912994,105.005028965,4.9528840297,0.02
 05/30  05:00:00,144.076606623,28.8458416559,53.544371093,9.64756648294,12.3672932834,24.9413748627,173.325108851,168.352224822,4.9528840297,0.02
 05/30  06:00:00,195.333066577,29.3141290093,58.4896084448,4.39252069014,24.7345865669,70.7195625826,135.890597628,125.964829568,9.90576805939,0.02
 05/30  07:00:00,221.517575416,29.426186106,60.4553515546,1.50459222734,37.1018798503,92.3937384068,110.873969915,100.948201856,9.90576805939,0.02
 05/30  08:00:00,236.377634055,29.5160287472,63.6948669843,0.992414980546,37.1018798503,104.434947198,103.485889797,84.9657408185,9.90576805939,8.61438091919
 05/30  09:00:00,255.24794249,29.6723396873,70.907678382,0.452090047404,37.1018798503,116.476155989,68.9260013613,59.0002333019,9.90576805939,0.02
 05/30  10:00:00,263.786878547,30.0770564855,79.3516532544,0.141800435149,37.1018798503,116.476155989,42.6798752132,32.7541071538,9.90576805939,0.02
 05/30  11:00:00,269.684349017,30.4672111131,85.0003032068,0.000241205695264,37.1018798503,116.476155989,29.5206543937,19.5948863343,9.90576805939,0.02
 05/30  12:00:00,261.866898484,30.7794446551,88.9126020935,0.0,37.1018798503,104.434947198,31.7570965065,13.2340708125,9.90576805939,8.6172576346
 05/30  13:00:00,278.867413632,31.1549710624,93.4959454948,0.0,37.1018798503,116.476155989,19.1193554782,9.19358741884,9.90576805939,0.02
 05/30  14:00:00,283.355207954,31.6188109596,97.520008735,0.0,37.1018798503,116.476155989,16.7602054173,6.83443735795,9.90576805939,0.02
 05/30  15:00:00,285.479385272,32.2135554139,99.0495686086,0.0,37.1018798503,116.476155989,25.3726943408,6.84898975976,9.90576805939,8.61793652161
 05/30  16:00:00,286.467005276,32.7916166526,99.4596783199,0.0,37.1018798503,116.476155989,17.1458482296,7.22008017025,9.90576805939,0.02
 05/30  17:00:00,288.254663935,33.2565947026,100.783246037,0.0,37.1018798503,116.476155989,17.1612860874,7.23551802803,9.90576805939,0.02
 05/30  18:00:00,175.500442184,28.5528292815,73.9983232713,0.0,24.7345865669,47.5788473902,25.4152081826,20.4423241529,4.9528840297,0.02
 05/30  19:00:00,172.31857252,28.379978988,70.9893003215,0.0,24.7345865669,47.5788473902,35.2138127141,30.2409286844,4.9528840297,0.02
 05/30  20:00:00,158.494617746,28.8332571956,70.9215019202,0.0,12.3672932834,38.6892022431,45.8628445339,42.8711141161,2.97173041782,0.02
 05/30  21:00:00,120.015467519,19.508197727,46.554347268,0.0,12.3672932834,27.0668015668,35.0297882643,32.0380578465,2.97173041782,0.02
 05/30  22:00:00,113.354280626,23.499713858,55.1401102498,0.0,4.12243109448,15.9888894789,40.0279837784,37.0362533606,2.97173041782,0.02
 05/30  23:00:00,93.0853543441,17.6247853935,40.8731359883,0.0,4.12243109448,15.9888894789,30.6576642606,27.6659338428,2.97173041782,0.02
 05/30  24:00:00,108.052165714,22.9318591248,50.4058500324,0.0,4.12243109448,15.9888894789,43.0401939392,40.0484635214,2.97173041782,0.02
 05/31  01:00:00,89.7805870506,17.3976435002,37.7955106908,0.0,4.12243109448,15.9888894789,36.3519617419,33.3602313241,2.97173041782,0.02
 05/31  02:00:00,100.741660588,21.7066339963,44.3417407275,0.0,4.12243109448,15.9888894789,51.6805012509,48.6887708331,2.97173041782,0.02
 05/31  03:00:00,82.209173327,15.4241912192,32.239890383,0.0,4.12243109448,15.9888894789,40.5295228037,37.5377923859,2.97173041782,0.02
 05/31  04:00:00,139.072517092,28.579645696,58.4540437275,0.0,12.3672932834,24.9413748627,65.7161640905,60.7432800608,4.9528840297,0.02
 05/31  05:00:00,140.035296737,28.6886055096,57.2151458353,2.09271772024,12.3672932834,24.9413748627,127.755313042,114.201491382,4.9528840297,8.60093762985
 05/31  06:00:00,200.00708806,29.5472622156,67.1616174952,0.16139975657,24.7345865669,70.7195625826,87.5481523742,77.6223843148,9.90576805939,0.02
 05/31  07:00:00,233.177016268,30.2203366772,72.8252456355,0.0,37.1018798503,92.3937384068,60.3537661081,50.4279980487,9.90576805939,0.02
 05/31  08:00:00,251.611410474,30.7672662914,78.6698501387,0.0,37.1018798503,104.434947198,38.4498074322,28.5240393728,9.90576805939,0.02
 05/31  09:00:00,267.733024899,31.2437562637,82.27341951,0.0,37.1018798503,116.476155989,28.8424221151,18.9166540557,9.90576805939,0.02
 05/31  10:00:00,272.008404798,31.6362058301,86.155809195,0.0,37.1018798503,116.476155989,22.5886899578,12.6629218984,9.90576805939,0.02
 05/31  11:00:00,274.269703187,31.9281284454,88.1250194174,0.0,37.1018798503,116.476155989,26.8643411662,8.3406775098,9.90576805939,8.61789559703
 05/31  12:00:00,272.556915518,32.3172143749,98.0648864208,0.0,37.1018798503,104.434947198,13.1365342261,3.21076616671,9.90576805939,0.02
 05/31  13:00:00,293.366038938,32.83836408,106.311158904,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 05/31  14:00:00,297.579943604,33.4138940028,109.949641015,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 05/31  15:00:00,302.233558668,34.1280231938,113.889346334,0.0,37.1018798503,116.476155989,18.5235873941,0.0,9.90576805939,8.61781933468
 05/31  16:00:00,304.693883732,34.7380662267,115.740112354,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 05/31  17:00:00,304.532333766,35.0979838982,115.21951789,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 05/31  18:00:00,177.987896159,28.658186913,76.4756830803,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 05/31  19:00:00,171.924887838,28.3935382538,70.5820520702,0.0,24.7345865669,47.5788473902,10.0643808537,5.09149682398,4.9528840297,0.02
 05/31  20:00:00,158.912332032,28.8452458971,71.3272231359,0.0,12.3672932834,38.6892022431,22.972508166,19.9807777482,2.97173041782,0.02
 05/31  21:00:00,124.414542072,20.3927031168,50.0477433835,0.0,12.3672932834,27.0668015668,25.7940039262,22.8022735084,2.97173041782,0.02
 05/31  22:00:00,103.899821929,19.9616647038,49.3083828433,0.0,4.12243109448,15.9888894789,32.3661719839,29.374441566,2.97173041782,0.02
 05/31  23:00:00,110.954982691,23.8163714133,52.4029838996,0.0,4.12243109448,15.9888894789,56.3956549678,53.40392455,2.97173041782,0.02
 05/31  24:00:00,93.8052088039,18.5092976821,40.6873072992,0.0,4.12243109448,15.9888894789,58.6127241856,47.0393291736,2.97173041782,8.60166459412
 06/01  01:00:00,102.948883585,22.1609177829,46.0946798072,0.0,4.12243109448,15.9888894789,59.2896196121,56.2978891942,2.97173041782,0.02
 06/01  02:00:00,88.6149315807,18.0777280848,35.928599981,0.0,4.12243109448,15.9888894789,48.4769175526,45.4851871348,2.97173041782,0.02
 06/01  03:00:00,93.7604813276,20.5949798144,38.493386299,0.0,4.12243109448,15.9888894789,67.1008768912,64.1091464734,2.97173041782,0.02
 06/01  04:00:00,131.088693485,28.3979321813,50.6519338307,0.0,12.3672932834,24.9413748627,93.4527758299,88.4798918002,4.9528840297,0.02
 06/01  05:00:00,131.909548697,28.6055853973,49.7744263237,1.49070957344,12.3672932834,24.9413748627,157.510264619,152.53738059,4.9528840297,0.02
 06/01  06:00:00,187.685259453,29.8588046026,54.3723206817,0.317325824978,24.7345865669,70.7195625826,125.334896302,115.409128243,9.90576805939,0.02
 06/01  07:00:00,216.364673568,30.1713062473,56.0619347283,0.0,37.1018798503,92.3937384068,106.108232132,96.182464073,9.90576805939,0.02
 06/01  08:00:00,231.33732402,30.3651657546,58.7978545519,0.0,37.1018798503,104.434947198,100.109380071,90.1836120117,9.90576805939,0.02
 06/01  09:00:00,245.297510192,30.5305383802,60.5511071717,0.0,37.1018798503,116.476155989,96.8575877921,86.9318197327,9.90576805939,0.02
 06/01  10:00:00,246.737704012,30.7192096986,61.8020857714,0.0,37.1018798503,116.476155989,102.705403306,84.1810658166,9.90576805939,8.61856942966
 06/01  11:00:00,247.424356121,30.946156408,62.2617278356,0.0,37.1018798503,116.476155989,91.4632829554,81.537514896,9.90576805939,0.02
 06/01  12:00:00,236.16970749,31.2037844129,62.7910989077,0.0,37.1018798503,104.434947198,89.0610372125,79.1352691531,9.90576805939,0.02
 06/01  13:00:00,249.828150841,31.4705345298,64.1410821775,0.0,37.1018798503,116.476155989,86.7852683472,76.8595002878,9.90576805939,0.02
 06/01  14:00:00,251.436159841,31.663688176,65.556073942,0.0,37.1018798503,116.476155989,93.4345516401,74.9101977813,9.90576805939,8.61858579936
 06/01  15:00:00,252.229334567,31.7218576074,66.2913446342,0.0,37.1018798503,116.476155989,81.5263832863,71.6006152269,9.90576805939,0.02
 06/01  16:00:00,252.287218973,31.8238167388,66.2476868023,0.0,37.1018798503,116.476155989,80.7261995147,70.8004314553,9.90576805939,0.02
 06/01  17:00:00,251.327055305,31.8244171118,65.2877978445,0.0,37.1018798503,116.476155989,83.4933578074,73.567589748,9.90576805939,0.02
 06/01  18:00:00,151.323650354,28.3525038027,50.0218489551,0.0,24.7345865669,47.5788473902,64.844317235,59.8714332053,4.9528840297,0.02
 06/01  19:00:00,151.800545728,28.8067875893,50.0444568255,0.0,24.7345865669,47.5788473902,70.3292285608,65.3563445311,4.9528840297,0.02
 06/01  20:00:00,129.103676507,27.8603630338,42.5034466299,0.0,12.3672932834,38.6892022431,82.9109010756,79.9191706577,2.97173041782,0.02
 06/01  21:00:00,100.32272884,17.7383563402,28.6737894557,0.0,12.3672932834,27.0668015668,65.4524082522,53.8779859329,2.97173041782,8.60269190151
 06/01  22:00:00,86.7116593899,21.2523502097,30.7660236196,0.0,4.12243109448,15.9888894789,78.7369802227,75.7452498049,2.97173041782,0.02
 06/01  23:00:00,67.911590545,13.2917396128,20.1171008013,0.0,4.12243109448,15.9888894789,49.2106739894,46.2189435716,2.97173041782,0.02
 06/01  24:00:00,86.0384342566,20.5495514358,30.8167679866,0.0,4.12243109448,15.9888894789,79.9581321138,76.9664016959,2.97173041782,0.02
 06/02  01:00:00,63.9781947702,12.3831720396,17.0922728612,0.0,4.12243109448,15.9888894789,52.3107263378,49.3189959199,2.97173041782,0.02
 06/02  02:00:00,82.4645465692,19.6864122412,28.1060197407,0.0,4.12243109448,15.9888894789,82.9691973049,79.9774668871,2.97173041782,0.02
 06/02  03:00:00,68.7685580516,13.2917396128,20.9740686568,0.0,4.12243109448,15.9888894789,52.0252013149,49.0334708971,2.97173041782,0.02
 06/02  04:00:00,123.508753087,28.2843612347,43.1855650024,0.0,12.3672932834,24.9413748627,101.384014986,96.4111309562,4.9528840297,0.02
