Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/02  05:00:00,128.453057033,28.4976493344,43.9044893734,4.01209150349,12.3672932834,24.9413748627,162.130977258,157.158093228,4.9528840297,0.02
 06/02  06:00:00,181.039847147,29.6641195963,45.7518158248,2.48710392419,24.7345865669,70.7195625826,129.671395187,119.745627128,9.90576805939,0.02
 06/02  07:00:00,207.875933732,29.9796703658,46.4848234766,1.28001217689,37.1018798503,92.3937384068,110.47281065,100.54704259,9.90576805939,0.02
 06/02  08:00:00,220.925815169,30.1117914292,47.6697393178,0.969975124336,37.1018798503,104.434947198,104.301425051,94.3756569912,9.90576805939,0.02
 06/02  09:00:00,233.902354063,30.2220145511,48.8364616945,0.627999999173,37.1018798503,116.476155989,100.777458212,90.8516901529,9.90576805939,0.02
 06/02  10:00:00,236.081273929,30.3733152846,51.2000404837,0.291550060268,37.1018798503,116.476155989,106.36862026,87.8456817618,9.90576805939,8.61717043846
 06/02  11:00:00,238.841437276,30.5853326824,53.9636392754,0.0760193284739,37.1018798503,116.476155989,94.9417270043,85.0159589449,9.90576805939,0.02
 06/02  12:00:00,229.869608691,30.8205310187,56.8602641423,0.0139770986392,37.1018798503,104.434947198,92.5095853189,82.5838172595,9.90576805939,0.02
 06/02  13:00:00,245.065810491,31.0676220848,59.7816387208,0.0,37.1018798503,116.476155989,90.1361317917,80.2103637323,9.90576805939,0.02
 06/02  14:00:00,247.727249611,31.2758115689,62.2351069334,0.0,37.1018798503,116.476155989,96.981822755,78.4576003553,9.90576805939,8.6184543403
 06/02  15:00:00,249.226063707,31.3522733227,63.65765801,0.0,37.1018798503,116.476155989,87.5226515296,77.5968834702,9.90576805939,0.02
 06/02  16:00:00,250.563180048,31.4747538147,64.8727005471,0.0,37.1018798503,116.476155989,86.4951474916,76.5693794322,9.90576805939,0.02
 06/02  17:00:00,251.347742534,31.5289733561,65.6039217931,0.0,37.1018798503,116.476155989,85.1409872883,75.2152192289,9.90576805939,0.02
 06/02  18:00:00,153.736728996,28.3525038027,52.4349244442,0.0,24.7345865669,47.5788473902,65.3745803013,60.4016962716,4.9528840297,0.02
 06/02  19:00:00,155.106589731,28.8067875893,53.3504983619,0.0,24.7345865669,47.5788473902,79.5131760714,65.9549201083,4.9528840297,8.60537193345
 06/02  20:00:00,132.561994077,27.7467920872,46.0753527471,0.0,12.3672932834,38.6892022431,83.6587636594,80.6670332416,2.97173041782,0.02
 06/02  21:00:00,103.719076769,17.6474995828,32.161008388,0.0,12.3672932834,27.0668015668,59.6812097377,56.6894793199,2.97173041782,0.02
 06/02  22:00:00,87.327094377,20.3678379211,32.2871425549,0.0,4.12243109448,15.9888894789,75.8430009768,72.8512705589,2.97173041782,0.02
 06/02  23:00:00,70.2310341695,13.6551666421,22.0731184,0.0,4.12243109448,15.9888894789,51.6149762659,48.6232458481,2.97173041782,0.02
 06/02  24:00:00,80.0401442861,19.4592703479,25.9087600503,0.0,4.12243109448,15.9888894789,82.4154085242,79.4236781064,2.97173041782,0.02
 06/03  01:00:00,64.5600264378,12.9283125835,17.1289648769,0.0,4.12243109448,15.9888894789,53.3984360768,50.406705659,2.97173041782,0.02
 06/03  02:00:00,79.9305025517,19.9135541345,25.3448346713,0.0,4.12243109448,15.9888894789,82.9939036721,80.0021732542,2.97173041782,0.02
 06/03  03:00:00,61.7580955018,12.3831720396,14.8721744737,0.0,4.12243109448,15.9888894789,54.3388706521,51.3471402342,2.97173041782,0.02
 06/03  04:00:00,95.4691311774,27.8073632587,32.7574491528,0.0,4.12243109448,16.0517297156,111.056226207,108.064495789,2.97173041782,0.02
 06/03  05:00:00,90.9210595697,26.5353686563,29.4813721333,0.0,4.12243109448,16.0517297156,109.678746577,106.687016159,2.97173041782,0.02
 06/03  06:00:00,112.59905933,29.2610713759,31.9270943046,0.0,4.12243109448,39.6058045677,90.6766805156,87.6849500978,2.97173041782,0.02
 06/03  07:00:00,159.551836451,29.2992655051,38.9979874133,12.8989902186,12.3672932834,65.3531420225,141.332015688,136.359131658,4.9528840297,0.02
 06/03  08:00:00,168.445698742,29.284694156,48.4471198013,9.46763433949,12.3672932834,68.2430321324,137.068879039,132.09599501,4.9528840297,0.02
 06/03  09:00:00,201.013153287,29.3149709696,56.9967800106,4.43835888601,16.4897243779,93.1370602926,126.00849358,118.063879132,7.92461444751,0.02
 06/03  10:00:00,203.356772278,29.330148533,61.0549817419,2.7085062094,16.4897243779,93.1370602926,118.30364393,110.359029482,7.92461444751,0.02
 06/03  11:00:00,204.055972742,29.3463819244,62.9766466199,1.4697982959,16.4897243779,93.1370602926,110.819786364,102.875171916,7.92461444751,0.02
 06/03  12:00:00,196.322580251,29.3764208254,65.0038735442,0.830706726139,16.4897243779,83.9857416113,114.210460131,97.6792247296,7.92461444751,8.60662095408
 06/03  13:00:00,197.356529803,29.4142389799,66.4420779681,0.388661571765,16.4897243779,83.9857416113,100.884525284,92.9399108368,7.92461444751,0.02
 06/03  14:00:00,198.038781991,29.4500892441,67.27914773,0.198042020144,16.4897243779,83.9857416113,97.6447867986,89.7001723511,7.92461444751,0.02
 06/03  15:00:00,180.18906268,29.2610713759,67.2733857803,0.0,12.3672932834,70.6512738906,51.0701140319,46.0972300022,4.9528840297,0.02
 06/03  16:00:00,180.994135937,29.2610713759,68.0784547296,0.0,12.3672932834,70.6512738906,49.1877692609,44.2148852312,4.9528840297,0.02
 06/03  17:00:00,169.195130193,29.2610713759,68.8028271724,0.0,12.3672932834,58.1284167478,49.5975627299,44.6246787002,4.9528840297,0.02
 06/03  18:00:00,125.814976637,28.1253619094,59.7457882739,0.0,12.3672932834,24.9413748627,68.4109629463,63.4380789166,4.9528840297,0.02
 06/03  19:00:00,128.571889328,28.8067875893,61.8212752696,0.0,12.3672932834,24.9413748627,76.4187789094,71.4458948797,4.9528840297,0.02
 06/03  20:00:00,107.932115512,27.5953641583,52.4799322017,0.0,4.12243109448,16.0517297156,93.8104040363,90.8186736185,2.97173041782,0.02
 06/03  21:00:00,76.9451879941,14.0185936714,28.423844915,0.0,4.12243109448,15.9888894789,51.3561649052,48.3644344873,2.97173041782,0.02
 06/03  22:00:00,93.3152362154,20.8221217077,37.8210003102,0.0,4.12243109448,15.9888894789,86.0554621605,83.0637317427,2.97173041782,0.02
 06/03  23:00:00,66.2751088163,11.5227150357,20.2919855115,0.0,4.12243109448,15.9888894789,45.188729042,42.1969986242,2.97173041782,0.02
 06/03  24:00:00,87.1725252482,19.5741823899,32.9473991983,0.0,4.12243109448,15.9888894789,78.6482855868,75.656555169,2.97173041782,0.02
 06/04  01:00:00,65.5151126813,13.2676843281,19.7847239258,0.0,2.06121554724,15.9888894789,57.1316949279,54.1399645101,2.97173041782,0.02
 06/04  02:00:00,71.3978000466,14.357965416,24.5771301679,0.0,2.06121554724,15.9888894789,56.6925810893,53.7008506714,2.97173041782,0.02
 06/04  03:00:00,76.5285783359,17.6902457708,26.2697750866,0.0,2.06121554724,15.9888894789,74.7951585096,71.8034280918,2.97173041782,0.02
 06/04  04:00:00,76.5118806578,17.6902457708,26.2530773684,0.0,2.06121554724,15.9888894789,75.2363672119,72.2446367941,2.97173041782,0.02
 06/04  05:00:00,84.2543610819,18.9622403733,32.7235631478,0.0,2.06121554724,15.9888894789,76.2938164529,73.3020860351,2.97173041782,0.02
 06/04  06:00:00,70.8345062799,17.6902457708,27.6232029041,0.0,2.06121554724,15.9888894789,78.85070126,75.8589708422,2.97173041782,0.02
 06/04  07:00:00,76.9688257204,22.1128072135,36.2766078775,0.0,2.06121554724,15.9888894789,97.7329187617,94.7411883438,2.97173041782,0.02
 06/04  08:00:00,105.502389517,19.5982376746,39.6220411407,0.0,4.12243109448,41.7362269337,79.1780618258,65.6235220458,4.9528840297,8.6016557503
 06/04  09:00:00,118.349769332,23.92994236,48.0318633112,0.0,4.12243109448,41.7362269337,77.4284454401,72.4555614104,4.9528840297,0.02
 06/04  10:00:00,104.706715145,19.0530971306,39.3715073994,0.0,4.12243109448,41.7362269337,53.438965537,48.4660815073,4.9528840297,0.02
 06/04  11:00:00,120.540585347,23.7028004667,50.4498213477,0.0,4.12243109448,41.7362269337,57.1332433322,52.1603593025,4.9528840297,0.02
 06/04  12:00:00,109.122210266,19.2802390239,43.5598607407,0.0,4.12243109448,41.7362269337,40.06407035,35.0911863203,4.9528840297,0.02
 06/04  13:00:00,126.018123909,24.0435133066,55.5866471688,0.0,4.12243109448,41.7362269337,44.3746965246,39.4018124949,4.9528840297,0.02
 06/04  14:00:00,111.470475793,19.3938099706,45.7945554068,0.0,4.12243109448,41.7362269337,35.5529274362,30.5800434065,4.9528840297,0.02
 06/04  15:00:00,128.947933426,24.2706551999,58.289314866,0.0,4.12243109448,41.7362269337,43.3184954719,38.3456114422,4.9528840297,0.02
 06/04  16:00:00,95.2785122316,19.5073809172,46.3467132685,0.0,4.12243109448,24.8785346261,36.1213079125,31.1484238828,4.9528840297,0.02
 06/04  17:00:00,94.945636597,23.2725719647,53.1148249211,0.0,2.06121554724,15.9888894789,48.940492857,45.9487624392,2.97173041782,0.02
 06/04  18:00:00,74.6549895476,17.5112144469,38.7125589808,0.0,2.06121554724,15.9888894789,41.7770250164,38.7852945986,2.97173041782,0.02
 06/04  19:00:00,89.6772100283,22.9318591248,48.1871112228,0.0,2.06121554724,15.9888894789,60.1806051459,57.188874728,2.97173041782,0.02
 06/04  20:00:00,74.0032937243,15.6286189231,32.9382998936,0.0,2.06121554724,15.9888894789,42.0026848992,39.0109544814,2.97173041782,0.02
 06/04  21:00:00,96.9359272445,21.7066339963,42.5972241752,0.0,2.06121554724,15.9888894789,62.8120923576,59.8203619398,2.97173041782,0.02
 06/04  22:00:00,73.4621884516,13.6551666421,27.3654880967,0.0,2.06121554724,15.9888894789,43.7941251972,40.8023947794,2.97173041782,0.02
 06/04  23:00:00,91.1913404069,20.5949798144,37.9854621106,0.0,2.06121554724,15.9888894789,76.6107095175,73.6189790997,2.97173041782,0.02
 06/04  24:00:00,68.2171722406,12.8494834685,22.9367403449,0.0,2.06121554724,15.9888894789,52.0211531298,49.029422712,2.97173041782,0.02
 06/05  01:00:00,88.4025511024,19.5968965792,34.154711214,0.0,4.12243109448,15.9888894789,80.7176458284,77.7259154106,2.97173041782,0.02
 06/05  02:00:00,70.7439702091,12.7797833253,23.4773156757,0.0,4.12243109448,15.9888894789,52.1939983659,49.202267948,2.97173041782,0.02
 06/05  03:00:00,84.4572700325,18.7958861315,31.0051479098,0.0,4.12243109448,15.9888894789,82.6068522715,79.6151218537,2.97173041782,0.02
 06/05  04:00:00,133.55602133,28.375217992,53.1419770409,0.0,12.3672932834,24.9413748627,104.303908493,99.331024463,4.9528840297,0.02
 06/05  05:00:00,138.824122653,28.3968802871,53.5359370305,4.85247901386,12.3672932834,24.9413748627,151.280146472,146.307262442,4.9528840297,0.02
 06/05  06:00:00,197.970922472,29.4091748624,63.7220759715,1.70286428634,24.7345865669,70.7195625826,108.126078929,98.2003108693,9.90576805939,0.02
 06/05  07:00:00,226.9074828,29.5894596728,66.6065583593,0.580038942505,37.1018798503,92.3937384068,82.179045913,72.2532778536,9.90576805939,0.02
 06/05  08:00:00,240.44481858,29.7804069422,68.2094010572,0.280677659481,37.1018798503,104.434947198,81.2301906304,62.710563914,9.90576805939,8.61385865699
 06/05  09:00:00,254.065469174,30.0278992572,69.7343950101,0.0873898656501,37.1018798503,116.476155989,66.0165702217,56.0908021623,9.90576805939,0.02
 06/05  10:00:00,256.897361159,30.3223693459,72.3582218153,0.000504129357985,37.1018798503,116.476155989,58.167788712,48.2420206526,9.90576805939,0.02
 06/05  11:00:00,260.500292851,30.6626688321,75.6211435227,0.0,37.1018798503,116.476155989,50.0551375894,40.12936953,9.90576805939,0.02
 06/05  12:00:00,251.953441746,30.980767608,78.7978048113,0.0,37.1018798503,104.434947198,52.8110855892,34.2888264469,9.90576805939,8.6164910829
 06/05  13:00:00,266.782746952,31.2698627417,81.2964665816,0.0,37.1018798503,116.476155989,39.3433129137,29.4175448543,9.90576805939,0.02
 06/05  14:00:00,269.244883684,31.5961465968,83.4324609109,0.0,37.1018798503,116.476155989,36.2993220556,26.3735539962,9.90576805939,0.02
 06/05  15:00:00,271.674868135,31.9406268306,85.5180768518,0.0,37.1018798503,116.476155989,34.4734513525,24.5476832931,9.90576805939,0.02
 06/05  16:00:00,273.91221081,32.3446122109,87.3518480177,0.0,37.1018798503,116.476155989,39.6655142893,21.1448329857,9.90576805939,8.61491324419
 06/05  17:00:00,275.036881521,32.5952994529,88.2267928767,0.0,37.1018798503,116.476155989,28.4458083968,18.5200403375,9.90576805939,0.02
 06/05  18:00:00,168.008318432,28.4475532816,66.6115000397,0.0,24.7345865669,47.5788473902,32.4741463954,27.5012623657,4.9528840297,0.02
 06/05  19:00:00,165.849835507,28.3574636532,64.5431048691,0.0,24.7345865669,47.5788473902,38.97847403,34.0055900003,4.9528840297,0.02
 06/05  20:00:00,152.369363083,28.8097071689,64.8198243742,0.0,12.3672932834,38.6892022431,49.0296672764,46.0379368586,2.97173041782,0.02
 06/05  21:00:00,113.93558687,18.6228686287,41.3809815939,0.0,12.3672932834,27.0668015668,38.5626788738,35.570948456,2.97173041782,0.02
 06/05  22:00:00,106.302398531,23.0681442607,48.5197992872,0.0,4.12243109448,15.9888894789,57.0628382025,54.0711077847,2.97173041782,0.02
 06/05  23:00:00,85.0834181166,15.9693317631,34.5689961193,0.0,4.12243109448,15.9888894789,43.1849934696,40.1932630517,2.97173041782,0.02
 06/05  24:00:00,98.541147719,21.6157772389,42.2320860575,0.0,4.12243109448,15.9888894789,66.0345511606,63.0428207428,2.97173041782,0.02
 06/06  01:00:00,79.8250966886,15.2424777045,30.0375288518,0.0,4.12243109448,15.9888894789,47.493372583,44.5016421652,2.97173041782,0.02
 06/06  02:00:00,97.0201062393,21.479492103,40.8473298097,0.0,4.12243109448,15.9888894789,72.8269872586,69.8352568408,2.97173041782,0.02
 06/06  03:00:00,75.2021682186,13.5945954705,27.1048237542,0.0,4.12243109448,15.9888894789,45.9560074461,42.9642770283,2.97173041782,0.02
 06/06  04:00:00,131.941758299,27.8982200161,52.0047121565,0.0,12.3672932834,24.9413748627,89.6253957166,84.6525116869,4.9528840297,0.02
 06/06  05:00:00,140.951003842,29.2158104219,56.7548707487,2.94149651156,12.3672932834,24.9413748627,143.846787663,138.873903634,4.9528840297,0.02
 06/06  06:00:00,195.417100523,29.4848885308,61.9820870752,0.813317718902,24.7345865669,70.7195625826,110.210063162,100.284295103,9.90576805939,0.02
 06/06  07:00:00,225.751051883,29.9935982387,65.4575401355,0.168489317159,37.1018798503,92.3937384068,87.1773985674,77.251630508,9.90576805939,0.02
 06/06  08:00:00,241.33291312,30.3454016689,68.743655965,0.0695436722848,37.1018798503,104.434947198,82.3502844113,63.8307422495,9.90576805939,8.61377410242
 06/06  09:00:00,256.764105925,30.7262688956,71.8171305504,0.0049438083023,37.1018798503,116.476155989,64.1838759247,54.2581078653,9.90576805939,0.02
 06/06  10:00:00,261.11830329,31.1285104875,75.7735274063,0.0,37.1018798503,116.476155989,53.5583693167,43.6326012573,9.90576805939,0.02
 06/06  11:00:00,265.822888723,31.4605446201,80.145863026,0.0,37.1018798503,116.476155989,42.6015211014,32.675753042,9.90576805939,0.02
 06/06  12:00:00,258.377449696,31.7226310682,84.4799690566,0.0,37.1018798503,104.434947198,42.0756582269,23.5534720403,9.90576805939,8.61641812724
 06/06  13:00:00,275.410187086,32.0976207581,89.0961700152,0.0,37.1018798503,116.476155989,25.3937433664,15.467975307,9.90576805939,0.02
 06/06  14:00:00,280.993776898,32.6172245679,94.1602772815,0.0,37.1018798503,116.476155989,18.7825807948,8.85681273541,9.90576805939,0.02
 06/06  15:00:00,286.954770558,33.2022824196,99.5363243514,0.0,37.1018798503,116.476155989,14.3445990056,4.41883094617,9.90576805939,0.02
 06/06  16:00:00,289.967235133,33.6651132109,102.086392237,0.0,37.1018798503,116.476155989,21.1816117882,2.66103688635,9.90576805939,8.61480684243
 06/06  17:00:00,290.368147793,34.0024803989,102.150892717,0.0,37.1018798503,116.476155989,12.6779407355,2.75217267611,9.90576805939,0.02
 06/06  18:00:00,174.486872229,28.5499952805,72.987613553,0.0,24.7345865669,47.5788473902,18.2685504831,13.2956664534,4.9528840297,0.02
 06/06  19:00:00,171.165448962,28.3753671845,69.8408157787,0.0,24.7345865669,47.5788473902,28.1340665173,23.1611824876,4.9528840297,0.02
 06/06  20:00:00,157.427936093,28.8240340884,69.8640711351,0.0,12.3672932834,38.6892022431,39.7013674273,36.7096370095,2.97173041782,0.02
 06/06  21:00:00,119.552545095,19.5073809172,46.0922572411,0.0,12.3672932834,27.0668015668,35.2169278841,32.2251974663,2.97173041782,0.02
 06/06  22:00:00,111.579790825,23.3861429114,53.4791929597,0.0,4.12243109448,15.9888894789,49.0291677685,46.0374373507,2.97173041782,0.02
 06/06  23:00:00,91.1710151774,17.5112144469,39.0723693339,0.0,4.12243109448,15.9888894789,38.9752358794,35.9835054616,2.97173041782,0.02
 06/06  24:00:00,105.989309588,22.8182881781,48.4565664205,0.0,4.12243109448,15.9888894789,51.1613759707,48.1696455529,2.97173041782,0.02
 06/07  01:00:00,88.5954773902,16.8538440516,37.175372638,0.0,4.12243109448,15.9888894789,38.2137374069,35.2220069891,2.97173041782,0.02
 06/07  02:00:00,99.2708662679,21.5249204816,43.0526614869,0.0,4.12243109448,15.9888894789,54.4309787097,51.4392482918,2.97173041782,0.02
 06/07  03:00:00,80.1342746252,15.1516209472,30.4375635198,0.0,4.12243109448,15.9888894789,39.0585095716,36.0667791537,2.97173041782,0.02
 06/07  04:00:00,136.398442573,28.2843612347,56.0752552379,0.0,12.3672932834,24.9413748627,68.4010295536,63.4281455239,4.9528840297,0.02
 06/07  05:00:00,138.349786493,28.6004600438,56.4560934185,1.25440689712,12.3672932834,24.9413748627,121.095466472,116.122582442,4.9528840297,0.02
 06/07  06:00:00,200.832727115,29.9040909485,67.5695097234,0.222319270928,24.7345865669,70.7195625826,88.3226002866,78.3968322272,9.90576805939,0.02
 06/07  07:00:00,233.537569041,30.4576001243,72.9485451422,0.0,37.1018798503,92.3937384068,62.744965425,52.8191973656,9.90576805939,0.02
 06/07  08:00:00,251.533071821,31.0279708634,78.3308148183,0.0,37.1018798503,104.434947198,52.3147606033,33.7953173679,9.90576805939,8.61367517602
 06/07  09:00:00,269.283922167,31.5384821393,83.5296874677,0.0,37.1018798503,116.476155989,30.5089897827,20.5832217233,9.90576805939,0.02
 06/07  10:00:00,275.345979904,31.9753842786,89.1543333335,0.0,37.1018798503,116.476155989,20.9993783969,11.0736103375,9.90576805939,0.02
 06/07  11:00:00,281.813302053,32.3552592619,95.241564687,0.0,37.1018798503,116.476155989,15.1558880634,5.23012000397,9.90576805939,0.02
 06/07  12:00:00,276.281191565,32.7149602813,101.391406352,0.0,37.1018798503,104.434947198,20.716124032,2.19404597379,9.90576805939,8.61630999887
 06/07  13:00:00,293.323401798,33.1761949,105.930821404,0.0,37.1018798503,116.476155989,10.8301132396,0.904345180162,9.90576805939,0.02
 06/07  14:00:00,297.181463912,33.6827813988,109.282411602,0.0,37.1018798503,116.476155989,10.7778470452,0.852078985854,9.90576805939,0.02
 06/07  15:00:00,300.911218477,34.2721714549,112.42288713,0.0,37.1018798503,116.476155989,10.9865717803,1.06080372094,9.90576805939,0.02
 06/07  16:00:00,302.656451642,34.782580213,113.658163008,0.0,37.1018798503,116.476155989,19.734012082,1.21353882855,9.90576805939,8.61470519407
 06/07  17:00:00,302.811085678,35.0518866675,113.544432029,0.0,37.1018798503,116.476155989,10.9134655458,0.987697486435,9.90576805939,0.02
 06/07  18:00:00,180.508121711,28.6545952782,78.9042647009,0.0,24.7345865669,47.5788473902,9.50138507502,4.52850104532,4.9528840297,0.02
 06/07  19:00:00,175.751667031,28.3935531032,74.4088493209,0.0,24.7345865669,47.5788473902,13.8356319648,8.86274793514,4.9528840297,0.02
 06/07  20:00:00,161.545087187,28.8456135349,73.9596440612,0.0,12.3672932834,38.6892022431,20.4264116571,17.4346812393,2.97173041782,0.02
 06/07  21:00:00,124.517322876,20.3926199804,50.1506260514,0.0,12.3672932834,27.0668015668,21.8766128626,18.8848824448,2.97173041782,0.02
 06/07  22:00:00,103.989114919,19.9616647038,49.3976777116,0.0,4.12243109448,15.9888894789,23.188026153,20.1962957352,2.97173041782,0.02
 06/07  23:00:00,109.470477209,22.9318591248,51.8241631818,0.0,4.12243109448,15.9888894789,32.3414599017,29.3497294839,2.97173041782,0.02
 06/07  24:00:00,95.5940303277,18.5092976821,42.4761307022,0.0,4.12243109448,15.9888894789,29.2867446944,26.2950142766,2.97173041782,0.02
 06/08  01:00:00,103.769697625,21.8202049429,47.2562084754,0.0,4.12243109448,15.9888894789,37.178912486,34.1871820682,2.97173041782,0.02
 06/08  02:00:00,92.0905207345,18.1685848421,39.3133340424,0.0,4.12243109448,15.9888894789,32.5728363569,29.5811059391,2.97173041782,0.02
 06/08  03:00:00,103.365713283,21.9337758896,46.7386531326,0.0,4.12243109448,15.9888894789,40.2946404655,37.3029100477,2.97173041782,0.02
 06/08  04:00:00,141.105465117,28.579645696,60.4869933882,0.0,12.3672932834,24.9413748627,44.9887348218,40.0158507921,4.9528840297,0.02
 06/08  05:00:00,142.125177562,29.0142211802,60.0392157036,1.03291461153,12.3672932834,24.9413748627,93.4083002075,88.4354161778,4.9528840297,0.02
 06/08  06:00:00,206.97852874,29.8236773712,74.018044263,0.0,24.7345865669,70.7195625826,60.006971223,50.0812031636,9.90576805939,0.02
 06/08  07:00:00,239.978856302,30.7216703138,79.1257633402,0.0,37.1018798503,92.3937384068,36.7387332422,26.8129651828,9.90576805939,0.02
 06/08  08:00:00,255.555002092,31.1564612923,82.2242758313,0.0,37.1018798503,104.434947198,34.9570327601,16.4376738141,9.90576805939,8.61359088658
 06/08  09:00:00,270.911522393,31.59967133,85.096106429,0.0,37.1018798503,116.476155989,20.7011256828,10.7753576234,9.90576805939,0.02
 06/08  10:00:00,273.159315481,31.9704282348,86.9726310667,0.0,37.1018798503,116.476155989,17.567952855,7.6421847956,9.90576805939,0.02
 06/08  11:00:00,274.740284467,32.3082387168,88.2155741149,0.0,37.1018798503,116.476155989,16.2187347801,6.29296672075,9.90576805939,0.02
 06/08  12:00:00,263.895676034,32.5409268611,89.1799440066,0.0,37.1018798503,104.434947198,24.1510688769,5.6291323843,9.90576805939,8.61616843326
 06/08  13:00:00,275.480108282,32.7415970978,88.5221354157,0.0,37.1018798503,116.476155989,15.4159177758,5.49014971645,9.90576805939,0.02
 06/08  14:00:00,273.708061453,32.9009094799,86.590888345,0.0,37.1018798503,116.476155989,16.0812991083,6.15553104891,9.90576805939,0.02
 06/08  15:00:00,271.29926411,32.8393895835,84.2437216933,0.0,37.1018798503,116.476155989,17.4032958716,7.4775278122,9.90576805939,0.02
 06/08  16:00:00,272.478425911,32.9311621449,85.3315709379,0.0,37.1018798503,116.476155989,25.0715731025,6.55119642845,9.90576805939,8.61460861469
 06/08  17:00:00,275.811131912,33.0182720633,88.5780988877,0.0,37.1018798503,116.476155989,13.4958036599,3.57003560048,9.90576805939,0.02
 06/08  18:00:00,166.404923449,28.4460929688,65.0095708165,0.0,24.7345865669,47.5788473902,9.24999698545,4.27711295576,4.9528840297,0.02
 06/08  19:00:00,165.39689016,28.3562706986,64.0913568394,0.0,24.7345865669,47.5788473902,13.861680666,8.88879663629,4.9528840297,0.02
 06/08  20:00:00,152.851672835,28.8081272789,65.3037179221,0.0,12.3672932834,38.6892022431,26.1238578269,23.1321274091,2.97173041782,0.02
 06/08  21:00:00,116.854408606,19.3938099706,43.5076934706,0.0,12.3672932834,27.0668015668,26.2474505185,23.2557201007,2.97173041782,0.02
 06/08  22:00:00,107.333271913,22.9772875034,49.6415296325,0.0,4.12243109448,15.9888894789,36.8934432286,33.9017128107,2.97173041782,0.02
 06/08  23:00:00,91.5396680463,17.7383563402,39.2138804862,0.0,4.12243109448,15.9888894789,30.9391733447,27.9474429269,2.97173041782,0.02
 06/08  24:00:00,102.765589562,22.5002895275,45.5508452219,0.0,4.12243109448,15.9888894789,43.1402823609,40.1485519431,2.97173041782,0.02
 06/09  01:00:00,86.8259732091,17.1023590389,35.1361830485,0.0,4.12243109448,15.9888894789,36.0775480637,33.0858176459,2.97173041782,0.02
 06/09  02:00:00,102.762393832,22.5911462848,45.4567928264,0.0,4.12243109448,15.9888894789,52.1378618801,49.1461314623,2.97173041782,0.02
 06/09  03:00:00,84.586708455,16.3087035077,33.711744368,0.0,4.12243109448,15.9888894789,43.3438093126,40.3520788948,2.97173041782,0.02
 06/09  04:00:00,136.751862148,28.2843612347,56.4286749877,0.0,12.3672932834,24.9413748627,69.3100599013,64.3371758716,4.9528840297,0.02
 06/09  05:00:00,137.858784379,28.6118505787,56.109567693,1.09854014869,12.3672932834,24.9413748627,125.327828825,120.354944795,4.9528840297,0.02
 06/09  06:00:00,198.641918631,29.9119871807,65.3644253888,0.228699063984,24.7345865669,70.7195625826,96.2817561112,86.3559880518,9.90576805939,0.02
 06/09  07:00:00,228.693975823,30.3734247782,68.1891302322,0.0,37.1018798503,92.3937384068,77.7227694551,67.7970013957,9.90576805939,0.02
 06/09  08:00:00,242.740141921,30.6661331749,69.8997575587,0.0,37.1018798503,104.434947198,78.7619082459,60.244200647,9.90576805939,8.61193953951
 06/09  09:00:00,256.303503398,30.8991220312,71.1886451802,0.0,37.1018798503,116.476155989,66.2522112418,56.3264431824,9.90576805939,0.02
 06/09  10:00:00,258.832535328,31.2324266504,73.3838616584,0.0,37.1018798503,116.476155989,60.3254339583,50.3996658989,9.90576805939,0.02
 06/09  11:00:00,261.752536706,31.4661126051,76.0699623512,0.0,37.1018798503,116.476155989,52.4080888413,42.4823207819,9.90576805939,0.02
 06/09  12:00:00,252.831229426,31.7477267541,78.9087098056,0.0,37.1018798503,104.434947198,53.0670219056,34.5451743377,9.90576805939,8.61607950843
 06/09  13:00:00,268.021319897,32.0868402329,81.71811497,0.0,37.1018798503,116.476155989,36.217840985,26.2920729257,9.90576805939,0.02
 06/09  14:00:00,271.169031103,32.3688302459,84.58394762,0.0,37.1018798503,116.476155989,27.3911085714,17.465340512,9.90576805939,0.02
 06/09  15:00:00,274.306283828,32.6320802868,87.4580608491,0.0,37.1018798503,116.476155989,20.8811462075,10.9553781481,9.90576805939,0.02
 06/09  16:00:00,274.623568177,32.837720468,87.5701631576,0.0,37.1018798503,116.476155989,26.6445863502,8.12430088748,9.90576805939,8.6145174033
 06/09  17:00:00,272.464561042,32.8968471643,85.3529586335,0.0,37.1018798503,116.476155989,17.95733923,8.03157117062,9.90576805939,0.02
 06/09  18:00:00,162.200512595,28.44435304,60.8069024846,0.0,24.7345865669,47.5788473902,25.8949644715,20.9220804418,4.9528840297,0.02
 06/09  19:00:00,159.566699633,28.3536845757,58.2637550531,0.0,24.7345865669,47.5788473902,37.0231084018,32.0502243721,4.9528840297,0.02
 06/09  20:00:00,145.685544998,28.6936284795,58.2520915235,0.0,12.3672932834,38.6892022431,54.7298219088,51.738091491,2.97173041782,0.02
 06/09  21:00:00,106.691692329,17.5112144469,35.2699153846,0.0,12.3672932834,27.0668015668,45.3502807236,42.3585503058,2.97173041782,0.02
 06/09  22:00:00,96.6733528575,21.6460628247,40.3340059988,0.0,4.12243109448,15.9888894789,70.6447577973,67.6530273794,2.97173041782,0.02
 06/09  23:00:00,78.7459285564,15.5150479765,28.6857906991,0.0,4.12243109448,15.9888894789,53.8605310506,50.8688006328,2.97173041782,0.02
 06/09  24:00:00,90.412819735,21.2523502097,34.4671854561,0.0,4.12243109448,15.9888894789,84.319736297,81.3280058792,2.97173041782,0.02
 06/10  01:00:00,72.6448473112,14.4488221733,23.6721059501,0.0,4.12243109448,15.9888894789,56.985899034,53.9941686162,2.97173041782,0.02
 06/10  02:00:00,83.8152975174,20.2542669745,28.8889171607,0.0,4.12243109448,15.9888894789,81.1413480631,78.1496176453,2.97173041782,0.02
 06/10  03:00:00,64.6427844219,12.8374558262,17.3025799505,0.0,4.12243109448,15.9888894789,52.5152728129,49.5235423951,2.97173041782,0.02
 06/10  04:00:00,93.3323440963,26.5353686563,31.8926569978,0.0,4.12243109448,16.0517297156,108.530960266,105.539229848,2.97173041782,0.02
 06/10  05:00:00,93.448871018,27.2167943362,31.3277582066,0.0,4.12243109448,16.0517297156,107.288363802,104.296633384,2.97173041782,0.02
 06/10  06:00:00,114.179191341,29.2610713759,33.5072266021,0.0,4.12243109448,39.6058045677,88.1243411315,85.1326107137,2.97173041782,0.02
 06/10  07:00:00,151.667822692,29.2739900537,36.257116358,7.78112323543,12.3672932834,65.3531420225,139.03630486,134.06342083,4.9528840297,0.02
 06/10  08:00:00,154.956975259,29.2676603893,38.8472060805,5.59586105236,12.3672932834,68.2430321324,135.670828641,130.697944611,4.9528840297,0.02
 06/10  09:00:00,182.816930665,29.3047705553,41.1125208184,2.13662610556,16.4897243779,93.1370602926,133.974882211,117.443046022,7.92461444751,8.60722174165
 06/10  10:00:00,184.170702072,29.3148027466,43.1087114567,1.48411638734,16.4897243779,93.1370602926,120.956888069,113.012273621,7.92461444751,0.02
 06/10  11:00:00,186.49515731,29.3205090584,45.9016367321,1.00993898744,16.4897243779,93.1370602926,118.427890843,110.483276395,7.92461444751,0.02
 06/10  12:00:00,179.431023514,29.3283608033,48.2696068718,0.721531090672,16.4897243779,83.9857416113,116.700832507,108.75621806,7.92461444751,0.02
 06/10  13:00:00,181.45402972,29.3461786104,50.5181598531,0.47816095772,16.4897243779,83.9857416113,115.306613644,107.361999197,7.92461444751,0.02
 06/10  14:00:00,184.098320505,29.3691301075,53.3021464561,0.315547471675,16.4897243779,83.9857416113,113.855231243,105.910616795,7.92461444751,0.02
 06/10  15:00:00,166.047136601,29.2610713759,53.1314618795,0.0,12.3672932834,70.6512738906,57.9033266143,52.9304425846,4.9528840297,0.02
 06/10  16:00:00,166.849720008,29.2610713759,53.934039474,0.0,12.3672932834,70.6512738906,56.0673234182,51.0944393885,4.9528840297,0.02
 06/10  17:00:00,154.216338516,29.2610713759,53.8240355916,0.0,12.3672932834,58.1284167478,58.6405690699,53.6676850402,4.9528840297,0.02
 06/10  18:00:00,112.299706165,27.8982200161,46.4576597007,0.0,12.3672932834,24.9413748627,80.4155490847,75.442665055,4.9528840297,0.02
 06/10  19:00:00,115.508003861,28.6932166426,48.8709607541,0.0,12.3672932834,24.9413748627,87.077214893,82.1043308633,4.9528840297,0.02
 06/10  20:00:00,95.8125493572,27.8982200161,42.4066768595,0.0,4.12243109448,16.0517297156,96.9946247154,94.0028942976,2.97173041782,0.02
 06/10  21:00:00,66.2853148021,11.9769988223,19.8479077846,0.0,4.12243109448,15.9888894789,52.4904128485,40.9188018979,2.97173041782,8.59988053279
 06/10  22:00:00,79.9141211882,19.3016121179,25.9615655998,0.0,4.12243109448,15.9888894789,77.237827852,74.2460974342,2.97173041782,0.02
 06/10  23:00:00,65.96025711,13.7219681147,17.5325931518,0.0,4.12243109448,15.9888894789,56.6479044605,53.6561740427,2.97173041782,0.02
 06/10  24:00:00,63.3491959014,13.2676843281,15.3668484796,0.0,4.12243109448,15.9888894789,55.9792760069,52.987545589,2.97173041782,0.02
 06/11  01:00:00,70.6349191069,17.6902457708,20.0272227424,0.0,2.06121554724,15.9888894789,74.5380443397,71.5463139219,2.97173041782,0.02
 06/11  02:00:00,72.9884458653,18.871383616,21.3925230559,0.0,2.06121554724,15.9888894789,75.6797306042,72.6880001863,2.97173041782,0.02
 06/11  03:00:00,69.2942590764,17.6902457708,18.8860331107,0.0,2.06121554724,15.9888894789,75.9108063155,72.9190758977,2.97173041782,0.02
 06/11  04:00:00,59.6723932874,13.2676843281,13.7848124129,0.0,2.06121554724,15.9888894789,58.4701300455,55.4783996277,2.97173041782,0.02
 06/11  05:00:00,71.7690300335,19.4592703479,19.678647596,0.0,2.06121554724,15.9888894789,91.1853150873,88.1935846695,2.97173041782,0.02
 06/11  06:00:00,61.0300929244,18.8259552373,16.6820373551,0.0,2.06121554724,15.9888894789,79.6043425544,76.6126121366,2.97173041782,0.02
 06/11  07:00:00,62.7699557584,22.1128072135,21.9000158535,0.0,2.06121554724,15.9888894789,97.8694777823,94.8777473645,2.97173041782,0.02
 06/11  08:00:00,87.0496429914,18.6896701014,21.6004813197,0.0,4.12243109448,41.7362269337,74.4187334501,69.4458494205,4.9528840297,0.02
 06/11  09:00:00,102.395968896,23.2939450587,31.5200205305,0.0,4.12243109448,41.7362269337,88.4391593079,83.4662752782,4.9528840297,0.02
 06/11  10:00:00,95.8630353342,19.143953888,29.7575397745,0.0,4.12243109448,41.7362269337,70.5298946274,65.5570105977,4.9528840297,0.02
 06/11  11:00:00,111.314532435,24.0207991173,39.6371201066,0.0,4.12243109448,41.7362269337,86.5954085535,81.6225245238,4.9528840297,0.02
 06/11  12:00:00,96.0594826291,18.6896701014,30.521912777,0.0,4.12243109448,41.7362269337,70.0493069814,65.0764229517,4.9528840297,0.02
 06/11  13:00:00,113.963729797,23.92994236,42.565697168,0.0,4.12243109448,41.7362269337,86.1448928377,81.172008808,4.9528840297,0.02
 06/11  14:00:00,100.588209493,19.143953888,34.6268833261,0.0,4.12243109448,41.7362269337,69.374478409,64.4015943793,4.9528840297,0.02
 06/11  15:00:00,116.159415364,23.92994236,44.7720745377,0.0,4.12243109448,41.7362269337,84.6475392838,79.6746552541,4.9528840297,0.02
 06/11  16:00:00,86.6015517049,19.4165241599,37.2222030283,0.0,4.12243109448,24.8785346261,68.4957478958,63.5228638661,4.9528840297,0.02
 06/11  17:00:00,84.7826552581,22.9545733141,42.7294746113,0.0,2.06121554724,15.9888894789,82.9625109259,79.9707805081,2.97173041782,0.02
 06/11  18:00:00,68.6887696361,17.4657860682,32.7917681391,0.0,2.06121554724,15.9888894789,64.2511995777,61.2594691598,2.97173041782,0.02
 06/11  19:00:00,75.5642507311,20.3010364485,36.7684870482,0.0,2.06121554724,15.9888894789,74.6468422695,71.6551118517,2.97173041782,0.02
 06/11  20:00:00,67.888863645,16.4904170223,28.2900684154,0.0,2.06121554724,15.9888894789,62.8496817335,59.8579513157,2.97173041782,0.02
 06/11  21:00:00,77.1946883151,17.2840725536,27.3844002673,0.0,2.06121554724,15.9888894789,67.9170006467,64.9252702289,2.97173041782,0.02
 06/11  22:00:00,72.3803073503,15.7361760486,24.1549643222,0.0,2.06121554724,15.9888894789,65.3118520431,62.3201216253,2.97173041782,0.02
 06/11  23:00:00,68.0802930373,14.6305356879,20.7023154667,0.00155270909359,2.06121554724,15.9888894789,58.351745094,55.3600146762,2.97173041782,0.02
 06/11  24:00:00,71.7324364768,17.6902457708,20.8411557826,0.0,2.06121554724,15.9888894789,77.4803981144,74.4886676965,2.97173041782,0.02
 06/12  01:00:00,76.971016324,19.0530971306,22.9900262408,0.00849800061101,4.12243109448,15.9888894789,77.3340530911,74.3423226733,2.97173041782,0.02
 06/12  02:00:00,71.3275438649,17.6902457708,18.7463825958,0.0,4.12243109448,15.9888894789,77.8261109968,74.834380579,2.97173041782,0.02
 06/12  03:00:00,64.6255973835,14.6305356879,15.2204891504,0.0185001197636,4.12243109448,15.9888894789,67.8774714127,56.3040964584,2.97173041782,8.60164453648
 06/12  04:00:00,107.288136442,28.0799335307,27.1693771202,0.0,12.3672932834,24.9413748627,110.798828756,105.825944726,4.9528840297,0.02
 06/12  05:00:00,124.463990701,28.8331233546,29.7463417546,13.8456998739,12.3672932834,24.9413748627,176.247599441,171.274715411,4.9528840297,0.02
 06/12  06:00:00,169.913481551,29.3181386793,29.8517142535,7.60682196219,24.7345865669,70.7195625826,141.83308266,131.907314601,9.90576805939,0.02
 06/12  07:00:00,198.055566544,29.4444794313,35.9018805032,2.57780320331,37.1018798503,92.3937384068,120.18567684,110.25990878,9.90576805939,0.02
 06/12  08:00:00,219.911913795,29.5570785745,46.6643867697,1.51624904077,37.1018798503,104.434947198,111.374489194,101.448721135,9.90576805939,0.02
 06/12  09:00:00,240.582727847,29.7713731012,55.413319628,1.18229379491,37.1018798503,116.476155989,105.2044743,95.2787062404,9.90576805939,0.02
 06/12  10:00:00,245.364674283,30.0556968075,60.333200861,0.75951775757,37.1018798503,116.476155989,100.515534463,90.5897664033,9.90576805939,0.02
 06/12  11:00:00,248.588034505,30.3225752472,63.6699259892,0.37910687449,37.1018798503,116.476155989,105.985160737,87.4612050983,9.90576805939,8.61818757937
 06/12  12:00:00,239.75606956,30.608071846,66.8996315134,0.073674505975,37.1018798503,104.434947198,95.1672937443,85.2415256849,9.90576805939,0.02
 06/12  13:00:00,256.060364473,30.9603160865,70.8836822046,0.0,37.1018798503,116.476155989,92.877057433,82.9512893736,9.90576805939,0.02
 06/12  14:00:00,260.291332217,31.3641312916,74.7109394218,0.0,37.1018798503,116.476155989,88.7160722443,78.7903041849,9.90576805939,0.02
 06/12  15:00:00,264.410691969,31.883922694,78.3106593691,0.0,37.1018798503,116.476155989,90.546966145,72.024697729,9.90576805939,8.61650035667
 06/12  16:00:00,267.365154604,32.4646510957,80.6849134044,0.0,37.1018798503,116.476155989,76.7076656998,66.7818976404,9.90576805939,0.02
 06/12  17:00:00,268.650212582,32.8754335323,81.5600287707,0.0,37.1018798503,116.476155989,75.1581772978,65.2324092384,9.90576805939,0.02
 06/12  18:00:00,166.547738476,28.5424924829,65.0559885958,0.0,24.7345865669,47.5788473902,62.4468147791,57.4739307494,4.9528840297,0.02
 06/12  19:00:00,162.221399571,28.3674380617,60.9047007481,0.0,24.7345865669,47.5788473902,67.1524408478,62.1795568181,4.9528840297,0.02
 06/12  20:00:00,143.577009087,28.8195553958,58.3667944052,0.0,12.3672932834,38.6892022431,80.4214291389,77.4296987211,2.97173041782,0.02
 06/12  21:00:00,106.165324377,17.7383563402,34.5164049579,0.0,12.3672932834,27.0668015668,55.467561704,52.4758312861,2.97173041782,0.02
 06/12  22:00:00,96.8571845368,22.3123457117,39.8515547316,0.0,4.12243109448,15.9888894789,77.8138545712,74.8221241534,2.97173041782,0.02
 06/12  23:00:00,77.2107861727,15.6664759053,26.9992203268,0.0,4.12243109448,15.9888894789,56.8833813022,53.8916508844,2.97173041782,0.02
 06/12  24:00:00,87.8490573121,20.8221217077,32.3548220706,0.0,4.12243109448,15.9888894789,79.1682223651,76.1764919473,2.97173041782,0.02
 06/13  01:00:00,69.7833076991,13.7460233994,21.5345356433,0.0,4.12243109448,15.9888894789,53.8104926874,50.8187622696,2.97173041782,0.02
 06/13  02:00:00,85.7802283401,20.8221217077,30.2859931855,0.0,4.12243109448,15.9888894789,85.7842283025,82.7924978847,2.97173041782,0.02
 06/13  03:00:00,62.6243378459,12.3831720396,15.738417096,0.0,4.12243109448,15.9888894789,55.0471265745,52.0553961567,2.97173041782,0.02
 06/13  04:00:00,118.255195731,28.2843612347,37.932008652,0.0,12.3672932834,24.9413748627,102.625983397,97.6530993673,4.9528840297,0.02
 06/13  05:00:00,125.045763537,28.4605181387,39.8766315506,4.66978799988,12.3672932834,24.9413748627,172.742393247,159.187864638,4.9528840297,8.60164457887
 06/13  06:00:00,177.752210748,29.5419123297,42.6092054727,2.46428617261,24.7345865669,70.7195625826,130.97581274,121.05004468,9.90576805939,0.02
 06/13  07:00:00,209.971972697,29.8068987335,49.3086110969,0.725059623384,37.1018798503,92.3937384068,110.547122665,100.621354605,9.90576805939,0.02
 06/13  08:00:00,231.314231268,30.0998189206,58.5331526371,0.507071983234,37.1018798503,104.434947198,102.180999794,92.2552317344,9.90576805939,0.02
 06/13  09:00:00,252.221491985,30.5814277445,67.109996695,0.314343333539,37.1018798503,116.476155989,95.4004953267,85.4747272673,9.90576805939,0.02
 06/13  10:00:00,258.501935248,31.0463071591,73.0898237856,0.149566531462,37.1018798503,116.476155989,83.3749526588,73.4491845994,9.90576805939,0.02
 06/13  11:00:00,263.315850803,31.449014229,77.6417731913,0.00862843927827,37.1018798503,116.476155989,83.7351553514,65.2113586423,9.90576805939,8.61802864969
 06/13  12:00:00,256.128514364,31.834858628,82.1189713349,0.0,37.1018798503,104.434947198,69.6143668524,59.688598793,9.90576805939,0.02
 06/13  13:00:00,272.663479506,32.3384053861,86.1087301938,0.0,37.1018798503,116.476155989,64.3707986144,54.445030555,9.90576805939,0.02
 06/13  14:00:00,277.123071314,32.9449460691,89.9618860644,0.0,37.1018798503,116.476155989,57.3469503312,47.4211822718,9.90576805939,0.02
 06/13  15:00:00,281.961284813,33.6463766746,94.0987887101,0.0,37.1018798503,116.476155989,58.2948479206,39.7726779702,9.90576805939,8.61640189105
 06/13  16:00:00,284.881379314,34.276595341,96.3891961612,0.0,37.1018798503,116.476155989,44.1470528549,34.2212847955,9.90576805939,0.02
 06/13  17:00:00,285.760934066,34.6643412197,96.8818536196,0.0,37.1018798503,116.476155989,42.6004643027,32.6746962433,9.90576805939,0.02
 06/13  18:00:00,174.61439971,28.6564290021,73.0087184909,0.0,24.7345865669,47.5788473902,44.2459114883,39.2730274586,4.9528840297,0.02
 06/13  19:00:00,169.656499286,28.3947500058,68.3124937873,0.0,24.7345865669,47.5788473902,51.775650579,46.8027665493,4.9528840297,0.02
 06/13  20:00:00,151.790513221,28.8495368285,66.5503224387,0.0,12.3672932834,38.6892022431,66.1784269831,63.1866965653,2.97173041782,0.02
 06/13  21:00:00,113.338987071,18.62542928,40.7818271026,0.0,12.3672932834,27.0668015668,53.2673381308,50.275607713,2.97173041782,0.02
 06/13  22:00:00,105.670354919,23.499713858,47.4561866711,0.0,4.12243109448,15.9888894789,75.5696919443,72.5779615265,2.97173041782,0.02
 06/13  23:00:00,81.2669762917,15.8179038342,30.9039828166,0.0,4.12243109448,15.9888894789,56.037283688,53.0455532702,2.97173041782,0.02
 06/13  24:00:00,94.5948739677,21.8580619251,38.0435282131,0.0,4.12243109448,15.9888894789,82.1082549174,79.1165244995,2.97173041782,0.02
 06/14  01:00:00,75.5256953962,14.8122492026,26.1895272403,0.0,4.12243109448,15.9888894789,52.3461426234,49.3544122056,2.97173041782,0.02
 06/14  02:00:00,89.2304446274,20.7085507611,33.8497807185,0.0,4.12243109448,15.9888894789,79.489410562,76.4976801442,2.97173041782,0.02
 06/14  03:00:00,66.8510282918,12.8374558262,19.5108240546,0.0,4.12243109448,15.9888894789,52.443556573,49.4518261552,2.97173041782,0.02
 06/14  04:00:00,125.863077424,28.4660747493,45.3581771304,0.0,12.3672932834,24.9413748627,100.268863823,95.2959797931,4.9528840297,0.02
 06/14  05:00:00,129.923283255,28.5483241871,46.6924884311,2.64364505911,12.3672932834,24.9413748627,161.078343855,156.105459825,4.9528840297,0.02
 06/14  06:00:00,185.31282319,29.7404369709,51.5173450894,0.918234513452,24.7345865669,70.7195625826,128.400619172,118.474851113,9.90576805939,0.02
 06/14  07:00:00,217.27976171,30.1509625489,56.7657523883,0.231643720601,37.1018798503,92.3937384068,116.065184769,97.5545787047,9.90576805939,8.6048380048
 06/14  08:00:00,237.478812962,30.6414692024,64.4949571041,0.168212202695,37.1018798503,104.434947198,99.0401832294,89.11441517,9.90576805939,0.02
 06/14  09:00:00,256.851476064,31.1559338655,71.4090043285,0.0708333142671,37.1018798503,116.476155989,89.3756631983,79.4498951389,9.90576805939,0.02
 06/14  10:00:00,262.819382658,31.6098963923,76.9932727267,0.0,37.1018798503,116.476155989,75.4599056934,65.534137634,9.90576805939,0.02
 06/14  11:00:00,268.367291499,31.9800250256,82.1708407444,0.0,37.1018798503,116.476155989,63.7382540955,53.8124860361,9.90576805939,0.02
 06/14  12:00:00,262.100572132,32.3443058604,87.5815653237,0.0,37.1018798503,104.434947198,62.2005792668,43.6790640453,9.90576805939,8.61574716208
 06/14  13:00:00,279.04634867,32.7995118563,92.0305172441,0.0,37.1018798503,116.476155989,45.1695918438,35.2438237845,9.90576805939,0.02
 06/14  14:00:00,282.855013491,33.316756327,95.3220433371,0.0,37.1018798503,116.476155989,40.7342217189,30.8084536595,9.90576805939,0.02
 06/14  15:00:00,286.882808612,33.9074864772,98.7592178055,0.0,37.1018798503,116.476155989,36.6778415926,26.7520735332,9.90576805939,0.02
 06/14  16:00:00,289.109687713,34.4430171171,100.451055584,0.0,37.1018798503,116.476155989,42.2915346292,23.771675178,9.90576805939,8.61409139173
 06/14  17:00:00,289.81300429,34.7690065315,100.829269255,0.0,37.1018798503,116.476155989,32.468660375,22.5428923156,9.90576805939,0.02
 06/14  18:00:00,176.532553733,28.6527948758,74.9305122971,0.0,24.7345865669,47.5788473902,38.0731252988,33.1002412691,4.9528840297,0.02
 06/14  19:00:00,171.559548317,28.3911357326,70.2191629494,0.0,24.7345865669,47.5788473902,47.7596777375,42.7867937078,4.9528840297,0.02
 06/14  20:00:00,153.891937861,28.8426722544,68.6586176269,0.0,12.3672932834,38.6892022431,64.5907434214,61.5990130036,2.97173041782,0.02
 06/14  21:00:00,117.155974975,19.5080629815,43.695014064,0.0,12.3672932834,27.0668015668,56.2924437073,53.3007132895,2.97173041782,0.02
 06/14  22:00:00,107.171317701,23.3861429114,49.0707207372,0.0,4.12243109448,15.9888894789,74.4711453196,71.4794149018,2.97173041782,0.02
 06/14  23:00:00,87.980668948,17.5112144469,35.8820240061,0.0,4.12243109448,15.9888894789,59.1568713006,56.1651408828,2.97173041782,0.02
 06/14  24:00:00,99.3839550698,21.8580619251,42.8326096525,0.0,4.12243109448,15.9888894789,79.1882803176,76.1965498998,2.97173041782,0.02
 06/15  01:00:00,82.4446315956,15.8784750058,32.0210673771,0.0,4.12243109448,15.9888894789,54.6068801571,51.6151497393,2.97173041782,0.02
 06/15  02:00:00,97.2394512282,21.8883475109,40.6578203104,0.0,4.12243109448,15.9888894789,82.859904178,79.8681737602,2.97173041782,0.02
 06/15  03:00:00,77.6851107856,15.2879060832,27.8521154372,0.0,4.12243109448,15.9888894789,60.5436051673,57.5518747495,2.97173041782,0.02
 06/15  04:00:00,125.437002393,27.6710781228,45.7270990634,0.0,12.3672932834,24.9413748627,97.9770084525,93.0041244228,4.9528840297,0.02
 06/15  05:00:00,136.462082686,29.1751136039,53.4650734752,1.78307036785,12.3672932834,24.9413748627,159.555846227,154.582962197,4.9528840297,0.02
 06/15  06:00:00,189.749190744,29.613864598,56.7253261018,0.273193766577,24.7345865669,70.7195625826,127.058773295,117.133005236,9.90576805939,0.02
 06/15  07:00:00,222.359491459,30.3688735301,61.8157953682,0.0434140535765,37.1018798503,92.3937384068,105.977375288,96.0516072282,9.90576805939,0.02
 06/15  08:00:00,240.727784732,30.9285182268,67.6080068152,0.0170715545539,37.1018798503,104.434947198,103.812491432,85.2937132468,9.90576805939,8.61301012558
 06/15  09:00:00,257.52510449,31.3720418577,71.9373778235,0.0,37.1018798503,116.476155989,81.392283926,71.4665158666,9.90576805939,0.02
 06/15  10:00:00,262.681997096,31.7404876382,76.7253226965,0.0,37.1018798503,116.476155989,68.1838830939,58.2581150345,9.90576805939,0.02
 06/15  11:00:00,268.307078851,32.0436957641,82.0469865415,0.0,37.1018798503,116.476155989,56.5288997809,46.6031317215,9.90576805939,0.02
 06/15  12:00:00,262.051442576,32.3551832375,87.5215208364,0.0,37.1018798503,104.434947198,55.1624356807,36.6411676025,9.90576805939,8.61550001874
 06/15  13:00:00,278.961099657,32.7538102081,91.9909925623,0.0,37.1018798503,116.476155989,38.9648654355,29.0390973761,9.90576805939,0.02
 06/15  14:00:00,283.031643342,33.2252248296,95.5902326087,0.0,37.1018798503,116.476155989,34.429893109,24.5041250496,9.90576805939,0.02
 06/15  15:00:00,287.362038034,33.7889145996,99.3570465332,0.0,37.1018798503,116.476155989,30.31234226,20.3865742006,9.90576805939,0.02
 06/15  16:00:00,289.478186004,34.3236119822,100.938922443,0.0,37.1018798503,116.476155989,37.2667915321,18.7469878885,9.90576805939,8.6140355842
 06/15  17:00:00,289.292011886,34.6750101917,100.402277652,0.0,37.1018798503,116.476155989,32.9892665113,23.0634984519,9.90576805939,0.02
 06/15  18:00:00,176.379802237,28.6501688178,74.7803923312,0.0,24.7345865669,47.5788473902,42.1076897631,37.1348057334,4.9528840297,0.02
 06/15  19:00:00,171.45141863,28.3890258329,70.1131492753,0.0,24.7345865669,47.5788473902,51.7966615179,46.8237774882,4.9528840297,0.02
 06/15  20:00:00,153.851264474,28.8411556492,68.6194672756,0.0,12.3672932834,38.6892022431,65.6762505722,62.6845201544,2.97173041782,0.02
 06/15  21:00:00,117.442263159,19.508051638,43.9813172447,0.0,12.3672932834,27.0668015668,55.544072594,52.5523421762,2.97173041782,0.02
 06/15  22:00:00,107.75921117,23.3861429114,49.6586145737,0.0,4.12243109448,15.9888894789,74.1932779262,71.2015475083,2.97173041782,0.02
 06/15  23:00:00,88.3789972774,17.5112144469,36.2803527037,0.0,4.12243109448,15.9888894789,58.9519025064,55.9601720886,2.97173041782,0.02
 06/15  24:00:00,99.8828778063,21.8580619251,43.3315327578,0.0,4.12243109448,15.9888894789,78.8874543407,75.8957239229,2.97173041782,0.02
 06/16  01:00:00,82.8562684093,15.8784750058,32.4327045583,0.0,4.12243109448,15.9888894789,54.3688003378,51.37706992,2.97173041782,0.02
 06/16  02:00:00,97.9405515954,21.8883475109,41.3589210456,0.0,4.12243109448,15.9888894789,82.6332619206,79.6415315028,2.97173041782,0.02
 06/16  03:00:00,78.2526170049,15.2879060832,28.4196220252,0.0,4.12243109448,15.9888894789,60.5004195234,57.5086891055,2.97173041782,0.02
 06/16  04:00:00,126.195479517,27.6710781228,46.485576557,0.0,12.3672932834,24.9413748627,97.8711432468,92.8982592171,4.9528840297,0.02
 06/16  05:00:00,136.254074242,29.1861560141,53.3578235798,1.67126977858,12.3672932834,24.9413748627,159.526065142,154.553181112,4.9528840297,0.02
 06/16  06:00:00,188.636175234,29.6166806977,55.6477723132,0.234916315491,24.7345865669,70.7195625826,127.230740439,117.30497238,9.90576805939,0.02
 06/16  07:00:00,221.176826657,30.3354977083,60.6804363784,0.0294904483139,37.1018798503,92.3937384068,106.55622969,96.6304616309,9.90576805939,0.02
