Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/16  08:00:00,239.865075029,30.850891003,66.824918408,0.015037906453,37.1018798503,104.434947198,104.164967203,85.6462407985,9.90576805939,8.61295834464
 06/16  09:00:00,257.207271131,31.3200492591,71.6715500625,0.0,37.1018798503,116.476155989,81.367209906,71.4414418466,9.90576805939,0.02
 06/16  10:00:00,262.384195123,31.7147078673,76.4533290297,0.0,37.1018798503,116.476155989,69.7143062587,59.7885381993,9.90576805939,0.02
 06/16  11:00:00,267.492500431,32.0392791343,81.23685631,0.0,37.1018798503,116.476155989,61.7070171734,51.7812491141,9.90576805939,0.02
 06/16  12:00:00,260.469061643,32.3637056054,85.9305914625,0.0,37.1018798503,104.434947198,65.0251052934,46.5038944694,9.90576805939,8.61544276464
 06/16  13:00:00,276.616497172,32.7691284427,89.6310776862,0.0,37.1018798503,116.476155989,52.5383043095,42.6125362501,9.90576805939,0.02
 06/16  14:00:00,280.565109513,33.2452367769,93.1037164443,0.0,37.1018798503,116.476155989,47.1125711392,37.1868030799,9.90576805939,0.02
 06/16  15:00:00,284.726458482,33.7907781418,96.7196329589,0.0,37.1018798503,116.476155989,41.3396013805,31.4138333211,9.90576805939,0.02
 06/16  16:00:00,286.189401275,34.2636219472,97.7101255685,0.0,37.1018798503,116.476155989,38.7290679742,28.8032999148,9.90576805939,0.02
 06/16  17:00:00,285.240517546,34.5093253636,96.516439168,0.0,37.1018798503,116.476155989,49.5258688191,31.0105330081,9.90576805939,8.60956775164
 06/16  18:00:00,173.803581186,28.6442903204,72.2100521201,0.0,24.7345865669,47.5788473902,45.8627445891,40.8898605594,4.9528840297,0.02
 06/16  19:00:00,169.601831279,28.3799094022,68.2726833293,0.0,24.7345865669,47.5788473902,54.8176335216,49.8447494919,4.9528840297,0.02
 06/16  20:00:00,153.312612182,28.8290177363,68.0929590742,0.0,12.3672932834,38.6892022431,69.7841217274,66.7923913096,2.97173041782,0.02
 06/16  21:00:00,117.855462138,19.5073809172,44.395190647,0.0,12.3672932834,27.0668015668,56.9614374172,53.9697069994,2.97173041782,0.02
 06/16  22:00:00,108.893393993,23.3861429114,50.7927977741,0.0,4.12243109448,15.9888894789,74.2261205415,71.2343901236,2.97173041782,0.02
 06/16  23:00:00,89.2639157089,17.5112144469,37.1652715138,0.0,4.12243109448,15.9888894789,58.7454067938,55.753676376,2.97173041782,0.02
 06/16  24:00:00,100.974616303,21.8580619251,44.4232716344,0.0,4.12243109448,15.9888894789,78.1616347687,75.1699043509,2.97173041782,0.02
 06/17  01:00:00,83.2741016037,15.7876182484,32.9413948892,0.0,4.12243109448,15.9888894789,53.9202888717,50.9285584539,2.97173041782,0.02
 06/17  02:00:00,99.8708721026,21.8883475109,43.2892419332,0.0,4.12243109448,15.9888894789,81.5042268048,78.512496387,2.97173041782,0.02
 06/17  03:00:00,81.0839160767,15.5150479765,31.0237795852,0.0,4.12243109448,15.9888894789,58.2881753286,55.2964449108,2.97173041782,0.02
 06/17  04:00:00,111.46564226,27.4439362295,49.1173889125,0.0,4.12243109448,16.0517297156,103.158707575,100.166977157,2.97173041782,0.02
 06/17  05:00:00,107.993081921,26.9896524429,46.0991123283,0.0,4.12243109448,16.0517297156,103.413904669,100.422174251,2.97173041782,0.02
 06/17  06:00:00,139.578349217,29.2610713759,58.9063858064,0.0,4.12243109448,39.6058045677,84.571621074,81.5798906561,2.97173041782,0.02
 06/17  07:00:00,172.075584667,29.270675055,61.9569468834,2.49237101477,12.3672932834,65.3531420225,133.631467884,128.658583854,4.9528840297,0.02
 06/17  08:00:00,175.335686292,29.2671772091,62.9121436812,1.91014465062,12.3672932834,68.2430321324,126.256846084,121.283962054,4.9528840297,0.02
 06/17  09:00:00,203.953503495,29.3120116531,64.0639810469,0.314505121936,16.4897243779,93.1370602926,111.720972506,103.776358058,7.92461444751,0.02
 06/17  10:00:00,207.060045788,29.3440899375,67.3297400826,0.123129085447,16.4897243779,93.1370602926,105.448139454,88.91616611,7.92461444751,8.60735889628
 06/17  11:00:00,211.977471835,29.3821547504,72.2971100759,0.0351566265997,16.4897243779,93.1370602926,80.5209029665,72.576288519,7.92461444751,0.02
 06/17  12:00:00,208.424837497,29.4460920096,77.8672492238,0.0,16.4897243779,83.9857416113,67.0531457827,59.1085313351,7.92461444751,0.02
 06/17  13:00:00,212.707351277,29.572657318,82.0231952365,0.0,16.4897243779,83.9857416113,58.4218490463,50.4772345987,7.92461444751,0.02
 06/17  14:00:00,215.964536862,29.7232915293,85.1297803331,0.0,16.4897243779,83.9857416113,53.5565256794,45.6119112319,7.92461444751,0.02
 06/17  15:00:00,197.809366668,29.2610713759,84.8937240321,0.0,12.3672932834,70.6512738906,22.432075303,17.4591912733,4.9528840297,0.02
 06/17  16:00:00,198.283440482,29.2610713759,85.3677924523,0.0,12.3672932834,70.6512738906,21.0328409163,16.0599568866,4.9528840297,0.02
 06/17  17:00:00,185.360984796,29.2610713759,84.9686961159,0.0,12.3672932834,58.1284167478,22.4005165939,17.4276325642,4.9528840297,0.02
 06/17  18:00:00,140.05587056,28.6256927255,73.4863528146,0.0,12.3672932834,24.9413748627,37.2095149604,32.2366309307,4.9528840297,0.02
 06/17  19:00:00,135.562767641,28.3533827817,69.2655598242,0.0,12.3672932834,24.9413748627,44.6314363982,39.6585523685,4.9528840297,0.02
 06/17  20:00:00,123.115991534,28.807174607,68.8011658751,0.0,4.12243109448,16.0517297156,58.4534230846,55.4616926668,2.97173041782,0.02
 06/17  21:00:00,93.4377979538,17.6247853935,41.2255822046,0.0,4.12243109448,15.9888894789,45.833297327,42.8415669092,2.97173041782,0.02
 06/17  22:00:00,105.50356352,22.0473468362,48.7629333251,0.0,4.12243109448,15.9888894789,63.766083962,60.7743535442,2.97173041782,0.02
 06/17  23:00:00,86.880390415,15.9693317631,36.3659694356,0.0,4.12243109448,15.9888894789,47.0902791426,44.0985487248,2.97173041782,0.02
 06/17  24:00:00,100.840244195,21.6157772389,44.5311835406,0.0,4.12243109448,15.9888894789,72.2830540407,69.2913236229,2.97173041782,0.02
 06/18  01:00:00,73.9782602077,13.4734531274,28.0632746672,0.0,2.06121554724,15.9888894789,45.6198771188,42.628146701,2.97173041782,0.02
 06/18  02:00:00,95.0533791184,20.8221217077,41.620360198,0.0,2.06121554724,15.9888894789,77.4775725521,74.4858421343,2.97173041782,0.02
 06/18  03:00:00,71.6724179335,13.2917396128,25.9391458617,0.0,2.06121554724,15.9888894789,60.189851191,48.6164825901,2.97173041782,8.60163818303
 06/18  04:00:00,85.9639473426,19.029041846,34.3451789401,0.0,2.06121554724,15.9888894789,77.7094920392,74.7177616214,2.97173041782,0.02
 06/18  05:00:00,68.8552318268,11.9769988223,24.4790418796,0.0,2.06121554724,15.9888894789,44.6254326063,41.6337021884,2.97173041782,0.02
 06/18  06:00:00,85.8777604409,22.1128072135,38.138044423,0.0,2.06121554724,15.9888894789,89.872516136,86.8807857182,2.97173041782,0.02
 06/18  07:00:00,74.8572218608,19.0530971306,37.3305689604,0.0,2.06121554724,15.9888894789,70.1801761728,67.188445755,2.97173041782,0.02
 06/18  08:00:00,117.931411222,23.7482288453,47.7952206769,0.0,4.12243109448,41.7362269337,78.9839193565,74.0110353268,4.9528840297,0.02
 06/18  09:00:00,109.476198949,19.8480937572,43.3459965131,0.0,4.12243109448,41.7362269337,58.7071870239,53.7343029943,4.9528840297,0.02
 06/18  10:00:00,121.768750095,23.9299556351,51.4508328408,0.0,4.12243109448,41.7362269337,66.5282532805,61.5553692508,4.9528840297,0.02
 06/18  11:00:00,113.188535069,19.9619775171,46.9444489431,0.0,4.12243109448,41.7362269337,46.5673600672,41.5944760375,4.9528840297,0.02
 06/18  12:00:00,125.728319067,23.9300003635,55.4103571434,0.0,4.12243109448,41.7362269337,49.3922463373,44.4193623076,4.9528840297,0.02
 06/18  13:00:00,116.498089689,19.9616647038,50.254316424,0.0,4.12243109448,41.7362269337,34.4893100002,29.5164259705,4.9528840297,0.02
 06/18  14:00:00,128.641483749,23.92994236,58.3235798663,0.0,4.12243109448,41.7362269337,38.204059344,33.2311753143,4.9528840297,0.02
 06/18  15:00:00,118.904680154,19.9616647038,52.6609069178,0.0,4.12243109448,41.7362269337,28.104114938,23.1312309083,4.9528840297,0.02
 06/18  16:00:00,113.567156074,23.92994236,60.1069445192,0.0,4.12243109448,24.8785346261,32.8014498309,27.8285658013,4.9528840297,0.02
 06/18  17:00:00,91.2223886339,19.9616647038,52.7871684114,0.0,2.06121554724,15.9888894789,28.9718503307,25.9801199129,2.97173041782,0.02
 06/18  18:00:00,102.011175961,23.92994236,59.5018251038,0.0,2.06121554724,15.9888894789,37.3247258353,34.3329954175,2.97173041782,0.02
 06/18  19:00:00,84.185057091,18.1926401268,47.5612026326,0.0,2.06121554724,15.9888894789,30.5267785882,27.5350481704,2.97173041782,0.02
 06/18  20:00:00,98.0116598782,22.5911462848,52.1639423471,0.0,2.06121554724,15.9888894789,46.6660496017,43.6743191839,2.97173041782,0.02
 06/18  21:00:00,93.3239938567,17.8519272868,42.9458522196,0.0,2.06121554724,15.9888894789,41.1199428639,38.1282124461,2.97173041782,0.02
 06/18  22:00:00,99.7082935875,21.3659211563,45.7103050886,0.0,2.06121554724,15.9888894789,58.8139344256,55.8222040078,2.97173041782,0.02
 06/18  23:00:00,84.8092516218,15.8784750058,36.4469034254,0.0,2.06121554724,15.9888894789,44.633425446,41.6416950282,2.97173041782,0.02
 06/18  24:00:00,99.8346184165,21.7066339963,45.4959170398,0.0,2.06121554724,15.9888894789,72.6374860062,69.6457555884,2.97173041782,0.02
 06/19  01:00:00,83.4995887943,15.6059047338,33.3485954041,0.0,4.12243109448,15.9888894789,49.7730314487,46.7813010309,2.97173041782,0.02
 06/19  02:00:00,97.455400828,21.2523502097,41.5097677667,0.0,4.12243109448,15.9888894789,73.4191099151,70.4273794973,2.97173041782,0.02
 06/19  03:00:00,73.9960007027,13.2917396128,26.2015135701,0.0,4.12243109448,15.9888894789,45.5142285275,42.5224981097,2.97173041782,0.02
 06/19  04:00:00,137.210422677,28.4660747493,56.7055232738,0.0,12.3672932834,24.9413748627,90.3453677549,85.3724837252,4.9528840297,0.02
 06/19  05:00:00,140.195468634,28.4212701639,56.4368049911,3.29856879173,12.3672932834,24.9413748627,140.63497854,135.66209451,4.9528840297,0.02
 06/19  06:00:00,200.257060256,29.4518548372,67.0764704327,0.59192925991,24.7345865669,70.7195625826,101.065946486,91.1401784264,9.90576805939,0.02
 06/19  07:00:00,229.92303043,29.7039801932,70.0876510215,0.0,37.1018798503,92.3937384068,77.1723093412,67.2465412818,9.90576805939,0.02
 06/19  08:00:00,244.248305328,29.9799719942,72.0941704692,0.0,37.1018798503,104.434947198,77.7628088873,59.2443144322,9.90576805939,8.61272639568
 06/19  09:00:00,258.411379875,30.2865967088,73.9091332806,0.0,37.1018798503,116.476155989,64.2181010225,54.2923329631,9.90576805939,0.02
 06/19  10:00:00,263.145601235,30.75568885,78.1737687014,0.0,37.1018798503,116.476155989,53.6430912812,43.7173232218,9.90576805939,0.02
 06/19  11:00:00,269.494011213,31.1492517698,84.1284095863,0.0,37.1018798503,116.476155989,37.6214399616,27.6956719022,9.90576805939,0.02
 06/19  12:00:00,263.833015606,31.4896031993,90.1686956397,0.0,37.1018798503,104.434947198,34.6693179466,16.1483792563,9.90576805939,8.61517063091
 06/19  13:00:00,281.911664155,31.9185021795,95.776908925,0.0,37.1018798503,116.476155989,19.1342458605,9.20847780107,9.90576805939,0.02
 06/19  14:00:00,288.101839863,32.4455825589,101.440118716,0.0,37.1018798503,116.476155989,15.0074379062,5.08166984681,9.90576805939,0.02
 06/19  15:00:00,294.490841362,33.0372885693,107.23752222,0.0,37.1018798503,116.476155989,12.0465375417,2.12076948227,9.90576805939,0.02
 06/19  16:00:00,298.069103656,33.6122389369,110.241230693,0.0,37.1018798503,116.476155989,19.8381554019,1.31866294188,9.90576805939,8.61372440063
 06/19  17:00:00,298.844320795,33.9895287888,110.640078381,0.0,37.1018798503,116.476155989,11.5998607069,1.67409264751,9.90576805939,0.02
 06/19  18:00:00,180.829753711,28.651889217,79.2286333479,0.0,24.7345865669,47.5788473902,13.9623088044,8.98942477468,4.9528840297,0.02
 06/19  19:00:00,176.638957081,28.3909312684,75.2987932142,0.0,24.7345865669,47.5788473902,22.3011185013,17.3282344717,4.9528840297,0.02
 06/19  20:00:00,160.347215688,28.8490738475,75.10751171,0.0,12.3672932834,38.6892022431,32.5271859934,29.5354555755,2.97173041782,0.02
 06/19  21:00:00,125.518260252,20.3943349278,51.1498669237,0.0,12.3672932834,27.0668015668,31.775043216,28.7833127982,2.97173041782,0.02
 06/19  22:00:00,104.992689435,19.9618090765,50.4011097071,0.0,4.12243109448,15.9888894789,34.652701954,31.6609715362,2.97173041782,0.02
 06/19  23:00:00,110.551406148,22.9318591248,52.9050939741,0.0,4.12243109448,15.9888894789,46.5120622364,43.5203318186,2.97173041782,0.02
 06/19  24:00:00,97.8702830888,18.7364395754,44.5252434248,0.0,4.12243109448,15.9888894789,40.4616949945,37.4699645766,2.97173041782,0.02
 06/20  01:00:00,104.379818182,21.8202049429,47.8663308704,0.0,4.12243109448,15.9888894789,51.8164592753,48.8247288575,2.97173041782,0.02
 06/20  02:00:00,93.1903341251,18.2821557888,40.2995783266,0.0,4.12243109448,15.9888894789,43.5576299085,40.5658994907,2.97173041782,0.02
 06/20  03:00:00,104.021280855,22.0700610256,47.2579374107,0.0,4.12243109448,15.9888894789,55.1704686042,52.1787381864,2.97173041782,0.02
 06/20  04:00:00,137.683629636,28.1253619094,57.5194435382,0.0,12.3672932834,24.9413748627,62.7614932903,57.7886092606,4.9528840297,0.02
 06/20  05:00:00,144.523961283,29.3357021199,61.5492705571,1.6001643858,12.3672932834,24.9413748627,112.732711128,107.759827098,4.9528840297,0.02
 06/20  06:00:00,203.591032139,29.6721239459,70.7821029362,0.0,24.7345865669,70.7195625826,77.15729367,67.2315256106,9.90576805939,0.02
 06/20  07:00:00,236.959717405,30.4775025642,76.3508238948,0.0,37.1018798503,92.3937384068,51.7817529047,41.8559848453,9.90576805939,0.02
 06/20  08:00:00,253.98511228,30.9876412431,80.8232549452,0.0,37.1018798503,104.434947198,45.5273819951,27.0089253518,9.90576805939,8.61268858384
 06/20  09:00:00,270.700304074,31.4789498419,85.0057038754,0.0,37.1018798503,116.476155989,27.7190698192,17.7933017598,9.90576805939,0.02
 06/20  10:00:00,275.860334272,31.9445450606,89.6996827524,0.0,37.1018798503,116.476155989,20.7776469223,10.8518788629,9.90576805939,0.02
 06/20  11:00:00,281.168347806,32.3540869963,94.5979531673,0.0,37.1018798503,116.476155989,15.6253585888,5.69959052937,9.90576805939,0.02
 06/20  12:00:00,274.42978692,32.7376381545,99.5174288387,0.0,37.1018798503,104.434947198,13.2364242523,3.31065619292,9.90576805939,0.02
 06/20  13:00:00,291.264762644,33.1860742894,103.862394025,0.0,37.1018798503,116.476155989,20.2120984642,1.68897136391,9.90576805939,8.61735904095
 06/20  14:00:00,295.554344452,33.6986008037,107.639642471,0.0,37.1018798503,116.476155989,10.6992732319,0.773505172511,9.90576805939,0.02
 06/20  15:00:00,300.096101378,34.3132852679,111.566824488,0.0,37.1018798503,116.476155989,10.1596813784,0.233913319054,9.90576805939,0.02
 06/20  16:00:00,303.631405887,34.917157531,114.498643383,0.0,37.1018798503,116.476155989,9.92597103543,0.000202976039193,9.90576805939,0.02
 06/20  17:00:00,305.29920472,35.3347774329,115.749661046,0.0,37.1018798503,116.476155989,18.5151356847,0.0,9.90576805939,8.60936762527
 06/20  18:00:00,181.232354373,28.6671812121,79.7111965035,0.0,24.7345865669,47.5788473902,5.20041502779,0.22753099809,4.9528840297,0.02
 06/20  19:00:00,177.248147475,28.4104451951,75.8884691513,0.0,24.7345865669,47.5788473902,9.43845884501,4.46557481532,4.9528840297,0.02
 06/20  20:00:00,161.353989887,28.8718550232,76.091509668,0.0,12.3672932834,38.6892022431,19.9485148958,16.956784478,2.97173041782,0.02
 06/20  21:00:00,126.384732074,20.4001726942,52.0105048967,0.0,12.3672932834,27.0668015668,23.4525205089,20.4607900911,2.97173041782,0.02
 06/20  22:00:00,105.848576469,19.963389021,51.2554172181,0.0,4.12243109448,15.9888894789,26.0842199933,23.0924895755,2.97173041782,0.02
 06/20  23:00:00,114.480360513,23.92994236,55.8147949343,0.0,4.12243109448,15.9888894789,37.6751890885,34.6834586706,2.97173041782,0.02
 06/20  24:00:00,98.1388481854,18.7364395754,44.7938089522,0.0,4.12243109448,15.9888894789,32.940339286,29.9486088682,2.97173041782,0.02
 06/21  01:00:00,105.409245674,21.9337758896,48.7821878484,0.0,4.12243109448,15.9888894789,43.3664574679,40.3747270501,2.97173041782,0.02
 06/21  02:00:00,93.5536612828,18.2821557888,40.6629059216,0.0,4.12243109448,15.9888894789,37.8787255702,34.8869951524,2.97173041782,0.02
 06/21  03:00:00,105.112498989,22.1609177829,48.2582992297,0.0,4.12243109448,15.9888894789,50.0772750049,47.0855445871,2.97173041782,0.02
 06/21  04:00:00,138.39445071,28.1253619094,58.2302650566,0.0,12.3672932834,24.9413748627,58.3379676534,53.3650836237,4.9528840297,0.02
 06/21  05:00:00,145.439615229,29.5461332151,62.6530790176,1.20157922576,12.3672932834,24.9413748627,108.732915039,103.760031009,4.9528840297,0.02
 06/21  06:00:00,205.264546545,29.862425419,72.265316322,0.0,24.7345865669,70.7195625826,73.9747284268,64.0489603674,9.90576805939,0.02
 06/21  07:00:00,238.645334995,30.7495593474,77.7643928719,0.0,37.1018798503,92.3937384068,49.1836556265,39.2578875671,9.90576805939,0.02
 06/21  08:00:00,255.56692861,31.2571125323,82.1356276695,0.0,37.1018798503,104.434947198,33.2911844668,23.3654164074,9.90576805939,0.02
 06/21  09:00:00,272.37441367,31.7835054781,86.3751841308,0.0,37.1018798503,116.476155989,31.7312356672,13.2112694129,9.90576805939,8.61419819494
 06/21  10:00:00,277.485025426,32.2873411661,90.9816015153,0.0,37.1018798503,116.476155989,17.3248197639,7.39905170451,9.90576805939,0.02
 06/21  11:00:00,282.498260714,32.7011653921,95.5808307962,0.0,37.1018798503,116.476155989,14.489331669,4.56356360958,9.90576805939,0.02
 06/21  12:00:00,275.232597478,33.0442245442,100.013691917,0.0,37.1018798503,104.434947198,13.0467443121,3.1209762527,9.90576805939,0.02
 06/21  13:00:00,291.731844923,33.4670225267,104.048465077,0.0,37.1018798503,116.476155989,20.5107914096,1.98780139499,9.90576805939,8.6172219552
 06/21  14:00:00,295.831450685,33.9420400904,107.673322203,0.0,37.1018798503,116.476155989,10.9958350454,1.07006698599,9.90576805939,0.02
 06/21  15:00:00,300.168823834,34.5107627004,111.442108765,0.0,37.1018798503,116.476155989,10.437601733,0.511833673619,9.90576805939,0.02
 06/21  16:00:00,302.338943301,35.0341526539,113.089220737,0.0,37.1018798503,116.476155989,10.2382098216,0.312441762238,9.90576805939,0.02
 06/21  17:00:00,302.352773798,35.3413107957,112.796719004,0.0,37.1018798503,116.476155989,10.3819230117,0.456154952289,9.90576805939,0.02
 06/21  18:00:00,179.412948644,28.6624347055,77.8224297003,0.0,24.7345865669,47.5788473902,8.88415909434,3.91127506465,4.9528840297,0.02
 06/21  19:00:00,174.96675934,28.4044902583,73.6130108638,0.0,24.7345865669,47.5788473902,25.6170114437,12.0601322089,4.9528840297,8.60399520508
 06/21  20:00:00,158.678738165,28.8633503646,73.4247471708,0.0,12.3672932834,38.6892022431,29.5940847145,26.6023542966,2.97173041782,0.02
 06/21  21:00:00,124.327185766,20.3966858085,49.9564437506,0.0,12.3672932834,27.0668015668,31.3125976021,28.3208671843,2.97173041782,0.02
 06/21  22:00:00,103.858079361,19.9623180904,49.2659910309,0.0,4.12243109448,15.9888894789,33.7454953921,30.7537649743,2.97173041782,0.02
 06/21  23:00:00,109.346909303,22.9318591248,51.7005975697,0.0,4.12243109448,15.9888894789,43.404228363,40.4124979452,2.97173041782,0.02
 06/21  24:00:00,96.9127611746,18.7364395754,43.5677219789,0.0,4.12243109448,15.9888894789,36.3017708841,33.3100404662,2.97173041782,0.02
 06/22  01:00:00,103.616047336,21.8202049429,47.102560515,0.0,4.12243109448,15.9888894789,45.5852339703,42.5935035525,2.97173041782,0.02
 06/22  02:00:00,92.850676217,18.2821557888,39.9599209346,0.0,4.12243109448,15.9888894789,39.0401263068,36.048395889,2.97173041782,0.02
 06/22  03:00:00,103.453783946,21.9792042682,46.7812977997,0.0,4.12243109448,15.9888894789,51.0984651498,48.106734732,2.97173041782,0.02
 06/22  04:00:00,137.971536838,28.1253619094,57.8073513037,0.0,12.3672932834,24.9413748627,58.2201266331,53.2472426034,4.9528840297,0.02
 06/22  05:00:00,145.019272754,29.5243515775,62.3187276774,1.1373698654,12.3672932834,24.9413748627,106.920222592,101.947338562,4.9528840297,0.02
 06/22  06:00:00,205.526000284,29.8537248691,72.5354707661,0.0,24.7345865669,70.7195625826,71.2856483325,61.3598802731,9.90576805939,0.02
 06/22  07:00:00,238.897929619,30.7200955386,78.0464560433,0.0,37.1018798503,92.3937384068,46.7333170433,36.8075489839,9.90576805939,0.02
 06/22  08:00:00,255.490295309,31.2328745567,82.0832610101,0.0,37.1018798503,104.434947198,32.9382755155,23.0125074561,9.90576805939,0.02
 06/22  09:00:00,272.094645252,31.8196637342,86.0592709152,0.0,37.1018798503,116.476155989,24.5771884945,14.6514204351,9.90576805939,0.02
 06/22  10:00:00,277.691686931,32.3470681568,91.1284677277,0.0,37.1018798503,116.476155989,26.8998535094,8.37767525891,9.90576805939,8.61641019114
 06/22  11:00:00,283.712194043,32.79509314,96.7008752768,0.0,37.1018798503,116.476155989,14.1105801273,4.18481206792,9.90576805939,0.02
 06/22  12:00:00,277.779186063,33.1999534895,102.404591561,0.0,37.1018798503,104.434947198,11.836615599,1.91084753963,9.90576805939,0.02
 06/22  13:00:00,294.86892195,33.667739654,106.984864974,0.0,37.1018798503,116.476155989,10.4342760379,0.508507978544,9.90576805939,0.02
 06/22  14:00:00,298.779407482,34.182382167,110.380853192,0.0,37.1018798503,116.476155989,18.5548176121,0.0327835785243,9.90576805939,8.61626597418
 06/22  15:00:00,302.898537973,34.7688744627,113.913741272,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/22  16:00:00,304.199175883,35.2650988174,114.718542861,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/22  17:00:00,303.257416828,35.5342879562,113.508408849,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/22  18:00:00,179.387612331,28.6631064988,77.7964322583,0.0,24.7345865669,47.5788473902,8.61880158198,3.64591755229,4.9528840297,0.02
 06/22  19:00:00,175.267060105,28.4035527602,73.9142598617,0.0,24.7345865669,47.5788473902,20.3142157669,15.3413317372,4.9528840297,0.02
 06/22  20:00:00,159.674115749,28.8599565558,74.4235132482,0.0,12.3672932834,38.6892022431,31.6690894076,28.6773589898,2.97173041782,0.02
 06/22  21:00:00,125.514588825,20.3965257722,51.1439956298,0.0,12.3672932834,27.0668015668,31.3177783677,28.3260479499,2.97173041782,0.02
 06/22  22:00:00,104.971602949,19.961928167,50.3799032204,0.0,4.12243109448,15.9888894789,33.9500361395,30.9583057216,2.97173041782,0.02
 06/22  23:00:00,112.661391327,23.8163714133,54.1093953865,0.0,4.12243109448,15.9888894789,56.0130709661,44.4397075058,2.97173041782,8.60163304256
 06/22  24:00:00,97.0708968931,18.7364395754,43.7258564593,0.0,4.12243109448,15.9888894789,39.9631887363,36.9714583185,2.97173041782,0.02
 06/23  01:00:00,103.576926098,21.8202049429,47.0634381237,0.0,4.12243109448,15.9888894789,52.3451618607,49.3534314429,2.97173041782,0.02
 06/23  02:00:00,92.803092917,18.2821557888,39.9123365617,0.0,4.12243109448,15.9888894789,45.8046110543,42.8128806365,2.97173041782,0.02
 06/23  03:00:00,103.907766631,22.0700610256,47.144422731,0.0,4.12243109448,15.9888894789,60.259300803,57.2675703852,2.97173041782,0.02
 06/23  04:00:00,137.369309007,28.1253619094,57.2051225487,0.0,12.3672932834,24.9413748627,72.0428754468,67.0699914171,4.9528840297,0.02
 06/23  05:00:00,143.400826233,29.5452203956,60.6927635471,1.12401780045,12.3672932834,24.9413748627,127.305038649,122.332154619,4.9528840297,0.02
 06/23  06:00:00,199.616185125,29.8409500874,66.6384295983,0.0,24.7345865669,70.7195625826,96.8624635943,86.9366955349,9.90576805939,0.02
 06/23  07:00:00,232.439595667,30.7642805189,71.5439311116,0.0,37.1018798503,92.3937384068,73.6562565704,63.730488511,9.90576805939,0.02
 06/23  08:00:00,249.463390671,31.3113022062,75.9779496318,0.0,37.1018798503,104.434947198,57.6199962461,47.6942281867,9.90576805939,0.02
 06/23  09:00:00,266.139257536,31.8057129754,80.1178721784,0.0,37.1018798503,116.476155989,44.6435084258,34.7177403664,9.90576805939,0.02
 06/23  10:00:00,270.779160341,32.2014658718,84.3615191969,0.0,37.1018798503,116.476155989,33.7871682752,23.8614002158,9.90576805939,0.02
 06/23  11:00:00,275.376664824,32.5251738102,88.6352311452,0.0,37.1018798503,116.476155989,33.9748247369,15.4537924079,9.90576805939,8.6152642696
 06/23  12:00:00,268.078016579,32.8504307533,93.0529839602,0.0,37.1018798503,104.434947198,20.2070103458,10.2812422864,9.90576805939,0.02
 06/23  13:00:00,285.254471722,33.2814189696,97.7567847117,0.0,37.1018798503,116.476155989,16.9371099447,7.0113418853,9.90576805939,0.02
 06/23  14:00:00,290.608280436,33.7791772233,102.612937624,0.0,37.1018798503,116.476155989,15.2410536391,5.31528557971,9.90576805939,0.02
 06/23  15:00:00,296.160639464,34.3972094064,107.547441552,0.0,37.1018798503,116.476155989,22.1328441169,3.61156162159,9.90576805939,8.61551443595
 06/23  16:00:00,298.509410522,34.9539665761,109.339940515,0.0,37.1018798503,116.476155989,12.8270074472,2.90123938778,9.90576805939,0.02
 06/23  17:00:00,297.897576295,35.2374807341,108.44539993,0.0,37.1018798503,116.476155989,13.0148704312,3.0891023718,9.90576805939,0.02
 06/23  18:00:00,178.113276254,28.6575447947,76.5064982535,0.0,24.7345865669,47.5788473902,21.1326590001,16.1597749704,4.9528840297,0.02
 06/23  19:00:00,173.739867445,28.3952147011,72.3954163375,0.0,24.7345865669,47.5788473902,29.8020241843,24.8291401546,4.9528840297,0.02
 06/23  20:00:00,157.450089156,28.8482731158,72.2111812778,0.0,12.3672932834,38.6892022431,39.8354187805,36.8436883627,2.97173041782,0.02
 06/23  21:00:00,123.56836393,20.3927710195,49.2015317448,0.0,12.3672932834,27.0668015668,37.0544293862,34.0626989684,2.97173041782,0.02
 06/23  22:00:00,103.041442917,19.9616647038,48.4500072794,0.0,4.12243109448,15.9888894789,40.5530802692,37.5613498514,2.97173041782,0.02
 06/23  23:00:00,105.671339618,22.0473468362,48.9307100461,0.0,4.12243109448,15.9888894789,53.6832514441,50.6915210263,2.97173041782,0.02
 06/23  24:00:00,94.4035207028,18.5092976821,41.2856226483,0.0,4.12243109448,15.9888894789,49.218164107,46.2264336891,2.97173041782,0.02
 06/24  01:00:00,102.579691189,21.8202049429,46.0662035849,0.0,4.12243109448,15.9888894789,62.7664835617,59.7747531438,2.97173041782,0.02
 06/24  02:00:00,92.4440374741,18.2821557888,39.5532813816,0.0,4.12243109448,15.9888894789,52.7379477511,49.7462173333,2.97173041782,0.02
 06/24  03:00:00,104.047832727,22.0700610256,47.2844889881,0.0,4.12243109448,15.9888894789,66.034245326,63.0425149081,2.97173041782,0.02
 06/24  04:00:00,120.836603184,28.1253619094,57.8069241251,0.0,4.12243109448,16.0517297156,84.4977688045,81.5060383867,2.97173041782,0.02
 06/24  05:00:00,118.793263761,27.8982200161,55.9907265956,0.0,4.12243109448,16.0517297156,97.7199305861,86.1465756483,2.97173041782,8.60162451998
 06/24  06:00:00,146.666649731,29.2610713759,65.9946864314,0.0,4.12243109448,39.6058045677,73.1371658705,70.1454354527,2.97173041782,0.02
 06/24  07:00:00,175.772256079,29.2791463394,67.0954682234,1.04205002223,12.3672932834,65.3531420225,113.279912931,108.307028902,4.9528840297,0.02
 06/24  08:00:00,179.579247422,29.2778952763,68.7515134859,0.303638906471,12.3672932834,68.2430321324,102.546924239,97.5740402089,4.9528840297,0.02
 06/24  09:00:00,210.464320082,29.3432629107,70.7938293054,0.0642788950542,16.4897243779,93.1370602926,86.4563245878,78.5117101403,7.92461444751,0.02
 06/24  10:00:00,214.646610555,29.4664689783,74.9171176393,0.0,16.4897243779,93.1370602926,71.8722431268,63.9276286793,7.92461444751,0.02
 06/24  11:00:00,220.771516794,29.662986742,80.845500027,0.0,16.4897243779,93.1370602926,56.6679977211,48.7233832736,7.92461444751,0.02
 06/24  12:00:00,218.081680702,29.8845254059,87.0856638271,0.0,16.4897243779,83.9857416113,43.8226065282,35.8779920807,7.92461444751,0.02
 06/24  13:00:00,222.49740216,30.1120049715,91.273900189,0.0,16.4897243779,83.9857416113,37.0893609256,29.1447464781,7.92461444751,0.02
 06/24  14:00:00,225.52066896,30.341802363,94.0674022258,0.0,16.4897243779,83.9857416113,35.3721984734,27.4275840259,7.92461444751,0.02
 06/24  15:00:00,203.148772615,29.2610713759,90.2331302308,0.0,12.3672932834,70.6512738906,14.7142925779,9.74140854817,4.9528840297,0.02
 06/24  16:00:00,202.479203612,29.2610713759,89.5635556749,0.0,12.3672932834,70.6512738906,14.6917144555,9.71883042579,4.9528840297,0.02
 06/24  17:00:00,187.336317368,29.2610713759,86.9440290237,0.0,12.3672932834,58.1284167478,26.5653060502,13.0090838025,4.9528840297,8.60333821801
 06/24  18:00:00,139.352478123,28.5440194513,72.864633977,0.0,12.3672932834,24.9413748627,35.2607694447,30.287885415,4.9528840297,0.02
 06/24  19:00:00,135.336102182,28.362163692,69.0301138848,0.0,12.3672932834,24.9413748627,43.2136648698,38.2407808401,4.9528840297,0.02
 06/24  20:00:00,123.436193183,28.8123811772,69.1161614849,0.0,4.12243109448,16.0517297156,54.515287485,51.5235570671,2.97173041782,0.02
 06/24  21:00:00,94.6187117639,17.7383563402,42.2929256927,0.0,4.12243109448,15.9888894789,41.0602726272,38.0685422094,2.97173041782,0.02
 06/24  22:00:00,110.396186807,23.1590010181,52.5227325493,0.0,4.12243109448,15.9888894789,59.5778762699,56.5861458521,2.97173041782,0.02
 06/24  23:00:00,85.6450933414,15.6286189231,35.4713860022,0.0,4.12243109448,15.9888894789,42.6933651543,39.7016347365,2.97173041782,0.02
 06/24  24:00:00,103.482853098,21.8202049429,46.9693656209,0.0,4.12243109448,15.9888894789,64.3572689219,61.3655385041,2.97173041782,0.02
 06/25  01:00:00,83.3330538596,15.7876182484,35.0615629517,0.0,2.06121554724,15.9888894789,47.7912159102,44.7994854924,2.97173041782,0.02
 06/25  02:00:00,97.4434849745,21.0038352224,43.8287535582,0.0,2.06121554724,15.9888894789,71.1135146678,68.12178425,2.97173041782,0.02
 06/25  03:00:00,75.2049985359,13.7460233994,29.0174437409,0.0,2.06121554724,15.9888894789,48.2373550679,45.2456246501,2.97173041782,0.02
 06/25  04:00:00,93.1827649454,20.4586946784,40.1131741346,0.0,2.06121554724,15.9888894789,74.4915756013,71.4998451835,2.97173041782,0.02
 06/25  05:00:00,72.013847913,13.2008828555,26.3714337133,0.0,2.06121554724,15.9888894789,48.3792054439,45.3874750261,2.97173041782,0.02
 06/25  06:00:00,90.467072,22.5670910001,42.2730731222,0.0,2.06121554724,15.9888894789,80.1489448364,77.1572144186,2.97173041782,0.02
 06/25  07:00:00,76.1282053099,19.0530971306,38.6015532934,0.0,2.06121554724,15.9888894789,62.1575231666,59.1657927488,2.97173041782,0.02
 06/25  08:00:00,117.67744838,23.7482288453,47.5412586779,0.0,4.12243109448,41.7362269337,74.131669389,69.1587853593,4.9528840297,0.02
 06/25  09:00:00,105.658108599,19.5073809172,39.8686198082,0.0,4.12243109448,41.7362269337,58.3138076268,53.3409235971,4.9528840297,0.02
 06/25  10:00:00,117.368069175,23.5665153307,47.4135929939,0.0,4.12243109448,41.7362269337,64.3460606532,59.3731766235,4.9528840297,0.02
 06/25  11:00:00,108.714489091,19.3256674026,43.1067138141,0.0,4.12243109448,41.7362269337,40.171694459,35.1988104293,4.9528840297,0.02
 06/25  12:00:00,124.879154461,23.7482288453,54.7429647568,0.0,4.12243109448,41.7362269337,37.8388414768,32.8659574471,4.9528840297,0.02
 06/25  13:00:00,115.670319384,19.6890944319,49.6991170626,0.0,4.12243109448,41.7362269337,26.3076796709,21.3347956412,4.9528840297,0.02
 06/25  14:00:00,128.196203815,23.8390856026,57.9691573317,0.0,4.12243109448,41.7362269337,33.8914477573,28.9185637276,4.9528840297,0.02
 06/25  15:00:00,118.884584684,19.9616647038,52.6408120615,0.0,4.12243109448,41.7362269337,29.8055064553,24.8326224256,4.9528840297,0.02
 06/25  16:00:00,109.93509539,23.9303366295,56.4744901524,0.0,4.12243109448,24.8785346261,40.3079460377,35.335062008,4.9528840297,0.02
 06/25  17:00:00,81.4113715858,19.0772269464,43.8817602779,0.0,2.06121554724,15.9888894789,41.2284677224,38.2367373046,2.97173041782,0.02
 06/25  18:00:00,86.6073798044,22.9545733141,45.0945691263,0.0,2.06121554724,15.9888894789,71.4956844095,68.5039539917,2.97173041782,0.02
 06/25  19:00:00,66.2476241904,15.9693317631,31.8894198009,0.0,2.06121554724,15.9888894789,56.3254107981,53.3336803802,2.97173041782,0.02
 06/25  20:00:00,85.7167724263,21.7974907536,40.683881514,0.0,2.06121554724,15.9888894789,84.2095137492,81.2177833314,2.97173041782,0.02
 06/25  21:00:00,72.7498876155,13.7460233994,26.5623327191,0.0,2.06121554724,15.9888894789,52.2310616539,49.239331236,2.97173041782,0.02
 06/25  22:00:00,90.9598333433,20.5949798144,37.7539572324,0.0,2.06121554724,15.9888894789,83.9614848834,80.9697544655,2.97173041782,0.02
 06/25  23:00:00,72.7637242071,13.7460233994,26.5761692393,0.0,2.06121554724,15.9888894789,54.2857940584,51.2940636406,2.97173041782,0.02
 06/25  24:00:00,92.2849087427,20.8221217077,38.8518906999,0.0,2.06121554724,15.9888894789,92.1539279436,80.5805664472,2.97173041782,8.60163107863
 06/26  01:00:00,75.0059045652,13.7460233994,26.7571342293,0.0,4.12243109448,15.9888894789,53.8915867331,50.8998563153,2.97173041782,0.02
 06/26  02:00:00,87.0213891321,19.4592703479,32.8900071486,0.0,4.12243109448,15.9888894789,82.9710941882,79.9793637704,2.97173041782,0.02
 06/26  03:00:00,76.2563285298,14.1882795437,27.5547168763,0.0,4.12243109448,15.9888894789,55.9162993169,52.9245688991,2.97173041782,0.02
 06/26  04:00:00,132.379134029,28.0799335307,52.260376636,0.0,12.3672932834,24.9413748627,103.791164315,98.8182802857,4.9528840297,0.02
 06/26  05:00:00,142.277546912,28.8506681302,55.4483272812,5.93972768364,12.3672932834,24.9413748627,156.847005074,151.874121044,4.9528840297,0.02
 06/26  06:00:00,195.498159454,29.3280842257,61.3683891893,1.6648812589,24.7345865669,70.7195625826,118.024060114,108.098292054,9.90576805939,0.02
 06/26  07:00:00,224.346932621,29.522051441,64.3265982825,0.366908639398,37.1018798503,92.3937384068,92.7561496207,82.8303815613,9.90576805939,0.02
 06/26  08:00:00,239.622239382,29.7588660078,67.5928745901,0.0963861323856,37.1018798503,104.434947198,78.9733484042,69.0475803448,9.90576805939,0.02
 06/26  09:00:00,254.909292062,30.0004088617,70.6879324412,0.00530653878049,37.1018798503,116.476155989,69.2764269316,59.3506588722,9.90576805939,0.02
 06/26  10:00:00,256.979519481,30.2416488312,72.5217294037,0.0,37.1018798503,116.476155989,61.3883902622,51.4626222029,9.90576805939,0.02
 06/26  11:00:00,258.20052486,30.5138468347,73.470421197,0.0,37.1018798503,116.476155989,64.4167265034,45.8956417677,9.90576805939,8.61531667625
 06/26  12:00:00,246.975635826,30.7082671015,74.0927962572,0.0,37.1018798503,104.434947198,52.1029954803,42.1772274209,9.90576805939,0.02
 06/26  13:00:00,260.376427919,31.000251876,75.159945444,0.0,37.1018798503,116.476155989,47.4581579148,37.5323898554,9.90576805939,0.02
 06/26  14:00:00,261.656351989,31.29766151,76.1425616699,0.0,37.1018798503,116.476155989,44.5866651908,34.6608971314,9.90576805939,0.02
 06/26  15:00:00,262.929173444,31.5934357605,77.1197468763,0.0,37.1018798503,116.476155989,50.7993602482,32.2783069023,9.90576805939,8.61528528656
 06/26  16:00:00,264.621561225,31.8461471933,78.5599318147,0.0,37.1018798503,116.476155989,38.6228257645,28.6970577051,9.90576805939,0.02
 06/26  17:00:00,266.353868147,32.0650732597,80.0741186576,0.0,37.1018798503,116.476155989,34.7530429723,24.8272749129,9.90576805939,0.02
 06/26  18:00:00,163.215912679,28.4447424569,61.8219458017,0.0,24.7345865669,47.5788473902,35.1059834642,30.1330994345,4.9528840297,0.02
 06/26  19:00:00,161.525593234,28.354457774,60.2219079372,0.0,24.7345865669,47.5788473902,42.2774795516,37.3045955219,4.9528840297,0.02
 06/26  20:00:00,145.842630403,28.8083086997,60.6436959083,0.0,12.3672932834,38.6892022431,55.6564835812,52.6647531634,2.97173041782,0.02
 06/26  21:00:00,108.381337146,17.6247853935,36.8460073889,0.0,12.3672932834,27.0668015668,43.5109384969,40.5192080791,2.97173041782,0.02
 06/26  22:00:00,100.074289319,21.9792042682,43.4018028333,0.0,4.12243109448,15.9888894789,63.5922202822,60.6004898644,2.97173041782,0.02
 06/26  23:00:00,82.2504953795,15.7876182484,31.9177890674,0.0,4.12243109448,15.9888894789,47.1534700112,44.1617395934,2.97173041782,0.02
 06/26  24:00:00,94.7882219035,20.8221217077,39.29398854,0.0,4.12243109448,15.9888894789,69.7978944576,66.8061640398,2.97173041782,0.02
 06/27  01:00:00,70.5678992247,12.9283125835,23.1368398368,0.0,4.12243109448,15.9888894789,47.5270095476,44.5352791298,2.97173041782,0.02
 06/27  02:00:00,91.7978323374,20.3678379211,36.7578828229,0.0,4.12243109448,15.9888894789,74.1940874,71.2023569822,2.97173041782,0.02
 06/27  03:00:00,73.6830774809,13.5188815061,25.6614491195,0.0,4.12243109448,15.9888894789,49.4733306115,46.4816001937,2.97173041782,0.02
 06/27  04:00:00,130.0411939,27.7467920872,50.2555778256,0.0,12.3672932834,24.9413748627,98.6158827575,93.6429987278,4.9528840297,0.02
 06/27  05:00:00,141.263531677,29.1645749267,56.4478404745,3.61229225725,12.3672932834,24.9413748627,145.868977071,140.896093041,4.9528840297,0.02
 06/27  06:00:00,197.178743971,29.4555113646,63.4441160647,1.1423114856,24.7345865669,70.7195625826,104.475683989,94.5499159293,9.90576805939,0.02
 06/27  07:00:00,228.203302759,29.8845488546,67.8202099762,0.367167079808,37.1018798503,92.3937384068,86.0620695397,67.5517195966,9.90576805939,8.60458188369
 06/27  08:00:00,243.275148488,30.1377715546,70.9301909913,0.0331015477688,37.1018798503,104.434947198,64.4554573103,54.5296892509,9.90576805939,0.02
 06/27  09:00:00,258.784135907,30.4714116024,74.097125576,0.0,37.1018798503,116.476155989,54.0823746414,44.156606582,9.90576805939,0.02
 06/27  10:00:00,263.329389369,30.939475168,78.1738293543,0.0,37.1018798503,116.476155989,42.0851420337,32.1593739743,9.90576805939,0.02
 06/27  11:00:00,268.048941868,31.3468147563,82.4858407864,0.0,37.1018798503,116.476155989,30.6180577344,20.6922896751,9.90576805939,0.02
 06/27  12:00:00,260.602704007,31.6840143826,86.744059786,0.0,37.1018798503,104.434947198,31.6809360243,13.160587206,9.90576805939,8.61458075889
 06/27  13:00:00,276.382979487,32.0959465196,90.0708535387,0.0,37.1018798503,116.476155989,18.5345157325,8.60874767312,9.90576805939,0.02
 06/27  14:00:00,279.540239306,32.5635674515,92.76059976,0.0,37.1018798503,116.476155989,16.9348681986,7.00910013923,9.90576805939,0.02
 06/27  15:00:00,282.712992822,33.0793047697,95.4177221998,0.0,37.1018798503,116.476155989,15.4096970455,5.48392898612,9.90576805939,0.02
 06/27  16:00:00,284.991444526,33.5540023166,97.2218661322,0.0,37.1018798503,116.476155989,22.8247257719,4.30580103022,9.90576805939,8.61315668227
 06/27  17:00:00,286.391205608,33.873943627,98.3025871652,0.0,37.1018798503,116.476155989,13.5722946496,3.64652659025,9.90576805939,0.02
 06/27  18:00:00,172.573510137,28.5509605615,71.0733350143,0.0,24.7345865669,47.5788473902,18.4940960693,13.5212120396,4.9528840297,0.02
 06/27  19:00:00,169.321918154,28.377518365,67.9951838411,0.0,24.7345865669,47.5788473902,26.048161174,21.0752771443,4.9528840297,0.02
 06/27  20:00:00,152.963023765,28.8281322896,67.7442781062,0.0,12.3672932834,38.6892022431,35.8592710662,32.8675406484,2.97173041782,0.02
 06/27  21:00:00,117.973732874,19.5074946564,44.5133597768,0.0,12.3672932834,27.0668015668,31.9529737573,28.9612433395,2.97173041782,0.02
 06/27  22:00:00,109.880982347,23.3861429114,51.7803873401,0.0,4.12243109448,15.9888894789,45.6814748466,42.6897444288,2.97173041782,0.02
 06/27  23:00:00,90.2647663449,17.5112144469,38.1661233619,0.0,4.12243109448,15.9888894789,39.0765608763,36.0848304585,2.97173041782,0.02
 06/27  24:00:00,104.518522077,22.7047172315,47.0993527188,0.0,4.12243109448,15.9888894789,55.3355058258,52.3437754079,2.97173041782,0.02
 06/28  01:00:00,85.2852444245,15.8784750058,34.8616821415,0.0,4.12243109448,15.9888894789,39.590027681,36.5982972632,2.97173041782,0.02
 06/28  02:00:00,101.651346866,21.8883475109,45.0697178859,0.0,4.12243109448,15.9888894789,62.5548338898,59.563103472,2.97173041782,0.02
 06/28  03:00:00,82.6587811013,15.5150479765,32.5986457996,0.0,4.12243109448,15.9888894789,47.3380545994,44.3463241815,2.97173041782,0.02
 06/28  04:00:00,133.427730806,27.6710781228,53.7178294189,0.0,12.3672932834,24.9413748627,82.3545878429,77.3817038132,4.9528840297,0.02
 06/28  05:00:00,142.290635975,29.1747035879,59.4566866215,1.62042247051,12.3672932834,24.9413748627,139.918138017,134.945253987,4.9528840297,0.02
 06/28  06:00:00,197.653569889,29.6354367092,64.7461485882,0.13518026091,24.7345865669,70.7195625826,110.017660649,100.09189259,9.90576805939,0.02
 06/28  07:00:00,229.481520208,30.379823912,68.9703212116,0.0,37.1018798503,92.3937384068,86.330905893,76.4051378336,9.90576805939,0.02
 06/28  08:00:00,246.859977067,30.8977211928,73.7880919095,0.0,37.1018798503,104.434947198,76.749810709,58.2318359451,9.90576805939,8.61220670453
 06/28  09:00:00,263.815410612,31.3520688848,78.2477417903,0.0,37.1018798503,116.476155989,53.127371842,43.2016037826,9.90576805939,0.02
 06/28  10:00:00,268.938971879,31.790039927,82.9329007043,0.0,37.1018798503,116.476155989,39.5465531989,29.6207851395,9.90576805939,0.02
 06/28  11:00:00,274.145718109,32.1656513382,87.7638413983,0.0,37.1018798503,116.476155989,27.7639667872,17.8381987279,9.90576805939,0.02
 06/28  12:00:00,267.511226803,32.5365633542,92.8000168302,0.0,37.1018798503,104.434947198,20.0519338079,10.1261657485,9.90576805939,0.02
 06/28  13:00:00,283.786909013,32.9594368775,96.61121811,0.0,37.1018798503,116.476155989,25.1820701397,6.65963429441,9.90576805939,8.61666778589
 06/28  14:00:00,287.024202777,33.4595334867,99.3486470542,0.0,37.1018798503,116.476155989,16.2414980965,6.31573003714,9.90576805939,0.02
 06/28  15:00:00,290.110339557,33.9887445385,101.905684391,0.0,37.1018798503,116.476155989,15.9843734089,6.05860534949,9.90576805939,0.02
 06/28  16:00:00,291.943836313,34.488646577,103.239655622,0.0,37.1018798503,116.476155989,15.1409156899,5.21514763048,9.90576805939,0.02
 06/28  17:00:00,292.366510815,34.8272548273,103.324535709,0.0,37.1018798503,116.476155989,14.4948586261,4.56909056671,9.90576805939,0.02
 06/28  18:00:00,176.011555353,28.6536813672,74.4086296778,0.0,24.7345865669,47.5788473902,24.7843392925,19.8114552628,4.9528840297,0.02
 06/28  19:00:00,171.727637327,28.3935795484,70.3848238959,0.0,24.7345865669,47.5788473902,40.1564906348,26.5988372529,4.9528840297,8.60476935225
 06/28  20:00:00,155.16145543,28.8498104439,69.9210310015,0.0,12.3672932834,38.6892022431,39.4795815622,36.4878511444,2.97173041782,0.02
 06/28  21:00:00,119.199145095,19.5096101432,45.7366597779,0.0,12.3672932834,27.0668015668,33.3152454232,30.3235150054,2.97173041782,0.02
 06/28  22:00:00,111.563545592,23.4998165797,53.3492773332,0.0,4.12243109448,15.9888894789,46.6074802995,43.6157498817,2.97173041782,0.02
 06/28  23:00:00,91.1370383124,17.6247853935,38.9248248134,0.0,4.12243109448,15.9888894789,40.8201703155,37.8284398977,2.97173041782,0.02
 06/28  24:00:00,104.855618147,22.8182881781,47.3228782862,0.0,4.12243109448,15.9888894789,59.5122417675,56.5205113497,2.97173041782,0.02
 06/29  01:00:00,85.3059119952,15.9693317631,34.7914934089,0.0,4.12243109448,15.9888894789,42.168301702,39.1765712842,2.97173041782,0.02
 06/29  02:00:00,101.383167862,21.9792042682,44.7106825908,0.0,4.12243109448,15.9888894789,66.7129450153,63.7212145975,2.97173041782,0.02
 06/29  03:00:00,81.940043906,15.5150479765,31.8799090823,0.0,4.12243109448,15.9888894789,48.9782863168,45.986555899,2.97173041782,0.02
 06/29  04:00:00,132.452652258,27.6710781228,52.7427513606,0.0,12.3672932834,24.9413748627,83.1758609593,78.2029769296,4.9528840297,0.02
 06/29  05:00:00,141.589282275,29.2116440863,58.9488440732,1.3899713217,12.3672932834,24.9413748627,137.360177013,132.387292983,4.9528840297,0.02
 06/29  06:00:00,198.097446441,29.657704417,65.2480540185,0.0548841862921,24.7345865669,70.7195625826,104.06049831,94.1347302508,9.90576805939,0.02
 06/29  07:00:00,231.592410887,30.4113046112,71.0497411728,0.0,37.1018798503,92.3937384068,77.7287209914,67.802952932,9.90576805939,0.02
 06/29  08:00:00,250.213841199,30.7553308246,77.2843880631,0.0,37.1018798503,104.434947198,56.6998645776,46.7740965182,9.90576805939,0.02
 06/29  09:00:00,269.240275972,31.1723755456,83.852230763,0.0,37.1018798503,116.476155989,38.1794693745,28.2537013151,9.90576805939,0.02
 06/29  10:00:00,275.458607083,31.6992108218,89.5433326614,0.0,37.1018798503,116.476155989,34.436834253,15.9152119581,9.90576805939,8.61585423555
 06/29  11:00:00,280.427533488,32.1785765722,94.0327887385,0.0,37.1018798503,116.476155989,20.3734142709,10.4476462115,9.90576805939,0.02
 06/29  12:00:00,273.444286632,32.6793346894,98.5903592721,0.0,37.1018798503,104.434947198,16.8069706355,6.8812025761,9.90576805939,0.02
 06/29  13:00:00,289.37371374,33.1785804022,101.978873325,0.0,37.1018798503,116.476155989,14.9390030185,5.01323495912,9.90576805939,0.02
 06/29  14:00:00,292.492791148,33.7398757334,104.53680985,0.0,37.1018798503,116.476155989,22.1489480673,3.62736170819,9.90576805939,8.6158182997
 06/29  15:00:00,295.878437826,34.3834940002,107.279078226,0.0,37.1018798503,116.476155989,11.9674041788,2.0416361194,9.90576805939,0.02
 06/29  16:00:00,298.265677609,34.9716669599,109.078524151,0.0,37.1018798503,116.476155989,11.2810901553,1.35532209595,9.90576805939,0.02
 06/29  17:00:00,299.684323696,35.3518831662,110.117752119,0.0,37.1018798503,116.476155989,10.9068098078,0.981041748417,9.90576805939,0.02
 06/29  18:00:00,178.242483508,28.6606655006,76.6325878704,0.0,24.7345865669,47.5788473902,9.31576279054,4.34287876084,4.9528840297,0.02
 06/29  19:00:00,173.726995837,28.4020274151,72.3757350719,0.0,24.7345865669,47.5788473902,15.8495590337,10.876675004,4.9528840297,0.02
 06/29  20:00:00,156.87208914,28.8598933339,71.621564098,0.0,12.3672932834,38.6892022431,26.5604326054,23.5687021876,2.97173041782,0.02
 06/29  21:00:00,122.727321659,20.3959780895,48.3572840998,0.0,12.3672932834,27.0668015668,28.3796216698,25.3878912519,2.97173041782,0.02
 06/29  22:00:00,102.207894934,19.9620507562,47.6160734136,0.0,4.12243109448,15.9888894789,31.7907296947,28.7989992769,2.97173041782,0.02
 06/29  23:00:00,105.259270143,22.0473468362,48.5186407458,0.0,4.12243109448,15.9888894789,50.5887329985,39.016428247,2.97173041782,8.60057433373
 06/29  24:00:00,95.1461002282,18.6228686287,41.9146314924,0.0,4.12243109448,15.9888894789,37.4880880774,34.4963576596,2.97173041782,0.02
 06/30  01:00:00,102.646625468,21.8202049429,46.1331382282,0.0,4.12243109448,15.9888894789,50.145117455,47.1533870372,2.97173041782,0.02
 06/30  02:00:00,91.4577602417,18.1685848421,38.6805755682,0.0,4.12243109448,15.9888894789,46.395000244,43.4032698262,2.97173041782,0.02
 06/30  03:00:00,101.003031948,21.6157772389,44.6939725701,0.0,4.12243109448,15.9888894789,61.1313682881,58.1396378703,2.97173041782,0.02
 06/30  04:00:00,140.728083614,28.579645696,60.1096141049,0.0,12.3672932834,24.9413748627,74.1467833995,69.1738993698,4.9528840297,0.02
 06/30  05:00:00,140.422490797,28.7232478595,58.8046607069,0.855758478191,12.3672932834,24.9413748627,129.240380503,124.267496474,4.9528840297,0.02
 06/30  06:00:00,202.220861959,30.1527657864,68.8143753738,0.116916097381,24.7345865669,70.7195625826,97.8828087796,87.9570407202,9.90576805939,0.02
 06/30  07:00:00,234.941824048,30.7324192833,74.0780334296,0.0,37.1018798503,92.3937384068,73.1752937964,63.249525737,9.90576805939,0.02
 06/30  08:00:00,253.30130747,31.3337256302,79.7934880595,0.0,37.1018798503,104.434947198,54.2683775987,44.3426095394,9.90576805939,0.02
 06/30  09:00:00,271.496119308,31.8970039578,85.3834961054,0.0,37.1018798503,116.476155989,38.6430374014,28.717269342,9.90576805939,0.02
 06/30  10:00:00,277.384198537,32.4027323914,90.7653554675,0.0,37.1018798503,116.476155989,27.0173042003,17.0915361409,9.90576805939,0.02
 06/30  11:00:00,283.260057819,32.8461660855,96.1976706772,0.0,37.1018798503,116.476155989,28.1837017171,9.66146434747,9.90576805939,8.61646931022
 06/30  12:00:00,277.203837283,33.2844701949,101.744823967,0.0,37.1018798503,104.434947198,15.0930410177,5.16727295831,9.90576805939,0.02
 06/30  13:00:00,293.803382674,33.7341798493,105.853006951,0.0,37.1018798503,116.476155989,13.2338511923,3.30808313291,9.90576805939,0.02
