Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/30  14:00:00,297.702255185,34.2180957976,109.268064598,0.0,37.1018798503,116.476155989,12.0294973947,2.10372933529,9.90576805939,0.02
 06/30  15:00:00,301.750445061,34.7734816837,112.760997354,0.0,37.1018798503,116.476155989,19.5346993201,1.01391894962,9.90576805939,8.61501231107
 06/30  16:00:00,303.386948032,35.2832391039,113.888251186,0.0,37.1018798503,116.476155989,10.8003052322,0.874537172762,9.90576805939,0.02
 06/30  17:00:00,303.073701254,35.5833839807,113.27565963,0.0,37.1018798503,116.476155989,11.2383989736,1.31263091416,9.90576805939,0.02
 06/30  18:00:00,180.298838299,28.6662187281,78.6834034853,0.0,24.7345865669,47.5788473902,14.7613128806,9.78842885088,4.9528840297,0.02
 06/30  19:00:00,175.542153402,28.4097776536,74.1831566363,0.0,24.7345865669,47.5788473902,25.4777489587,20.5048649291,4.9528840297,0.02
 06/30  20:00:00,158.613697649,28.8717754009,73.3513049329,0.0,12.3672932834,38.6892022431,38.4475262982,35.4557958804,2.97173041782,0.02
 06/30  21:00:00,123.828285281,20.3986930132,49.4555408564,0.0,12.3672932834,27.0668015668,38.4769691072,35.4852386894,2.97173041782,0.02
 06/30  22:00:00,102.968748182,19.963024214,48.3759540124,0.0,4.12243109448,15.9888894789,43.7319006396,40.7401702218,2.97173041782,0.02
 06/30  23:00:00,105.298562121,22.0473468362,48.5579335275,0.0,4.12243109448,15.9888894789,59.6877036211,56.6959732033,2.97173041782,0.02
 06/30  24:00:00,95.2571740724,18.7364395754,41.9121351038,0.0,4.12243109448,15.9888894789,55.8481411984,52.8564107806,2.97173041782,0.02
 07/01  01:00:00,103.364563506,22.1609177829,46.5103640236,0.0,4.12243109448,15.9888894789,64.1983094636,61.2065790458,2.97173041782,0.02
 07/01  02:00:00,89.782452752,18.1685848421,37.0052685692,0.0,4.12243109448,15.9888894789,45.6945197076,42.7027892898,2.97173041782,0.02
 07/01  03:00:00,92.5839676791,19.7104675259,38.2225595949,0.0,4.12243109448,15.9888894789,58.8332337643,55.8415033464,2.97173041782,0.02
 07/01  04:00:00,114.870695053,27.8982200161,52.0681588526,0.0,4.12243109448,16.0517297156,92.8178338886,89.8261034707,2.97173041782,0.02
 07/01  05:00:00,111.867297259,27.6710781228,49.2919029205,0.0,4.12243109448,16.0517297156,102.023340762,99.0316103439,2.97173041782,0.02
 07/01  06:00:00,139.641442093,29.2610713759,58.9694796154,0.0,4.12243109448,39.6058045677,83.8950721233,80.9033417055,2.97173041782,0.02
 07/01  07:00:00,172.912927116,29.2718206003,63.049615852,2.23589988249,12.3672932834,65.3531420225,118.577019829,113.6041358,4.9528840297,0.02
 07/01  08:00:00,179.342078383,29.2734495133,68.0419073901,0.780536565575,12.3672932834,68.2430321324,105.460512312,91.9025762677,4.9528840297,8.60505201489
 07/01  09:00:00,214.124588476,29.4080090398,74.2834046409,0.170250388083,16.4897243779,93.1370602926,69.1204733835,61.175858936,7.92461444751,0.02
 07/01  10:00:00,219.422226639,29.5422594089,79.5715683155,0.0454032626465,16.4897243779,93.1370602926,53.2486767256,45.3040622781,7.92461444751,0.02
 07/01  11:00:00,222.926178358,29.6647377996,82.9984397018,0.0,16.4897243779,93.1370602926,48.1808198409,40.2362053934,7.92461444751,0.02
 07/01  12:00:00,216.840439345,29.7785463737,85.9504252143,0.0,16.4897243779,83.9857416113,44.4931644453,36.5485499977,7.92461444751,0.02
 07/01  13:00:00,220.319397382,29.9470949437,89.2608294174,0.0,16.4897243779,83.9857416113,40.2536891231,32.3090746756,7.92461444751,0.02
 07/01  14:00:00,223.4608348,30.1867892493,92.1626043894,0.0,16.4897243779,83.9857416113,38.996328654,31.0517142064,7.92461444751,0.02
 07/01  15:00:00,203.597727118,29.2610713759,90.6821081638,0.0,12.3672932834,70.6512738906,14.5754724378,9.60258840807,4.9528840297,0.02
 07/01  16:00:00,205.741068732,29.2610713759,92.8254444434,0.0,12.3672932834,70.6512738906,10.335756286,5.36287225629,4.9528840297,0.02
 07/01  17:00:00,194.147563615,29.2610713759,93.7552852975,0.0,12.3672932834,58.1284167478,11.4863627972,6.51347876753,4.9528840297,0.02
 07/01  18:00:00,145.874487363,28.6419580389,79.288705342,0.0,12.3672932834,24.9413748627,22.3270508409,17.3541668112,4.9528840297,0.02
 07/01  19:00:00,141.359779638,28.3742172814,75.0417383595,0.0,12.3672932834,24.9413748627,31.5921656138,26.6192815841,4.9528840297,0.02
 07/01  20:00:00,128.612351257,28.8295494961,74.2751517479,0.0,4.12243109448,16.0517297156,45.3722578828,42.380527465,2.97173041782,0.02
 07/01  21:00:00,97.1434789699,17.7388299173,44.8172197793,0.0,4.12243109448,15.9888894789,45.7606024281,34.187246564,2.97173041782,8.60162544627
 07/01  22:00:00,115.406102549,23.4999235027,57.1917262895,0.0,4.12243109448,15.9888894789,52.0831179324,49.0913875146,2.97173041782,0.02
 07/01  23:00:00,94.0927950706,17.6247853935,41.8805805768,0.0,4.12243109448,15.9888894789,41.8369404969,38.8452100791,2.97173041782,0.02
 07/01  24:00:00,106.784021598,22.0473468362,50.0433927584,0.0,4.12243109448,15.9888894789,56.1460616167,53.1543311989,2.97173041782,0.02
 07/02  01:00:00,86.0560913172,15.9693317631,37.6028874291,0.0,2.06121554724,15.9888894789,41.9094065068,38.917676089,2.97173041782,0.02
 07/02  02:00:00,101.312883399,21.7066339963,46.9741831686,0.0,2.06121554724,15.9888894789,60.8920332987,57.9003028809,2.97173041782,0.02
 07/02  03:00:00,81.3354033459,15.3333344618,33.5181968727,0.0,2.06121554724,15.9888894789,44.8039528829,41.8122224651,2.97173041782,0.02
 07/02  04:00:00,97.5785468584,20.8221217077,44.1455296129,0.0,2.06121554724,15.9888894789,64.8159003908,61.8241699729,2.97173041782,0.02
 07/02  05:00:00,78.8531650413,14.5396789306,31.8507847834,0.0,2.06121554724,15.9888894789,46.6515799988,43.6598495809,2.97173041782,0.02
 07/02  06:00:00,98.2721429346,23.4756585734,49.1695771135,0.0,2.06121554724,15.9888894789,77.8382159531,74.8464855353,2.97173041782,0.02
 07/02  07:00:00,78.9966344113,19.0530971306,41.4699830412,0.0,2.06121554724,15.9888894789,55.4563244138,52.464593996,2.97173041782,0.02
 07/02  08:00:00,121.244236648,23.4756585734,51.3806178807,0.0,4.12243109448,41.7362269337,56.2746014184,51.3017173887,4.9528840297,0.02
 07/02  09:00:00,115.337353668,19.9622423548,49.0930041172,0.0,4.12243109448,41.7362269337,37.3576433136,32.3847592839,4.9528840297,0.02
 07/02  10:00:00,128.674197233,23.9357907813,58.3504462932,0.0,4.12243109448,41.7362269337,34.6926176967,29.719733667,4.9528840297,0.02
 07/02  11:00:00,120.148316627,19.9663495643,53.899859894,0.0,4.12243109448,41.7362269337,21.6142828784,16.6413988487,4.9528840297,0.02
 07/02  12:00:00,133.82293378,23.9372521279,63.4977215129,0.0,4.12243109448,41.7362269337,21.6236804154,16.6507963857,4.9528840297,0.02
 07/02  13:00:00,125.207210212,19.9652439502,58.959859104,0.0,4.12243109448,41.7362269337,15.6995733812,10.7266893515,4.9528840297,0.02
 07/02  14:00:00,139.975373113,23.9439101888,69.6435027884,0.0,4.12243109448,41.7362269337,15.9875084922,11.0146244625,4.9528840297,0.02
 07/02  15:00:00,129.504507296,19.972866916,63.249533218,0.0,4.12243109448,41.7362269337,15.6122613428,10.6393773131,4.9528840297,0.02
 07/02  16:00:00,125.691446588,23.9638955002,72.1972832486,0.0,4.12243109448,24.8785346261,22.2878082295,17.3149241998,4.9528840297,0.02
 07/02  17:00:00,100.782572819,19.9754143925,62.3336042483,0.0,2.06121554724,15.9888894789,22.4947128449,19.5029824271,2.97173041782,0.02
 07/02  18:00:00,104.043745727,23.9513149434,61.5130236136,0.0,2.06121554724,15.9888894789,44.4631074634,41.4713770456,2.97173041782,0.02
 07/02  19:00:00,89.7564012376,19.9665735194,51.3162735098,0.0,2.06121554724,15.9888894789,46.0114711352,43.0197407174,2.97173041782,0.02
 07/02  20:00:00,101.374153111,23.0486479305,55.068935237,0.0,2.06121554724,15.9888894789,55.900812535,52.9090821171,2.97173041782,0.02
 07/02  21:00:00,96.5155360237,18.1926852426,45.7966377216,0.0,2.06121554724,15.9888894789,45.3011408929,42.3094104751,2.97173041782,0.02
 07/02  22:00:00,107.380651014,22.9318591248,51.7955552312,0.0,2.06121554724,15.9888894789,61.5640323031,58.5723018853,2.97173041782,0.02
 07/02  23:00:00,85.5174112859,16.0829027097,36.9506366551,0.0,2.06121554724,15.9888894789,44.6685569958,41.676826578,2.97173041782,0.02
 07/02  24:00:00,98.4135446939,21.7066339963,44.0748445771,0.0,2.06121554724,15.9888894789,70.3792480644,67.3875176466,2.97173041782,0.02
 07/03  01:00:00,81.7553255885,15.4241912192,31.78604693,0.0,4.12243109448,15.9888894789,52.3966118399,49.4048814221,2.97173041782,0.02
 07/03  02:00:00,98.1186460014,21.479492103,41.9458722551,0.0,4.12243109448,15.9888894789,72.0594482167,69.0677177989,2.97173041782,0.02
 07/03  03:00:00,78.7281635445,14.6305356879,29.5737109426,0.0,4.12243109448,15.9888894789,55.8634100738,44.2900563632,2.97173041782,8.60162329278
 07/03  04:00:00,135.363830788,28.375217992,54.9497894097,0.0,12.3672932834,24.9413748627,96.9564121325,91.9835281028,4.9528840297,0.02
 07/03  05:00:00,139.120745302,28.4591951288,54.9286321406,3.6940947151,12.3672932834,24.9413748627,157.721553504,152.748669475,4.9528840297,0.02
 07/03  06:00:00,196.106848927,29.5138793508,62.6708861096,0.785279207032,24.7345865669,70.7195625826,122.576381873,112.650613813,9.90576805939,0.02
 07/03  07:00:00,224.344984952,29.7136561833,64.4995262856,0.000439587486319,37.1018798503,92.3937384068,100.241861961,90.3160939014,9.90576805939,0.02
 07/03  08:00:00,241.997052233,30.1223362174,69.7006566749,0.0,37.1018798503,104.434947198,79.4365755274,69.510807468,9.90576805939,0.02
 07/03  09:00:00,260.577745178,30.4617260662,75.9004419967,0.0,37.1018798503,116.476155989,55.5881654126,45.6623973532,9.90576805939,0.02
 07/03  10:00:00,265.590718826,30.8132496496,80.5614098827,0.0,37.1018798503,116.476155989,37.1957554682,27.2699874088,9.90576805939,0.02
 07/03  11:00:00,270.819363989,31.2911026287,85.3120047117,0.0,37.1018798503,116.476155989,34.2806151356,15.7585767618,9.90576805939,8.61627031436
 07/03  12:00:00,265.039561615,31.7540052769,91.1110212882,0.0,37.1018798503,104.434947198,18.356941571,8.43117351165,9.90576805939,0.02
 07/03  13:00:00,282.274441387,32.2949915833,95.76330654,0.0,37.1018798503,116.476155989,14.3050218479,4.37925378847,9.90576805939,0.02
 07/03  14:00:00,285.002254781,32.8034025983,97.9828106419,0.0,37.1018798503,116.476155989,14.202925976,4.27715791661,9.90576805939,0.02
 07/03  15:00:00,286.657079471,33.3558525135,99.0852907525,0.0,37.1018798503,116.476155989,14.9048927261,4.97912466675,9.90576805939,0.02
 07/03  16:00:00,287.209422427,33.8056226686,99.1882828846,0.0,37.1018798503,116.476155989,25.0771508143,6.55855953949,9.90576805939,8.61282321539
 07/03  17:00:00,287.516978089,34.1104274601,99.1919104289,0.0,37.1018798503,116.476155989,16.9353623133,7.00959425386,9.90576805939,0.02
 07/03  18:00:00,173.438479443,28.5599275981,71.92934694,0.0,24.7345865669,47.5788473902,24.135330843,19.1624468133,4.9528840297,0.02
 07/03  19:00:00,171.343731153,28.3878339526,70.0066899918,0.0,24.7345865669,47.5788473902,29.9488521372,24.9759681075,4.9528840297,0.02
 07/03  20:00:00,155.508523542,28.8427637344,70.2751547891,0.0,12.3672932834,38.6892022431,39.4026818859,36.4109514681,2.97173041782,0.02
 07/03  21:00:00,119.175908759,19.5083081439,45.7147267403,0.0,12.3672932834,27.0668015668,35.2698326156,32.2781021978,2.97173041782,0.02
 07/03  22:00:00,111.271846802,23.499713858,53.0576813033,0.0,4.12243109448,15.9888894789,51.7552276039,48.763497186,2.97173041782,0.02
 07/03  23:00:00,90.4141566614,17.5112144469,38.3155141333,0.0,4.12243109448,15.9888894789,44.7743215859,41.782591168,2.97173041782,0.02
 07/03  24:00:00,104.896444068,22.8182881781,47.3637042173,0.0,4.12243109448,15.9888894789,61.8930664732,58.9013360554,2.97173041782,0.02
 07/04  01:00:00,82.5571461914,15.8784750058,34.1947998939,0.0,2.06121554724,15.9888894789,42.8878042658,39.8960738479,2.97173041782,0.02
 07/04  02:00:00,97.9214481076,21.7974907536,43.4918918702,0.0,2.06121554724,15.9888894789,63.7844257859,60.7926953681,2.97173041782,0.02
 07/04  03:00:00,78.5446691859,15.2879060832,30.7728917629,0.0,2.06121554724,15.9888894789,46.9975164575,44.0057860397,2.97173041782,0.02
 07/04  04:00:00,89.6095586501,20.0649820634,36.9336816453,0.0,2.06121554724,15.9888894789,64.4292997609,61.437569343,2.97173041782,0.02
 07/04  05:00:00,68.9787994933,12.8374558262,23.6998134605,0.0,2.06121554724,15.9888894789,43.6508901436,40.6591597258,2.97173041782,0.02
 07/04  06:00:00,96.7191881485,23.4756585734,45.2674561176,0.0,2.06121554724,15.9888894789,73.4377355036,70.4460050858,2.97173041782,0.02
 07/04  07:00:00,69.7221313157,18.1445295574,33.1040479108,0.0,2.06121554724,15.9888894789,57.9480017336,54.9562713157,2.97173041782,0.02
 07/04  08:00:00,121.441829316,24.1116558746,50.9422135775,0.0,4.12243109448,41.7362269337,55.6383692049,50.6654851752,4.9528840297,0.02
 07/04  09:00:00,109.940240715,19.507552577,44.1505812125,0.0,4.12243109448,41.7362269337,33.816260075,28.8433760453,4.9528840297,0.02
 07/04  10:00:00,126.599900138,24.3859204383,55.8260197562,0.0,4.12243109448,41.7362269337,45.7309997851,40.7581157554,4.9528840297,0.02
 07/04  11:00:00,111.490038208,19.5132634873,45.6946677118,0.0,4.12243109448,41.7362269337,38.1969851312,33.2241011015,4.9528840297,0.02
 07/04  12:00:00,129.597793354,24.3863547369,58.8234785855,0.0,4.12243109448,41.7362269337,46.7941093563,41.8212253266,4.9528840297,0.02
 07/04  13:00:00,114.174988002,19.5109814293,48.3818995194,0.0,4.12243109448,41.7362269337,46.6254705569,33.0709693224,4.9528840297,8.60161720477
 07/04  14:00:00,132.385151414,24.3858368158,61.6113546279,0.0,4.12243109448,41.7362269337,44.8461065683,39.8732225386,4.9528840297,0.02
 07/04  15:00:00,115.82648512,19.5107647757,50.0336134067,0.0,4.12243109448,41.7362269337,35.7083780114,30.7354939817,4.9528840297,0.02
 07/04  16:00:00,116.401147043,24.3879863184,62.4828931655,0.0,4.12243109448,24.8785346261,42.0567035591,37.0838195294,4.9528840297,0.02
 07/04  17:00:00,88.0261559614,19.5098817518,50.0427203651,0.0,2.06121554724,15.9888894789,36.0691452639,33.077414846,2.97173041782,0.02
 07/04  18:00:00,104.711795012,24.3850960588,61.7472921681,0.0,2.06121554724,15.9888894789,49.9621752198,46.970444802,2.97173041782,0.02
 07/04  19:00:00,80.8705082343,17.7387988274,44.7004968224,0.0,2.06121554724,15.9888894789,39.7432856176,36.7515551998,2.97173041782,0.02
 07/04  20:00:00,103.255518245,23.499713858,56.4992349223,0.0,2.06121554724,15.9888894789,55.5179322553,52.5262018374,2.97173041782,0.02
 07/04  21:00:00,88.1483733985,16.7629872943,38.880344164,0.0,2.06121554724,15.9888894789,43.9655612871,40.9738308693,2.97173041782,0.02
 07/04  22:00:00,103.615925462,22.3426312975,48.6412286676,0.0,2.06121554724,15.9888894789,66.0003785623,63.0086481445,2.97173041782,0.02
 07/04  23:00:00,78.6577133585,15.1516209472,31.0222210971,0.0,2.06121554724,15.9888894789,48.961196532,45.9694661142,2.97173041782,0.02
 07/04  24:00:00,96.0569436198,21.049263601,42.3937569979,0.00302814194578,2.06121554724,15.9888894789,74.0271563799,71.0354259621,2.97173041782,0.02
 07/05  01:00:00,79.7808817305,14.8122492026,30.4447163615,0.0,4.12243109448,15.9888894789,52.6810215028,49.689291085,2.97173041782,0.02
 07/05  02:00:00,94.8368603572,20.5949798144,39.5697702083,0.0,4.12243109448,15.9888894789,79.8755850607,76.8838546429,2.97173041782,0.02
 07/05  03:00:00,72.1147805729,13.3932829171,24.2081667861,0.0,4.12243109448,15.9888894789,54.1538392445,51.1621088267,2.97173041782,0.02
 07/05  04:00:00,133.814681195,28.4660747493,53.3097837654,0.0,12.3672932834,24.9413748627,106.232946539,101.260062509,4.9528840297,0.02
 07/05  05:00:00,138.382202048,28.4859512316,53.8191298164,4.03829831057,12.3672932834,24.9413748627,163.995210417,159.022326387,4.9528840297,0.02
 07/05  06:00:00,195.167219431,29.3441234082,59.3390908366,0.998034814665,24.7345865669,70.7195625826,131.955054032,122.029285973,9.90576805939,0.02
 07/05  07:00:00,221.780247273,29.6081580149,61.9926829976,0.0480442614868,37.1018798503,92.3937384068,109.257563196,99.3317951364,9.90576805939,0.02
 07/05  08:00:00,242.195888987,30.0533143333,69.9684698507,0.0,37.1018798503,104.434947198,81.5090721185,71.5833040591,9.90576805939,0.02
 07/05  09:00:00,263.194893882,30.5672565704,78.4119956951,0.0,37.1018798503,116.476155989,62.5282751278,44.009177455,9.90576805939,8.61332961343
 07/05  10:00:00,269.32556748,31.0165013001,84.0930876683,0.0,37.1018798503,116.476155989,39.7026809508,29.7769128914,9.90576805939,0.02
 07/05  11:00:00,271.325682687,31.3881847391,85.7213634925,0.0,37.1018798503,116.476155989,35.2738097611,25.3480417017,9.90576805939,0.02
 07/05  12:00:00,262.049937763,31.8406504542,88.0347226734,0.0,37.1018798503,104.434947198,34.8931190634,24.967351004,9.90576805939,0.02
 07/05  13:00:00,278.568691894,32.3474598306,92.0050052542,0.0,37.1018798503,116.476155989,31.7632325656,21.8374645062,9.90576805939,0.02
 07/05  14:00:00,284.462310311,32.8844674214,97.3618084832,0.0,37.1018798503,116.476155989,33.2267592598,14.705566533,9.90576805939,8.6154246674
 07/05  15:00:00,289.43626479,33.4849714461,101.735465305,0.0,37.1018798503,116.476155989,18.7097896641,8.78402160467,9.90576805939,0.02
 07/05  16:00:00,290.193646436,34.0091043304,101.969084108,0.0,37.1018798503,116.476155989,18.0149346135,8.08916655416,9.90576805939,0.02
 07/05  17:00:00,289.214561454,34.3124810337,100.687410782,0.0,37.1018798503,116.476155989,18.9300838656,9.00431580623,9.90576805939,0.02
 07/05  18:00:00,175.493754956,28.6560672399,73.8884659062,0.0,24.7345865669,47.5788473902,28.7946140626,23.8217300329,4.9528840297,0.02
 07/05  19:00:00,172.437920231,28.3968148448,71.0918804197,0.0,24.7345865669,47.5788473902,36.7834694089,31.8105853792,4.9528840297,0.02
 07/05  20:00:00,156.927372762,28.858095275,71.6786542198,0.0,12.3672932834,38.6892022431,45.700161822,42.7084314041,2.97173041782,0.02
 07/05  21:00:00,120.759808189,19.512900397,47.2940236319,0.0,12.3672932834,27.0668015668,36.982661077,33.9909306592,2.97173041782,0.02
 07/05  22:00:00,112.906823024,23.5006017416,54.6917686123,0.0,4.12243109448,15.9888894789,62.2012063287,50.6278544254,2.97173041782,8.60162148546
 07/05  23:00:00,91.665063925,17.6247853935,39.4528495037,0.0,4.12243109448,15.9888894789,48.6103514067,45.6186209889,2.97173041782,0.02
 07/05  24:00:00,105.869613914,22.969716107,48.1854453004,0.0,4.12243109448,15.9888894789,71.3063505058,68.314620088,2.97173041782,0.02
 07/06  01:00:00,85.1170547302,15.9693317631,34.6026353939,0.0,4.12243109448,15.9888894789,50.4738505327,47.4821201149,2.97173041782,0.02
 07/06  02:00:00,98.9016227214,21.6157772389,42.5925638176,0.0,4.12243109448,15.9888894789,73.6151015527,70.6233711349,2.97173041782,0.02
 07/06  03:00:00,80.0561684101,15.2424777045,30.2686032799,0.0,4.12243109448,15.9888894789,50.7704209072,47.7786904894,2.97173041782,0.02
 07/06  04:00:00,136.925148101,28.3979321813,56.4883926456,0.0,12.3672932834,24.9413748627,87.5328594847,82.559975455,4.9528840297,0.02
 07/06  05:00:00,138.08097184,28.5721616645,55.7495236507,1.72046330657,12.3672932834,24.9413748627,143.552932788,138.580048758,4.9528840297,0.02
 07/06  06:00:00,200.128674823,29.7760245338,64.6919251139,0.174754336515,24.7345865669,70.7195625826,109.856959196,99.9311911368,9.90576805939,0.02
 07/06  07:00:00,229.409376322,30.1795987973,69.0984147544,0.0,37.1018798503,92.3937384068,83.2223082208,73.2965401615,9.90576805939,0.02
 07/06  08:00:00,247.939630111,30.5579079758,75.2076557429,0.0,37.1018798503,104.434947198,62.3637385048,52.4379704455,9.90576805939,0.02
 07/06  09:00:00,267.872177306,31.1034694728,82.5531199105,0.0,37.1018798503,116.476155989,41.7179548791,31.7921868197,9.90576805939,0.02
 07/06  10:00:00,275.011082182,31.7136432167,89.0813662589,0.0,37.1018798503,116.476155989,27.9163056402,17.9905375808,9.90576805939,0.02
 07/06  11:00:00,279.24082646,32.2237316095,92.8009257211,0.0,37.1018798503,116.476155989,30.8192917438,12.2974377823,9.90576805939,8.61608590217
 07/06  12:00:00,273.292243429,32.7824382715,98.3352991886,0.0,37.1018798503,104.434947198,17.7751944379,7.84942637848,9.90576805939,0.02
 07/06  13:00:00,289.625455919,33.4076696343,102.001633677,0.0,37.1018798503,116.476155989,14.7912236675,4.86545560807,9.90576805939,0.02
 07/06  14:00:00,291.188209205,34.092694978,102.87946176,0.0,37.1018798503,116.476155989,16.1696520376,6.24388397821,9.90576805939,0.02
 07/06  15:00:00,292.576703498,34.6223432613,103.738430158,0.0,37.1018798503,116.476155989,25.5182412953,6.99782742273,9.90576805939,8.61464581319
 07/06  16:00:00,292.724478439,35.0089611103,103.500091765,0.0,37.1018798503,116.476155989,17.67195113,7.74618307057,9.90576805939,0.02
 07/06  17:00:00,292.444509185,35.2207806805,103.009094116,0.0,37.1018798503,116.476155989,20.6303790695,10.7046110101,9.90576805939,0.02
 07/06  18:00:00,176.712894462,28.6633231776,75.1003655957,0.0,24.7345865669,47.5788473902,31.9048335581,26.9319495284,4.9528840297,0.02
 07/06  19:00:00,173.392092925,28.4051402173,72.0377440832,0.0,24.7345865669,47.5788473902,39.3318367877,34.358952758,4.9528840297,0.02
 07/06  20:00:00,157.40309898,28.8675960508,72.1448961856,0.0,12.3672932834,38.6892022431,48.6255659142,45.6338354964,2.97173041782,0.02
 07/06  21:00:00,120.412508149,19.5138684517,46.9457647891,0.0,12.3672932834,27.0668015668,41.2633624311,38.2716320133,2.97173041782,0.02
 07/06  22:00:00,112.638095982,23.5009989178,54.4226453185,0.0,4.12243109448,15.9888894789,58.0836121394,55.0918817216,2.97173041782,0.02
 07/06  23:00:00,91.4260459535,17.6247853935,39.213832373,0.0,4.12243109448,15.9888894789,49.3239646772,46.3322342594,2.97173041782,0.02
 07/06  24:00:00,106.081258559,22.969716107,48.3970906732,0.0,4.12243109448,15.9888894789,71.0901689503,68.0984385325,2.97173041782,0.02
 07/07  01:00:00,84.4282950468,15.9693317631,33.9138763291,0.0,4.12243109448,15.9888894789,52.5972592598,49.605528842,2.97173041782,0.02
 07/07  02:00:00,97.8518099315,21.6157772389,41.5427515454,0.0,4.12243109448,15.9888894789,80.2942417489,77.3025113311,2.97173041782,0.02
 07/07  03:00:00,79.7879665164,15.2424777045,30.0004018082,0.0,4.12243109448,15.9888894789,55.1781223761,52.1863919583,2.97173041782,0.02
 07/07  04:00:00,135.010109442,28.3979321813,54.5733543174,0.0,12.3672932834,24.9413748627,96.4451553408,91.4722713111,4.9528840297,0.02
 07/07  05:00:00,136.137092841,28.6188634038,53.9804218744,1.49898458863,12.3672932834,24.9413748627,159.343109082,154.370225052,4.9528840297,0.02
 07/07  06:00:00,196.745502101,29.8754810722,61.1597079956,0.224342356142,24.7345865669,70.7195625826,126.654963461,116.729195402,9.90576805939,0.02
 07/07  07:00:00,224.969610535,30.2767740272,64.5614676617,0.0,37.1018798503,92.3937384068,109.755859124,91.2456425653,9.90576805939,8.60444849936
 07/07  08:00:00,241.889880049,30.6075899198,69.1082486062,0.0,37.1018798503,104.434947198,82.754241823,72.8284737636,9.90576805939,0.02
 07/07  09:00:00,261.398531223,31.0652299748,76.1177711282,0.0,37.1018798503,116.476155989,60.6715684073,50.7458003479,9.90576805939,0.02
 07/07  10:00:00,268.36677774,31.4690541832,82.681723744,0.0,37.1018798503,116.476155989,43.7022428861,33.7764748267,9.90576805939,0.02
 07/07  11:00:00,274.281549104,32.0714078064,87.9939471167,0.0,37.1018798503,116.476155989,35.5247600537,25.5989919943,9.90576805939,0.02
 07/07  12:00:00,264.188103414,32.5664581399,89.4470408888,0.0,37.1018798503,104.434947198,47.088875785,28.5691471783,9.90576805939,8.61396054734
 07/07  13:00:00,278.331029253,33.0841333311,91.0307906639,0.0,37.1018798503,116.476155989,42.7665775645,32.8408095051,9.90576805939,0.02
 07/07  14:00:00,282.269975682,33.5996319717,94.4543631637,0.0,37.1018798503,116.476155989,40.2355854934,30.309817434,9.90576805939,0.02
 07/07  15:00:00,283.812808417,34.056449827,95.5404826137,0.0,37.1018798503,116.476155989,34.9855206915,25.0597526321,9.90576805939,0.02
 07/07  16:00:00,285.211693898,34.4449018325,96.5512879743,0.0,37.1018798503,116.476155989,29.3688073699,19.4430393105,9.90576805939,0.02
 07/07  17:00:00,287.907214749,34.7151856517,98.9773366517,0.0,37.1018798503,116.476155989,31.9493619405,13.43484786,9.90576805939,8.60874602109
 07/07  18:00:00,172.776284574,28.6482211951,71.1788563286,0.0,24.7345865669,47.5788473902,31.5754741174,26.6025900877,4.9528840297,0.02
 07/07  19:00:00,168.607968641,28.3841510602,67.2746172328,0.0,24.7345865669,47.5788473902,39.8112683028,34.8383842731,4.9528840297,0.02
 07/07  20:00:00,154.234260589,28.8362734374,69.0073931407,0.0,12.3672932834,38.6892022431,48.71309063,45.7213602122,2.97173041782,0.02
 07/07  21:00:00,119.552617092,19.5079390359,46.0918112373,0.0,12.3672932834,27.0668015668,37.0950105468,34.103280129,2.97173041782,0.02
 07/07  22:00:00,111.654810096,23.499713858,53.4406453285,0.0,4.12243109448,15.9888894789,49.8229169737,46.8311865559,2.97173041782,0.02
 07/07  23:00:00,90.1582819778,17.5112144469,38.0596401841,0.0,4.12243109448,15.9888894789,46.2233689159,43.2316384981,2.97173041782,0.02
 07/07  24:00:00,105.385392482,22.9318591248,47.7390824238,0.0,4.12243109448,15.9888894789,65.2716790774,62.2799486595,2.97173041782,0.02
 07/08  01:00:00,85.507202375,15.9693317631,34.9927845026,0.0,4.12243109448,15.9888894789,43.5793121566,40.5875817388,2.97173041782,0.02
 07/08  02:00:00,99.1726327884,21.6157772389,42.8635752518,0.0,4.12243109448,15.9888894789,62.6932754329,59.7015450151,2.97173041782,0.02
 07/08  03:00:00,80.1756663448,15.2424777045,30.3881024904,0.0,4.12243109448,15.9888894789,46.1240777361,43.1323473182,2.97173041782,0.02
 07/08  04:00:00,115.788468298,27.8982200161,52.9859335323,0.0,4.12243109448,16.0517297156,88.2591615443,85.2674311265,2.97173041782,0.02
 07/08  05:00:00,113.977933446,27.6710781228,51.4025405471,0.0,4.12243109448,16.0517297156,91.6701173425,88.6783869247,2.97173041782,0.02
 07/08  06:00:00,146.117705781,29.2610713759,63.0965780821,0.0,4.12243109448,39.6058045677,73.2141990239,70.2224686061,2.97173041782,0.02
 07/08  07:00:00,175.395614437,29.2649880038,64.9907985764,2.78423852523,12.3672932834,65.3531420225,109.070116563,104.097232534,4.9528840297,0.02
 07/08  08:00:00,179.474266283,29.2657304564,67.5523459629,1.41001747268,12.3672932834,68.2430321324,95.4672537511,90.4943697214,4.9528840297,0.02
 07/08  09:00:00,209.042851236,29.3025956075,69.2714609269,0.205857976769,16.4897243779,93.1370602926,79.820600377,71.8759859295,7.92461444751,0.02
 07/08  10:00:00,210.224997015,29.3320082747,70.5092541812,0.1207125368,16.4897243779,93.1370602926,71.768211463,63.8235970155,7.92461444751,0.02
 07/08  11:00:00,214.949964047,29.3772651039,75.2826445281,0.0270277731738,16.4897243779,93.1370602926,65.2169177969,48.685549313,7.92461444751,8.60675403648
 07/08  12:00:00,211.928197972,29.4902566549,81.3264852578,0.0,16.4897243779,83.9857416113,42.3105056502,34.3658912026,7.92461444751,0.02
 07/08  13:00:00,203.423785298,29.5357107744,72.7766289631,0.0,16.4897243779,83.9857416113,61.9873828994,54.0427684518,7.92461444751,0.02
 07/08  14:00:00,201.457859356,29.5749129624,70.7715370384,0.0,16.4897243779,83.9857416113,76.4255654798,68.4809510323,7.92461444751,0.02
 07/08  15:00:00,181.120897846,29.2610713759,68.2053129069,0.0,12.3672932834,70.6512738906,33.2533384872,28.2804544575,4.9528840297,0.02
 07/08  16:00:00,177.714007966,29.2610713759,64.7984187483,0.0,12.3672932834,70.6512738906,44.9363430083,39.9634589786,4.9528840297,0.02
 07/08  17:00:00,167.549058914,29.2610713759,67.1567960517,0.0,12.3672932834,58.1284167478,43.9823307537,39.009446724,4.9528840297,0.02
 07/08  18:00:00,126.777672988,28.1253619094,60.7084886477,0.0,12.3672932834,24.9413748627,49.1632835937,44.190399564,4.9528840297,0.02
 07/08  19:00:00,132.869871679,28.8067875893,66.1192616454,0.0,12.3672932834,24.9413748627,44.6601302361,39.6872462064,4.9528840297,0.02
 07/08  20:00:00,111.843567904,27.7846490694,58.5512703764,0.0,4.12243109448,16.0517297156,49.2552892094,46.2635587916,2.97173041782,0.02
 07/08  21:00:00,87.7972504666,16.0829027097,37.1692611876,0.0,4.12243109448,15.9888894789,31.0057988646,28.0140684468,2.97173041782,0.02
 07/08  22:00:00,101.143684337,21.7066339963,44.7437695803,0.0,4.12243109448,15.9888894789,51.3031596023,48.3114291845,2.97173041782,0.02
 07/08  23:00:00,79.1271648141,14.4488221733,30.1544266201,0.0,4.12243109448,15.9888894789,41.4192268183,38.4274964005,2.97173041782,0.02
 07/08  24:00:00,97.2531568627,20.8221217077,41.7589249378,0.0,4.12243109448,15.9888894789,65.5545333241,62.5628029063,2.97173041782,0.02
 07/09  01:00:00,74.2375943307,13.5945954705,28.2014689985,0.0,2.06121554724,15.9888894789,45.8319660529,42.8402356351,2.97173041782,0.02
 07/09  02:00:00,87.6418606436,19.2501699181,35.7966740138,0.0,2.06121554724,15.9888894789,71.4225529149,68.4308224971,2.97173041782,0.02
 07/09  03:00:00,66.9846282115,11.5227150357,23.0627244395,0.0,2.06121554724,15.9888894789,38.8126994001,35.8209689823,2.97173041782,0.02
 07/09  04:00:00,88.73194954,19.3697546859,36.7724707211,0.0,2.06121554724,15.9888894789,65.6916107103,62.6998802924,2.97173041782,0.02
 07/09  05:00:00,64.8175865946,11.2895593212,21.1235458138,0.0,2.06121554724,15.9888894789,40.1643967784,37.1726663606,2.97173041782,0.02
 07/09  06:00:00,91.7872446224,22.5670910001,41.2440803618,0.0,2.06121554724,15.9888894789,78.4943676204,75.5026372025,2.97173041782,0.02
 07/09  07:00:00,72.9316310719,18.598813344,35.8592640701,0.0,2.06121554724,15.9888894789,59.6654819706,56.6737515528,2.97173041782,0.02
 07/09  08:00:00,119.831399945,23.8390856026,49.6043546691,0.0,4.12243109448,41.7362269337,71.596884698,58.0423840406,4.9528840297,8.60161662765
 07/09  09:00:00,111.734263922,19.9616647038,45.4904925661,0.0,4.12243109448,41.7362269337,43.3345434429,38.3616594132,4.9528840297,0.02
 07/09  10:00:00,123.795597748,23.9310435562,53.476594621,0.0,4.12243109448,41.7362269337,46.0359646328,41.0630806031,4.9528840297,0.02
 07/09  11:00:00,115.197130523,19.9629995972,48.9520243843,0.0,4.12243109448,41.7362269337,33.6062012054,28.6333171757,4.9528840297,0.02
 07/09  12:00:00,127.605036968,23.9317356469,57.2853418481,0.0,4.12243109448,41.7362269337,38.9478981681,33.9750141384,4.9528840297,0.02
 07/09  13:00:00,118.463303682,19.9621439555,52.2190532715,0.0,4.12243109448,41.7362269337,29.7556350129,24.7827509832,4.9528840297,0.02
 07/09  14:00:00,130.940509451,23.9307407214,60.6218093318,0.0,4.12243109448,41.7362269337,35.5614779584,30.5885939287,4.9528840297,0.02
 07/09  15:00:00,120.145476983,19.9621591035,53.9012114897,0.0,4.12243109448,41.7362269337,30.2354572313,25.2625732016,4.9528840297,0.02
 07/09  16:00:00,114.008234842,23.9311845965,60.5467832107,0.0,4.12243109448,24.8785346261,42.0233669901,37.0504829604,4.9528840297,0.02
 07/09  17:00:00,91.9109118883,19.9617403958,53.47561815,0.0,2.06121554724,15.9888894789,38.8001885426,35.8084581248,2.97173041782,0.02
 07/09  18:00:00,102.758360141,23.92994236,60.2490114767,0.0,2.06121554724,15.9888894789,50.7083908667,47.7166604489,2.97173041782,0.02
 07/09  19:00:00,88.0576794276,19.0771524153,50.528144293,0.0,2.06121554724,15.9888894789,39.4307709432,36.4390405254,2.97173041782,0.02
 07/09  20:00:00,101.086567285,22.9318591248,54.8981391376,0.0,2.06121554724,15.9888894789,50.9245559837,47.9328255659,2.97173041782,0.02
 07/09  21:00:00,94.4091736727,17.9654982335,43.9174633271,0.0,2.06121554724,15.9888894789,42.6447728467,39.6530424289,2.97173041782,0.02
 07/09  22:00:00,100.852824674,21.479492103,46.7412674813,0.0,2.06121554724,15.9888894789,57.4840230664,54.4922926486,2.97173041782,0.02
 07/09  23:00:00,85.5730392803,15.9693317631,37.1198365932,0.0,2.06121554724,15.9888894789,42.8373163188,39.845585901,2.97173041782,0.02
 07/09  24:00:00,101.921184104,21.9792042682,47.3099147357,0.0,2.06121554724,15.9888894789,64.2894617977,61.2977313799,2.97173041782,0.02
 07/10  01:00:00,82.6681472455,15.2879060832,32.8351547443,0.0,4.12243109448,15.9888894789,45.0756739884,42.0839435706,2.97173041782,0.02
 07/10  02:00:00,101.54698364,21.7066339963,45.1470690438,0.0,4.12243109448,15.9888894789,62.6646065917,59.6728761738,2.97173041782,0.02
 07/10  03:00:00,80.4892453513,14.6305356879,31.3347938123,0.0,4.12243109448,15.9888894789,42.4381261399,39.4463957221,2.97173041782,0.02
 07/10  04:00:00,133.911394783,27.6710781228,54.2014942836,0.0,12.3672932834,24.9413748627,77.2794963316,72.3066123019,4.9528840297,0.02
 07/10  05:00:00,144.114267205,28.9221047693,59.5619019892,3.59143804854,12.3672932834,24.9413748627,130.807093606,125.834209577,4.9528840297,0.02
 07/10  06:00:00,202.173305345,29.3592774077,66.781175718,0.546882127125,24.7345865669,70.7195625826,97.9482365135,88.0224684541,9.90576805939,0.02
 07/10  07:00:00,229.311596927,29.6931236134,69.4865455021,0.000569161380102,37.1018798503,92.3937384068,76.7270401313,66.8012720719,9.90576805939,0.02
 07/10  08:00:00,244.955860497,30.0980226936,72.6837360389,0.0,37.1018798503,104.434947198,65.6669198014,55.741151742,9.90576805939,0.02
 07/10  09:00:00,261.768232346,30.5412456832,77.0114345857,0.0,37.1018798503,116.476155989,62.8854569054,44.3682275251,9.90576805939,8.61146132094
 07/10  10:00:00,266.484481198,30.9541166756,81.3144198868,0.0,37.1018798503,116.476155989,42.0034947517,32.0777266923,9.90576805939,0.02
 07/10  11:00:00,270.397661222,31.2984513022,84.8830802912,0.0,37.1018798503,116.476155989,33.9945003729,24.0687323135,9.90576805939,0.02
 07/10  12:00:00,262.973229286,31.6337640624,89.1649039068,0.0,37.1018798503,104.434947198,27.837612766,17.9118447066,9.90576805939,0.02
 07/10  13:00:00,279.857222047,32.0822503384,93.5587666685,0.0,37.1018798503,116.476155989,31.6775351282,13.1558556914,9.90576805939,8.61591137738
 07/10  14:00:00,284.779480552,32.6326429226,97.9308954248,0.0,37.1018798503,116.476155989,18.7497713918,8.82400333244,9.90576805939,0.02
 07/10  15:00:00,288.046282799,33.1938197669,100.636645574,0.0,37.1018798503,116.476155989,15.5982732984,5.67250523905,9.90576805939,0.02
 07/10  16:00:00,291.396776493,33.7056398861,103.475684321,0.0,37.1018798503,116.476155989,13.7858340216,3.86006596216,9.90576805939,0.02
 07/10  17:00:00,292.126953078,34.0253121614,103.886974941,0.0,37.1018798503,116.476155989,13.5732877861,3.64751972668,9.90576805939,0.02
 07/10  18:00:00,176.015691718,28.6485181417,74.4179533811,0.0,24.7345865669,47.5788473902,19.635479742,14.6625957123,4.9528840297,0.02
 07/10  19:00:00,173.100898001,28.3856369611,71.7660376912,0.0,24.7345865669,47.5788473902,26.9215239085,21.9486398789,4.9528840297,0.02
 07/10  20:00:00,157.397477499,28.8394899178,72.167368456,0.0,12.3672932834,38.6892022431,44.2047808508,32.6284296733,2.97173041782,8.60462075969
 07/10  21:00:00,123.770938819,20.3925454693,49.4043501,0.0,12.3672932834,27.0668015668,35.2760740336,32.2843436157,2.97173041782,0.02
 07/10  22:00:00,100.654008738,19.0771524153,46.9682581163,0.0,4.12243109448,15.9888894789,38.1038788043,35.1121483865,2.97173041782,0.02
 07/10  23:00:00,105.844354864,22.0473468362,49.1037274738,0.0,4.12243109448,15.9888894789,49.3944056232,46.4026752054,2.97173041782,0.02
 07/10  24:00:00,94.7426155622,18.5092976821,41.6247197395,0.0,4.12243109448,15.9888894789,41.3234253559,38.3316949381,2.97173041782,0.02
 07/11  01:00:00,102.921786174,21.8202049429,46.4083008002,0.0,4.12243109448,15.9888894789,51.5921354513,48.6004050335,2.97173041782,0.02
 07/11  02:00:00,88.5723487227,17.2840725536,36.7008487369,0.0,4.12243109448,15.9888894789,43.601298882,40.6095684642,2.97173041782,0.02
 07/11  03:00:00,94.4651512077,19.7558959045,40.0583161006,0.0,4.12243109448,15.9888894789,53.5278802028,50.5361497849,2.97173041782,0.02
 07/11  04:00:00,139.170916226,28.579645696,58.5524484066,0.0,12.3672932834,24.9413748627,68.0298806826,63.0569966529,4.9528840297,0.02
 07/11  05:00:00,138.97265702,28.6016157608,57.0039738246,1.32824531966,12.3672932834,24.9413748627,119.439425436,114.466541406,4.9528840297,0.02
 07/11  06:00:00,203.279667306,29.8530797051,67.8101138676,0.130503952622,24.7345865669,70.7195625826,87.7354915666,77.8097235072,9.90576805939,0.02
 07/11  07:00:00,232.916917698,30.3763532048,72.4092145386,0.0,37.1018798503,92.3937384068,63.3234582017,53.3976901423,9.90576805939,0.02
 07/11  08:00:00,251.259470864,30.9436772175,78.1417421695,0.0,37.1018798503,104.434947198,43.3187422312,33.3929741718,9.90576805939,0.02
 07/11  09:00:00,269.185400088,31.4583104166,83.5115089388,0.0,37.1018798503,116.476155989,30.6766972862,20.7509292268,9.90576805939,0.02
 07/11  10:00:00,273.787340068,31.891266894,87.680016414,0.0,37.1018798503,116.476155989,34.0975842047,15.5781603641,9.90576805939,8.61365578117
 07/11  11:00:00,278.897490309,32.2736106414,92.4077955422,0.0,37.1018798503,116.476155989,21.2988552125,11.3730871532,9.90576805939,0.02
 07/11  12:00:00,271.859756189,32.6813444651,97.0039181464,0.0,37.1018798503,104.434947198,16.3713204436,6.44555238424,9.90576805939,0.02
 07/11  13:00:00,290.095407483,33.2361775561,102.643088586,0.0,37.1018798503,116.476155989,13.5692843355,3.6435162761,9.90576805939,0.02
 07/11  14:00:00,294.600018963,33.8360722219,106.547905129,0.0,37.1018798503,116.476155989,12.0142825028,2.08851444344,9.90576805939,0.02
 07/11  15:00:00,295.231960479,34.3950903929,106.621005364,0.0,37.1018798503,116.476155989,20.69824531,2.17805316303,9.90576805939,8.61442408757
 07/11  16:00:00,297.98209223,34.8762903088,108.890402805,0.0,37.1018798503,116.476155989,11.8144125473,1.88864448792,9.90576805939,0.02
 07/11  17:00:00,298.514655255,35.1127253192,109.187303529,0.0,37.1018798503,116.476155989,11.6995313843,1.77376332493,9.90576805939,0.02
 07/11  18:00:00,177.989083446,28.6588765911,76.3810043896,0.0,24.7345865669,47.5788473902,16.6630152817,11.690131252,4.9528840297,0.02
 07/11  19:00:00,175.057305968,28.4000911602,73.7080093663,0.0,24.7345865669,47.5788473902,25.8082579825,20.8353739528,4.9528840297,0.02
 07/11  20:00:00,159.970163926,28.8624536464,74.7171067076,0.0,12.3672932834,38.6892022431,34.2668046617,31.2750742439,2.97173041782,0.02
 07/11  21:00:00,125.104942462,20.3973639857,50.7335347359,0.0,12.3672932834,27.0668015668,31.9255683462,28.9338379283,2.97173041782,0.02
 07/11  22:00:00,104.544691197,19.9625070076,49.9524150025,0.0,4.12243109448,15.9888894789,35.2968684268,32.305138009,2.97173041782,0.02
 07/11  23:00:00,107.215857563,22.0473468362,50.4752297381,0.0,4.12243109448,15.9888894789,47.0904420639,44.0987116461,2.97173041782,0.02
 07/11  24:00:00,96.9826081976,18.7364395754,43.6375699984,0.0,4.12243109448,15.9888894789,43.8254581072,40.8337276894,2.97173041782,0.02
 07/12  01:00:00,103.50145425,21.8202049429,46.9879683434,0.0,4.12243109448,15.9888894789,56.186052487,53.1943220692,2.97173041782,0.02
 07/12  02:00:00,92.7387697645,18.2821557888,39.8480153712,0.0,4.12243109448,15.9888894789,47.406771378,44.4150409602,2.97173041782,0.02
 07/12  03:00:00,103.328697288,21.9792042682,46.6562120064,0.0,4.12243109448,15.9888894789,60.124662845,57.1329324272,2.97173041782,0.02
 07/12  04:00:00,137.581141814,28.1253619094,57.416957121,0.0,12.3672932834,24.9413748627,67.2950633909,62.3221793612,4.9528840297,0.02
 07/12  05:00:00,144.038487257,29.4417260349,61.2550935666,1.30284484153,12.3672932834,24.9413748627,119.868238246,114.895354216,4.9528840297,0.02
 07/12  06:00:00,204.147061481,29.7623136151,68.8987773627,0.0,24.7345865669,70.7195625826,96.7990518283,78.2916675544,9.90576805939,8.60161621454
 07/12  07:00:00,234.934083701,30.6288198206,74.1739104953,0.0,37.1018798503,92.3937384068,63.6404376366,53.7146695772,9.90576805939,0.02
 07/12  08:00:00,252.686937442,31.1929445411,79.3199808015,0.0,37.1018798503,104.434947198,45.6872610831,35.7614930237,9.90576805939,0.02
 07/12  09:00:00,269.504628417,31.7115677739,83.5775437908,0.0,37.1018798503,116.476155989,33.7548247935,23.8290567342,9.90576805939,0.02
 07/12  10:00:00,274.541884903,32.1734809265,88.15241835,0.0,37.1018798503,116.476155989,25.5625824148,15.6368143554,9.90576805939,0.02
 07/12  11:00:00,280.337027935,32.610817934,93.5100310326,0.0,37.1018798503,116.476155989,18.4704023434,8.54463428398,9.90576805939,0.02
 07/12  12:00:00,274.575830465,33.0677405911,99.333533384,0.0,37.1018798503,104.434947198,23.223689793,4.70419672394,9.90576805939,8.61372500964
 07/12  13:00:00,291.384462854,33.5224555928,103.645934694,0.0,37.1018798503,116.476155989,12.9898584194,3.06409036,9.90576805939,0.02
 07/12  14:00:00,295.087451652,34.0706490392,106.80083937,0.0,37.1018798503,116.476155989,13.1714246571,3.24565659771,9.90576805939,0.02
 07/12  15:00:00,300.918111923,34.74871835,111.95353401,0.0,37.1018798503,116.476155989,11.6426648908,1.7168968314,9.90576805939,0.02
 07/12  16:00:00,303.164422546,35.3872783691,113.561654378,0.0,37.1018798503,116.476155989,10.8736510684,0.947883009003,9.90576805939,0.02
 07/12  17:00:00,304.702666363,35.7534737394,114.734529161,0.0,37.1018798503,116.476155989,19.5103710114,0.995985036131,9.90576805939,8.60861791587
 07/12  18:00:00,180.12590283,28.6683158855,78.5295625234,0.0,24.7345865669,47.5788473902,8.73690984118,3.76402581148,4.9528840297,0.02
 07/12  19:00:00,176.859592834,28.4129573481,75.4974429727,0.0,24.7345865669,47.5788473902,17.0087160837,12.035832054,4.9528840297,0.02
 07/12  20:00:00,161.640597446,28.8794431696,76.370566268,0.0,12.3672932834,38.6892022431,30.3851813352,27.3934509174,2.97173041782,0.02
 07/12  21:00:00,125.448118538,20.4020544765,51.072029591,0.0,12.3672932834,27.0668015668,34.5792549157,31.5875244979,2.97173041782,0.02
 07/12  22:00:00,103.908156522,19.9643807399,49.3140075392,0.0,4.12243109448,15.9888894789,40.9332939315,37.9415635136,2.97173041782,0.02
 07/12  23:00:00,109.669483785,23.0454300714,51.9096030764,0.0,4.12243109448,15.9888894789,57.3747475607,54.3830171429,2.97173041782,0.02
 07/12  24:00:00,96.6881710661,18.7364395754,43.3431338168,0.0,4.12243109448,15.9888894789,49.7117230065,46.7199925887,2.97173041782,0.02
 07/13  01:00:00,102.679837252,21.8202049429,46.1663522949,0.0,4.12243109448,15.9888894789,64.1778348694,61.1861044516,2.97173041782,0.02
 07/13  02:00:00,91.2847864189,18.1685848421,38.5076039245,0.0,4.12243109448,15.9888894789,56.9652246265,53.9734942087,2.97173041782,0.02
 07/13  03:00:00,102.842350648,21.9337758896,46.2152947012,0.0,4.12243109448,15.9888894789,68.4029982578,65.41126784,2.97173041782,0.02
 07/13  04:00:00,140.809791957,28.579645696,60.1913244362,0.0,12.3672932834,24.9413748627,83.5233480477,78.550464018,4.9528840297,0.02
 07/13  05:00:00,141.83019375,29.0491130472,59.7051140799,1.03714477043,12.3672932834,24.9413748627,127.637430641,122.664546612,4.9528840297,0.02
 07/13  06:00:00,205.380570392,29.8344488467,70.0601519934,0.0,24.7345865669,70.7195625826,82.8521871954,72.926419136,9.90576805939,0.02
 07/13  07:00:00,234.288860527,30.6537665433,73.503743808,0.0,37.1018798503,92.3937384068,62.5691725731,52.6434045137,9.90576805939,0.02
 07/13  08:00:00,250.65852682,30.9677740942,77.5166756785,0.0,37.1018798503,104.434947198,47.6111434894,37.68537543,9.90576805939,0.02
 07/13  09:00:00,268.134894294,31.3394646882,82.579844088,0.0,37.1018798503,116.476155989,42.676030343,24.1572616487,9.90576805939,8.61300063495
 07/13  10:00:00,275.531201521,31.9966418926,89.3186343728,0.0,37.1018798503,116.476155989,22.7477371021,12.8219690427,9.90576805939,0.02
 07/13  11:00:00,282.842026195,32.6387338881,95.9871949742,0.0,37.1018798503,116.476155989,15.5211773815,5.59540932209,9.90576805939,0.02
 07/13  12:00:00,278.259544931,33.249753612,102.835259113,0.0,37.1018798503,104.434947198,12.8079064597,2.88213840029,9.90576805939,0.02
 07/13  13:00:00,295.713291755,33.9127256184,107.58437776,0.0,37.1018798503,116.476155989,10.8410625886,0.915294529254,9.90576805939,0.02
 07/13  14:00:00,295.772973355,34.507206531,107.049796449,0.0,37.1018798503,116.476155989,19.4463029977,0.925501173541,9.90576805939,8.61503376479
 07/13  15:00:00,297.331475665,34.9462915646,108.169394741,0.0,37.1018798503,116.476155989,11.445337407,1.51956934759,9.90576805939,0.02
 07/13  16:00:00,298.155592271,35.261323723,108.678842804,0.0,37.1018798503,116.476155989,11.5035501112,1.57778205177,9.90576805939,0.02
 07/13  17:00:00,296.603160051,35.2961501624,107.092361591,0.0,37.1018798503,116.476155989,11.4126289906,1.48686093125,9.90576805939,0.02
 07/13  18:00:00,174.239956245,28.5626425874,72.7492719118,0.0,24.7345865669,47.5788473902,7.90727409333,2.93439006363,4.9528840297,0.02
 07/13  19:00:00,170.177452556,28.3895761349,68.8386609891,0.0,24.7345865669,47.5788473902,14.0472937433,9.07440971361,4.9528840297,0.02
 07/13  20:00:00,154.714719551,28.8393835799,69.4847223036,0.0,12.3672932834,38.6892022431,24.4179866591,21.4262562413,2.97173041782,0.02
 07/13  21:00:00,122.790892441,20.392518483,48.4243245648,0.0,12.3672932834,27.0668015668,24.8955430457,21.9038126278,2.97173041782,0.02
 07/13  22:00:00,103.135687046,19.9616647038,48.5442526087,0.0,4.12243109448,15.9888894789,33.864091449,22.2907425273,2.97173041782,8.6016185039
 07/13  23:00:00,106.169830875,22.0473468362,49.4292026083,0.0,4.12243109448,15.9888894789,32.4548702945,29.4631398767,2.97173041782,0.02
 07/13  24:00:00,95.0374059227,18.5092976821,41.9195092839,0.0,4.12243109448,15.9888894789,29.1505310154,26.1588005976,2.97173041782,0.02
 07/14  01:00:00,102.901371184,21.8202049429,46.3878850411,0.0,4.12243109448,15.9888894789,38.9469162109,35.955185793,2.97173041782,0.02
 07/14  02:00:00,91.5930577987,18.1685848421,38.815874214,0.0,4.12243109448,15.9888894789,38.177102668,35.1853722502,2.97173041782,0.02
 07/14  03:00:00,103.050885388,21.8429191322,46.5146851979,0.0,4.12243109448,15.9888894789,49.95467239,46.9629419721,2.97173041782,0.02
 07/14  04:00:00,141.378612702,28.579645696,60.7601442675,0.0,12.3672932834,24.9413748627,56.2640674324,51.2911834027,4.9528840297,0.02
 07/14  05:00:00,142.420483657,29.0349978133,60.3073850226,1.03927813628,12.3672932834,24.9413748627,109.02278206,104.04989803,4.9528840297,0.02
 07/14  06:00:00,207.661535328,29.8403982401,72.3351667811,0.0,24.7345865669,70.7195625826,74.6395381901,64.7137701307,9.90576805939,0.02
 07/14  07:00:00,236.415144348,30.6586748773,75.62511558,0.0,37.1018798503,92.3937384068,53.1686916898,43.2429236304,9.90576805939,0.02
 07/14  08:00:00,249.613592301,30.8919621972,76.5475937131,0.0,37.1018798503,104.434947198,43.8234111739,33.8976431145,9.90576805939,0.02
 07/14  09:00:00,262.814356676,31.1166877801,77.4821158591,0.0,37.1018798503,116.476155989,37.1434203544,27.217652295,9.90576805939,0.02
 07/14  10:00:00,264.51658971,31.3858238969,78.914735434,0.0,37.1018798503,116.476155989,32.3225452388,22.3967771794,9.90576805939,0.02
 07/14  11:00:00,268.736595294,31.7891815028,82.7312849631,0.0,37.1018798503,116.476155989,33.4019703088,14.8805061108,9.90576805939,8.6156961386
 07/14  12:00:00,261.689999566,32.1129793266,87.4025537773,0.0,37.1018798503,104.434947198,19.0163013755,9.09053331611,9.90576805939,0.02
 07/14  13:00:00,279.683302039,32.5941214601,92.8730754754,0.0,37.1018798503,116.476155989,15.0569341172,5.13116605781,9.90576805939,0.02
 07/14  14:00:00,285.189512706,33.1156954596,97.8578113101,0.0,37.1018798503,116.476155989,12.2222281102,2.29646005077,9.90576805939,0.02
 07/14  15:00:00,291.344190224,33.7184763954,103.409817003,0.0,37.1018798503,116.476155989,19.0111049709,0.491030760665,9.90576805939,8.61430615082
 07/14  16:00:00,294.415526515,34.3324319211,105.867694276,0.0,37.1018798503,116.476155989,9.96218030823,0.0364122488429,9.90576805939,0.02
 07/14  17:00:00,294.532377647,34.7194922084,105.598275721,0.0,37.1018798503,116.476155989,10.7000429549,0.774274895505,9.90576805939,0.02
 07/14  18:00:00,175.306044741,28.5611631172,73.8168577606,0.0,24.7345865669,47.5788473902,8.7443892155,3.7715051858,4.9528840297,0.02
 07/14  19:00:00,173.473939114,28.3912238107,72.1335180446,0.0,24.7345865669,47.5788473902,15.5301025615,10.5572185318,4.9528840297,0.02
 07/14  20:00:00,156.645790577,28.847682894,71.4075124135,0.0,12.3672932834,38.6892022431,27.1518568535,24.1601264356,2.97173041782,0.02
