Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/14  21:00:00,123.501554137,20.3935289761,49.1339860746,0.0,12.3672932834,27.0668015668,28.3350846151,25.3433541973,2.97173041782,0.02
 07/14  22:00:00,103.334441737,19.9616647038,48.7430083132,0.0,4.12243109448,15.9888894789,29.149573891,26.1578434732,2.97173041782,0.02
 07/14  23:00:00,105.572176181,22.0473468362,48.8315488234,0.0,4.12243109448,15.9888894789,37.1437536292,34.1520232114,2.97173041782,0.02
 07/14  24:00:00,94.246402106,18.5092976821,41.1285062678,0.0,4.12243109448,15.9888894789,32.1552901356,29.1635597178,2.97173041782,0.02
 07/15  01:00:00,104.518340447,22.1609177829,47.6641421579,0.0,4.12243109448,15.9888894789,40.8897040704,37.8979736526,2.97173041782,0.02
 07/15  02:00:00,91.0615682149,18.1685848421,38.2843852264,0.0,4.12243109448,15.9888894789,37.4185625321,34.4268321142,2.97173041782,0.02
 07/15  03:00:00,93.7547339086,19.7104675259,39.3933270198,0.0,4.12243109448,15.9888894789,49.0098029339,46.0180725161,2.97173041782,0.02
 07/15  04:00:00,116.840819882,27.8982200161,54.0382848781,0.0,4.12243109448,16.0517297156,68.853429852,65.8616994341,2.97173041782,0.02
 07/15  05:00:00,117.576354297,27.8982200161,54.7738192629,0.0,4.12243109448,16.0517297156,69.4028246702,66.4110942524,2.97173041782,0.02
 07/15  06:00:00,150.791156856,29.2610713759,67.770028911,0.0,4.12243109448,39.6058045677,51.9226154706,48.9308850528,2.97173041782,0.02
 07/15  07:00:00,178.51939146,29.2714041896,68.8873786742,2.0050190154,12.3672932834,65.3531420225,90.9971968573,86.0243128276,4.9528840297,0.02
 07/15  08:00:00,181.810883804,29.2702848194,70.040383645,1.25403810211,12.3672932834,68.2430321324,92.0727255017,78.5150248944,4.9528840297,8.6048165776
 07/15  09:00:00,212.980150356,29.311352855,73.2463180192,0.15957056604,16.4897243779,93.1370602926,73.0189314005,65.0743169529,7.92461444751,0.02
 07/15  10:00:00,219.301215186,29.365964606,79.643974913,0.0283103563168,16.4897243779,93.1370602926,59.5244188987,51.5798044512,7.92461444751,0.02
 07/15  11:00:00,223.304828364,29.4757974443,83.566064784,0.0,16.4897243779,93.1370602926,45.2726836721,37.3280692246,7.92461444751,0.02
 07/15  12:00:00,218.613033225,29.6743800846,87.827214342,0.0,16.4897243779,83.9857416113,38.9141826526,30.9695682051,7.92461444751,0.02
 07/15  13:00:00,223.420113587,29.8943224746,92.4143475881,0.0,16.4897243779,83.9857416113,33.0804989362,25.1358844887,7.92461444751,0.02
 07/15  14:00:00,224.00621553,30.1004252102,92.7943777784,0.0,16.4897243779,83.9857416113,34.5899966791,26.6453822316,7.92461444751,0.02
 07/15  15:00:00,204.481652565,29.2610713759,91.5660625203,0.0,12.3672932834,70.6512738906,12.8453478227,7.87246379303,4.9528840297,0.02
 07/15  16:00:00,206.784148472,29.2610713759,93.8685533637,0.0,12.3672932834,70.6512738906,8.70397033226,3.73108630257,4.9528840297,0.02
 07/15  17:00:00,194.027506788,29.2610713759,93.635241242,0.0,12.3672932834,58.1284167478,11.4223513943,6.44946736462,4.9528840297,0.02
 07/15  18:00:00,145.804445624,28.6373354093,79.2232875128,0.0,12.3672932834,24.9413748627,21.560145062,16.5872610323,4.9528840297,0.02
 07/15  19:00:00,141.398594686,28.3696598683,75.0851121009,0.0,12.3672932834,24.9413748627,26.887591186,21.9147071563,4.9528840297,0.02
 07/15  20:00:00,129.287817681,28.824059925,74.9561090251,0.0,4.12243109448,16.0517297156,36.2159589344,33.2242285165,2.97173041782,0.02
 07/15  21:00:00,97.4946056042,17.7387766336,45.1684009367,0.0,4.12243109448,15.9888894789,29.3197545035,26.3280240857,2.97173041782,0.02
 07/15  22:00:00,115.555288649,23.4999101485,57.3409268698,0.0,4.12243109448,15.9888894789,39.3877217586,36.3959913408,2.97173041782,0.02
 07/15  23:00:00,91.5882886966,16.740273105,40.2817581047,0.0,4.12243109448,15.9888894789,28.2536741658,25.261943748,2.97173041782,0.02
 07/15  24:00:00,106.981401295,22.0473468362,50.2407734185,0.0,4.12243109448,15.9888894789,47.3229867091,35.751313061,2.97173041782,8.59994323023
 07/16  01:00:00,86.2190759933,15.9693317631,37.7658730341,0.0,2.06121554724,15.9888894789,30.3523756162,27.3606451984,2.97173041782,0.02
 07/16  02:00:00,100.525299042,21.6157772389,46.2774565101,0.0,2.06121554724,15.9888894789,50.1858459695,47.1941155517,2.97173041782,0.02
 07/16  03:00:00,75.2402018706,13.4734531274,29.3252188752,0.0,2.06121554724,15.9888894789,33.3840646488,30.392334231,2.97173041782,0.02
 07/16  04:00:00,96.8377582506,20.8221217077,43.4047419682,0.0,2.06121554724,15.9888894789,56.9393069439,53.9475765261,2.97173041782,0.02
 07/16  05:00:00,74.3699189073,13.4734531274,28.4549360219,0.0,2.06121554724,15.9888894789,39.3531994641,36.3614690463,2.97173041782,0.02
 07/16  06:00:00,97.8775995836,23.2939450587,46.6075815943,0.0,2.06121554724,15.9888894789,77.583852984,74.5921225662,2.97173041782,0.02
 07/16  07:00:00,75.4336026164,18.598813344,38.3612360266,0.0,2.06121554724,15.9888894789,60.9334538024,57.9417233846,2.97173041782,0.02
 07/16  08:00:00,121.401170738,23.5665153307,51.4466962159,0.0,4.12243109448,41.7362269337,64.2941814108,59.3212973812,4.9528840297,0.02
 07/16  09:00:00,115.302388532,19.9628181324,49.0574642166,0.0,4.12243109448,41.7362269337,45.5292067024,40.5563226727,4.9528840297,0.02
 07/16  10:00:00,128.662679248,23.9326698518,58.3420502592,0.0,4.12243109448,41.7362269337,48.6343552616,43.6614712319,4.9528840297,0.02
 07/16  11:00:00,120.7155901,19.9716552798,54.4618286815,0.0,4.12243109448,41.7362269337,32.2741548139,27.3012707842,4.9528840297,0.02
 07/16  12:00:00,134.212641568,23.9342932786,63.8903891882,0.0,4.12243109448,41.7362269337,31.7963261483,26.8234421186,4.9528840297,0.02
 07/16  13:00:00,124.59144972,19.9704137564,58.3389298522,0.0,4.12243109448,41.7362269337,22.0260630328,17.0531790031,4.9528840297,0.02
 07/16  14:00:00,137.29559739,23.9369458198,66.9706924888,0.0,4.12243109448,41.7362269337,25.5003184962,20.5274344665,4.9528840297,0.02
 07/16  15:00:00,127.401501238,19.9856710663,61.1337240722,0.0,4.12243109448,41.7362269337,19.1441800838,14.1712960541,4.9528840297,0.02
 07/16  16:00:00,119.614001007,23.9491195305,66.1346147062,0.0,4.12243109448,24.8785346261,25.3559742762,20.3830902465,4.9528840297,0.02
 07/16  17:00:00,95.582750105,20.0000966364,57.1091003677,0.0,2.06121554724,15.9888894789,28.0224231459,25.0306927281,2.97173041782,0.02
 07/16  18:00:00,107.242220471,23.9469967125,64.7158176728,0.0,2.06121554724,15.9888894789,36.9643133253,33.9725829074,2.97173041782,0.02
 07/16  19:00:00,95.8439118868,19.9945437821,57.3758149873,0.0,2.06121554724,15.9888894789,29.645491116,26.6537606982,2.97173041782,0.02
 07/16  20:00:00,108.940560275,23.9409318195,61.7218890136,0.0,2.06121554724,15.9888894789,37.5157718691,34.5240414512,2.97173041782,0.02
 07/16  21:00:00,99.1770731467,18.1987402685,48.4521209233,0.0,2.06121554724,15.9888894789,32.6430030754,29.6512726576,2.97173041782,0.02
 07/16  22:00:00,110.345371499,23.0458383028,54.6462976493,0.0,2.06121554724,15.9888894789,56.3092997593,53.3175693415,2.97173041782,0.02
 07/16  23:00:00,91.8577664519,17.2173058488,42.1354192038,0.0,2.06121554724,15.9888894789,45.591449531,42.5997191132,2.97173041782,0.02
 07/16  24:00:00,101.948732448,21.8883475109,47.4283199397,0.0,2.06121554724,15.9888894789,65.6316763309,62.6399459131,2.97173041782,0.02
 07/17  01:00:00,85.8876339218,15.6967614911,35.6457860747,0.0,4.12243109448,15.9888894789,47.0172364115,44.0255059937,2.97173041782,0.02
 07/17  02:00:00,105.76270512,22.1609177829,48.9085067829,0.0,4.12243109448,15.9888894789,67.1778714919,64.1861410741,2.97173041782,0.02
 07/17  03:00:00,82.9837980136,15.2879060832,33.1508055144,0.0,4.12243109448,15.9888894789,48.6201722451,45.6284418273,2.97173041782,0.02
 07/17  04:00:00,141.4432659,28.307075424,61.0973681149,0.0,12.3672932834,24.9413748627,85.0619535373,80.0890695076,4.9528840297,0.02
 07/17  05:00:00,144.947211382,28.5694252459,61.5717794346,2.76718430497,12.3672932834,24.9413748627,141.213912387,136.241028357,4.9528840297,0.02
 07/17  06:00:00,207.342744306,29.7697664647,71.4843888653,0.602618873336,24.7345865669,70.7195625826,113.596846166,95.0894767635,9.90576805939,8.60160134322
 07/17  07:00:00,236.67681356,30.211863754,76.3336021994,0.0,37.1018798503,92.3937384068,74.6010797827,64.6753117233,9.90576805939,0.02
 07/17  08:00:00,255.224354909,30.7978819869,82.252478368,0.0,37.1018798503,104.434947198,51.5950896856,41.6693216262,9.90576805939,0.02
 07/17  09:00:00,275.377980936,31.3303523682,89.8321315114,0.0,37.1018798503,116.476155989,31.9603705918,22.0346025325,9.90576805939,0.02
 07/17  10:00:00,282.249201947,31.7833553603,96.2498849407,0.0,37.1018798503,116.476155989,19.4441180057,9.5183499463,9.90576805939,0.02
 07/17  11:00:00,287.55551177,32.216771524,101.1225872,0.0,37.1018798503,116.476155989,15.5501747793,5.6244067199,9.90576805939,0.02
 07/17  12:00:00,282.704213337,32.6591109793,107.870552682,0.0,37.1018798503,104.434947198,21.5597339725,3.04037824285,9.90576805939,8.61358767027
 07/17  13:00:00,302.451776245,33.2228065229,115.012918134,0.0,37.1018798503,116.476155989,11.1351513011,1.20938324167,9.90576805939,0.02
 07/17  14:00:00,306.807672877,33.8313466344,118.760388636,0.0,37.1018798503,116.476155989,11.1571714176,1.23140335821,9.90576805939,0.02
 07/17  15:00:00,310.654435578,34.479400304,121.959200883,0.0,37.1018798503,116.476155989,10.7340061915,0.808238132115,9.90576805939,0.02
 07/17  16:00:00,316.45841898,35.1297532428,127.113197912,0.0,37.1018798503,116.476155989,9.99795006512,0.0721820057262,9.90576805939,0.02
 07/17  17:00:00,317.560047063,35.5689345509,127.776446598,0.0,37.1018798503,116.476155989,18.5142826843,0.0,9.90576805939,8.60851462487
 07/17  18:00:00,187.748406524,28.6836818103,86.1367002641,0.0,24.7345865669,47.5788473902,8.05368866875,3.08080463905,4.9528840297,0.02
 07/17  19:00:00,183.558406547,28.4316240178,82.1775933711,0.0,24.7345865669,47.5788473902,13.4857800489,8.51289601916,4.9528840297,0.02
 07/17  20:00:00,167.784767235,28.9180346142,82.4761495338,0.0,12.3672932834,38.6892022431,26.325258723,23.3335283052,2.97173041782,0.02
 07/17  21:00:00,130.454571978,20.4155797025,56.0649608974,0.0,12.3672932834,27.0668015668,29.6088266597,26.6170962419,2.97173041782,0.02
 07/17  22:00:00,109.478551467,19.9806140384,54.8681695049,0.0,4.12243109448,15.9888894789,31.4492443338,28.4575139159,2.97173041782,0.02
 07/17  23:00:00,118.16327391,23.9305447352,59.4971082622,0.0,4.12243109448,15.9888894789,42.6159783693,39.6242479515,2.97173041782,0.02
 07/17  24:00:00,106.617045798,19.9618764879,52.0254013621,0.0,4.12243109448,15.9888894789,35.7116336579,32.7199032401,2.97173041782,0.02
 07/18  01:00:00,115.211488032,23.8163714133,56.6594957188,0.0,4.12243109448,15.9888894789,45.821927698,42.8301972802,2.97173041782,0.02
 07/18  02:00:00,99.1277352987,18.6228686287,45.8962693247,0.0,4.12243109448,15.9888894789,36.432285391,33.4405549732,2.97173041782,0.02
 07/18  03:00:00,106.746862257,21.8202049429,50.2333775655,0.0,4.12243109448,15.9888894789,46.6842281439,43.6924977261,2.97173041782,0.02
 07/18  04:00:00,144.973413387,28.511503128,64.4230887445,0.0,12.3672932834,24.9413748627,59.6668185149,54.6939344852,4.9528840297,0.02
 07/18  05:00:00,145.354033147,28.9553444372,63.4627258473,0.897141320997,12.3672932834,24.9413748627,112.021775101,107.048891071,4.9528840297,0.02
 07/18  06:00:00,213.02693007,30.5308254385,76.9687507056,0.041384686318,24.7345865669,70.7195625826,75.1696223067,65.2438542474,9.90576805939,0.02
 07/18  07:00:00,243.262190781,31.1982957247,81.9325503662,0.0,37.1018798503,92.3937384068,49.7761755251,39.8504074657,9.90576805939,0.02
 07/18  08:00:00,259.564417249,31.7961382707,85.594221735,0.0,37.1018798503,104.434947198,36.7861352828,26.8603672234,9.90576805939,0.02
 07/18  09:00:00,276.530683653,32.3556878491,89.9594105797,0.0,37.1018798503,116.476155989,39.2404236997,20.7218185946,9.90576805939,8.6128370457
 07/18  10:00:00,282.720119233,32.8336368389,95.670570766,0.0,37.1018798503,116.476155989,22.0025849246,12.0768168652,9.90576805939,0.02
 07/18  11:00:00,289.291298409,33.2490203275,101.826209251,0.0,37.1018798503,116.476155989,15.5547812711,5.62901321172,9.90576805939,0.02
 07/18  12:00:00,285.36961655,33.6860121384,109.50909802,0.0,37.1018798503,104.434947198,12.0274208842,2.10165282476,9.90576805939,0.02
 07/18  13:00:00,307.397010496,34.2505213086,118.930331481,0.0,37.1018798503,116.476155989,10.0775365381,0.151768478685,9.90576805939,0.02
 07/18  14:00:00,316.19408126,34.9373840516,127.040712999,0.0,37.1018798503,116.476155989,18.5206423499,0.0,9.90576805939,8.61487429051
 07/18  15:00:00,321.652992708,35.70002496,131.737202134,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/18  16:00:00,324.416869866,36.364424931,133.83704316,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/18  17:00:00,320.296413246,36.6944821217,129.387298832,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/18  18:00:00,185.742425709,28.6838032195,84.15175845,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/18  19:00:00,172.985748667,28.419640587,71.6168998131,0.0,24.7345865669,47.5788473902,18.873134416,13.9002503863,4.9528840297,0.02
 07/18  20:00:00,157.186593836,28.8718338739,71.9241535159,0.0,12.3672932834,38.6892022431,38.5293887548,35.537658337,2.97173041782,0.02
 07/18  21:00:00,126.842753826,20.4034358628,52.4652726064,0.0,12.3672932834,27.0668015668,35.5808301592,32.5890997414,2.97173041782,0.02
 07/18  22:00:00,104.538800948,19.9664704557,49.9425611431,0.0,4.12243109448,15.9888894789,37.1181207772,34.1263903594,2.97173041782,0.02
 07/18  23:00:00,111.453257913,23.92994236,52.7876932109,0.0,4.12243109448,15.9888894789,49.0735689383,46.0818385205,2.97173041782,0.02
 07/18  24:00:00,99.0552816447,19.6209518639,44.804560427,0.0,4.12243109448,15.9888894789,45.4933647496,33.920279559,2.97173041782,8.60135477279
 07/19  01:00:00,103.823197019,21.9337758896,47.1961401137,0.0,4.12243109448,15.9888894789,39.9069312261,36.9152008083,2.97173041782,0.02
 07/19  02:00:00,92.4719538006,18.3957267354,39.4676285154,0.0,4.12243109448,15.9888894789,35.850588568,32.8588581502,2.97173041782,0.02
 07/19  03:00:00,103.629763387,22.1609177829,46.7755647475,0.0,4.12243109448,15.9888894789,44.1952391488,41.203508731,2.97173041782,0.02
 07/19  04:00:00,136.834048945,28.0572193414,56.7380070736,0.0,12.3672932834,24.9413748627,48.6129762078,43.6400921781,4.9528840297,0.02
 07/19  05:00:00,142.683302836,29.3211472949,60.310734623,1.01259844964,12.3672932834,24.9413748627,104.792396169,99.8195121391,4.9528840297,0.02
 07/19  06:00:00,203.695270967,29.8979458475,68.3113550359,0.0,24.7345865669,70.7195625826,81.0300131574,71.104245098,9.90576805939,0.02
 07/19  07:00:00,234.662428365,30.7305254571,73.8005536144,0.0,37.1018798503,92.3937384068,56.4475316417,46.5217635823,9.90576805939,0.02
 07/19  08:00:00,252.332343949,31.203405366,78.9549227078,0.0,37.1018798503,104.434947198,34.2936132807,24.3678452213,9.90576805939,0.02
 07/19  09:00:00,270.323116241,31.7233957311,84.3841930922,0.0,37.1018798503,116.476155989,23.7528883764,13.827120317,9.90576805939,0.02
 07/19  10:00:00,272.712666564,32.2261284977,86.270538967,0.0,37.1018798503,116.476155989,25.9515950062,16.0258269468,9.90576805939,0.02
 07/19  11:00:00,275.773134321,32.6675983606,88.8893853286,0.0,37.1018798503,116.476155989,40.2659516994,21.7463331327,9.90576805939,8.61385050733
 07/19  12:00:00,267.064284195,33.0808496008,91.8089880102,0.0,37.1018798503,104.434947198,31.3435877119,21.4178196525,9.90576805939,0.02
 07/19  13:00:00,282.262588605,33.5261736175,94.5203428945,0.0,37.1018798503,116.476155989,29.9939848521,20.0682167927,9.90576805939,0.02
 07/19  14:00:00,285.904901911,33.9809505672,97.7079781501,0.0,37.1018798503,116.476155989,24.4521294839,14.5263614245,9.90576805939,0.02
 07/19  15:00:00,287.932309273,34.4562337431,99.2602058802,0.0,37.1018798503,116.476155989,21.5325554557,11.6067873963,9.90576805939,0.02
 07/19  16:00:00,288.93158371,34.8558320324,99.8603184885,0.0,37.1018798503,116.476155989,29.4131419566,10.8950971535,9.90576805939,8.6122767437
 07/19  17:00:00,289.1450995,35.0851342013,99.8453678907,0.0,37.1018798503,116.476155989,22.1691188184,12.243350759,9.90576805939,0.02
 07/19  18:00:00,174.759673733,28.652798236,73.1576881064,0.0,24.7345865669,47.5788473902,35.9844145149,31.0115304852,4.9528840297,0.02
 07/19  19:00:00,171.413536318,28.3901834392,70.074163051,0.0,24.7345865669,47.5788473902,47.2704839773,42.2975999476,4.9528840297,0.02
 07/19  20:00:00,154.781769542,28.8418150481,69.5493668617,0.0,12.3672932834,38.6892022431,60.6723030572,57.6805726394,2.97173041782,0.02
 07/19  21:00:00,118.560050885,19.5079016603,45.0992850358,0.0,12.3672932834,27.0668015668,49.926192507,46.9344620892,2.97173041782,0.02
 07/19  22:00:00,109.823201051,23.3861429114,51.7226074689,0.0,4.12243109448,15.9888894789,69.187646666,66.1959162482,2.97173041782,0.02
 07/19  23:00:00,89.2638506081,17.5112144469,37.1652090506,0.0,4.12243109448,15.9888894789,57.0618264073,54.0700959895,2.97173041782,0.02
 07/19  24:00:00,100.164490608,21.8580619251,43.6131485768,0.0,4.12243109448,15.9888894789,77.5716260261,74.5798956083,2.97173041782,0.02
 07/20  01:00:00,82.6211944464,15.8784750058,32.197633519,0.0,4.12243109448,15.9888894789,54.045663699,51.0539332812,2.97173041782,0.02
 07/20  02:00:00,97.4528766439,21.7974907536,40.9621057772,0.0,4.12243109448,15.9888894789,82.2995800277,79.3078496099,2.97173041782,0.02
 07/20  03:00:00,77.6105335248,15.2879060832,27.7775414731,0.0,4.12243109448,15.9888894789,60.4935177556,57.5017873378,2.97173041782,0.02
 07/20  04:00:00,126.614428057,27.8982200161,46.6773861339,0.0,12.3672932834,24.9413748627,98.206246708,93.2333626783,4.9528840297,0.02
 07/20  05:00:00,135.909239229,29.2008389733,52.3101905654,2.35938775414,12.3672932834,24.9413748627,159.664880223,154.691996193,4.9528840297,0.02
 07/20  06:00:00,189.569743336,29.5328677845,54.1347348263,0.416171086835,24.7345865669,70.7195625826,127.79842796,117.872659901,9.90576805939,0.02
 07/20  07:00:00,218.563158821,30.1479618499,58.283845104,0.0,37.1018798503,92.3937384068,107.328372764,97.4026047042,9.90576805939,0.02
 07/20  08:00:00,239.625886301,30.6349597147,66.8168611381,0.0,37.1018798503,104.434947198,102.775895335,84.2587196539,9.90576805939,8.61140762161
 07/20  09:00:00,259.983554353,31.2124432667,74.5556310146,0.0,37.1018798503,116.476155989,74.1747045942,64.2489365348,9.90576805939,0.02
 07/20  10:00:00,265.598670721,31.6937286647,79.6890241708,0.0,37.1018798503,116.476155989,61.8180668115,51.8922987521,9.90576805939,0.02
 07/20  11:00:00,270.444905164,32.106620118,84.1221807856,0.0,37.1018798503,116.476155989,54.6445917866,44.7188237272,9.90576805939,0.02
 07/20  12:00:00,262.675720812,32.548810125,87.9523718,0.0,37.1018798503,104.434947198,49.7862282221,39.8604601628,9.90576805939,0.02
 07/20  13:00:00,278.098102792,33.1205287739,90.7614399414,0.0,37.1018798503,116.476155989,56.001304357,37.4799801235,9.90576805939,8.61555617412
 07/20  14:00:00,280.355507064,33.7254913788,92.414115041,0.0,37.1018798503,116.476155989,46.2573415797,36.3315735203,9.90576805939,0.02
 07/20  15:00:00,280.999605882,34.2580948786,92.5257205271,0.0,37.1018798503,116.476155989,45.7769475816,35.8511795222,9.90576805939,0.02
 07/20  16:00:00,283.288367849,34.6832910602,94.3896475868,0.0,37.1018798503,116.476155989,43.474853303,33.5490852436,9.90576805939,0.02
 07/20  17:00:00,286.363229853,34.9631957335,97.1853834267,0.0,37.1018798503,116.476155989,38.0055646229,28.0797965635,9.90576805939,0.02
 07/20  18:00:00,173.512347056,28.6512104646,71.9119231759,0.0,24.7345865669,47.5788473902,43.0805765198,38.1076924901,4.9528840297,0.02
 07/20  19:00:00,170.01899638,28.388388284,68.6813915719,0.0,24.7345865669,47.5788473902,54.7805077041,49.2595811119,4.9528840297,0.5680425625
 07/20  20:00:00,153.649257331,28.8402712752,68.4183857477,0.0,12.3672932834,38.6892022431,77.7985633007,66.7707498199,2.97173041782,8.05608306302
 07/20  21:00:00,117.400709754,19.507912485,43.9399341692,0.0,12.3672932834,27.0668015668,57.3528946364,54.3611642186,2.97173041782,0.02
 07/20  22:00:00,106.698826305,23.3861429114,48.5982330321,0.0,4.12243109448,15.9888894789,74.9214462244,71.9297158065,2.97173041782,0.02
 07/20  23:00:00,83.4639491091,16.5509881939,32.3467047396,0.0,4.12243109448,15.9888894789,56.8880662543,53.8963358365,2.97173041782,0.02
 07/20  24:00:00,96.9463901704,21.8580619251,40.3950485083,0.0,4.12243109448,15.9888894789,81.0544408074,78.0627103896,2.97173041782,0.02
 07/21  01:00:00,79.157720195,15.7876182484,28.8250164178,0.0,4.12243109448,15.9888894789,55.2211651667,52.2294347489,2.97173041782,0.02
 07/21  02:00:00,88.7894468921,20.7085507611,33.4087870333,0.0,4.12243109448,15.9888894789,81.707482002,78.7157515842,2.97173041782,0.02
 07/21  03:00:00,67.1172345666,12.8374558262,19.7770344086,0.0,4.12243109448,15.9888894789,52.2707042371,49.2789738193,2.97173041782,0.02
 07/21  04:00:00,125.901878835,28.375217992,45.4878394062,0.0,12.3672932834,24.9413748627,99.9082447132,94.9353606835,4.9528840297,0.02
 07/21  05:00:00,128.216373615,28.5711144423,45.520483576,2.08595415472,12.3672932834,24.9413748627,161.029287702,156.056403672,4.9528840297,0.02
 07/21  06:00:00,183.861629551,29.7513161176,47.9493933419,0.674950970983,24.7345865669,70.7195625826,128.652900199,118.727132139,9.90576805939,0.02
 07/21  07:00:00,214.705163596,30.1589462666,54.359417469,0.0554595909142,37.1018798503,92.3937384068,108.204963115,98.2791950553,9.90576805939,0.02
 07/21  08:00:00,239.703550394,30.5797256803,66.9020634432,0.0477339143794,37.1018798503,104.434947198,95.5815384467,85.6557703873,9.90576805939,0.02
 07/21  09:00:00,259.316053027,31.1467232732,73.9533892969,0.00038436332552,37.1018798503,116.476155989,77.8201537296,67.8943856702,9.90576805939,0.02
 07/21  10:00:00,263.648449762,31.5991269387,77.8333118068,0.0,37.1018798503,116.476155989,80.102782456,61.5822030649,9.90576805939,8.61481133162
 07/21  11:00:00,267.32642616,31.9973011998,81.1130846753,0.0,37.1018798503,116.476155989,65.8456042526,55.9198361932,9.90576805939,0.02
 07/21  12:00:00,258.475133788,32.4179053465,83.8827638554,0.0,37.1018798503,104.434947198,62.7888877521,52.8631196927,9.90576805939,0.02
 07/21  13:00:00,274.714626157,32.902126329,87.5963924904,0.0,37.1018798503,116.476155989,56.4696910739,46.5439230145,9.90576805939,0.02
 07/21  14:00:00,278.055742056,33.4512858208,90.3884478752,0.0,37.1018798503,116.476155989,53.4204322282,43.4946641688,9.90576805939,0.02
 07/21  15:00:00,283.505899088,34.1184361756,95.1716392122,0.0,37.1018798503,116.476155989,54.3259746248,35.8060870823,9.90576805939,8.61411948315
 07/21  16:00:00,285.165989778,34.6717020551,96.278917587,0.0,37.1018798503,116.476155989,41.3039391003,31.3781710409,9.90576805939,0.02
 07/21  17:00:00,284.59101392,34.98819156,95.3882146044,0.0,37.1018798503,116.476155989,48.6435515641,38.7177835048,9.90576805939,0.02
 07/21  18:00:00,173.778577372,28.654297468,72.1750856991,0.0,24.7345865669,47.5788473902,51.1173367877,46.144452758,4.9528840297,0.02
 07/21  19:00:00,170.996794507,28.3935689745,69.4651420029,0.0,24.7345865669,47.5788473902,58.8457662766,53.8728822469,4.9528840297,0.02
 07/21  20:00:00,152.199329162,28.8496688288,66.9590651336,0.0,12.3672932834,38.6892022431,73.8641898683,70.8724594504,2.97173041782,0.02
 07/21  21:00:00,115.781645609,19.5096557419,42.0855577053,0.0,12.3672932834,27.0668015668,58.4170849754,55.4253545576,2.97173041782,0.02
 07/21  22:00:00,105.231285772,23.4998238164,47.0170108545,0.0,4.12243109448,15.9888894789,74.6202835376,71.6285531198,2.97173041782,0.02
 07/21  23:00:00,83.4504425786,16.6267021583,32.2574834743,0.0,4.12243109448,15.9888894789,56.3001263281,53.3083959103,2.97173041782,0.02
 07/21  24:00:00,97.5366655514,21.8580619251,40.9853230891,0.0,4.12243109448,15.9888894789,81.0708288524,78.0790984346,2.97173041782,0.02
 07/22  01:00:00,81.5876169602,15.8784750058,31.1640555932,0.0,4.12243109448,15.9888894789,55.0493531914,52.0576227736,2.97173041782,0.02
 07/22  02:00:00,96.1385045951,21.8883475109,39.5568765307,0.0,4.12243109448,15.9888894789,83.3009204605,80.3091900427,2.97173041782,0.02
 07/22  03:00:00,77.0128611592,15.2879060832,27.1798686664,0.0,4.12243109448,15.9888894789,60.7923732911,57.8006428733,2.97173041782,0.02
 07/22  04:00:00,104.290023889,27.2167943362,42.1689145398,0.0,4.12243109448,16.0517297156,105.628993774,102.637263356,2.97173041782,0.02
 07/22  05:00:00,101.724056842,26.9896524429,39.8300893557,0.0,4.12243109448,16.0517297156,104.870458434,101.878728017,2.97173041782,0.02
 07/22  06:00:00,136.708738634,29.2610713759,51.3384440085,0.0,4.12243109448,39.6058045677,94.5920058264,83.0186722845,2.97173041782,8.60160312406
 07/22  07:00:00,164.551195214,29.2666896491,54.2135383475,2.71537771533,12.3672932834,65.3531420225,137.434511949,132.461627919,4.9528840297,0.02
 07/22  08:00:00,172.513421166,29.2655695063,60.8030165332,1.19867577252,12.3672932834,68.2430321324,133.385309081,128.412425051,4.9528840297,0.02
 07/22  09:00:00,208.964442491,29.3782987211,69.0482598592,0.274993208789,16.4897243779,93.1370602926,109.575241006,101.630626559,7.92461444751,0.02
 07/22  10:00:00,214.396336613,29.5105671311,74.5489801414,0.0738294792973,16.4897243779,93.1370602926,89.4714473158,81.5268328683,7.92461444751,0.02
 07/22  11:00:00,218.905304814,29.6344795653,79.0070803533,0.000780118230001,16.4897243779,93.1370602926,81.1538376854,73.2092232379,7.92461444751,0.02
 07/22  12:00:00,211.620753578,29.7814333821,80.727881582,0.0,16.4897243779,83.9857416113,81.4051435546,73.4605291071,7.92461444751,0.02
 07/22  13:00:00,214.138375455,29.9762991183,83.0506327216,0.0,16.4897243779,83.9857416113,78.5864254214,70.6418109739,7.92461444751,0.02
 07/22  14:00:00,215.406380647,30.1835592533,84.1114086604,0.0,16.4897243779,83.9857416113,75.9957732692,68.0511588216,7.92461444751,0.02
 07/22  15:00:00,194.199847302,29.2610713759,81.2842570181,0.0,12.3672932834,70.6512738906,38.4105793699,33.4376953403,4.9528840297,0.02
 07/22  16:00:00,196.05663346,29.2610713759,83.1410380851,0.0,12.3672932834,70.6512738906,33.252794227,28.2799101973,4.9528840297,0.02
 07/22  17:00:00,184.079268329,29.2610713759,83.6870026596,0.0,12.3672932834,58.1284167478,32.7180886597,27.74520463,4.9528840297,0.02
 07/22  18:00:00,140.142071028,28.6311089739,73.56713934,0.0,12.3672932834,24.9413748627,53.9619285619,48.9890445322,4.9528840297,0.02
 07/22  19:00:00,135.900227554,28.35945408,69.5969507453,0.0,12.3672932834,24.9413748627,64.9854523817,60.012568352,4.9528840297,0.02
 07/22  20:00:00,126.113098713,28.8112832792,69.4450000248,0.0,4.12243109448,16.0517297156,90.9884184559,79.4150764877,2.97173041782,8.60161155042
 07/22  21:00:00,91.5185295947,16.8538440516,40.0984281686,0.0,4.12243109448,15.9888894789,54.6409220936,51.6491916757,2.97173041782,0.02
 07/22  22:00:00,107.721134843,22.2744887295,50.7533652514,0.0,4.12243109448,15.9888894789,75.611350941,72.6196205232,2.97173041782,0.02
 07/22  23:00:00,85.8614300026,15.7421898698,35.5741535189,0.0,4.12243109448,15.9888894789,52.5533189578,49.56158854,2.97173041782,0.02
 07/22  24:00:00,102.10307307,21.8202049429,45.589587415,0.0,4.12243109448,15.9888894789,79.7920360862,76.8003056684,2.97173041782,0.02
 07/23  01:00:00,76.388267675,14.0185936714,29.9281442861,0.0,2.06121554724,15.9888894789,50.5252244583,47.5334940405,2.97173041782,0.02
 07/23  02:00:00,93.3532876733,20.8221217077,39.9202715404,0.0,2.06121554724,15.9888894789,82.6990046051,79.7072741872,2.97173041782,0.02
 07/23  03:00:00,68.6527807159,12.5147844497,23.7123446035,0.0,2.06121554724,15.9888894789,52.3180760146,49.3263455968,2.97173041782,0.02
 07/23  04:00:00,91.902759666,20.8100940654,38.4711859737,0.0,2.06121554724,15.9888894789,88.6216347754,85.6299043576,2.97173041782,0.02
 07/23  05:00:00,70.5989917141,12.9630544152,25.2049930719,0.0,2.06121554724,15.9888894789,51.183359595,48.1916291772,2.97173041782,0.02
 07/23  06:00:00,97.3060052992,23.1122315441,43.8685343793,0.0,2.06121554724,15.9888894789,92.4003138006,89.4085833828,2.97173041782,0.02
 07/23  07:00:00,66.8367091312,17.6902457708,30.6729103249,0.0,2.06121554724,15.9888894789,75.1084544653,72.1167240475,2.97173041782,0.02
 07/23  08:00:00,116.12232487,23.8390856026,45.8952802759,0.0,4.12243109448,41.7362269337,90.1930574397,85.22017341,4.9528840297,0.02
 07/23  09:00:00,103.715028916,19.5073809172,37.9255420048,0.0,4.12243109448,41.7362269337,71.3758291134,66.4029450837,4.9528840297,0.02
 07/23  10:00:00,113.865782772,23.92994236,43.5478814552,0.0,4.12243109448,41.7362269337,89.0510398735,84.0781558438,4.9528840297,0.02
 07/23  11:00:00,99.5893682991,19.0530971306,34.2541652012,0.0,4.12243109448,41.7362269337,71.6100500834,66.6371660537,4.9528840297,0.02
 07/23  12:00:00,112.72320767,23.4756585734,42.8595901586,0.0,4.12243109448,41.7362269337,87.4810230389,82.5081390092,4.9528840297,0.02
 07/23  13:00:00,106.264059278,19.5982376746,40.3837156469,0.0,4.12243109448,41.7362269337,65.1296879032,60.1568038735,4.9528840297,0.02
 07/23  14:00:00,119.116551389,23.657372088,49.0712203658,0.0,4.12243109448,41.7362269337,73.8625673493,68.8896833197,4.9528840297,0.02
 07/23  15:00:00,110.898690985,19.5982376746,45.0183473498,0.0,4.12243109448,41.7362269337,55.329895412,50.3570113823,4.9528840297,0.02
 07/23  16:00:00,105.755089658,23.8390856026,52.3857374178,0.0,4.12243109448,24.8785346261,69.483688244,64.5108042143,4.9528840297,0.02
 07/23  17:00:00,77.352023887,17.8292130975,41.0915990051,0.0,2.06121554724,15.9888894789,53.9339810302,50.9422506124,2.97173041782,0.02
 07/23  18:00:00,91.8002927088,22.8637165568,50.3783407808,0.0,2.06121554724,15.9888894789,73.0236693347,70.0319389169,2.97173041782,0.02
 07/23  19:00:00,73.7926550751,16.8538440516,38.5287698054,0.0,2.06121554724,15.9888894789,54.052723217,51.0609927992,2.97173041782,0.02
 07/23  20:00:00,93.0513574316,21.8883475109,45.57844511,0.0,2.06121554724,15.9888894789,78.9784443373,75.9867139195,2.97173041782,0.02
 07/23  21:00:00,77.4722097866,14.7213924453,30.288117274,0.0,2.06121554724,15.9888894789,56.7448515015,53.7531210837,2.97173041782,0.02
 07/23  22:00:00,93.5142244372,20.8221217077,40.0812084687,0.0,2.06121554724,15.9888894789,84.0837669352,81.0920365174,2.97173041782,0.02
 07/23  23:00:00,68.93205056,12.5889408389,23.9227507941,0.0,2.06121554724,15.9888894789,49.9507556162,46.9590251984,2.97173041782,0.02
 07/23  24:00:00,86.1151037234,19.4833256326,34.0420543699,0.0,2.06121554724,15.9888894789,79.8875568205,76.8958264027,2.97173041782,0.02
 07/24  01:00:00,69.3444114234,11.9769988223,22.9070086813,0.0,4.12243109448,15.9888894789,47.1047616885,44.1130312706,2.97173041782,0.02
 07/24  02:00:00,83.6252254631,18.7958861315,30.1731073688,0.0,4.12243109448,15.9888894789,83.016842971,80.0251125532,2.97173041782,0.02
 07/24  03:00:00,69.1909609535,12.1072701371,22.6179941847,0.0,4.12243109448,15.9888894789,58.4370108331,46.8653913464,2.97173041782,8.59988906895
 07/24  04:00:00,127.044878598,27.7619348801,47.2441214886,0.0,12.3672932834,24.9413748627,107.852863578,102.879979548,4.9528840297,0.02
 07/24  05:00:00,140.809052021,28.8478530638,53.1945147786,6.7278620154,12.3672932834,24.9413748627,173.717684965,168.744800936,4.9528840297,0.02
 07/24  06:00:00,196.920345843,29.3150012302,57.010563254,2.75964491714,24.7345865669,70.7195625826,139.685273941,129.759505882,9.90576805939,0.02
 07/24  07:00:00,219.523211264,29.4666163003,59.2813186334,0.643932764451,37.1018798503,92.3937384068,116.751177352,106.825409293,9.90576805939,0.02
 07/24  08:00:00,235.36077555,29.6227831106,63.3007364006,0.263262779134,37.1018798503,104.434947198,97.33403148,87.4082634206,9.90576805939,0.02
 07/24  09:00:00,254.856094416,30.0204801016,70.532640919,0.0874734768768,37.1018798503,116.476155989,74.6241177848,64.6983497254,9.90576805939,0.02
 07/24  10:00:00,261.656644956,30.4402649178,76.9992053891,0.00120907320744,37.1018798503,116.476155989,58.7382951658,48.8125271064,9.90576805939,0.02
 07/24  11:00:00,265.093371303,30.8447884406,80.0324255044,0.0,37.1018798503,116.476155989,53.9939105524,44.068142493,9.90576805939,0.02
 07/24  12:00:00,257.900704044,31.287973204,84.4382532574,0.0,37.1018798503,104.434947198,57.9587073515,39.4393642672,9.90576805939,8.61357502487
 07/24  13:00:00,273.287709177,31.8463465082,87.225322085,0.0,37.1018798503,116.476155989,43.2809483063,33.3551802469,9.90576805939,0.02
 07/24  14:00:00,276.249267435,32.5438346192,89.4894935588,0.0,37.1018798503,116.476155989,42.0488045241,32.1230364647,9.90576805939,0.02
 07/24  15:00:00,275.902048713,33.0146370495,88.6715752329,0.0,37.1018798503,116.476155989,38.076814294,28.1510462346,9.90576805939,0.02
 07/24  16:00:00,276.512075367,33.2035873292,89.0930191158,0.0,37.1018798503,116.476155989,43.5044526746,24.9864815265,9.90576805939,8.61220308864
 07/24  17:00:00,270.362532264,33.1440714861,83.0038449076,0.0,37.1018798503,116.476155989,46.3364697546,36.4107016952,9.90576805939,0.02
 07/24  18:00:00,165.445802681,28.4496021842,64.047016786,0.0,24.7345865669,47.5788473902,46.1986380273,41.2257539976,4.9528840297,0.02
 07/24  19:00:00,166.055036099,28.3622160687,64.7436360825,0.0,24.7345865669,47.5788473902,50.624730107,45.6518460773,4.9528840297,0.02
 07/24  20:00:00,152.620103426,28.8128501614,65.0675059248,0.0,12.3672932834,38.6892022431,67.6487912032,64.6570607854,2.97173041782,0.02
 07/24  21:00:00,113.616375694,18.6228686287,41.0618175967,0.0,12.3672932834,27.0668015668,46.5241860057,43.5324555879,2.97173041782,0.02
 07/24  22:00:00,105.697754533,23.0681442607,47.9151600219,0.0,4.12243109448,15.9888894789,66.2835005839,63.291770166,2.97173041782,0.02
 07/24  23:00:00,84.653441369,15.9693317631,34.1390241073,0.0,4.12243109448,15.9888894789,48.9429145916,45.9511841738,2.97173041782,0.02
 07/24  24:00:00,97.6445460503,21.6157772389,41.3354891279,0.0,4.12243109448,15.9888894789,76.96650084,73.9747704222,2.97173041782,0.02
 07/25  01:00:00,76.0303049196,14.357965416,27.1484245819,0.0,4.12243109448,15.9888894789,52.5133113181,49.5215809003,2.97173041782,0.02
 07/25  02:00:00,93.7349879361,20.8221217077,38.2407571164,0.0,4.12243109448,15.9888894789,81.8951385528,78.903408135,2.97173041782,0.02
 07/25  03:00:00,70.709877801,13.1100260981,23.0971073324,0.0,4.12243109448,15.9888894789,53.1574912146,50.1657607968,2.97173041782,0.02
 07/25  04:00:00,129.554223895,28.3525038027,49.1628985935,0.0,12.3672932834,24.9413748627,100.681360053,95.7084760234,4.9528840297,0.02
 07/25  05:00:00,134.975822954,28.5613028817,51.06076874,3.31492980499,12.3672932834,24.9413748627,163.347397982,158.374513952,4.9528840297,0.02
 07/25  06:00:00,195.673882566,29.4319577113,57.210895746,1.195893215,24.7345865669,70.7195625826,130.604490218,120.678722158,9.90576805939,0.02
 07/25  07:00:00,220.224692064,29.8122982296,59.8451309514,0.435918162446,37.1018798503,92.3937384068,110.720181817,100.794413758,9.90576805939,0.02
 07/25  08:00:00,235.554054532,30.0341695197,63.1476474179,0.198178760829,37.1018798503,104.434947198,95.661115586,85.7353475266,9.90576805939,0.02
 07/25  09:00:00,252.435923685,30.4166590928,67.7464227514,0.0573070401182,37.1018798503,116.476155989,89.7718848867,71.2539642242,9.90576805939,8.61215260306
 07/25  10:00:00,257.816713015,30.8970615917,72.7037590106,0.0,37.1018798503,116.476155989,70.5294331961,60.6036651367,9.90576805939,0.02
 07/25  11:00:00,262.661835303,31.3536676669,77.0920984509,0.0,37.1018798503,116.476155989,62.9426698517,53.0169017923,9.90576805939,0.02
 07/25  12:00:00,255.417535039,31.8175397034,81.4254879389,0.0,37.1018798503,104.434947198,56.867264186,46.9414961266,9.90576805939,0.02
 07/25  13:00:00,271.630143847,32.3920586557,85.0219262321,0.0,37.1018798503,116.476155989,50.1284526242,40.2026845648,9.90576805939,0.02
 07/25  14:00:00,274.876793915,33.0320762841,87.6287962487,0.0,37.1018798503,116.476155989,54.773927936,36.2534064011,9.90576805939,8.61475347553
 07/25  15:00:00,276.820183653,33.6377436955,88.9666796306,0.0,37.1018798503,116.476155989,46.0699675796,36.1441995202,9.90576805939,0.02
 07/25  16:00:00,280.159896377,34.1584283801,91.7860668329,0.0,37.1018798503,116.476155989,41.8265512958,31.9007832364,9.90576805939,0.02
 07/25  17:00:00,281.13392855,34.3833578831,92.535938639,0.0,37.1018798503,116.476155989,35.3821661203,25.4563980609,9.90576805939,0.02
 07/25  18:00:00,168.65797219,28.5527204883,67.1560465795,0.0,24.7345865669,47.5788473902,40.8733677806,35.9004837509,4.9528840297,0.02
 07/25  19:00:00,165.921565971,28.3755886604,64.5967691477,0.0,24.7345865669,47.5788473902,50.1900889274,45.2172048977,4.9528840297,0.02
 07/25  20:00:00,153.299412465,28.8245332179,65.7351062325,0.0,12.3672932834,38.6892022431,63.4613414656,60.4696110478,2.97173041782,0.02
 07/25  21:00:00,116.774848684,19.5073809172,43.3145930579,0.0,12.3672932834,27.0668015668,53.216452862,50.2247224442,2.97173041782,0.02
 07/25  22:00:00,107.227774713,23.2725719647,49.2407510608,0.0,4.12243109448,15.9888894789,77.8130874206,66.2397421949,2.97173041782,8.60161480794
 07/25  23:00:00,85.7671925644,16.5509881939,34.6499469478,0.0,4.12243109448,15.9888894789,49.6460655329,46.6543351151,2.97173041782,0.02
 07/25  24:00:00,99.1958261399,21.7066339963,42.7959112363,0.0,4.12243109448,15.9888894789,69.283898755,66.2921683372,2.97173041782,0.02
 07/26  01:00:00,81.7643433396,15.6059047338,31.6133519602,0.0,4.12243109448,15.9888894789,52.5625751638,49.570844746,2.97173041782,0.02
 07/26  02:00:00,96.3942671669,21.479492103,40.2214943224,0.0,4.12243109448,15.9888894789,79.8461808093,76.8544503915,2.97173041782,0.02
 07/26  03:00:00,74.4727991133,14.1762519013,25.7726313013,0.0,4.12243109448,15.9888894789,53.8985024205,50.9067720027,2.97173041782,0.02
 07/26  04:00:00,132.008117752,28.375217992,51.5940774018,0.0,12.3672932834,24.9413748627,99.4694313476,94.4965473179,4.9528840297,0.02
 07/26  05:00:00,135.374570603,28.5449423236,52.5863893145,2.20441665964,12.3672932834,24.9413748627,158.507124505,153.534240475,4.9528840297,0.02
 07/26  06:00:00,197.946306468,29.722955004,59.6120177026,0.776197166234,24.7345865669,70.7195625826,125.765875929,115.84010787,9.90576805939,0.02
 07/26  07:00:00,222.538923143,30.0744879577,62.2231576472,0.109929971299,37.1018798503,92.3937384068,103.012416162,93.0866481022,9.90576805939,0.02
 07/26  08:00:00,239.323262089,30.4636843097,66.6329126263,0.0526501764157,37.1018798503,104.434947198,84.8587564359,74.9329883765,9.90576805939,0.02
 07/26  09:00:00,257.007717038,30.9555337291,71.8316289296,0.00502624186182,37.1018798503,116.476155989,66.2722643832,56.3464963238,9.90576805939,0.02
 07/26  10:00:00,261.739383915,31.3456663712,76.1777173791,0.0,37.1018798503,116.476155989,54.3104175544,44.384649495,9.90576805939,0.02
 07/26  11:00:00,264.502173497,31.6116234501,78.674449703,0.0,37.1018798503,116.476155989,56.7870275911,38.2658354,9.90576805939,8.61542413164
 07/26  12:00:00,253.119611583,31.8855614227,79.0596117898,0.0,37.1018798503,104.434947198,50.0672630686,40.1414950092,9.90576805939,0.02
 07/26  13:00:00,269.367021281,32.3077709076,82.843179088,0.0,37.1018798503,116.476155989,44.6745195048,34.7487514455,9.90576805939,0.02
 07/26  14:00:00,275.905374797,32.8450880702,88.844313901,0.0,37.1018798503,116.476155989,30.5954517126,20.6696836532,9.90576805939,0.02
 07/26  15:00:00,277.909147628,33.3216759278,90.3716029922,0.0,37.1018798503,116.476155989,35.7534393707,17.233612586,9.90576805939,8.61405872534
 07/26  16:00:00,278.702070456,33.5979316743,90.8887518368,0.0,37.1018798503,116.476155989,28.5905621461,18.6647940867,9.90576805939,0.02
 07/26  17:00:00,279.872754051,33.7911703247,91.8669912276,0.0,37.1018798503,116.476155989,26.6524568886,16.7266888293,9.90576805939,0.02
 07/26  18:00:00,168.692629607,28.5419435216,67.2014995609,0.0,24.7345865669,47.5788473902,34.8338203414,29.8609363117,4.9528840297,0.02
 07/26  19:00:00,166.401011552,28.3619771379,65.0898452048,0.0,24.7345865669,47.5788473902,42.0849387922,37.1120547625,4.9528840297,0.02
 07/26  20:00:00,153.663664831,28.8125082841,66.1114027478,0.0,12.3672932834,38.6892022431,50.9133180975,47.9215876797,2.97173041782,0.02
 07/26  21:00:00,116.829084758,19.5073809172,43.3688399028,0.0,12.3672932834,27.0668015668,41.1712812294,38.1795508116,2.97173041782,0.02
 07/26  22:00:00,107.219456179,23.1817152074,49.3232903256,0.0,4.12243109448,15.9888894789,54.5253179998,51.533587582,2.97173041782,0.02
 07/26  23:00:00,87.9008468745,16.8538440516,36.4807463321,0.0,4.12243109448,15.9888894789,43.2462088726,40.2544784548,2.97173041782,0.02
 07/26  24:00:00,98.7946690932,21.6157772389,42.4856117728,0.0,4.12243109448,15.9888894789,62.3302288783,59.3384984604,2.97173041782,0.02
 07/27  01:00:00,80.1391933626,15.2424777045,30.3516297338,0.0,4.12243109448,15.9888894789,45.1501655242,42.1584351064,2.97173041782,0.02
 07/27  02:00:00,98.6012811863,21.7066339963,42.2013670742,0.0,4.12243109448,15.9888894789,67.1203135978,64.12858318,2.97173041782,0.02
 07/27  03:00:00,77.3978197323,14.4033937946,28.4705105619,0.0,4.12243109448,15.9888894789,46.0121243075,43.0203938897,2.97173041782,0.02
 07/27  04:00:00,132.995612741,28.0117909627,52.9449998687,0.0,12.3672932834,24.9413748627,81.80359252,76.8307084903,4.9528840297,0.02
 07/27  05:00:00,140.094417464,29.1011701732,56.9254718747,2.0289534764,12.3672932834,24.9413748627,135.252461031,130.279577001,4.9528840297,0.02
 07/27  06:00:00,200.873090769,29.5533105797,62.9557069645,0.528936916421,24.7345865669,70.7195625826,103.361260305,93.4354922452,9.90576805939,0.02
 07/27  07:00:00,227.361394123,30.1406461403,67.0514153755,0.0379806591094,37.1018798503,92.3937384068,79.483818151,69.5580500916,9.90576805939,0.02
 07/27  08:00:00,244.492865233,30.5938848583,71.7214558471,0.00349187453242,37.1018798503,104.434947198,68.7599742444,50.2436657187,9.90576805939,8.61054046633
 07/27  09:00:00,262.151282216,31.1215204301,76.8142939642,0.0,37.1018798503,116.476155989,45.4858964793,35.5601284199,9.90576805939,0.02
 07/27  10:00:00,268.154295178,31.5591894767,82.3791891502,0.0,37.1018798503,116.476155989,34.639260602,24.7134925426,9.90576805939,0.02
 07/27  11:00:00,272.654662812,31.947994858,86.490564313,0.0,37.1018798503,116.476155989,27.139678721,17.2139106616,9.90576805939,0.02
 07/27  12:00:00,264.37873038,32.3724463397,89.8317456632,0.0,37.1018798503,104.434947198,24.105955514,14.1801874546,9.90576805939,0.02
 07/27  13:00:00,279.056816307,32.8393969049,92.0013246334,0.0,37.1018798503,116.476155989,31.1345093379,12.613280006,9.90576805939,8.61546127249
 07/27  14:00:00,280.849019866,33.316405285,93.3167200735,0.0,37.1018798503,116.476155989,22.6330209754,12.707252916,9.90576805939,0.02
 07/27  15:00:00,282.283345187,33.7494407093,94.3181157856,0.0,37.1018798503,116.476155989,19.9236593855,9.99789132607,9.90576805939,0.02
 07/27  16:00:00,285.647674513,34.211118101,97.2211286099,0.0,37.1018798503,116.476155989,18.7040061753,8.77823811589,9.90576805939,0.02
 07/27  17:00:00,287.014744426,34.583076529,98.2170181199,0.0,37.1018798503,116.476155989,15.4723353773,5.5465673179,9.90576805939,0.02
 07/27  18:00:00,169.412693531,28.5526734373,67.9108070815,0.0,24.7345865669,47.5788473902,21.3946177091,16.4217336794,4.9528840297,0.02
 07/27  19:00:00,165.835651207,28.3769455461,64.5094946833,0.0,24.7345865669,47.5788473902,40.3486330316,26.791219213,4.9528840297,8.60452978893
 07/27  20:00:00,152.394448065,28.8251700838,64.8295228388,0.0,12.3672932834,38.6892022431,46.2847930009,43.2930625831,2.97173041782,0.02
 07/27  21:00:00,117.197591052,19.5073809172,43.7373505878,0.0,12.3672932834,27.0668015668,37.1328041456,34.1410737278,2.97173041782,0.02
 07/27  22:00:00,109.785344501,23.3861429114,51.684751513,0.0,4.12243109448,15.9888894789,48.9597133422,45.9679829244,2.97173041782,0.02
 07/27  23:00:00,89.007514659,17.3976435002,37.0224446612,0.0,4.12243109448,15.9888894789,43.82003256,40.8283021422,2.97173041782,0.02
 07/27  24:00:00,101.211464167,21.8580619251,44.6601227688,0.0,4.12243109448,15.9888894789,60.1119490008,57.120218583,2.97173041782,0.02
 07/28  01:00:00,84.0738576201,15.7876182484,33.7411540701,0.0,4.12243109448,15.9888894789,41.1968452026,38.2051147848,2.97173041782,0.02
 07/28  02:00:00,100.140526449,21.7974907536,43.6497562199,0.0,4.12243109448,15.9888894789,61.2733933478,58.28166293,2.97173041782,0.02
 07/28  03:00:00,80.7311902295,15.2879060832,30.8981988329,0.0,4.12243109448,15.9888894789,46.7806803601,43.7889499422,2.97173041782,0.02
 07/28  04:00:00,132.003974419,27.6710781228,52.2940750612,0.0,12.3672932834,24.9413748627,79.2560719915,74.2831879618,4.9528840297,0.02
 07/28  05:00:00,140.43247774,29.1736558843,57.6808979885,1.53910261865,12.3672932834,24.9413748627,134.786878308,129.813994279,4.9528840297,0.02
 07/28  06:00:00,201.85372774,29.603241679,64.1533952369,0.26195522223,24.7345865669,70.7195625826,101.999537839,92.07376978,9.90576805939,0.02
 07/28  07:00:00,229.285739205,30.2637277571,68.8906734295,0.0,37.1018798503,92.3937384068,76.7506278264,66.824859767,9.90576805939,0.02
 07/28  08:00:00,247.556920714,30.6839291944,74.6989663565,0.0,37.1018798503,104.434947198,56.5346836379,46.6089155785,9.90576805939,0.02
 07/28  09:00:00,265.433505434,31.2185277004,79.9994220988,0.0,37.1018798503,116.476155989,40.4553888817,30.5296208224,9.90576805939,0.02
 07/28  10:00:00,271.362711029,31.7087140679,85.4380120159,0.0,37.1018798503,116.476155989,37.4435437556,18.92299643,9.90576805939,8.61477926615
 07/28  11:00:00,276.596147203,32.1923000474,90.1878169213,0.0,37.1018798503,116.476155989,21.7108954562,11.7851273968,9.90576805939,0.02
 07/28  12:00:00,267.747837152,32.6689072224,92.9044667591,0.0,37.1018798503,104.434947198,19.3660582399,9.44029018049,9.90576805939,0.02
 07/28  13:00:00,282.274849372,33.2347734543,94.8239699246,0.0,37.1018798503,116.476155989,18.5953715584,8.66960349898,9.90576805939,0.02
 07/28  14:00:00,287.244015157,33.7372698668,99.2907382197,0.0,37.1018798503,116.476155989,16.65471785,6.72894979058,9.90576805939,0.02
 07/28  15:00:00,293.203716544,34.3530264882,104.634895583,0.0,37.1018798503,116.476155989,21.791511893,3.27169274437,9.90576805939,8.61405108924
 07/28  16:00:00,294.98413904,34.8665200502,105.902252948,0.0,37.1018798503,116.476155989,12.8829680204,2.95719996098,9.90576805939,0.02
 07/28  17:00:00,296.080177609,35.1499004409,106.715670689,0.0,37.1018798503,116.476155989,13.2970206462,3.37125258677,9.90576805939,0.02
 07/28  18:00:00,175.609443584,28.5647065528,74.0955433401,0.0,24.7345865669,47.5788473902,19.6262129541,14.6533289244,4.9528840297,0.02
 07/28  19:00:00,172.286953183,28.3923523325,70.9454042304,0.0,24.7345865669,47.5788473902,29.3544988237,24.381614794,4.9528840297,0.02
 07/28  20:00:00,159.863639481,28.8467879284,72.2770901884,0.0,12.3672932834,38.6892022431,40.7617793604,37.7700489426,2.97173041782,0.02
 07/28  21:00:00,123.726335686,20.3929396492,49.3593572511,0.0,12.3672932834,27.0668015668,37.1162034674,34.1244730496,2.97173041782,0.02
 07/28  22:00:00,100.557479535,19.0771524153,46.8717290248,0.0,4.12243109448,15.9888894789,37.3596887319,34.3679583141,2.97173041782,0.02
 07/28  23:00:00,106.304780093,22.0473468362,49.5641527649,0.0,4.12243109448,15.9888894789,49.9762517834,46.9845213655,2.97173041782,0.02
 07/28  24:00:00,95.0548737838,18.5092976821,41.9369779749,0.0,4.12243109448,15.9888894789,44.5842262417,41.5924958239,2.97173041782,0.02
 07/29  01:00:00,103.293970774,21.8202049429,46.7804853013,0.0,4.12243109448,15.9888894789,57.0079810541,54.0162506363,2.97173041782,0.02
 07/29  02:00:00,91.85509274,18.1685848421,39.0779097278,0.0,4.12243109448,15.9888894789,49.2252167194,46.2334863016,2.97173041782,0.02
