Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/29  03:00:00,97.7038225304,20.6404081931,42.391304355,0.0,4.12243109448,15.9888894789,60.754615971,57.7628855532,2.97173041782,0.02
 07/29  04:00:00,117.917069598,27.8982200161,55.1145345703,0.0,4.12243109448,16.0517297156,82.9961548195,80.0044244017,2.97173041782,0.02
 07/29  05:00:00,116.336049872,27.6710781228,53.7606567155,0.0,4.12243109448,16.0517297156,95.0045963114,83.4312549496,2.97173041782,8.60161094392
 07/29  06:00:00,152.652797671,29.2610713759,67.2825031326,0.0,4.12243109448,39.6058045677,65.5739141366,62.5821837187,2.97173041782,0.02
 07/29  07:00:00,177.455499509,29.2747397531,68.2011399791,1.62403037477,12.3672932834,65.3531420225,105.212224995,100.239340965,4.9528840297,0.02
 07/29  08:00:00,180.739667831,29.2718557086,69.1562387314,1.0654153375,12.3672932834,68.2430321324,97.5906700329,92.6177860032,4.9528840297,0.02
 07/29  09:00:00,210.804024377,29.3170440702,71.0762145291,0.147875812551,16.4897243779,93.1370602926,81.0195098897,73.0748954422,7.92461444751,0.02
 07/29  10:00:00,213.917554549,29.3640560145,74.2629070881,0.0276319193532,16.4897243779,93.1370602926,67.4629652194,59.5183507718,7.92461444751,0.02
 07/29  11:00:00,217.840530114,29.4269981473,78.1505673834,0.0,16.4897243779,93.1370602926,56.6297900466,48.6851755991,7.92461444751,0.02
 07/29  12:00:00,214.900995762,29.5896908853,84.199866387,0.0,16.4897243779,83.9857416113,46.0709368719,38.1263224244,7.92461444751,0.02
 07/29  13:00:00,219.978037671,29.8231184116,89.0434757574,0.0,16.4897243779,83.9857416113,39.1383960456,31.1937815981,7.92461444751,0.02
 07/29  14:00:00,223.945871125,30.0958253806,92.7386331146,0.0,16.4897243779,83.9857416113,35.9311567019,27.9865422544,7.92461444751,0.02
 07/29  15:00:00,202.867991608,29.2610713759,89.9524014233,0.0,12.3672932834,70.6512738906,13.2851732563,8.31228922665,4.9528840297,0.02
 07/29  16:00:00,203.759544092,29.2610713759,90.8439488126,0.0,12.3672932834,70.6512738906,12.9966629384,8.02377890872,4.9528840297,0.02
 07/29  17:00:00,191.482020957,29.2610713759,91.0897553286,0.0,12.3672932834,58.1284167478,14.1186874725,9.14580344277,4.9528840297,0.02
 07/29  18:00:00,144.236133203,28.6318754707,77.6604350218,0.0,12.3672932834,24.9413748627,28.3731769349,23.4002929053,4.9528840297,0.02
 07/29  19:00:00,140.09847413,28.3598318788,73.7948195268,0.0,12.3672932834,24.9413748627,46.6096687251,33.0567362875,4.9528840297,8.6000484079
 07/29  20:00:00,130.158441003,28.8119537657,73.4896718958,0.0,4.12243109448,16.0517297156,51.5758988739,48.584168456,2.97173041782,0.02
 07/29  21:00:00,96.9371347882,17.7383563402,44.6113505803,0.0,4.12243109448,15.9888894789,41.0796730399,38.0879426221,2.97173041782,0.02
 07/29  22:00:00,113.407366007,23.2725719647,55.4203426831,0.0,4.12243109448,15.9888894789,61.2646881058,58.272957688,2.97173041782,0.02
 07/29  23:00:00,87.414833887,15.7421898698,37.1275574966,0.0,4.12243109448,15.9888894789,43.8904927836,40.8987623658,2.97173041782,0.02
 07/29  24:00:00,104.192195174,21.8202049429,47.6787096082,0.0,4.12243109448,15.9888894789,65.870610343,62.8788799251,2.97173041782,0.02
 07/30  01:00:00,83.8608632711,15.7876182484,35.5893741724,0.0,2.06121554724,15.9888894789,47.8127260112,44.8209955934,2.97173041782,0.02
 07/30  02:00:00,98.7288868553,21.0038352224,45.1141572627,0.0,2.06121554724,15.9888894789,65.5534234984,62.5616930806,2.97173041782,0.02
 07/30  03:00:00,76.594271236,13.7460233994,30.4067182788,0.0,2.06121554724,15.9888894789,41.61352322,38.6217928022,2.97173041782,0.02
 07/30  04:00:00,94.3247784007,20.3678379211,41.3460461988,0.0,2.06121554724,15.9888894789,62.6859380351,59.6942076173,2.97173041782,0.02
 07/30  05:00:00,71.7024535796,13.2797119705,25.9706268318,0.0,2.06121554724,15.9888894789,45.4323587388,42.440628321,2.97173041782,0.02
 07/30  06:00:00,99.6197292265,23.2485166801,46.0459732131,0.0,2.06121554724,15.9888894789,80.4905419547,77.4988115369,2.97173041782,0.02
 07/30  07:00:00,74.6018464536,18.6896701014,37.4386233565,0.0,2.06121554724,15.9888894789,61.4473711004,58.4556406826,2.97173041782,0.02
 07/30  08:00:00,121.911034668,23.9980849279,51.5249907858,0.0,4.12243109448,41.7362269337,63.4469283719,58.4740443422,4.9528840297,0.02
 07/30  09:00:00,109.940103232,19.507746932,44.1502503406,0.0,4.12243109448,41.7362269337,41.3273004814,36.3544164517,4.9528840297,0.02
 07/30  10:00:00,128.164246468,24.3895124984,57.386775046,0.0,4.12243109448,41.7362269337,44.0700916478,39.0972076181,4.9528840297,0.02
 07/30  11:00:00,113.497173467,19.5117600035,47.7033075262,0.0,4.12243109448,41.7362269337,31.9842479376,27.0113639079,4.9528840297,0.02
 07/30  12:00:00,133.369784033,24.3910225485,62.5908025742,0.0,4.12243109448,41.7362269337,35.3472611393,30.3743771096,4.9528840297,0.02
 07/30  13:00:00,117.22322266,19.5102217437,51.430894986,0.0,4.12243109448,41.7362269337,28.7384966165,23.7656125868,4.9528840297,0.02
 07/30  14:00:00,136.665006199,24.3914814074,65.8855658808,0.0,4.12243109448,41.7362269337,35.892401148,30.9195171183,4.9528840297,0.02
 07/30  15:00:00,119.9536193,19.5139081904,54.1576051715,0.0,4.12243109448,41.7362269337,26.8656338495,21.8927498198,4.9528840297,0.02
 07/30  16:00:00,122.128290176,24.4050347374,68.1929888208,0.0,4.12243109448,24.8785346261,33.3762659163,28.4033818867,4.9528840297,0.02
 07/30  17:00:00,91.9526972401,19.5151748693,53.9639694139,0.0,2.06121554724,15.9888894789,32.1140690969,29.1223386791,2.97173041782,0.02
 07/30  18:00:00,110.421205835,24.3994146934,67.442385192,0.0,2.06121554724,15.9888894789,43.4969299627,40.5051995449,2.97173041782,0.02
 07/30  19:00:00,90.9077793348,19.5130148741,52.9212114713,0.0,2.06121554724,15.9888894789,38.2557753933,35.2640449755,2.97173041782,0.02
 07/30  20:00:00,111.042246682,23.5040409716,61.9324703181,0.0,2.06121554724,15.9888894789,53.6626151954,50.6708847776,2.97173041782,0.02
 07/30  21:00:00,94.3386617166,17.7388421166,44.0736077583,0.0,2.06121554724,15.9888894789,48.1105044878,45.11877407,2.97173041782,0.02
 07/30  22:00:00,111.70521991,23.4999628982,55.5520215705,0.0,2.06121554724,15.9888894789,71.0719954296,68.0802650118,2.97173041782,0.02
 07/30  23:00:00,84.6919023821,15.7421898698,36.4658418083,0.0,2.06121554724,15.9888894789,50.1609545751,47.1692241573,2.97173041782,0.02
 07/30  24:00:00,102.379932772,21.8202049429,47.9276629255,0.0,2.06121554724,15.9888894789,73.4948367148,70.503106297,2.97173041782,0.02
 07/31  01:00:00,86.4179359567,15.8784750058,35.994374629,0.0,4.12243109448,15.9888894789,49.9026112308,46.910880813,2.97173041782,0.02
 07/31  02:00:00,103.655685492,21.9792042682,46.9832007009,0.0,4.12243109448,15.9888894789,82.000162345,70.4275637901,2.97173041782,8.60086813702
 07/31  03:00:00,83.865785003,15.5150479765,33.8056507121,0.0,4.12243109448,15.9888894789,50.9058071518,47.914076734,2.97173041782,0.02
 07/31  04:00:00,136.582133522,27.8527916374,56.6905197256,0.0,12.3672932834,24.9413748627,87.4103837565,82.4374997268,4.9528840297,0.02
 07/31  05:00:00,145.253454815,28.9599714283,60.8853154527,3.3693458351,12.3672932834,24.9413748627,143.892592927,138.919708897,4.9528840297,0.02
 07/31  06:00:00,204.923497087,29.4453858135,67.1779342341,0.465040657621,24.7345865669,70.7195625826,109.110414257,99.184646198,9.90576805939,0.02
 07/31  07:00:00,230.713985937,29.8215903155,70.7610525124,0.0,37.1018798503,92.3937384068,83.8767765236,73.9510084642,9.90576805939,0.02
 07/31  08:00:00,248.153643401,30.2544409207,75.7252076524,0.0,37.1018798503,104.434947198,66.5455651169,56.6197970576,9.90576805939,0.02
 07/31  09:00:00,267.160179128,30.7721494681,82.1725268027,0.0,37.1018798503,116.476155989,50.0244411705,40.0986731111,9.90576805939,0.02
 07/31  10:00:00,273.835964057,31.2830802131,88.3369145844,0.0,37.1018798503,116.476155989,33.4034748792,23.4777068198,9.90576805939,0.02
 07/31  11:00:00,278.851315662,31.8118354927,92.8233197109,0.0,37.1018798503,116.476155989,34.3921124912,15.8709207416,9.90576805939,8.61542369016
 07/31  12:00:00,273.392534174,32.3777569794,98.840319812,0.0,37.1018798503,104.434947198,20.5472282736,10.6214602143,9.90576805939,0.02
 07/31  13:00:00,289.557711881,32.9906849352,102.350984275,0.0,37.1018798503,116.476155989,17.7060948546,7.78032679525,9.90576805939,0.02
 07/31  14:00:00,295.099650114,33.6821125481,107.201594998,0.0,37.1018798503,116.476155989,15.4233014669,5.49753340746,9.90576805939,0.02
 07/31  15:00:00,296.825293744,34.3751679565,108.234286082,0.0,37.1018798503,116.476155989,13.5073213765,3.58155331713,9.90576805939,0.02
 07/31  16:00:00,299.638620887,34.9868374873,110.436317995,0.0,37.1018798503,116.476155989,22.3951305356,3.87718074886,9.90576805939,8.61218172734
 07/31  17:00:00,301.928364856,35.3555162427,112.358245558,0.0,37.1018798503,116.476155989,12.7415936688,2.81582560943,9.90576805939,0.02
 07/31  18:00:00,178.871101222,28.6722608027,77.2496576034,0.0,24.7345865669,47.5788473902,19.4000038357,14.427119806,4.9528840297,0.02
 07/31  19:00:00,175.136319035,28.4137891406,73.7733460017,0.0,24.7345865669,47.5788473902,26.7483298271,21.7754457974,4.9528840297,0.02
 07/31  20:00:00,162.41408075,28.880021847,74.7943112187,0.0,12.3672932834,38.6892022431,32.7182190996,29.7264886818,2.97173041782,0.02
 07/31  21:00:00,125.540998886,20.4032786295,51.1636893136,0.0,12.3672932834,27.0668015668,32.4509171396,29.4591867218,2.97173041782,0.02
 07/31  22:00:00,104.721661432,19.9658504351,50.126043098,0.0,4.12243109448,15.9888894789,36.3893393346,33.3976089168,2.97173041782,0.02
 07/31  23:00:00,107.531617099,22.1609177829,50.6774196167,0.0,4.12243109448,15.9888894789,48.3125425398,45.320812122,2.97173041782,0.02
 07/31  24:00:00,96.3942188494,18.7364395754,43.0491819414,0.0,4.12243109448,15.9888894789,44.5357673834,41.5440369656,2.97173041782,0.02
 08/01  01:00:00,102.42909637,21.8202049429,45.9156116819,0.0,4.12243109448,15.9888894789,47.2877878876,44.2960574698,2.97173041782,0.02
 08/01  02:00:00,90.5010643821,18.1685848421,37.7238821558,0.0,4.12243109448,15.9888894789,31.6632731405,28.6715427227,2.97173041782,0.02
 08/01  03:00:00,97.8304677404,20.9584068437,42.1999517019,0.0,4.12243109448,15.9888894789,46.945589902,43.9538594842,2.97173041782,0.02
 08/01  04:00:00,136.440410714,28.579645696,55.8219434589,0.0,12.3672932834,24.9413748627,69.6962028759,64.7233188462,4.9528840297,0.02
 08/01  05:00:00,137.573522686,28.8058819397,55.1094608012,1.61935835838,12.3672932834,24.9413748627,134.017995706,129.045111676,4.9528840297,0.02
 08/01  06:00:00,202.065660349,29.6017954138,64.627579174,0.00114980628507,24.7345865669,70.7195625826,97.9593508512,88.0335827918,9.90576805939,0.02
 08/01  07:00:00,228.196107751,30.2171756841,67.8475862722,0.0,37.1018798503,92.3937384068,77.807337012,67.8815689526,9.90576805939,0.02
 08/01  08:00:00,242.561039472,30.4415172018,69.9454594867,0.0,37.1018798503,104.434947198,68.0496072952,58.1238392358,9.90576805939,0.02
 08/01  09:00:00,254.543014582,30.5995535866,69.7279422211,0.0,37.1018798503,116.476155989,72.1992917047,53.680765599,9.90576805939,8.61275804634
 08/01  10:00:00,253.994400651,30.744286264,69.0342197327,0.0,37.1018798503,116.476155989,64.0296608092,54.1038927498,9.90576805939,0.02
 08/01  11:00:00,255.309991485,30.9322049171,70.161712125,0.0,37.1018798503,116.476155989,60.4865589484,50.560790889,9.90576805939,0.02
 08/01  12:00:00,245.980495968,31.1612284264,72.6447553597,0.0,37.1018798503,104.434947198,52.4940413787,42.5682733193,9.90576805939,0.02
 08/01  13:00:00,264.67360009,31.5927021442,78.8647356842,0.0,37.1018798503,116.476155989,43.9063434191,25.3858369192,9.90576805939,8.6147384405
 08/01  14:00:00,271.484183935,32.024652644,85.2436256308,0.0,37.1018798503,116.476155989,21.9290072942,12.0032392348,9.90576805939,0.02
 08/01  15:00:00,275.318211368,32.5412325914,88.5612144974,0.0,37.1018798503,116.476155989,17.5968039691,7.67103590968,9.90576805939,0.02
 08/01  16:00:00,278.735839891,32.9323432466,91.5880913723,0.0,37.1018798503,116.476155989,16.7702774804,6.84450942105,9.90576805939,0.02
 08/01  17:00:00,279.379249443,33.1548811982,92.0097334678,0.0,37.1018798503,116.476155989,16.4585803509,6.53281229148,9.90576805939,0.02
 08/01  18:00:00,167.24853732,28.5375223867,65.7618085884,0.0,24.7345865669,47.5788473902,24.8940232883,19.9211392586,4.9528840297,0.02
 08/01  19:00:00,164.410888124,28.3562878961,63.1053908317,0.0,24.7345865669,47.5788473902,33.2924990543,28.3196150246,4.9528840297,0.02
 08/01  20:00:00,150.358761128,28.8083393978,62.8106474722,0.0,12.3672932834,38.6892022431,47.1006410638,44.1089106459,2.97173041782,0.02
 08/01  21:00:00,111.741912884,18.5092976821,39.3009111709,0.0,12.3672932834,27.0668015668,51.284476633,39.7095911085,2.97173041782,8.60315510664
 08/01  22:00:00,103.905516969,22.8637165568,46.3273490654,0.0,4.12243109448,15.9888894789,59.0072418304,56.0155114126,2.97173041782,0.02
 08/01  23:00:00,83.8415877717,15.8784750058,33.4180262616,0.0,4.12243109448,15.9888894789,41.4355237549,38.4437933371,2.97173041782,0.02
 08/01  24:00:00,99.0165820544,21.7974907536,42.5258106976,0.0,4.12243109448,15.9888894789,64.7414647609,61.7497343431,2.97173041782,0.02
 08/02  01:00:00,79.6106656878,15.2879060832,29.7776732187,0.0,4.12243109448,15.9888894789,49.15606539,46.1643349722,2.97173041782,0.02
 08/02  02:00:00,90.8759052384,20.0649820634,36.1388132721,0.0,4.12243109448,15.9888894789,66.9434774557,63.9517470379,2.97173041782,0.02
 08/02  03:00:00,73.1175071903,13.7219681147,24.8716233926,0.0,4.12243109448,15.9888894789,46.7620657033,43.7703352855,2.97173041782,0.02
 08/02  04:00:00,135.379009889,28.375217992,54.9649697519,0.0,12.3672932834,24.9413748627,80.5704258212,75.5975417915,4.9528840297,0.02
 08/02  05:00:00,137.586191886,28.5363153209,54.8839566793,2.12709777954,12.3672932834,24.9413748627,131.487764047,126.514880017,4.9528840297,0.02
 08/02  06:00:00,203.829246523,29.7418558756,65.5866893084,0.665564929863,24.7345865669,70.7195625826,93.2414864884,83.315718429,9.90576805939,0.02
 08/02  07:00:00,229.34163319,30.0955257336,69.0027976564,0.111963911303,37.1018798503,92.3937384068,69.8465775911,59.9208095317,9.90576805939,0.02
 08/02  08:00:00,244.059766647,30.3230082958,71.5461276121,0.0166131659528,37.1018798503,104.434947198,58.5534327976,48.6276647382,9.90576805939,0.02
 08/02  09:00:00,261.270220201,30.6129803342,76.4417057448,0.0,37.1018798503,116.476155989,42.6805231364,32.754755077,9.90576805939,0.02
 08/02  10:00:00,264.309452735,30.9040629232,79.1893820971,0.0,37.1018798503,116.476155989,32.1801543881,22.2543863287,9.90576805939,0.02
 08/02  11:00:00,265.880308004,31.2261377009,80.4380851622,0.0,37.1018798503,116.476155989,38.6602306523,20.1390142519,9.90576805939,8.61544834095
 08/02  12:00:00,260.222105381,31.6874973973,86.3601646872,0.0,37.1018798503,104.434947198,21.7628782827,11.8371102233,9.90576805939,0.02
 08/02  13:00:00,277.7811205,32.230168719,91.3348727549,0.0,37.1018798503,116.476155989,15.9665967443,6.04082868493,9.90576805939,0.02
 08/02  14:00:00,281.275075691,32.7836597909,94.2754354109,0.0,37.1018798503,116.476155989,14.9606312045,5.03486314509,9.90576805939,0.02
 08/02  15:00:00,284.041479291,33.3084105557,96.5171988981,0.0,37.1018798503,116.476155989,22.9847521159,4.46489419071,9.90576805939,8.61408986575
 08/02  16:00:00,284.919231868,33.7152065904,96.9886500767,0.0,37.1018798503,116.476155989,14.4971205233,4.57135246389,9.90576805939,0.02
 08/02  17:00:00,285.720574922,33.9647546899,97.541224901,0.0,37.1018798503,116.476155989,14.1804901571,4.25472209771,9.90576805939,0.02
 08/02  18:00:00,171.30078827,28.5470247012,69.8045754334,0.0,24.7345865669,47.5788473902,16.469159406,11.4962753763,4.9528840297,0.02
 08/02  19:00:00,168.181540046,28.3680038528,66.864345292,0.0,24.7345865669,47.5788473902,26.2547424797,21.28185845,4.9528840297,0.02
 08/02  20:00:00,154.722244848,28.8160180038,67.1664713061,0.0,12.3672932834,38.6892022431,40.5513814091,37.5596509913,2.97173041782,0.02
 08/02  21:00:00,118.479287809,19.5073809172,45.019041974,0.0,12.3672932834,27.0668015668,32.4043098265,29.4125794087,2.97173041782,0.02
 08/02  22:00:00,108.541505782,23.2725719647,50.5544830728,0.0,4.12243109448,15.9888894789,45.9921562269,43.0004258091,2.97173041782,0.02
 08/02  23:00:00,88.519168472,17.4355004824,36.4962408046,0.0,4.12243109448,15.9888894789,42.8750009668,39.883270549,2.97173041782,0.02
 08/02  24:00:00,99.6509951576,21.7066339963,43.2510809812,0.0,4.12243109448,15.9888894789,56.4899681488,53.498237731,2.97173041782,0.02
 08/03  01:00:00,81.2168763602,15.4241912192,31.2475990912,0.0,4.12243109448,15.9888894789,43.702252185,40.7105217672,2.97173041782,0.02
 08/03  02:00:00,97.0427422946,21.479492103,40.86996995,0.0,4.12243109448,15.9888894789,65.4225290767,62.4307986589,2.97173041782,0.02
 08/03  03:00:00,78.5036260359,15.0607641899,28.8977757486,0.0,4.12243109448,15.9888894789,46.6637809684,43.6720505505,2.97173041782,0.02
 08/03  04:00:00,135.900567155,28.375217992,55.4865271273,0.0,12.3672932834,24.9413748627,78.605760816,73.6328767863,4.9528840297,0.02
 08/03  05:00:00,137.630567304,28.6042328588,55.5118361383,1.47567624129,12.3672932834,24.9413748627,129.814983512,124.842099483,4.9528840297,0.02
 08/03  06:00:00,203.907265178,29.8767349839,65.7762828701,0.41911088949,24.7345865669,70.7195625826,94.6506103945,84.7248423351,9.90576805939,0.02
 08/03  07:00:00,229.441492205,30.2733603748,69.0304462674,0.00633143963064,37.1018798503,92.3937384068,72.3402585602,62.4144905008,9.90576805939,0.02
 08/03  08:00:00,245.305615699,30.5317133277,72.5998833023,0.0,37.1018798503,104.434947198,66.482759924,47.9660445262,9.90576805939,8.61094733847
 08/03  09:00:00,261.412466856,30.8278932357,76.3691012234,0.0,37.1018798503,116.476155989,43.4864827585,33.5607146991,9.90576805939,0.02
 08/03  10:00:00,265.641571859,31.2530272376,80.1726184775,0.0,37.1018798503,116.476155989,31.9356955235,22.0099274641,9.90576805939,0.02
 08/03  11:00:00,271.726918309,31.7215519139,85.7892521253,0.0,37.1018798503,116.476155989,21.9467846817,12.0210166223,9.90576805939,0.02
 08/03  12:00:00,265.481074986,32.2531212532,91.0534058841,0.0,37.1018798503,104.434947198,16.1413435895,6.21557553007,9.90576805939,0.02
 08/03  13:00:00,282.664610831,32.8141286572,95.6344031728,0.0,37.1018798503,116.476155989,22.0937168708,3.5731164565,9.90576805939,8.61483235493
 08/03  14:00:00,284.941853891,33.3772716964,97.3486792442,0.0,37.1018798503,116.476155989,12.1663089588,2.24054089937,9.90576805939,0.02
 08/03  15:00:00,288.562194756,33.9191464895,100.427249785,0.0,37.1018798503,116.476155989,11.2565051552,1.33073709577,9.90576805939,0.02
 08/03  16:00:00,287.870251668,34.2970453772,99.3577698886,0.0,37.1018798503,116.476155989,10.9473290227,1.02156096334,9.90576805939,0.02
 08/03  17:00:00,287.951570587,34.3953237269,99.3415913744,0.0,37.1018798503,116.476155989,10.9681620023,1.04239394295,9.90576805939,0.02
 08/03  18:00:00,170.116497141,28.5474069212,68.6622158796,0.0,24.7345865669,47.5788473902,16.7460733338,3.18868427515,4.9528840297,8.60450502898
 08/03  19:00:00,166.277165632,28.3688080222,64.959153744,0.0,24.7345865669,47.5788473902,18.5667262401,13.5938422104,4.9528840297,0.02
 08/03  20:00:00,153.008968481,28.8164871073,65.4527297101,0.0,12.3672932834,38.6892022431,29.1954497483,26.2037193305,2.97173041782,0.02
 08/03  21:00:00,117.892606109,19.5073809172,44.432366051,0.0,12.3672932834,27.0668015668,25.2419351267,22.2502047088,2.97173041782,0.02
 08/03  22:00:00,110.243533469,23.2725719647,52.2565114308,0.0,4.12243109448,15.9888894789,34.5484710046,31.5567405868,2.97173041782,0.02
 08/03  23:00:00,89.2717941006,17.3976435002,37.2867241004,0.0,4.12243109448,15.9888894789,33.0432040047,30.0514735868,2.97173041782,0.02
 08/03  24:00:00,101.649773853,22.5911462848,44.3441774911,0.0,4.12243109448,15.9888894789,56.8987983489,53.907067931,2.97173041782,0.02
 08/04  01:00:00,84.2966709142,16.4904170223,33.2399979549,0.0,4.12243109448,15.9888894789,46.5233111198,43.531580702,2.97173041782,0.02
 08/04  02:00:00,98.2070910486,21.7066339963,41.8071775324,0.0,4.12243109448,15.9888894789,64.4782131985,61.4864827807,2.97173041782,0.02
 08/04  03:00:00,79.1382216365,15.2424777045,29.350658569,0.0,4.12243109448,15.9888894789,46.3290195852,43.3372891674,2.97173041782,0.02
 08/04  04:00:00,135.495880035,28.4660747493,54.9909839961,0.0,12.3672932834,24.9413748627,79.1601855422,74.1873015125,4.9528840297,0.02
 08/04  05:00:00,137.580740392,28.7926654823,54.9890117461,1.76024185681,12.3672932834,24.9413748627,128.727191507,123.754307477,4.9528840297,0.02
 08/04  06:00:00,201.92860817,29.6172980546,64.1205135321,0.355660919598,24.7345865669,70.7195625826,96.0238270017,86.0980589423,9.90576805939,0.02
 08/04  07:00:00,227.785934728,30.2513707817,67.4032243512,0.0,37.1018798503,92.3937384068,75.5198942853,65.5941262259,9.90576805939,0.02
 08/04  08:00:00,243.335245892,30.5665591539,70.5946530189,0.0,37.1018798503,104.434947198,63.9981012951,54.0723332357,9.90576805939,0.02
 08/04  09:00:00,261.559603791,30.9267465617,76.4172905012,0.0,37.1018798503,116.476155989,48.6214583967,38.6956903373,9.90576805939,0.02
 08/04  10:00:00,265.392663655,31.3032084587,79.8734839938,0.0,37.1018798503,116.476155989,45.643909049,27.1233099669,9.90576805939,8.61483102263
 08/04  11:00:00,265.735133906,31.6604568329,79.8586378938,0.0,37.1018798503,116.476155989,36.7054828087,26.7797147494,9.90576805939,0.02
 08/04  12:00:00,259.173605611,32.1427782483,84.8563522568,0.0,37.1018798503,104.434947198,27.7184863136,17.7927182542,9.90576805939,0.02
 08/04  13:00:00,275.520831127,32.5892862304,88.7154245587,0.0,37.1018798503,116.476155989,17.9315401713,8.00577211195,9.90576805939,0.02
 08/04  14:00:00,278.073921601,33.0173620308,90.8405394487,0.0,37.1018798503,116.476155989,25.0676706646,6.54711365838,9.90576805939,8.61478894681
 08/04  15:00:00,279.358710326,33.4522866828,91.6906481607,0.0,37.1018798503,116.476155989,15.4708111537,5.54504309433,9.90576805939,0.02
 08/04  16:00:00,278.865696189,33.7217689811,90.9285517925,0.0,37.1018798503,116.476155989,16.4417420176,6.51597395825,9.90576805939,0.02
 08/04  17:00:00,278.87360934,33.7210879749,90.9379076723,0.0,37.1018798503,116.476155989,16.548931368,6.62316330866,9.90576805939,0.02
 08/04  18:00:00,166.476739862,28.5402683481,64.9872745895,0.0,24.7345865669,47.5788473902,24.0304849734,19.0576009437,4.9528840297,0.02
 08/04  19:00:00,162.0443314,28.3579611323,60.7371703805,0.0,24.7345865669,47.5788473902,34.1454340542,29.1725500245,4.9528840297,0.02
 08/04  20:00:00,148.15441305,28.8090346055,60.6056137833,0.0,12.3672932834,38.6892022431,43.3116407043,40.3199102865,2.97173041782,0.02
 08/04  21:00:00,111.566197881,18.5092976821,39.1252007603,0.0,12.3672932834,27.0668015668,33.3984494068,30.406718989,2.97173041782,0.02
 08/04  22:00:00,105.051691083,23.0151444856,47.3220953393,0.0,4.12243109448,15.9888894789,46.3391238352,43.3473934174,2.97173041782,0.02
 08/04  23:00:00,89.9520729009,17.7383563402,37.6262888619,0.0,4.12243109448,15.9888894789,38.1191397989,35.1274093811,2.97173041782,0.02
 08/04  24:00:00,99.0153114082,21.6157772389,42.7062534748,0.0,4.12243109448,15.9888894789,49.2847639384,46.2930335206,2.97173041782,0.02
 08/05  01:00:00,80.4358970615,15.2424777045,30.6483327844,0.0,4.12243109448,15.9888894789,33.2145779324,30.2228475146,2.97173041782,0.02
 08/05  02:00:00,99.3788297863,21.7066339963,42.9789150251,0.0,4.12243109448,15.9888894789,49.7029549805,46.7112245627,2.97173041782,0.02
 08/05  03:00:00,79.9183019171,15.1516209472,30.2215943486,0.0,4.12243109448,15.9888894789,33.4023205626,30.4105901448,2.97173041782,0.02
 08/05  04:00:00,115.215553818,27.6710781228,52.6401604927,0.0,4.12243109448,16.0517297156,72.3619765848,60.7886385472,2.97173041782,8.60160761984
 08/05  05:00:00,113.509463455,27.4439362295,51.161212095,0.0,4.12243109448,16.0517297156,69.0984044698,66.106674052,2.97173041782,0.02
 08/05  06:00:00,151.874822578,29.2610713759,66.5045279592,0.0,4.12243109448,39.6058045677,52.4378270393,49.4460966214,2.97173041782,0.02
 08/05  07:00:00,176.891603156,29.2610713759,65.7495185252,3.52542376647,12.3672932834,65.3531420225,96.9985393452,92.0256553155,4.9528840297,0.02
 08/05  08:00:00,177.552137375,29.2610713759,63.7672433115,3.27766207849,12.3672932834,68.2430321324,103.70697478,98.7340907507,4.9528840297,0.02
 08/05  09:00:00,205.329889295,29.2963219616,64.6093994533,1.16127294153,16.4897243779,93.1370602926,93.689751146,85.7451366985,7.92461444751,0.02
 08/05  10:00:00,207.482272118,29.3156099609,67.5086895566,0.395007065928,16.4897243779,93.1370602926,82.4843874079,74.5397729604,7.92461444751,0.02
 08/05  11:00:00,209.539923014,29.3502116688,69.7254704154,0.201270065056,16.4897243779,93.1370602926,72.8144085841,64.8697941366,7.92461444751,0.02
 08/05  12:00:00,200.151062343,29.3794534158,69.525384017,0.134781295371,16.4897243779,83.9857416113,69.1975183978,61.2529039503,7.92461444751,0.02
 08/05  13:00:00,202.199007811,29.4189383738,71.5961785588,0.0724421864106,16.4897243779,83.9857416113,65.70195115,57.7573367025,7.92461444751,0.02
 08/05  14:00:00,203.384884535,29.5245655552,72.7465757468,0.00232557485684,16.4897243779,83.9857416113,61.8976260981,53.9530116506,7.92461444751,0.02
 08/05  15:00:00,184.375646712,29.2610713759,71.4600514489,0.0,12.3672932834,70.6512738906,30.4241010733,25.4512170436,4.9528840297,0.02
 08/05  16:00:00,183.626667863,29.2610713759,70.7110674566,0.0,12.3672932834,70.6512738906,29.3969131322,24.4240291025,4.9528840297,0.02
 08/05  17:00:00,169.52860763,29.2610713759,69.1363397572,0.0,12.3672932834,58.1284167478,33.1791466269,28.2062625972,4.9528840297,0.02
 08/05  18:00:00,124.021866543,28.1253619094,57.9526817095,0.0,12.3672932834,24.9413748627,62.5190628322,48.9660875556,4.9528840297,8.6000912469
 08/05  19:00:00,127.9844317,28.6932166426,61.3473922157,0.0,12.3672932834,24.9413748627,61.9493780073,56.9764939776,4.9528840297,0.02
 08/05  20:00:00,109.114287738,27.5953641583,53.6621081657,0.0,4.12243109448,16.0517297156,76.9369013233,73.9451709055,2.97173041782,0.02
 08/05  21:00:00,77.4882542261,13.8368801567,29.1486285049,0.0,4.12243109448,15.9888894789,44.1635395598,41.171809142,2.97173041782,0.02
 08/05  22:00:00,94.6194018131,20.5949798144,39.3523117449,0.0,4.12243109448,15.9888894789,68.743520883,65.7517904652,2.97173041782,0.02
 08/05  23:00:00,73.3868690992,13.2917396128,25.5923840657,0.0,4.12243109448,15.9888894789,44.4608512171,41.4691207993,2.97173041782,0.02
 08/05  24:00:00,94.4608841904,20.6706937789,39.1180802873,0.0,4.12243109448,15.9888894789,71.9616742703,68.9699438525,2.97173041782,0.02
 08/06  01:00:00,65.9398700205,11.5621295932,21.9732591816,0.0,2.06121554724,15.9888894789,41.19171674,38.1999863222,2.97173041782,0.02
 08/06  02:00:00,85.5414785065,19.029041846,33.9227127519,0.0,2.06121554724,15.9888894789,64.1635336219,61.1718032041,2.97173041782,0.02
 08/06  03:00:00,64.953748943,11.2501447637,21.304415674,0.0,2.06121554724,15.9888894789,37.6494415949,34.6577111771,2.97173041782,0.02
 08/06  04:00:00,82.793688505,18.1445295574,32.0806057148,0.0,2.06121554724,15.9888894789,63.165864479,60.1741340611,2.97173041782,0.02
 08/06  05:00:00,79.4111357393,17.6902457708,29.1523367676,0.0,2.06121554724,15.9888894789,69.7090930213,66.7173626034,2.97173041782,0.02
 08/06  06:00:00,84.849988734,18.9622403733,33.319195187,0.0,2.06121554724,15.9888894789,75.7465263895,72.7547959716,2.97173041782,0.02
 08/06  07:00:00,73.4959377854,22.1128072135,32.8037244423,0.0,2.06121554724,15.9888894789,96.6193156912,93.6275852733,2.97173041782,0.02
 08/06  08:00:00,99.437997421,19.3256674026,33.8302238827,0.0,4.12243109448,41.7362269337,74.3879312483,69.4150472186,4.9528840297,0.02
 08/06  09:00:00,111.059522519,23.7028004667,40.9550234166,0.0,4.12243109448,41.7362269337,89.3357694256,84.3628853959,4.9528840297,0.02
 08/06  10:00:00,102.768689063,19.5073809172,36.6728179341,0.0,4.12243109448,41.7362269337,69.992818119,65.0199340893,4.9528840297,0.02
 08/06  11:00:00,113.955870859,23.4756585734,43.9823188933,0.0,4.12243109448,41.7362269337,85.0734956649,80.1006116352,4.9528840297,0.02
 08/06  12:00:00,104.40552612,19.3256674026,38.4887410852,0.0,4.12243109448,41.7362269337,68.2698588935,63.2969748638,4.9528840297,0.02
 08/06  13:00:00,117.022484764,23.657372088,46.9298371218,0.0,4.12243109448,41.7362269337,83.6476615182,78.6747774885,4.9528840297,0.02
 08/06  14:00:00,107.733732682,19.5982376746,41.80170413,0.0,4.12243109448,41.7362269337,66.7668151066,61.7939310769,4.9528840297,0.02
 08/06  15:00:00,119.170068371,23.8390856026,48.9430236693,0.0,4.12243109448,41.7362269337,82.5331541421,77.5602701124,4.9528840297,0.02
 08/06  16:00:00,92.9830580365,19.7799511892,43.7786930224,0.0,4.12243109448,24.8785346261,65.8550839151,60.8821998854,4.9528840297,0.02
 08/06  17:00:00,88.683114914,22.8637165568,47.2611628296,0.0,2.06121554724,15.9888894789,81.6340085265,78.6422781087,2.97173041782,0.02
 08/06  18:00:00,72.9150988898,17.6474995828,36.8363873356,0.0,2.06121554724,15.9888894789,62.2256871866,59.2339567688,2.97173041782,0.02
 08/06  19:00:00,83.2113914533,21.8883475109,42.7859789727,0.0,2.06121554724,15.9888894789,81.4534349412,78.4617045234,2.97173041782,0.02
 08/06  20:00:00,74.4470369461,15.6967614911,30.9647379649,0.0,2.06121554724,15.9888894789,60.6525757991,57.6608453812,2.97173041782,0.02
 08/06  21:00:00,93.343332683,21.2764054943,39.4560327662,0.0,2.06121554724,15.9888894789,86.2272054767,83.2354750589,2.97173041782,0.02
 08/06  22:00:00,68.613245192,12.8615111108,23.3313749912,0.0,2.06121554724,15.9888894789,53.3102478721,50.3185174543,2.97173041782,0.02
 08/06  23:00:00,82.6435554744,19.3697546859,30.6840769034,0.0,2.06121554724,15.9888894789,81.0848504059,78.0931199881,2.97173041782,0.02
 08/06  24:00:00,58.7329107797,10.1839189606,16.1709738576,0.0,2.06121554724,15.9888894789,44.6753561677,41.6836257499,2.97173041782,0.02
 08/07  01:00:00,87.8234312641,19.9376094192,33.234882332,0.0,4.12243109448,15.9888894789,88.3290329906,76.7556906396,2.97173041782,8.60161193318
 08/07  02:00:00,69.2508457941,14.1521966167,20.5535627069,0.0,4.12243109448,15.9888894789,62.6393256913,59.6475952735,2.97173041782,0.02
 08/07  03:00:00,70.2052102295,13.9036816294,21.777612791,0.0,4.12243109448,15.9888894789,58.241007844,55.2492774261,2.97173041782,0.02
 08/07  04:00:00,124.520218008,28.3525038027,44.1288919485,0.0,12.3672932834,24.9413748627,107.760680913,102.787796884,4.9528840297,0.02
 08/07  05:00:00,133.139931248,28.4029547018,46.7171697615,5.98098458064,12.3672932834,24.9413748627,172.944309903,167.971425874,4.9528840297,0.02
 08/07  06:00:00,195.029228183,29.3200487912,52.3788297041,3.14604652634,24.7345865669,70.7195625826,139.166430225,129.240662166,9.90576805939,0.02
 08/07  07:00:00,216.40857313,29.4989399723,55.3223612124,1.45592608346,37.1018798503,92.3937384068,119.172336063,109.246568003,9.90576805939,0.02
 08/07  08:00:00,231.379638446,29.6015063935,58.567875871,1.0362471046,37.1018798503,104.434947198,112.68769068,102.76192262,9.90576805939,0.02
 08/07  09:00:00,245.602740683,29.6945441223,61.0856330968,0.607042262452,37.1018798503,116.476155989,105.755438915,95.8296708556,9.90576805939,0.02
 08/07  10:00:00,247.895757418,29.9000863739,63.6385808485,0.141098495998,37.1018798503,116.476155989,96.1081923729,86.1824243135,9.90576805939,0.02
 08/07  11:00:00,250.966879926,30.210904531,66.5156208335,0.0241882588742,37.1018798503,116.476155989,96.765124235,78.2438243407,9.90576805939,8.61553183488
 08/07  12:00:00,242.090338281,30.5521670036,69.3637214215,0.0,37.1018798503,104.434947198,83.3653913035,73.4396232441,9.90576805939,0.02
 08/07  13:00:00,257.659712201,30.9452027982,72.4984442202,0.0,37.1018798503,116.476155989,76.6585181885,66.7327501291,9.90576805939,0.02
 08/07  14:00:00,262.308487591,31.3859846082,76.7065370121,0.0,37.1018798503,116.476155989,66.9636012708,57.0378332114,9.90576805939,0.02
 08/07  15:00:00,264.965112825,31.8568716203,78.8923786327,0.0,37.1018798503,116.476155989,62.7055264212,52.7797583618,9.90576805939,0.02
 08/07  16:00:00,265.250023179,32.2535498463,78.7810198444,0.0,37.1018798503,116.476155989,73.8301994299,55.3121681684,9.90576805939,8.61226320205
 08/07  17:00:00,265.446067687,32.4515340716,78.7799348693,0.0,37.1018798503,116.476155989,65.2912554748,55.3654874154,9.90576805939,0.02
 08/07  18:00:00,164.285841523,28.4470778459,62.8895773073,0.0,24.7345865669,47.5788473902,58.1932822168,53.2203981871,4.9528840297,0.02
 08/07  19:00:00,162.942295644,28.3566261326,61.6364810204,0.0,24.7345865669,47.5788473902,67.7511127624,62.7782287327,4.9528840297,0.02
 08/07  20:00:00,150.186695965,28.8086629345,60.2891135593,0.0,12.3672932834,38.6892022431,81.5843960889,78.5926656711,2.97173041782,0.02
 08/07  21:00:00,107.642241575,17.6247853935,36.1069340538,0.0,12.3672932834,27.0668015668,56.7394548397,53.7477244218,2.97173041782,0.02
 08/07  22:00:00,97.5449984923,21.9792042682,40.8725142375,0.0,4.12243109448,15.9888894789,78.3208362118,75.329105794,2.97173041782,0.02
 08/07  23:00:00,79.7119775904,15.7876182484,29.3792735108,0.0,4.12243109448,15.9888894789,55.3926423259,52.4009119081,2.97173041782,0.02
 08/07  24:00:00,90.5025253769,20.6706937789,35.1597221765,0.0,4.12243109448,15.9888894789,83.4061656881,80.4144352703,2.97173041782,0.02
 08/08  01:00:00,68.4053167516,12.8374558262,21.0651162114,0.0,4.12243109448,15.9888894789,54.431289912,51.4395594942,2.97173041782,0.02
 08/08  02:00:00,91.5902883711,20.8221217077,36.0960571626,0.0,4.12243109448,15.9888894789,82.8997792186,79.9080488008,2.97173041782,0.02
 08/08  03:00:00,65.3994877063,12.3831720396,18.5135709063,0.0,4.12243109448,15.9888894789,55.1106417926,52.1189113748,2.97173041782,0.02
 08/08  04:00:00,125.263352807,28.2616470453,44.9628838721,0.0,12.3672932834,24.9413748627,102.668421286,97.6955372565,4.9528840297,0.02
 08/08  05:00:00,133.958476223,28.923525524,48.2055290067,4.79059977343,12.3672932834,24.9413748627,164.154581475,159.181697445,4.9528840297,0.02
 08/08  06:00:00,192.978914547,29.4527916696,51.2257749114,2.11604501185,24.7345865669,70.7195625826,131.025557166,121.099789107,9.90576805939,0.02
 08/08  07:00:00,214.061936353,29.8049873057,53.369126692,0.756470808988,37.1018798503,92.3937384068,111.431558145,101.505790086,9.90576805939,0.02
 08/08  08:00:00,232.922863246,29.975568031,60.3938999159,0.37931633207,37.1018798503,104.434947198,111.736556533,93.219331543,9.90576805939,8.61145693104
 08/08  09:00:00,252.235980528,30.3790202178,67.4363157491,0.205150450715,37.1018798503,116.476155989,86.0563554393,76.1305873799,9.90576805939,0.02
 08/08  10:00:00,257.690750768,30.8353148978,72.5970584529,0.0424596069668,37.1018798503,116.476155989,71.7962724739,61.8705044145,9.90576805939,0.02
 08/08  11:00:00,261.996373249,31.2886605084,76.491609539,0.0,37.1018798503,116.476155989,63.5310429673,53.6052749079,9.90576805939,0.02
 08/08  12:00:00,253.949787225,31.7255246497,80.0497246801,0.0,37.1018798503,104.434947198,54.8620725329,44.9363044735,9.90576805939,0.02
 08/08  13:00:00,269.710684428,32.2005336975,83.2939937955,0.0,37.1018798503,116.476155989,58.9092902158,40.3896021452,9.90576805939,8.61392001121
 08/08  14:00:00,273.286006796,32.708479857,86.3616212386,0.0,37.1018798503,116.476155989,44.5229906654,34.597222606,9.90576805939,0.02
 08/08  15:00:00,277.243913727,33.3242954189,89.7038280118,0.0,37.1018798503,116.476155989,35.2937929195,25.3680248601,9.90576805939,0.02
 08/08  16:00:00,280.952161582,33.8449396627,92.8917930555,0.0,37.1018798503,116.476155989,26.1908774431,16.2651093837,9.90576805939,0.02
 08/08  17:00:00,282.794009044,34.1475170317,94.4318415541,0.0,37.1018798503,116.476155989,21.5772633422,11.6514952828,9.90576805939,0.02
 08/08  18:00:00,170.181323812,28.5515083351,68.6806021677,0.0,24.7345865669,47.5788473902,31.4969860958,26.5241020661,4.9528840297,0.02
 08/08  19:00:00,166.730481639,28.3752875954,65.4059776284,0.0,24.7345865669,47.5788473902,41.0551302002,36.0822461705,4.9528840297,0.02
 08/08  20:00:00,155.353485686,28.8230123494,65.4415311022,0.0,12.3672932834,38.6892022431,60.71450579,49.1382478935,2.97173041782,8.6045274787
 08/08  21:00:00,114.472445606,18.6228686287,41.9178810929,0.0,12.3672932834,27.0668015668,40.1098808417,37.1181504239,2.97173041782,0.02
 08/08  22:00:00,107.692224791,23.2725719647,49.705202203,0.0,4.12243109448,15.9888894789,58.8070638077,55.8153333899,2.97173041782,0.02
 08/08  23:00:00,83.4262507678,15.6664759053,33.2146890321,0.0,4.12243109448,15.9888894789,44.7751908641,41.7834604463,2.97173041782,0.02
 08/08  24:00:00,99.8031956523,21.7066339963,43.4032816795,0.0,4.12243109448,15.9888894789,66.5116811571,63.5199507393,2.97173041782,0.02
 08/09  01:00:00,81.9451556547,15.5150479765,31.8850218479,0.0,4.12243109448,15.9888894789,51.2366106651,48.2448802472,2.97173041782,0.02
 08/09  02:00:00,97.6947847111,21.479492103,41.522012623,0.0,4.12243109448,15.9888894789,74.0254486986,71.0337182807,2.97173041782,0.02
 08/09  03:00:00,76.3123793365,14.1762519013,27.6122122253,0.0,4.12243109448,15.9888894789,47.1382714285,44.1465410107,2.97173041782,0.02
 08/09  04:00:00,136.00861111,28.375217992,55.5945714074,0.0,12.3672932834,24.9413748627,87.6364552062,82.6635711765,4.9528840297,0.02
 08/09  05:00:00,136.981858125,28.5726078882,54.6485357711,1.72189275836,12.3672932834,24.9413748627,144.937132573,139.964248543,4.9528840297,0.02
 08/09  06:00:00,203.208009153,29.7856000238,62.710147992,0.527958426202,24.7345865669,70.7195625826,113.085358867,103.159590808,9.90576805939,0.02
 08/09  07:00:00,226.047421424,30.1335071241,65.7758594256,0.00671116834555,37.1018798503,92.3937384068,89.799457007,79.8736889476,9.90576805939,0.02
 08/09  08:00:00,242.851125179,30.4203753531,70.256716326,0.0,37.1018798503,104.434947198,71.5052028127,61.5794347533,9.90576805939,0.02
 08/09  09:00:00,262.571583019,30.9163199663,77.4397019326,0.0,37.1018798503,116.476155989,48.9208680266,38.9950999672,9.90576805939,0.02
 08/09  10:00:00,268.946805376,31.4517425962,83.2790323509,0.0,37.1018798503,116.476155989,42.3818639721,23.8611517592,9.90576805939,8.61494415351
 08/09  11:00:00,273.349839697,31.9568637961,87.1769195773,0.0,37.1018798503,116.476155989,28.4670447367,18.5412766773,9.90576805939,0.02
 08/09  12:00:00,266.097185985,32.46780034,91.4549146694,0.0,37.1018798503,104.434947198,22.4416320191,12.5158639597,9.90576805939,0.02
 08/09  13:00:00,283.172951004,33.0445733579,95.9122630608,0.0,37.1018798503,116.476155989,17.6896986229,7.76393056349,9.90576805939,0.02
 08/09  14:00:00,285.815372451,33.6290965288,97.9702604899,0.0,37.1018798503,116.476155989,16.3187143456,6.39294628623,9.90576805939,0.02
 08/09  15:00:00,288.366346275,34.1961668163,99.9543336974,0.0,37.1018798503,116.476155989,23.7555602849,5.23558406696,9.90576805939,8.61420815853
 08/09  16:00:00,290.225446579,34.6014819719,101.408586259,0.0,37.1018798503,116.476155989,13.5920551101,3.66628705067,9.90576805939,0.02
 08/09  17:00:00,290.618017126,34.7986961565,101.604708935,0.0,37.1018798503,116.476155989,13.4040594151,3.47829135568,9.90576805939,0.02
 08/09  18:00:00,173.517625248,28.5564421281,72.0119870571,0.0,24.7345865669,47.5788473902,20.42218764,15.4493036103,4.9528840297,0.02
 08/09  19:00:00,170.339150063,28.3806037895,69.0093472846,0.0,24.7345865669,47.5788473902,30.9970407974,26.0241567677,4.9528840297,0.02
 08/09  20:00:00,158.922087648,28.828168262,69.0049889832,0.0,12.3672932834,38.6892022431,42.3806646228,39.388934205,2.97173041782,0.02
 08/09  21:00:00,119.329031123,19.5073809172,45.8687806934,0.0,12.3672932834,27.0668015668,35.6552587667,32.6635283489,2.97173041782,0.02
 08/09  22:00:00,110.933253617,23.3861429114,52.8326595003,0.0,4.12243109448,15.9888894789,50.127931483,47.1362010652,2.97173041782,0.02
 08/09  23:00:00,90.4879889152,17.5112144469,38.3893468221,0.0,4.12243109448,15.9888894789,42.5188425204,39.5271121025,2.97173041782,0.02
 08/09  24:00:00,104.95920261,22.7047172315,47.540034141,0.0,4.12243109448,15.9888894789,56.9642724729,53.9725420551,2.97173041782,0.02
 08/10  01:00:00,87.570066345,16.7629872943,36.2408219169,0.0,4.12243109448,15.9888894789,44.5402217767,41.5484913589,2.97173041782,0.02
 08/10  02:00:00,99.9044197452,21.8883475109,43.3227915039,0.0,4.12243109448,15.9888894789,71.8092510447,68.8175206269,2.97173041782,0.02
 08/10  03:00:00,80.9156014114,15.5150479765,30.8554668483,0.0,4.12243109448,15.9888894789,54.6111203343,51.6193899165,2.97173041782,0.02
 08/10  04:00:00,131.418671324,27.6710781228,51.7087706749,0.0,12.3672932834,24.9413748627,93.4962669494,88.5233829197,4.9528840297,0.02
 08/10  05:00:00,139.753494253,29.1992118795,57.1898733185,1.32558649857,12.3672932834,24.9413748627,148.147399862,143.174515832,4.9528840297,0.02
 08/10  06:00:00,201.631267962,29.6269652697,61.6255231365,0.194475963174,24.7345865669,70.7195625826,116.398071087,106.472303027,9.90576805939,0.02
 08/10  07:00:00,224.353483627,30.2582269534,63.9639066684,0.0,37.1018798503,92.3937384068,106.129531888,87.6194155864,9.90576805939,8.60434824174
 08/10  08:00:00,241.420020185,30.6839278254,68.5620942766,0.0,37.1018798503,104.434947198,80.292370508,70.3666024486,9.90576805939,0.02
 08/10  09:00:00,261.89126405,31.26323462,76.4125298485,0.0,37.1018798503,116.476155989,58.0029346352,48.0771665758,9.90576805939,0.02
 08/10  10:00:00,268.879247209,31.7554138457,82.9078688004,0.0,37.1018798503,116.476155989,40.5402904875,30.6145224281,9.90576805939,0.02
 08/10  11:00:00,275.567360593,32.276101902,89.0751025162,0.0,37.1018798503,116.476155989,28.9845435408,19.0587754814,9.90576805939,0.02
 08/10  12:00:00,269.005693202,32.8649228923,93.9662163047,0.0,37.1018798503,104.434947198,31.5482105059,13.0288321895,9.90576805939,8.61361025702
 08/10  13:00:00,285.801586607,33.4896172268,98.0959139375,0.0,37.1018798503,116.476155989,21.469049843,11.5432817836,9.90576805939,0.02
 08/10  14:00:00,290.324256534,34.1615922068,101.946723473,0.0,37.1018798503,116.476155989,19.4535752627,9.52780720331,9.90576805939,0.02
 08/10  15:00:00,292.569810348,34.7901034766,103.56386932,0.0,37.1018798503,116.476155989,17.6859567467,7.76018868734,9.90576805939,0.02
 08/10  16:00:00,294.215028769,35.2764144594,104.723143728,0.0,37.1018798503,116.476155989,17.3558546846,7.4300866252,9.90576805939,0.02
 08/10  17:00:00,294.391360169,35.546762487,104.629929776,0.0,37.1018798503,116.476155989,24.3144152892,5.80011829071,9.90576805939,8.60852893905
 08/10  18:00:00,175.473268351,28.6606421697,73.8634302559,0.0,24.7345865669,47.5788473902,23.5693765551,18.5964925254,4.9528840297,0.02
 08/10  19:00:00,170.85752436,28.3983818966,69.5099524695,0.0,24.7345865669,47.5788473902,29.7559150316,24.7830310019,4.9528840297,0.02
 08/10  20:00:00,159.149952442,28.8515784,69.2094567982,0.0,12.3672932834,38.6892022431,40.9403805758,37.948650158,2.97173041782,0.02
 08/10  21:00:00,119.072446286,19.5090309792,45.6105540684,0.0,12.3672932834,27.0668015668,35.790204231,32.7984738132,2.97173041782,0.02
 08/10  22:00:00,111.835082988,23.4998511882,53.620781448,0.0,4.12243109448,15.9888894789,47.9452125605,44.9534821427,2.97173041782,0.02
 08/10  23:00:00,90.1507926502,17.5112144469,38.0521514145,0.0,4.12243109448,15.9888894789,41.4708135463,38.4790831285,2.97173041782,0.02
 08/10  24:00:00,104.969152503,22.8940021425,47.3606999842,0.0,4.12243109448,15.9888894789,62.6746896678,59.68295925,2.97173041782,0.02
 08/11  01:00:00,85.2079548224,15.9693317631,34.6935373835,0.0,4.12243109448,15.9888894789,45.5400482398,42.5483178219,2.97173041782,0.02
 08/11  02:00:00,98.734263016,21.5249204816,42.5160626705,0.0,4.12243109448,15.9888894789,67.8015109023,64.8097804845,2.97173041782,0.02
 08/11  03:00:00,80.1837548593,15.1516209472,30.4870481962,0.0,4.12243109448,15.9888894789,46.3535047617,43.3617743438,2.97173041782,0.02
 08/11  04:00:00,135.981471596,28.2843612347,55.6582887098,0.0,12.3672932834,24.9413748627,85.2295549542,80.2566709245,4.9528840297,0.02
 08/11  05:00:00,136.96218007,28.6491641833,55.1429261804,1.13126802949,12.3672932834,24.9413748627,143.751493828,138.778609799,4.9528840297,0.02
 08/11  06:00:00,203.803314753,29.9331073448,63.4905458683,0.195358830307,24.7345865669,70.7195625826,109.537098164,99.6113301046,9.90576805939,0.02
 08/11  07:00:00,227.337965791,30.3090805737,66.8975381962,0.0,37.1018798503,92.3937384068,86.9519937045,77.0262256451,9.90576805939,0.02
 08/11  08:00:00,245.413045302,30.6510203848,72.5879596356,0.0,37.1018798503,104.434947198,65.9282242792,56.0024562198,9.90576805939,0.02
 08/11  09:00:00,265.138439216,31.1789204228,79.7439252837,0.0,37.1018798503,116.476155989,52.0660245689,33.5473387933,9.90576805939,8.61291771625
 08/11  10:00:00,272.673477234,31.7417596555,86.7157958728,0.0,37.1018798503,116.476155989,27.0107843386,17.0850162792,9.90576805939,0.02
 08/11  11:00:00,278.902235184,32.3489685588,92.3371859069,0.0,37.1018798503,116.476155989,20.5142311129,10.5884630535,9.90576805939,0.02
 08/11  12:00:00,271.727369112,32.978782225,96.5740698769,0.0,37.1018798503,104.434947198,18.2522616483,8.32649358895,9.90576805939,0.02
 08/11  13:00:00,287.796112433,33.6490935632,99.9308485579,0.0,37.1018798503,116.476155989,16.4182835008,6.49251544145,9.90576805939,0.02
 08/11  14:00:00,290.58819321,34.317117939,102.055085385,0.0,37.1018798503,116.476155989,24.6433097527,6.1225685049,9.90576805939,8.6149731884
 08/11  15:00:00,292.255324221,34.8515238005,103.188024047,0.0,37.1018798503,116.476155989,15.7720705066,5.84630244725,9.90576805939,0.02
 08/11  16:00:00,293.978939412,35.216446413,104.547081095,0.0,37.1018798503,116.476155989,15.057690007,5.13192194765,9.90576805939,0.02
 08/11  17:00:00,295.573346068,35.4522480945,105.906458939,0.0,37.1018798503,116.476155989,14.071409431,4.14564137165,9.90576805939,0.02
 08/11  18:00:00,175.907927142,28.6562496788,74.302469239,0.0,24.7345865669,47.5788473902,22.2882110477,17.315327018,4.9528840297,0.02
 08/11  19:00:00,171.753421848,28.3915002834,70.4127102824,0.0,24.7345865669,47.5788473902,32.0260480352,27.0531640055,4.9528840297,0.02
 08/11  20:00:00,159.739212456,28.8425440145,69.8077256244,0.0,12.3672932834,38.6892022431,45.1007814126,42.1090509948,2.97173041782,0.02
 08/11  21:00:00,118.981272965,19.5077408432,45.5206556629,0.0,12.3672932834,27.0668015668,40.3896771591,37.3979467413,2.97173041782,0.02
 08/11  22:00:00,110.654700602,23.3861429114,52.5541057888,0.0,4.12243109448,15.9888894789,56.7445584341,53.7528280162,2.97173041782,0.02
 08/11  23:00:00,90.0658294654,17.5112144469,37.9671866757,0.0,4.12243109448,15.9888894789,58.0164597103,46.443711696,2.97173041782,8.60101759651
 08/11  24:00:00,104.070814626,22.7425742137,46.6137885471,0.0,4.12243109448,15.9888894789,72.0079882751,69.0162578572,2.97173041782,0.02
 08/12  01:00:00,87.4175395274,16.7629872943,36.0882945744,0.0,4.12243109448,15.9888894789,52.2154998227,49.2237694049,2.97173041782,0.02
 08/12  02:00:00,102.345765884,21.9792042682,45.6732804658,0.0,4.12243109448,15.9888894789,74.0311432773,71.0394128594,2.97173041782,0.02
 08/12  03:00:00,82.2889695783,15.5150479765,32.2288346952,0.0,4.12243109448,15.9888894789,52.6368566492,49.6451262314,2.97173041782,0.02
 08/12  04:00:00,113.465243326,27.4439362295,51.1169916819,0.0,4.12243109448,16.0517297156,99.9210468649,96.929316447,2.97173041782,0.02
 08/12  05:00:00,109.671611788,26.9896524429,47.7776439901,0.0,4.12243109448,16.0517297156,102.722628737,99.7308983188,2.97173041782,0.02
 08/12  06:00:00,148.699235551,29.2610713759,60.979774022,0.0,4.12243109448,39.6058045677,84.2714643431,81.2797339253,2.97173041782,0.02
 08/12  07:00:00,172.471453195,29.2686824894,62.668355484,2.17882547257,12.3672932834,65.3531420225,128.55375724,123.58087321,4.9528840297,0.02
