Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/12  08:00:00,177.146171028,29.2661154188,65.9126168468,0.721270207774,12.3672932834,68.2430321324,112.444794307,107.471910277,4.9528840297,0.02
 08/12  09:00:00,209.865891867,29.3704070379,70.0316007334,0.2009734888,16.4897243779,93.1370602926,86.4549273013,78.5103128538,7.92461444751,0.02
 08/12  10:00:00,214.627045798,29.4893522019,74.7816810723,0.0930280095259,16.4897243779,93.1370602926,69.0226257899,61.0780113424,7.92461444751,0.02
 08/12  11:00:00,218.551846465,29.6158073723,78.6670758819,0.00597249734031,16.4897243779,93.1370602926,58.5365624165,50.5919479689,7.92461444751,0.02
 08/12  12:00:00,213.22927366,29.7293894926,82.3884243537,0.0,16.4897243779,83.9857416113,51.6196139108,43.6749994633,7.92461444751,0.02
 08/12  13:00:00,217.383422278,29.9240605863,86.3478965935,0.0,16.4897243779,83.9857416113,45.0067390854,37.0621246379,7.92461444751,0.02
 08/12  14:00:00,219.688555255,30.1042752898,88.4728464137,0.0,16.4897243779,83.9857416113,43.1890595723,35.2444451248,7.92461444751,0.02
 08/12  15:00:00,198.231692897,29.2610713759,85.3160815802,0.0,12.3672932834,70.6512738906,19.8292756033,14.8563915736,4.9528840297,0.02
 08/12  16:00:00,198.755580085,29.2610713759,85.8399847901,0.0,12.3672932834,70.6512738906,27.0526517349,13.4943324241,4.9528840297,8.6054352811
 08/12  17:00:00,185.133695533,29.2610713759,84.7414385891,0.0,12.3672932834,58.1284167478,19.1477392733,14.1748552436,4.9528840297,0.02
 08/12  18:00:00,138.126189338,28.5389398282,71.6434278365,0.0,12.3672932834,24.9413748627,35.783753634,30.8108696043,4.9528840297,0.02
 08/12  19:00:00,134.692240839,28.356581019,68.3918381583,0.0,12.3672932834,24.9413748627,43.8235526593,38.8506686296,4.9528840297,0.02
 08/12  20:00:00,127.110107946,28.8086914612,68.0954355002,0.0,4.12243109448,16.0517297156,57.2042429329,54.2125125151,2.97173041782,0.02
 08/12  21:00:00,93.5866557913,17.6247853935,41.3744434675,0.0,4.12243109448,15.9888894789,42.0060447331,39.0143143153,2.97173041782,0.02
 08/12  22:00:00,105.629854258,22.0473468362,48.889227514,0.0,4.12243109448,15.9888894789,55.639594117,52.6478636992,2.97173041782,0.02
 08/12  23:00:00,84.5918505091,15.6286189231,34.4181458442,0.0,4.12243109448,15.9888894789,43.4699253482,40.4781949304,2.97173041782,0.02
 08/12  24:00:00,101.519844708,21.7066339963,45.1199307945,0.0,4.12243109448,15.9888894789,67.5971901771,64.6054597593,2.97173041782,0.02
 08/13  01:00:00,74.4713189332,13.5643098848,28.4654799737,0.0,2.06121554724,15.9888894789,46.6749063113,43.6831758934,2.97173041782,0.02
 08/13  02:00:00,94.0538065501,20.6706937789,40.7722189193,0.0,2.06121554724,15.9888894789,79.0733652759,76.0816348581,2.97173041782,0.02
 08/13  03:00:00,73.5091041754,13.5643098848,27.5032651884,0.0,2.06121554724,15.9888894789,50.9587058108,47.966975393,2.97173041782,0.02
 08/13  04:00:00,87.8100209617,19.4773118114,35.737693212,0.0,2.06121554724,15.9888894789,80.1120107069,77.1202802891,2.97173041782,0.02
 08/13  05:00:00,63.7451380119,11.2895593212,20.0510980924,0.0,2.06121554724,15.9888894789,47.6632134552,44.6714830374,2.97173041782,0.02
 08/13  06:00:00,94.3993189861,22.5670910001,39.1578222706,0.0,2.06121554724,15.9888894789,94.1078071254,91.1160767076,2.97173041782,0.02
 08/13  07:00:00,71.829328515,18.598813344,34.7569624082,0.0,2.06121554724,15.9888894789,74.0921122322,71.1003818144,2.97173041782,0.02
 08/13  08:00:00,115.996061097,23.4302301947,46.1778721315,0.0,4.12243109448,41.7362269337,79.769899754,74.7970157243,4.9528840297,0.02
 08/13  09:00:00,108.996607725,19.6209518639,43.0935500381,0.0,4.12243109448,41.7362269337,51.5314059732,46.5585219435,4.9528840297,0.02
 08/13  10:00:00,122.94742544,23.8163714133,52.7430951934,0.0,4.12243109448,41.7362269337,49.1700323815,44.1971483519,4.9528840297,0.02
 08/13  11:00:00,114.825983602,19.9625306835,48.5813470292,0.0,4.12243109448,41.7362269337,37.7901400094,32.8172559797,4.9528840297,0.02
 08/13  12:00:00,127.286498583,23.9317213111,56.9668183678,0.0,4.12243109448,41.7362269337,49.3442724634,44.3713884337,4.9528840297,0.02
 08/13  13:00:00,117.316379353,19.9623338164,51.0719395722,0.0,4.12243109448,41.7362269337,39.3684522834,34.3955682537,4.9528840297,0.02
 08/13  14:00:00,129.225883468,23.9333982365,58.9045262494,0.0,4.12243109448,41.7362269337,46.7818284899,41.8089444602,4.9528840297,0.02
 08/13  15:00:00,118.961607123,19.9660687718,52.7134323045,0.0,4.12243109448,41.7362269337,35.2561487665,30.2832647368,4.9528840297,0.02
 08/13  16:00:00,112.716504953,23.9426542665,59.2435839261,0.0,4.12243109448,24.8785346261,47.5141984284,42.5413143987,4.9528840297,0.02
 08/13  17:00:00,90.3588942309,19.965270451,51.9200706463,0.0,2.06121554724,15.9888894789,43.1921628253,40.2004324075,2.97173041782,0.02
 08/13  18:00:00,100.714450973,23.9331699428,58.2018748717,0.0,2.06121554724,15.9888894789,57.6184281335,54.6266977157,2.97173041782,0.02
 08/13  19:00:00,83.1883483414,18.1926401268,46.5644961764,0.0,2.06121554724,15.9888894789,43.6180168456,40.6262864278,2.97173041782,0.02
 08/13  20:00:00,103.494531279,22.9318591248,52.6077698344,0.0,2.06121554724,15.9888894789,71.1739831041,59.6006399709,2.97173041782,8.60161271543
 08/13  21:00:00,89.4948450361,17.0809859449,39.9088176452,0.0,2.06121554724,15.9888894789,49.1007800817,46.1090496639,2.97173041782,0.02
 08/13  22:00:00,97.6055948053,21.3659211563,43.6076086799,0.0,2.06121554724,15.9888894789,71.4590913303,68.4673609125,2.97173041782,0.02
 08/13  23:00:00,79.7507677237,14.9939627172,32.2941048468,0.0,2.06121554724,15.9888894789,51.8738077376,48.8820773197,2.97173041782,0.02
 08/13  24:00:00,97.3275068063,21.7066339963,42.9888079245,0.0,2.06121554724,15.9888894789,83.227402957,80.2356725392,2.97173041782,0.02
 08/14  01:00:00,78.4993847553,14.5396789306,29.4357901311,0.0,4.12243109448,15.9888894789,52.0936382546,49.1019078367,2.97173041782,0.02
 08/14  02:00:00,94.5564649716,20.8100940654,39.0636757744,0.0,4.12243109448,15.9888894789,87.3094605554,84.3177301376,2.97173041782,0.02
 08/14  03:00:00,75.8255753667,14.006566029,27.3056789947,0.0,4.12243109448,15.9888894789,57.0082521994,54.0165217815,2.97173041782,0.02
 08/14  04:00:00,132.659541437,28.170790288,52.4499290211,0.0,12.3672932834,24.9413748627,106.111835648,101.138951619,4.9528840297,0.02
 08/14  05:00:00,141.598244796,28.861829452,56.4163754893,4.28121774201,12.3672932834,24.9413748627,167.861442908,162.888558878,4.9528840297,0.02
 08/14  06:00:00,201.364033204,29.3284397253,61.1380360129,0.713254360438,24.7345865669,70.7195625826,132.241225249,122.31545719,9.90576805939,0.02
 08/14  07:00:00,221.781394099,29.5094129969,62.0961256672,0.0445063949143,37.1018798503,92.3937384068,110.713667257,100.787899197,9.90576805939,0.02
 08/14  08:00:00,239.026307513,29.8273717216,67.024171579,0.000720412872325,37.1018798503,104.434947198,89.9986059447,80.0728378853,9.90576805939,0.02
 08/14  09:00:00,260.054894705,30.3170060094,75.522318533,0.0,37.1018798503,116.476155989,59.566956633,49.6411885737,9.90576805939,0.02
 08/14  10:00:00,267.24923087,30.7763208837,82.2568580355,0.0,37.1018798503,116.476155989,37.9796240959,28.0538560365,9.90576805939,0.02
 08/14  11:00:00,273.939836983,31.2713253221,88.4524138695,0.0,37.1018798503,116.476155989,36.1853545553,17.6637644872,9.90576805939,8.61582200866
 08/14  12:00:00,266.383848776,31.795137043,92.414228837,0.0,37.1018798503,104.434947198,23.3117506262,13.3859825668,9.90576805939,0.02
 08/14  13:00:00,282.224588978,32.4237583989,95.5847028497,0.0,37.1018798503,116.476155989,21.2464253257,11.3206572663,9.90576805939,0.02
 08/14  14:00:00,285.135240176,33.0416187125,97.8775932039,0.0,37.1018798503,116.476155989,21.2864902864,11.360722227,9.90576805939,0.02
 08/14  15:00:00,288.362500831,33.5868142466,100.559803318,0.0,37.1018798503,116.476155989,28.4095889183,9.88944554042,9.90576805939,8.61437531846
 08/14  16:00:00,282.050227228,33.6561679111,94.1786644303,0.0,37.1018798503,116.476155989,18.6487051935,8.72293713407,9.90576805939,0.02
 08/14  17:00:00,275.200397359,33.3106687911,87.6751086815,0.0,37.1018798503,116.476155989,21.3606786325,11.4349105731,9.90576805939,0.02
 08/14  18:00:00,166.523541292,28.5406771267,65.0336647245,0.0,24.7345865669,47.5788473902,22.4053839571,17.4324999274,4.9528840297,0.02
 08/14  19:00:00,167.089988724,28.3605229797,65.7802633748,0.0,24.7345865669,47.5788473902,30.2002113711,25.2273273414,4.9528840297,0.02
 08/14  20:00:00,153.651440194,28.8122347637,63.7502716343,0.0,12.3672932834,38.6892022431,41.7119577232,38.7202273054,2.97173041782,0.02
 08/14  21:00:00,114.310180363,19.5073809172,40.8499280422,0.0,12.3672932834,27.0668015668,39.6831679566,36.6914375388,2.97173041782,0.02
 08/14  22:00:00,104.289758772,23.106001243,46.4693061347,0.0,4.12243109448,15.9888894789,58.3235586177,55.3318281999,2.97173041782,0.02
 08/14  23:00:00,86.1780878347,16.8538440516,34.7579865429,0.0,4.12243109448,15.9888894789,45.2490019581,42.2572715403,2.97173041782,0.02
 08/14  24:00:00,97.2986130787,21.5249204816,41.0804117657,0.0,4.12243109448,15.9888894789,61.8353522387,58.8436218209,2.97173041782,0.02
 08/15  01:00:00,79.7646431767,15.2424777045,29.9770787266,0.0,4.12243109448,15.9888894789,43.9436413166,40.9519108988,2.97173041782,0.02
 08/15  02:00:00,97.8591820474,21.7066339963,41.4592671132,0.0,4.12243109448,15.9888894789,67.701705339,64.7099749212,2.97173041782,0.02
 08/15  03:00:00,79.3494618201,15.2879060832,29.5164689426,0.0,4.12243109448,15.9888894789,49.2083729297,46.2166425119,2.97173041782,0.02
 08/15  04:00:00,131.67369629,27.8982200161,51.7366535405,0.0,12.3672932834,24.9413748627,83.7402213668,78.7673373371,4.9528840297,0.02
 08/15  05:00:00,140.983443441,29.2489799397,57.195669381,2.49997135621,12.3672932834,24.9413748627,137.945954947,132.973070917,4.9528840297,0.02
 08/15  06:00:00,204.394455104,29.460496849,64.2132384209,0.536416033272,24.7345865669,70.7195625826,102.082496648,92.1567285886,9.90576805939,0.02
 08/15  07:00:00,228.034162998,29.9349118948,67.9149492501,0.0529410104213,37.1018798503,92.3937384068,87.5246454688,69.0144746874,9.90576805939,8.60440272205
 08/15  08:00:00,244.062713882,30.1881542117,71.7005412707,0.0,37.1018798503,104.434947198,63.676116477,53.7503484176,9.90576805939,0.02
 08/15  09:00:00,261.604997198,30.516489443,76.8729931138,0.0,37.1018798503,116.476155989,47.4833384466,37.5575703873,9.90576805939,0.02
 08/15  10:00:00,266.925937962,31.0436568519,81.666299081,0.0,37.1018798503,116.476155989,38.646206371,28.7204383116,9.90576805939,0.02
 08/15  11:00:00,271.698161224,31.567497252,85.9144889437,0.0,37.1018798503,116.476155989,31.5841641756,21.6583961162,9.90576805939,0.02
 08/15  12:00:00,264.578413783,32.1310391325,90.2727945495,0.0,37.1018798503,104.434947198,32.8089314952,14.2893443941,9.90576805939,8.61381904174
 08/15  13:00:00,281.2903194,32.7007746551,94.3734654042,0.0,37.1018798503,116.476155989,20.2864600741,10.3606920147,9.90576805939,0.02
 08/15  14:00:00,285.404000965,33.3299811831,97.8580592755,0.0,37.1018798503,116.476155989,17.3220591936,7.39629113418,9.90576805939,0.02
 08/15  15:00:00,288.620747472,33.9748070001,100.43008388,0.0,37.1018798503,116.476155989,15.5531125555,5.62734449613,9.90576805939,0.02
 08/15  16:00:00,290.94725907,34.4929547193,102.238817165,0.0,37.1018798503,116.476155989,14.3410480219,4.41527996248,9.90576805939,0.02
 08/15  17:00:00,292.775348379,34.7382968502,103.822371273,0.0,37.1018798503,116.476155989,21.7601581823,3.2465836024,9.90576805939,8.60780652051
 08/15  18:00:00,174.213688558,28.5586085507,72.7058785625,0.0,24.7345865669,47.5788473902,22.7170206088,17.7441365791,4.9528840297,0.02
 08/15  19:00:00,170.697916641,28.3816382437,69.3670832688,0.0,24.7345865669,47.5788473902,35.9666167241,30.9937326944,4.9528840297,0.02
 08/15  20:00:00,159.170528294,28.8294328245,69.2521732194,0.0,12.3672932834,38.6892022431,48.3552091372,45.3634787193,2.97173041782,0.02
 08/15  21:00:00,118.573833572,19.5073809172,45.1135886511,0.0,12.3672932834,27.0668015668,42.6079891178,39.6162587,2.97173041782,0.02
 08/15  22:00:00,110.253560825,23.3861429114,52.1529672849,0.0,4.12243109448,15.9888894789,60.3952195792,57.4034891614,2.97173041782,0.02
 08/15  23:00:00,90.2991957637,17.5112144469,38.2005542516,0.0,4.12243109448,15.9888894789,49.6461026044,46.6543721866,2.97173041782,0.02
 08/15  24:00:00,103.561315045,22.5911462848,46.255718108,0.0,4.12243109448,15.9888894789,67.8219514513,64.8302210335,2.97173041782,0.02
 08/16  01:00:00,87.696657666,16.672130537,36.4582705636,0.0,4.12243109448,15.9888894789,50.5093325692,47.5176021514,2.97173041782,0.02
 08/16  02:00:00,103.768457665,22.5911462848,46.4628606268,0.0,4.12243109448,15.9888894789,73.1051014168,70.1133709989,2.97173041782,0.02
 08/16  03:00:00,81.511107942,15.3333344618,31.6326874699,0.0,4.12243109448,15.9888894789,48.2266224074,45.2348919896,2.97173041782,0.02
 08/16  04:00:00,138.212255451,28.4660747493,57.7073587565,0.0,12.3672932834,24.9413748627,85.0851672929,80.1122832632,4.9528840297,0.02
 08/16  05:00:00,139.976842208,28.7993077181,57.6578507705,1.48086174757,12.3672932834,24.9413748627,136.055986834,131.083102805,4.9528840297,0.02
 08/16  06:00:00,206.377463957,29.6041719565,66.511630048,0.0773589482928,24.7345865669,70.7195625826,99.0240078003,89.0982397409,9.90576805939,0.02
 08/16  07:00:00,230.073702032,30.2805985985,69.6617513721,0.0,37.1018798503,92.3937384068,78.0076705401,68.0819024807,9.90576805939,0.02
 08/16  08:00:00,246.679258773,30.74816977,73.7570063283,0.0,37.1018798503,104.434947198,61.6808644662,51.7550964068,9.90576805939,0.02
 08/16  09:00:00,264.608211189,31.2934090988,79.0991903724,0.0,37.1018798503,116.476155989,56.351671104,37.832808878,9.90576805939,8.61309416661
 08/16  10:00:00,269.868589414,31.7478772729,83.9047683414,0.0,37.1018798503,116.476155989,39.5323870984,29.606619039,9.90576805939,0.02
 08/16  11:00:00,275.770847497,32.2369296812,89.3178112885,0.0,37.1018798503,116.476155989,29.6690292564,19.743261197,9.90576805939,0.02
 08/16  12:00:00,268.456572748,32.7609294574,93.5211032411,0.0,37.1018798503,104.434947198,23.5653016296,13.6395335702,9.90576805939,0.02
 08/16  13:00:00,285.149483244,33.3442404984,97.5890450875,0.0,37.1018798503,116.476155989,22.0786704505,12.1529023911,9.90576805939,0.02
 08/16  14:00:00,289.807288619,33.9214406436,101.669845694,0.0,37.1018798503,116.476155989,27.6318952616,9.11095606935,9.90576805939,8.61517113288
 08/16  15:00:00,292.795094989,34.461222769,104.118071989,0.0,37.1018798503,116.476155989,15.75610307,5.83033501061,9.90576805939,0.02
 08/16  16:00:00,294.160853541,34.9086565927,105.036763008,0.0,37.1018798503,116.476155989,14.2711543003,4.34538624091,9.90576805939,0.02
 08/16  17:00:00,293.555786655,35.1626119566,104.178521009,0.0,37.1018798503,116.476155989,14.2674509168,4.34168285737,9.90576805939,0.02
 08/16  18:00:00,175.362176048,28.650451278,73.7625100394,0.0,24.7345865669,47.5788473902,25.1349674282,20.1620833985,4.9528840297,0.02
 08/16  19:00:00,171.669161767,28.3860165572,70.3339273729,0.0,24.7345865669,47.5788473902,33.1949305611,28.2220465314,4.9528840297,0.02
 08/16  20:00:00,163.015900363,28.8339826983,70.743801577,0.0,12.3672932834,38.6892022431,43.0679807648,40.076250347,2.97173041782,0.02
 08/16  21:00:00,119.785116846,19.5073809172,46.3248557803,0.0,12.3672932834,27.0668015668,37.7223258779,34.73059546,2.97173041782,0.02
 08/16  22:00:00,112.083535242,23.3861429114,53.9829400583,0.0,4.12243109448,15.9888894789,53.7677116061,50.7759811883,2.97173041782,0.02
 08/16  23:00:00,91.8722864171,17.5112144469,39.7736433111,0.0,4.12243109448,15.9888894789,53.2089182925,41.6359300184,2.97173041782,8.60125785627
 08/16  24:00:00,106.631051006,22.8182881781,49.0983106905,0.0,4.12243109448,15.9888894789,61.9249827656,58.9332523478,2.97173041782,0.02
 08/17  01:00:00,91.5738080388,17.7383563402,39.2480231512,0.0,4.12243109448,15.9888894789,49.7712098797,46.7794794619,2.97173041782,0.02
 08/17  02:00:00,99.6327538981,21.5249204816,43.4145519696,0.0,4.12243109448,15.9888894789,64.7937783431,61.8020479253,2.97173041782,0.02
 08/17  03:00:00,80.33845638,15.1516209472,30.6417482263,0.0,4.12243109448,15.9888894789,45.413796174,42.4220657562,2.97173041782,0.02
 08/17  04:00:00,137.112740017,28.2843612347,56.7895557287,0.0,12.3672932834,24.9413748627,80.9538255358,75.9809415061,4.9528840297,0.02
 08/17  05:00:00,138.98828636,28.6682038913,57.4188970739,0.862362397543,12.3672932834,24.9413748627,132.344228375,127.371344345,4.9528840297,0.02
 08/17  06:00:00,207.521147704,30.0071613489,67.2163300729,0.113352332914,24.7345865669,70.7195625826,96.090992521,86.1652244616,9.90576805939,0.02
 08/17  07:00:00,231.04179579,30.4167306275,70.4937062929,0.0,37.1018798503,92.3937384068,74.0824289502,64.1566608908,9.90576805939,0.02
 08/17  08:00:00,248.878744556,30.7708454977,75.9338469438,0.0,37.1018798503,104.434947198,51.8665054024,41.940737343,9.90576805939,0.02
 08/17  09:00:00,267.283554814,31.3026292199,81.7653546615,0.0,37.1018798503,116.476155989,33.0788426238,23.1530745644,9.90576805939,0.02
 08/17  10:00:00,271.941218986,31.80596395,85.9192029882,0.0,37.1018798503,116.476155989,25.6140249469,15.6882568876,9.90576805939,0.02
 08/17  11:00:00,276.944470948,32.3815342296,90.3467756346,0.0,37.1018798503,116.476155989,29.3193493718,10.7976692832,9.90576805939,8.61591202923
 08/17  12:00:00,268.507802461,32.8796722899,93.4536422808,0.0,37.1018798503,104.434947198,18.6833589472,8.75759088783,9.90576805939,0.02
 08/17  13:00:00,285.527602405,33.4022025524,97.9092700546,0.0,37.1018798503,116.476155989,16.1371802361,6.21141217672,9.90576805939,0.02
 08/17  14:00:00,290.041558329,33.9392666375,101.88626162,0.0,37.1018798503,116.476155989,14.0037353196,4.07796726026,9.90576805939,0.02
 08/17  15:00:00,289.504029803,34.3656023314,100.922507978,0.0,37.1018798503,116.476155989,22.6192916192,4.09901251796,9.90576805939,8.61451104184
 08/17  16:00:00,288.54298077,34.4636513113,99.8639106755,0.0,37.1018798503,116.476155989,15.3990503812,5.47328232182,9.90576805939,0.02
 08/17  17:00:00,280.008716316,34.1032227791,91.6908705626,0.0,37.1018798503,116.476155989,17.0873966852,7.16162862584,9.90576805939,0.02
 08/17  18:00:00,164.756964692,28.5417150756,63.2660492472,0.0,24.7345865669,47.5788473902,29.1675996308,24.1947156011,4.9528840297,0.02
 08/17  19:00:00,164.278742058,28.3602178421,62.9693209888,0.0,24.7345865669,47.5788473902,37.5391560074,32.5662719777,4.9528840297,0.02
 08/17  20:00:00,157.759319766,28.810504583,65.510713895,0.0,12.3672932834,38.6892022431,43.2503046993,40.2585742815,2.97173041782,0.02
 08/17  21:00:00,117.546534677,19.5073809172,44.0862819049,0.0,12.3672932834,27.0668015668,32.295440011,29.3037095932,2.97173041782,0.02
 08/17  22:00:00,107.428506027,23.0681442607,49.6459103264,0.0,4.12243109448,15.9888894789,45.7430684001,42.7513379823,2.97173041782,0.02
 08/17  23:00:00,90.9186565337,17.7383563402,38.592872313,0.0,4.12243109448,15.9888894789,42.4705860387,39.4788556209,2.97173041782,0.02
 08/17  24:00:00,102.070914722,22.5002895275,44.8561737223,0.0,4.12243109448,15.9888894789,62.7977009176,59.8059704997,2.97173041782,0.02
 08/18  01:00:00,86.3932639992,17.1023590389,34.7034769688,0.0,4.12243109448,15.9888894789,48.9794013081,45.9876708903,2.97173041782,0.02
 08/18  02:00:00,100.150030781,21.7066339963,43.7501157917,0.0,4.12243109448,15.9888894789,60.7169020673,57.7251716495,2.97173041782,0.02
 08/18  03:00:00,81.7305496484,15.3333344618,31.8521283376,0.0,4.12243109448,15.9888894789,40.6325713218,37.640840904,2.97173041782,0.02
 08/18  04:00:00,136.269534766,28.1935044774,56.0372075001,0.0,12.3672932834,24.9413748627,60.1570105678,55.1841265381,4.9528840297,0.02
 08/18  05:00:00,138.781747213,28.6155837306,57.0594045325,1.06793613141,12.3672932834,24.9413748627,107.077342336,102.104458306,4.9528840297,0.02
 08/18  06:00:00,210.632546751,29.9228211215,70.3350453795,0.190376394669,24.7345865669,70.7195625826,74.0600641614,64.134296102,9.90576805939,0.02
 08/18  07:00:00,233.95790594,30.4045998957,73.4219390151,0.0,37.1018798503,92.3937384068,56.6262914586,46.7005233992,9.90576805939,0.02
 08/18  08:00:00,249.066403239,30.8342899074,76.0580605135,0.0,37.1018798503,104.434947198,53.5033113709,34.9858528514,9.90576805939,8.61169046018
 08/18  09:00:00,266.700079383,31.3592903644,81.1252673909,0.0,37.1018798503,116.476155989,31.411731725,21.4859636656,9.90576805939,0.02
 08/18  10:00:00,273.015313461,31.8078306493,86.9914953873,0.0,37.1018798503,116.476155989,20.9756747347,11.0499066754,9.90576805939,0.02
 08/18  11:00:00,277.687709231,32.2154477781,91.2560808081,0.0,37.1018798503,116.476155989,15.9000041757,5.9742361163,9.90576805939,0.02
 08/18  12:00:00,272.556100946,32.737003055,97.6444938693,0.0,37.1018798503,104.434947198,21.5057838076,2.9861041725,9.90576805939,8.61391157573
 08/18  13:00:00,290.354215456,33.3339130411,102.80419122,0.0,37.1018798503,116.476155989,10.3180534795,0.392285420139,9.90576805939,0.02
 08/18  14:00:00,295.200028622,33.944642252,107.039418225,0.0,37.1018798503,116.476155989,9.93655502397,0.0107869645817,9.90576805939,0.02
 08/18  15:00:00,295.147123049,34.4625069443,106.468752768,0.0,37.1018798503,116.476155989,10.2404061969,0.314638137541,9.90576805939,0.02
 08/18  16:00:00,294.185610856,34.7339277455,105.236190075,0.0,37.1018798503,116.476155989,11.2685026312,1.34273457181,9.90576805939,0.02
 08/18  17:00:00,293.11918472,34.7634008314,104.141090929,0.0,37.1018798503,116.476155989,19.8064734496,1.2920109091,9.90576805939,8.60869448108
 08/18  18:00:00,174.764746318,28.5531349532,73.2623945944,0.0,24.7345865669,47.5788473902,10.6865003299,5.71361630016,4.9528840297,0.02
 08/18  19:00:00,172.250685532,28.377309995,70.9241726316,0.0,24.7345865669,47.5788473902,18.4358644093,13.4629803796,4.9528840297,0.02
 08/18  20:00:00,162.599848804,28.8247338164,70.3370214703,0.0,12.3672932834,38.6892022431,32.9682601003,29.9765296825,2.97173041782,0.02
 08/18  21:00:00,122.962861598,20.3918932058,48.5969319148,0.0,12.3672932834,27.0668015668,33.1915181036,30.1997876858,2.97173041782,0.02
 08/18  22:00:00,102.165437839,19.8480937572,47.6875756653,0.0,4.12243109448,15.9888894789,34.3872565564,31.3955261386,2.97173041782,0.02
 08/18  23:00:00,105.700447463,21.9337758896,49.0733913614,0.0,4.12243109448,15.9888894789,44.2969829931,41.3052525753,2.97173041782,0.02
 08/18  24:00:00,94.8284602629,18.3957267354,41.8241356873,0.0,4.12243109448,15.9888894789,39.7611429429,36.7694125251,2.97173041782,0.02
 08/19  01:00:00,104.986059265,22.1609177829,48.1318611699,0.0,4.12243109448,15.9888894789,54.3939709226,51.4022405048,2.97173041782,0.02
 08/19  02:00:00,89.9004466246,17.9868713275,37.3049773504,0.0,4.12243109448,15.9888894789,50.7863028626,47.7945724447,2.97173041782,0.02
 08/19  03:00:00,100.870670124,21.7066339963,44.4707557795,0.0,4.12243109448,15.9888894789,62.5464368838,59.554706466,2.97173041782,0.02
 08/19  04:00:00,118.189260994,27.8982200161,55.3867262013,0.0,4.12243109448,16.0517297156,80.0199263322,77.0281959143,2.97173041782,0.02
 08/19  05:00:00,117.951982129,27.8982200161,55.1494473123,0.0,4.12243109448,16.0517297156,79.7753743445,76.7836439267,2.97173041782,0.02
 08/19  06:00:00,155.025041494,29.2610713759,67.305580438,0.0,4.12243109448,39.6058045677,55.9651822137,52.9734517959,2.97173041782,0.02
 08/19  07:00:00,177.499635078,29.2647906738,68.3452319536,1.53402309818,12.3672932834,65.3531420225,92.2899680364,87.3170840067,4.9528840297,0.02
 08/19  08:00:00,182.564553011,29.2680545709,71.59608862,0.454237306396,12.3672932834,68.2430321324,77.5038024483,72.5309184186,4.9528840297,0.02
 08/19  09:00:00,216.58328625,29.4219246382,76.7001529668,0.19827229403,16.4897243779,93.1370602926,54.4886775383,46.5440630908,7.92461444751,0.02
 08/19  10:00:00,220.980615482,29.5477236682,81.0794549303,0.090415520412,16.4897243779,93.1370602926,42.4933247878,34.5487103403,7.92461444751,0.02
 08/19  11:00:00,225.687396003,29.6853545582,85.7348376426,0.00417310850469,16.4897243779,93.1370602926,35.0943368928,27.1497224453,7.92461444751,0.02
 08/19  12:00:00,221.211439956,29.8042935181,90.295675847,0.0,16.4897243779,83.9857416113,36.0091535512,19.4803272144,7.92461444751,8.60421188924
 08/19  13:00:00,225.678380554,30.0135812466,94.5533490958,0.0,16.4897243779,83.9857416113,21.9865472241,14.0419327766,7.92461444751,0.02
 08/19  14:00:00,228.881592183,30.2481146452,97.5220667984,0.0,16.4897243779,83.9857416113,20.8202809876,12.8756665401,7.92461444751,0.02
 08/19  15:00:00,206.327388815,29.2610713759,93.6235095395,0.0,12.3672932834,70.6512738906,5.93970576749,0.966821737795,4.9528840297,0.02
 08/19  16:00:00,208.025658466,29.2610713759,95.1100693707,0.0,12.3672932834,70.6512738906,5.1263718357,0.153487806005,4.9528840297,0.02
 08/19  17:00:00,195.485306841,29.2610713759,95.0930440908,0.0,12.3672932834,58.1284167478,5.60629487292,0.633410843224,4.9528840297,0.02
 08/19  18:00:00,145.136716829,28.6350907128,78.5578036983,0.0,12.3672932834,24.9413748627,14.1018687178,9.12898468809,4.9528840297,0.02
 08/19  19:00:00,140.084538918,28.3621539457,73.7785625401,0.0,12.3672932834,24.9413748627,21.3993194805,16.4264354508,4.9528840297,0.02
 08/19  20:00:00,134.376850119,28.8130098395,73.0086918337,0.0,4.12243109448,16.0517297156,35.9887584832,32.9970280654,2.97173041782,0.02
 08/19  21:00:00,96.957983218,17.7383563402,44.6321991302,0.0,4.12243109448,15.9888894789,28.5296135803,25.5378831625,2.97173041782,0.02
 08/19  22:00:00,112.588216273,23.1590010181,54.7147639113,0.0,4.12243109448,15.9888894789,39.6373909012,36.6456604834,2.97173041782,0.02
 08/19  23:00:00,92.7926002434,17.5112144469,40.6939580024,0.0,4.12243109448,15.9888894789,33.8485620662,30.8568316484,2.97173041782,0.02
 08/19  24:00:00,105.142217464,21.8202049429,48.6287317218,0.0,4.12243109448,15.9888894789,45.6735215602,42.6817911424,2.97173041782,0.02
 08/20  01:00:00,85.0531225508,15.7876182484,36.7816331109,0.0,2.06121554724,15.9888894789,34.6872949586,31.6955645408,2.97173041782,0.02
 08/20  02:00:00,101.942716333,21.8883475109,47.4223034298,0.0,2.06121554724,15.9888894789,55.8753375759,52.8836071581,2.97173041782,0.02
 08/20  03:00:00,81.6057509003,15.5150479765,33.6068316666,0.0,2.06121554724,15.9888894789,44.4237755872,41.4320451694,2.97173041782,0.02
 08/20  04:00:00,92.7450455583,20.2164099923,39.9177406991,0.0,2.06121554724,15.9888894789,63.5139292898,60.522198872,2.97173041782,0.02
 08/20  05:00:00,69.8559559733,12.8374558262,24.5769700069,0.0,2.06121554724,15.9888894789,44.9956392809,42.0039088631,2.97173041782,0.02
 08/20  06:00:00,101.442019043,23.3242306445,45.443381667,0.0,2.06121554724,15.9888894789,81.8937202505,78.9019898327,2.97173041782,0.02
 08/20  07:00:00,73.3165729439,18.598813344,36.244205804,0.0,2.06121554724,15.9888894789,62.7162816917,59.7245512739,2.97173041782,0.02
 08/20  08:00:00,120.881994688,23.92994236,50.5640925082,0.0,4.12243109448,41.7362269337,63.360338571,58.3874545413,4.9528840297,0.02
 08/20  09:00:00,109.601639349,19.4171330752,43.9023993907,0.0,4.12243109448,41.7362269337,48.1905191761,34.6368542118,4.9528840297,8.60078093462
 08/20  10:00:00,128.58197802,24.3863180029,57.8077001891,0.0,4.12243109448,41.7362269337,39.6723374344,34.6994534047,4.9528840297,0.02
 08/20  11:00:00,114.759768971,19.5150551386,48.9626070402,0.0,4.12243109448,41.7362269337,28.7075895246,23.7347054949,4.9528840297,0.02
 08/20  12:00:00,134.348512332,24.3870572803,63.5734953328,0.0,4.12243109448,41.7362269337,37.0721224587,32.099238429,4.9528840297,0.02
 08/20  13:00:00,118.09702811,19.5158715191,52.2990498963,0.0,4.12243109448,41.7362269337,31.1728741917,26.199990162,4.9528840297,0.02
 08/20  14:00:00,137.395760079,24.3922006604,66.6155997853,0.0,4.12243109448,41.7362269337,38.1399450092,33.1670609795,4.9528840297,0.02
 08/20  15:00:00,120.54198631,19.5317997269,54.7280799626,0.0,4.12243109448,41.7362269337,29.1105541761,24.1376701464,4.9528840297,0.02
 08/20  16:00:00,121.946602593,24.3998720993,68.0164632323,0.0,4.12243109448,24.8785346261,35.6973976728,30.7245136431,4.9528840297,0.02
 08/20  17:00:00,91.8485028059,19.5319766436,53.8429725973,0.0,2.06121554724,15.9888894789,34.0096145923,31.0178841744,2.97173041782,0.02
 08/20  18:00:00,109.062984595,24.3944898748,66.0890881966,0.0,2.06121554724,15.9888894789,43.8785244252,40.8867940073,2.97173041782,0.02
 08/20  19:00:00,89.7894082921,19.517962455,51.7978923072,0.0,2.06121554724,15.9888894789,37.3551284394,34.3633980216,2.97173041782,0.02
 08/20  20:00:00,113.701305114,23.5002516118,59.8969842677,0.0,2.06121554724,15.9888894789,51.6393883892,48.6476579714,2.97173041782,0.02
 08/20  21:00:00,93.8553921109,17.7383563402,43.5908234503,0.0,2.06121554724,15.9888894789,44.9262640899,41.9345336721,2.97173041782,0.02
 08/20  22:00:00,109.852194924,23.3180003434,53.8809586895,0.0,2.06121554724,15.9888894789,66.671020049,63.6792896312,2.97173041782,0.02
 08/20  23:00:00,80.1564940476,15.1516209472,32.5210019741,0.0,2.06121554724,15.9888894789,47.5167181508,44.5249877329,2.97173041782,0.02
 08/20  24:00:00,101.442770481,21.9337758896,46.8769292917,0.0,2.06121554724,15.9888894789,71.6234874365,68.6317570187,2.97173041782,0.02
 08/21  01:00:00,84.9823760783,15.7876182484,34.6496710628,0.0,4.12243109448,15.9888894789,51.9666268151,48.9748963973,2.97173041782,0.02
 08/21  02:00:00,101.421699555,21.7974907536,44.9309278549,0.0,4.12243109448,15.9888894789,77.9720823604,74.9803519426,2.97173041782,0.02
 08/21  03:00:00,78.2900986309,14.6185080456,29.1370890922,0.0,4.12243109448,15.9888894789,57.8227105352,54.8309801174,2.97173041782,0.02
 08/21  04:00:00,133.717977124,28.0117909627,53.6673634428,0.0,12.3672932834,24.9413748627,104.263552652,99.2906686221,4.9528840297,0.02
 08/21  05:00:00,143.188040445,28.9999414065,58.636577808,3.51269849305,12.3672932834,24.9413748627,166.897495949,161.92461192,4.9528840297,0.02
 08/21  06:00:00,203.024150026,29.3549769888,63.0193715759,0.465497698286,24.7345865669,70.7195625826,133.566596785,123.640828725,9.90576805939,0.02
 08/21  07:00:00,227.487124917,29.6724294774,65.3341646116,0.0,37.1018798503,92.3937384068,109.504494134,99.5787260742,9.90576805939,0.02
 08/21  08:00:00,243.494587463,30.1104588095,71.2100094566,0.0,37.1018798503,104.434947198,86.6166725039,76.6909044445,9.90576805939,0.02
 08/21  09:00:00,264.367389231,30.6439076082,79.5078855304,0.0,37.1018798503,116.476155989,67.9436381396,49.4249404579,9.90576805939,8.61292962228
 08/21  10:00:00,272.868298489,31.1972927327,87.4550344045,0.0,37.1018798503,116.476155989,38.5175727332,28.5918046738,9.90576805939,0.02
 08/21  11:00:00,281.021605546,31.8508279559,94.9546217607,0.0,37.1018798503,116.476155989,26.4428116467,16.5170435873,9.90576805939,0.02
 08/21  12:00:00,273.877187026,32.4796325778,99.2229698988,0.0,37.1018798503,104.434947198,23.075299869,13.1495318097,9.90576805939,0.02
 08/21  13:00:00,289.268783669,33.1354155807,101.917128187,0.0,37.1018798503,116.476155989,29.9230899032,11.4011368772,9.90576805939,8.61618496664
 08/21  14:00:00,291.808871303,33.7604665677,103.832430056,0.0,37.1018798503,116.476155989,19.5423764629,9.61660840353,9.90576805939,0.02
 08/21  15:00:00,295.723947683,34.4300107818,107.078092983,0.0,37.1018798503,116.476155989,17.3910989875,7.46533092807,9.90576805939,0.02
 08/21  16:00:00,301.326006964,34.9731390902,112.137392648,0.0,37.1018798503,116.476155989,14.4103981059,4.48463004654,9.90576805939,0.02
 08/21  17:00:00,302.18076723,35.263502801,112.702583247,0.0,37.1018798503,116.476155989,12.7645333281,2.83876526871,9.90576805939,0.02
 08/21  18:00:00,179.472653705,28.6667677572,77.8566590039,0.0,24.7345865669,47.5788473902,17.9248309044,12.9519468747,4.9528840297,0.02
 08/21  19:00:00,174.878028616,28.4051726015,73.5236258696,0.0,24.7345865669,47.5788473902,28.7624358037,23.789551774,4.9528840297,0.02
 08/21  20:00:00,165.337096911,28.8620140353,73.0369569559,0.0,12.3672932834,38.6892022431,50.6207797881,39.0443674836,2.97173041782,8.60468188673
 08/21  21:00:00,124.028660533,20.3965714546,49.6580421223,0.0,12.3672932834,27.0668015668,39.2668875517,36.2751571339,2.97173041782,0.02
 08/21  22:00:00,103.367236786,19.9619660321,48.7755015819,0.0,4.12243109448,15.9888894789,43.7947483993,40.8030179815,2.97173041782,0.02
 08/21  23:00:00,105.532522226,22.0473468362,48.7918944657,0.0,4.12243109448,15.9888894789,57.6685444579,54.67681404,2.97173041782,0.02
 08/21  24:00:00,95.0768607245,18.5092976821,41.9589645314,0.0,4.12243109448,15.9888894789,48.1727538702,45.1810234524,2.97173041782,0.02
 08/22  01:00:00,103.740544049,21.8202049429,47.2270581524,0.0,4.12243109448,15.9888894789,55.7994417504,52.8077113326,2.97173041782,0.02
 08/22  02:00:00,91.6071753242,18.1685848421,38.8299919319,0.0,4.12243109448,15.9888894789,48.6964228445,45.7046924267,2.97173041782,0.02
 08/22  03:00:00,97.6764630508,20.7312649504,42.2730877797,0.0,4.12243109448,15.9888894789,65.0233494226,62.0316190048,2.97173041782,0.02
 08/22  04:00:00,139.418609447,28.579645696,58.8001411053,0.0,12.3672932834,24.9413748627,79.8253376075,74.8524535778,4.9528840297,0.02
 08/22  05:00:00,139.792121802,28.654447651,57.9740608226,1.12479069058,12.3672932834,24.9413748627,130.069636361,125.096752331,4.9528840297,0.02
 08/22  06:00:00,207.67621591,29.9202249386,67.4794507909,0.0922365429137,24.7345865669,70.7195625826,97.7718701294,87.8461020701,9.90576805939,0.02
 08/22  07:00:00,233.692768948,30.2964435351,70.9157998382,0.0,37.1018798503,92.3937384068,76.8511436612,66.9253756018,9.90576805939,0.02
 08/22  08:00:00,250.106319638,30.617825481,77.3144114916,0.0,37.1018798503,104.434947198,57.073654371,47.1478863116,9.90576805939,0.02
 08/22  09:00:00,268.168144778,31.1356067599,82.8169208958,0.0,37.1018798503,116.476155989,43.7346832906,33.8089152312,9.90576805939,0.02
 08/22  10:00:00,274.519975113,31.7886943704,88.5151866905,0.0,37.1018798503,116.476155989,43.0871010312,24.5658094884,9.90576805939,8.61552348338
 08/22  11:00:00,281.157709424,32.4952056163,94.4463796679,0.0,37.1018798503,116.476155989,24.3761899636,14.4504219042,9.90576805939,0.02
 08/22  12:00:00,275.110990452,33.1792466224,99.7572088781,0.0,37.1018798503,104.434947198,19.5574352355,9.63166717608,9.90576805939,0.02
 08/22  13:00:00,290.861770857,33.8597566563,102.785823486,0.0,37.1018798503,116.476155989,17.5702902709,7.64452221152,9.90576805939,0.02
 08/22  14:00:00,280.123346226,33.8933609414,92.0138953212,0.0,37.1018798503,116.476155989,23.7823563292,13.8565882698,9.90576805939,0.02
 08/22  15:00:00,277.039911262,34.0002351386,88.823795728,0.0,37.1018798503,116.476155989,38.5438718259,20.0233315483,9.90576805939,8.61477221823
 08/22  16:00:00,282.820812246,34.0899177226,94.5154587201,0.0,37.1018798503,116.476155989,19.0882832451,9.16251518573,9.90576805939,0.02
 08/22  17:00:00,282.414744068,33.988718529,94.2113728929,0.0,37.1018798503,116.476155989,16.7552400549,6.82947199552,9.90576805939,0.02
 08/22  18:00:00,167.53974563,28.5418914352,66.0486400136,0.0,24.7345865669,47.5788473902,27.6742801515,22.7013961218,4.9528840297,0.02
 08/22  19:00:00,164.026643646,28.3598345536,62.7175918354,0.0,24.7345865669,47.5788473902,39.5668788734,34.5939948437,4.9528840297,0.02
 08/22  20:00:00,155.70801239,28.810469884,63.4594270254,0.0,12.3672932834,38.6892022431,50.3683154956,47.3765850778,2.97173041782,0.02
 08/22  21:00:00,116.564313493,19.5073809172,43.1040527748,0.0,12.3672932834,27.0668015668,38.271676933,35.2799465152,2.97173041782,0.02
 08/22  22:00:00,106.945081772,22.9772875034,49.2533420319,0.0,4.12243109448,15.9888894789,52.0762432722,49.0845128544,2.97173041782,0.02
 08/22  23:00:00,89.2900802517,17.3976435002,37.3050080734,0.0,4.12243109448,15.9888894789,43.9819580406,40.9902276228,2.97173041782,0.02
 08/22  24:00:00,103.44424719,22.5911462848,46.1386486357,0.0,4.12243109448,15.9888894789,60.950598539,57.9588681212,2.97173041782,0.02
 08/23  01:00:00,81.9181749431,15.4241912192,31.948896109,0.0,4.12243109448,15.9888894789,47.5049253961,44.5131949782,2.97173041782,0.02
 08/23  02:00:00,99.3616508207,21.7066339963,42.9617350164,0.0,4.12243109448,15.9888894789,72.5183723642,69.5266419464,2.97173041782,0.02
 08/23  03:00:00,78.5614314631,15.0607641899,28.9555796079,0.0,4.12243109448,15.9888894789,49.8460148977,46.8542844799,2.97173041782,0.02
 08/23  04:00:00,136.106404847,28.375217992,55.6923632502,0.0,12.3672932834,24.9413748627,97.2556406866,83.7011335051,4.9528840297,8.60162315181
 08/23  05:00:00,137.973784558,28.5914519207,55.9993471658,1.344161906,12.3672932834,24.9413748627,141.480705188,136.507821158,4.9528840297,0.02
 08/23  06:00:00,205.918654397,29.839456666,65.5883686443,0.306524595921,24.7345865669,70.7195625826,104.804223175,94.8784551158,9.90576805939,0.02
 08/23  07:00:00,232.010305051,30.2576861155,69.2720871947,0.0,37.1018798503,92.3937384068,79.2860305896,69.3602625303,9.90576805939,0.02
 08/23  08:00:00,246.347678109,30.7172816917,73.4563389599,0.0,37.1018798503,104.434947198,63.3024321738,53.3766641144,9.90576805939,0.02
 08/23  09:00:00,263.72474095,31.2486283209,78.2605408565,0.0,37.1018798503,116.476155989,47.2205059505,37.2947378911,9.90576805939,0.02
 08/23  10:00:00,270.188804902,31.7093068303,84.2634455524,0.0,37.1018798503,116.476155989,30.7358189928,20.8100509335,9.90576805939,0.02
 08/23  11:00:00,277.074421289,32.2179205033,90.6402494101,0.0,37.1018798503,116.476155989,20.088527651,10.1627595916,9.90576805939,0.02
 08/23  12:00:00,270.180584604,32.7402856822,95.2657434051,0.0,37.1018798503,104.434947198,24.5552537525,6.03516626018,9.90576805939,8.61431943292
 08/23  13:00:00,288.189004369,33.3971483046,100.575718287,0.0,37.1018798503,116.476155989,14.0197400062,4.09397194685,9.90576805939,0.02
 08/23  14:00:00,294.237091235,34.1268685098,105.894187817,0.0,37.1018798503,116.476155989,12.078203025,2.15243496564,9.90576805939,0.02
 08/23  15:00:00,297.692307954,34.6874400109,108.788938243,0.0,37.1018798503,116.476155989,11.1382475966,1.21247953725,9.90576805939,0.02
 08/23  16:00:00,290.785460198,34.8330523752,101.736876298,0.0,37.1018798503,116.476155989,20.9691229729,2.45224784582,9.90576805939,8.61110706771
 08/23  17:00:00,287.443474182,34.7643073103,98.4645228216,0.0,37.1018798503,116.476155989,14.1344134884,4.20864542902,9.90576805939,0.02
 08/23  18:00:00,172.121712438,28.5526858748,70.6198223361,0.0,24.7345865669,47.5788473902,18.7434420153,13.7705579856,4.9528840297,0.02
 08/23  19:00:00,169.096398553,28.3743532595,67.7728392007,0.0,24.7345865669,47.5788473902,25.6054373527,20.632553323,4.9528840297,0.02
 08/23  20:00:00,159.38193264,28.820803606,67.1230253411,0.0,12.3672932834,38.6892022431,39.0221461739,36.030415756,2.97173041782,0.02
 08/23  21:00:00,117.348490551,19.5073809172,43.888236545,0.0,12.3672932834,27.0668015668,33.9801349647,30.9884045468,2.97173041782,0.02
 08/23  22:00:00,109.233457784,23.2725719647,51.2464342586,0.0,4.12243109448,15.9888894789,44.5177994143,41.5260689965,2.97173041782,0.02
 08/23  23:00:00,89.2696291178,17.3976435002,37.2845576167,0.0,4.12243109448,15.9888894789,37.2368108422,34.2450804244,2.97173041782,0.02
 08/23  24:00:00,103.030210797,22.5911462848,45.7246129203,0.0,4.12243109448,15.9888894789,49.9237402038,46.932009786,2.97173041782,0.02
 08/24  01:00:00,88.5933209055,17.4657860682,36.5401067079,0.0,4.12243109448,15.9888894789,40.8977449677,37.9060145498,2.97173041782,0.02
 08/24  02:00:00,99.5962480698,21.7066339963,43.1963329435,0.0,4.12243109448,15.9888894789,54.8950264552,51.9032960374,2.97173041782,0.02
 08/24  03:00:00,80.2257763512,15.2424777045,30.4382116607,0.0,4.12243109448,15.9888894789,40.16635503,37.1746246122,2.97173041782,0.02
 08/24  04:00:00,137.321209456,28.4660747493,56.8163117817,0.0,12.3672932834,24.9413748627,74.2417658881,69.2688818584,4.9528840297,0.02
 08/24  05:00:00,139.373961876,28.8224190379,57.1271254227,1.3855944602,12.3672932834,24.9413748627,127.235738907,122.262854878,4.9528840297,0.02
 08/24  06:00:00,206.702998554,29.6234595586,66.7899831353,0.105251869871,24.7345865669,70.7195625826,91.9657794023,82.040011343,9.90576805939,0.02
 08/24  07:00:00,233.805261652,30.3068799012,71.0178458037,0.0,37.1018798503,92.3937384068,67.1656716811,57.2399036218,9.90576805939,0.02
 08/24  08:00:00,248.242911029,30.7359686601,75.3328006322,0.0,37.1018798503,104.434947198,58.3963891785,39.8786329158,9.90576805939,8.61198820323
 08/24  09:00:00,266.578516105,31.2773927487,81.0855568225,0.0,37.1018798503,116.476155989,34.0903454088,24.1645773494,9.90576805939,0.02
 08/24  10:00:00,273.510932853,31.7972371023,87.4976931247,0.0,37.1018798503,116.476155989,23.9499725268,14.0242044674,9.90576805939,0.02
 08/24  11:00:00,280.696794338,32.3758700986,94.1047293051,0.0,37.1018798503,116.476155989,16.7002721387,6.77450407929,9.90576805939,0.02
 08/24  12:00:00,276.318592301,32.9932940918,101.150678672,0.0,37.1018798503,104.434947198,13.1869879363,3.26121987695,9.90576805939,0.02
 08/24  13:00:00,293.818069059,33.7169530016,105.884893234,0.0,37.1018798503,116.476155989,20.3383442307,1.81619872531,9.90576805939,8.616377446
 08/24  14:00:00,296.188712609,34.3855807552,107.587140483,0.0,37.1018798503,116.476155989,12.0130859871,2.08731792766,9.90576805939,0.02
 08/24  15:00:00,296.347423238,34.8971631105,107.23437983,0.0,37.1018798503,116.476155989,12.6155763163,2.68980825687,9.90576805939,0.02
 08/24  16:00:00,297.754352017,35.2711111223,108.267733265,0.0,37.1018798503,116.476155989,12.2362293388,2.31046127945,9.90576805939,0.02
 08/24  17:00:00,299.026656927,35.3908888866,109.421065333,0.0,37.1018798503,116.476155989,11.6578159452,1.73204788579,9.90576805939,0.02
 08/24  18:00:00,176.904538454,28.6529631524,75.3023387947,0.0,24.7345865669,47.5788473902,14.7108510772,9.73796704755,4.9528840297,0.02
 08/24  19:00:00,173.234681946,28.3881346294,71.8973160079,0.0,24.7345865669,47.5788473902,33.0218244544,19.4642103389,4.9528840297,8.60473008584
 08/24  20:00:00,164.516887175,28.8366348406,72.2421431945,0.0,12.3672932834,38.6892022431,34.9251590873,31.9334286695,2.97173041782,0.02
 08/24  21:00:00,123.848838982,20.3918932058,49.4829034645,0.0,12.3672932834,27.0668015668,34.6627729729,31.671042555,2.97173041782,0.02
 08/24  22:00:00,103.088885627,19.8480937572,48.6110229384,0.0,4.12243109448,15.9888894789,37.4991589419,34.5074285241,2.97173041782,0.02
 08/24  23:00:00,108.875832155,22.8182881781,51.343092666,0.0,4.12243109448,15.9888894789,51.4066794583,48.4149490405,2.97173041782,0.02
 08/24  24:00:00,95.5350594143,18.5092976821,42.4171633982,0.0,4.12243109448,15.9888894789,45.6634215857,42.6716911679,2.97173041782,0.02
 08/25  01:00:00,105.630264991,22.1609177829,48.7760663928,0.0,4.12243109448,15.9888894789,59.1282879762,56.1365575584,2.97173041782,0.02
 08/25  02:00:00,91.3070512003,18.0777280848,38.6207246752,0.0,4.12243109448,15.9888894789,50.022066842,47.0303364242,2.97173041782,0.02
 08/25  03:00:00,100.240862274,21.479492103,44.0680893373,0.0,4.12243109448,15.9888894789,62.0406291443,59.0488987265,2.97173041782,0.02
 08/25  04:00:00,139.045463121,28.3979321813,58.6087083507,0.0,12.3672932834,24.9413748627,74.1116051599,69.1387211302,4.9528840297,0.02
 08/25  05:00:00,139.96465295,28.7018286798,58.4996094962,0.724392167576,12.3672932834,24.9413748627,124.389226315,119.416342285,4.9528840297,0.02
 08/25  06:00:00,209.849598405,30.0893449832,69.4748652257,0.101084567366,24.7345865669,70.7195625826,89.0676073908,79.1418393315,9.90576805939,0.02
 08/25  07:00:00,235.322980377,30.5215414681,72.3209106645,0.0,37.1018798503,92.3937384068,68.4253153639,58.4995473045,9.90576805939,0.02
 08/25  08:00:00,250.849614993,30.9933909133,77.6821155994,0.0,37.1018798503,104.434947198,46.7315357107,36.8057676513,9.90576805939,0.02
 08/25  09:00:00,269.854845707,31.5577421142,84.0814505778,0.0,37.1018798503,116.476155989,27.8444788308,17.9187107715,9.90576805939,0.02
 08/25  10:00:00,275.717508543,32.0679374865,89.4335082378,0.0,37.1018798503,116.476155989,28.4329088936,9.91142215328,9.90576805939,8.61571868094
 08/25  11:00:00,283.003016254,32.6726021871,96.114265457,0.0,37.1018798503,116.476155989,14.9420027057,5.01623464635,9.90576805939,0.02
 08/25  12:00:00,277.976113989,33.2737769265,102.527763112,0.0,37.1018798503,104.434947198,12.4672649653,2.54149690596,9.90576805939,0.02
 08/25  13:00:00,294.05402029,33.9541258637,105.883656699,0.0,37.1018798503,116.476155989,11.9211108624,1.99534280298,9.90576805939,0.02
 08/25  14:00:00,296.694130538,34.5244525934,107.95357256,0.0,37.1018798503,116.476155989,20.6589059577,2.13746906453,9.90576805939,8.6156688338
 08/25  15:00:00,301.204167815,35.1155388473,111.872777492,0.0,37.1018798503,116.476155989,10.9365049766,1.01073691722,9.90576805939,0.02
 08/25  16:00:00,303.832261654,35.5279978657,114.088794794,0.0,37.1018798503,116.476155989,10.5276724798,0.601904420416,9.90576805939,0.02
 08/25  17:00:00,304.430832153,35.7327366736,114.483418838,0.0,37.1018798503,116.476155989,10.432565049,0.506796989614,9.90576805939,0.02
 08/25  18:00:00,179.698508551,28.6609572804,78.1094969616,0.0,24.7345865669,47.5788473902,8.62636812816,3.65348409846,4.9528840297,0.02
 08/25  19:00:00,175.094940079,28.3980129472,73.7476990558,0.0,24.7345865669,47.5788473902,17.9926096387,13.019725609,4.9528840297,0.02
 08/25  20:00:00,167.846573973,28.8481792564,73.2111016557,0.0,12.3672932834,38.6892022431,32.330032275,29.3383018572,2.97173041782,0.02
 08/25  21:00:00,123.806632148,20.3927294494,49.4398461988,0.0,12.3672932834,27.0668015668,33.4158537751,30.4241233573,2.97173041782,0.02
 08/25  22:00:00,102.565804034,19.8480937572,48.0879398103,0.0,4.12243109448,15.9888894789,36.2792877546,33.2875573368,2.97173041782,0.02
 08/25  23:00:00,108.656615818,22.9318591248,51.0103038288,0.0,4.12243109448,15.9888894789,48.9767796404,45.9850492226,2.97173041782,0.02
 08/25  24:00:00,95.1097479054,18.5092976821,41.9918503192,0.0,4.12243109448,15.9888894789,51.3006456484,39.7290269396,2.97173041782,8.59988829101
 08/26  01:00:00,105.284194819,22.1609177829,48.4299947007,0.0,4.12243109448,15.9888894789,57.6273007662,54.6355703484,2.97173041782,0.02
 08/26  02:00:00,90.8391179092,18.0777280848,38.1527899619,0.0,4.12243109448,15.9888894789,54.1468720607,51.1551416429,2.97173041782,0.02
 08/26  03:00:00,99.5988102551,21.479492103,43.4260359886,0.0,4.12243109448,15.9888894789,66.7360175889,63.7442871711,2.97173041782,0.02
 08/26  04:00:00,118.183715633,27.8982200161,55.3811791212,0.0,4.12243109448,16.0517297156,87.5625534512,84.5708230334,2.97173041782,0.02
 08/26  05:00:00,116.242735825,27.6710781228,53.6673412726,0.0,4.12243109448,16.0517297156,93.1943451352,90.2026147174,2.97173041782,0.02
 08/26  06:00:00,152.866782214,29.2610713759,65.1473196157,0.0,4.12243109448,39.6058045677,73.4890384899,70.4973080721,2.97173041782,0.02
 08/26  07:00:00,177.144938164,29.2716030787,65.6400246815,1.52855292294,12.3672932834,65.3531420225,110.736871417,105.763987388,4.9528840297,0.02
 08/26  08:00:00,181.053278285,29.2764590141,70.1549245703,0.375705484124,12.3672932834,68.2430321324,89.9038395549,84.9309555252,4.9528840297,0.02
 08/26  09:00:00,216.238393226,29.4396971506,76.4287020193,0.10705520769,16.4897243779,93.1370602926,61.1321789226,53.1875644751,7.92461444751,0.02
 08/26  10:00:00,221.533693971,29.5852355077,81.6742621,0.0111815006571,16.4897243779,93.1370602926,47.7798485839,39.8352341363,7.92461444751,0.02
 08/26  11:00:00,226.858462109,29.7683400754,86.8271006522,0.0,16.4897243779,93.1370602926,38.7063381224,30.7617236749,7.92461444751,0.02
 08/26  12:00:00,221.445196222,29.9811689859,90.3525426353,0.0,16.4897243779,83.9857416113,35.0375032902,27.0928888427,7.92461444751,0.02
 08/26  13:00:00,224.782042841,30.2335198034,93.4370329258,0.0,16.4897243779,83.9857416113,33.1798352087,25.2352207612,7.92461444751,0.02
