Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/26  14:00:00,229.347577078,30.5057523098,97.7303670331,0.0,16.4897243779,83.9857416113,29.2275148236,21.2829003761,7.92461444751,0.02
 08/26  15:00:00,205.911847857,29.2610713759,92.9962121483,0.0,12.3672932834,70.6512738906,8.83091514877,3.85803111908,4.9528840297,0.02
 08/26  16:00:00,205.777697046,29.2610713759,92.8620757664,0.0,12.3672932834,70.6512738906,18.245098605,4.68658690523,4.9528840297,8.60562767012
 08/26  17:00:00,191.839476096,29.2610713759,91.4472083065,0.0,12.3672932834,58.1284167478,13.3475152661,8.37463123637,4.9528840297,0.02
 08/26  18:00:00,144.418189307,28.728467865,77.7458986904,0.0,12.3672932834,24.9413748627,29.6869889697,24.71410494,4.9528840297,0.02
 08/26  19:00:00,139.327123508,28.3644786096,73.0188221594,0.0,12.3672932834,24.9413748627,36.941671143,31.9687871133,4.9528840297,0.02
 08/26  20:00:00,136.51064145,28.8143710295,72.7919550253,0.0,4.12243109448,16.0517297156,47.2296215942,44.2378911764,2.97173041782,0.02
 08/26  21:00:00,96.4472772505,17.7383563402,44.1214929035,0.0,4.12243109448,15.9888894789,38.817330321,35.8255999032,2.97173041782,0.02
 08/26  22:00:00,112.068612904,23.1590010181,54.1951603056,0.0,4.12243109448,15.9888894789,58.5902340085,55.5985035907,2.97173041782,0.02
 08/26  23:00:00,88.372530672,16.5131312117,37.2931420467,0.0,4.12243109448,15.9888894789,46.5716465971,43.5799161793,2.97173041782,0.02
 08/26  24:00:00,102.511267514,21.8202049429,45.9977815776,0.0,4.12243109448,15.9888894789,71.4362645914,68.4445341736,2.97173041782,0.02
 08/27  01:00:00,78.145027149,14.8122492026,30.8700771557,0.0,2.06121554724,15.9888894789,51.831992297,48.8402618791,2.97173041782,0.02
 08/27  02:00:00,93.239317415,20.6706937789,39.9577286634,0.0,2.06121554724,15.9888894789,82.6086148644,79.6168844465,2.97173041782,0.02
 08/27  03:00:00,69.7013961189,12.9283125835,24.331553312,0.0,2.06121554724,15.9888894789,54.2051548074,51.2134243896,2.97173041782,0.02
 08/27  04:00:00,90.64323325,20.3678379211,37.6645003222,0.0,2.06121554724,15.9888894789,83.5710715046,80.5793410868,2.97173041782,0.02
 08/27  05:00:00,70.4554776742,12.710083182,25.3250348249,0.0,2.06121554724,15.9888894789,51.9537710348,48.962040617,2.97173041782,0.02
 08/27  06:00:00,93.2102363785,22.1128072135,38.4230223265,0.0,2.06121554724,15.9888894789,94.1709974432,91.1792670253,2.97173041782,0.02
 08/27  07:00:00,75.8513117758,18.7805268587,36.2480643638,0.0,2.06121554724,15.9888894789,73.8091341046,70.8174036867,2.97173041782,0.02
 08/27  08:00:00,117.042869361,23.4756585734,47.1792508924,0.0,4.12243109448,41.7362269337,84.1756659082,79.2027818785,4.9528840297,0.02
 08/27  09:00:00,112.387310987,19.7799511892,46.3252528494,0.0,4.12243109448,41.7362269337,54.1053899929,49.1325059632,4.9528840297,0.02
 08/27  10:00:00,127.020528555,23.9302974222,56.7022711731,0.0,4.12243109448,41.7362269337,52.5608168918,47.5879328621,4.9528840297,0.02
 08/27  11:00:00,118.558849653,19.9658641735,52.3108784625,0.0,4.12243109448,41.7362269337,36.2095595677,31.236675538,4.9528840297,0.02
 08/27  12:00:00,131.151597677,23.9322037846,60.8314338593,0.0,4.12243109448,41.7362269337,42.7844650993,37.8115810696,4.9528840297,0.02
 08/27  13:00:00,122.306386042,19.9720602925,56.0522186549,0.0,4.12243109448,41.7362269337,33.7170274225,28.7441433928,4.9528840297,0.02
 08/27  14:00:00,134.020675903,23.9398739916,63.692841798,0.0,4.12243109448,41.7362269337,41.6300448786,36.6571608489,4.9528840297,0.02
 08/27  15:00:00,123.871160959,19.9913919572,57.5976618234,0.0,4.12243109448,41.7362269337,33.2149265756,28.2420425459,4.9528840297,0.02
 08/27  16:00:00,118.271006847,23.9493195644,64.7914193882,0.0,4.12243109448,24.8785346261,40.2623023694,35.2894183397,4.9528840297,0.02
 08/27  17:00:00,96.4058638147,19.9986119877,57.9336975583,0.0,2.06121554724,15.9888894789,35.560294216,32.5685637982,2.97173041782,0.02
 08/27  18:00:00,107.155174548,23.9452638109,64.6305034419,0.0,2.06121554724,15.9888894789,43.4355091547,40.4437787369,2.97173041782,0.02
 08/27  19:00:00,94.2254663367,19.9818601812,55.7700517882,0.0,2.06121554724,15.9888894789,39.6710843884,36.6793539706,2.97173041782,0.02
 08/27  20:00:00,113.506367544,23.0488646742,57.8042660833,0.0,2.06121554724,15.9888894789,64.4277322987,52.8543786196,2.97173041782,8.60162326129
 08/27  21:00:00,96.7659196909,18.1931837156,46.0465228082,0.0,2.06121554724,15.9888894789,48.0828565505,45.0911261326,2.97173041782,0.02
 08/27  22:00:00,106.808652145,22.9545733141,51.2008421421,0.0,2.06121554724,15.9888894789,72.1483192066,69.1565887888,2.97173041782,0.02
 08/27  23:00:00,84.4620057824,15.7876182484,36.1905156562,0.0,2.06121554724,15.9888894789,49.8996935478,46.90796313,2.97173041782,0.02
 08/27  24:00:00,102.750074513,22.1609177829,47.9570907234,0.0,2.06121554724,15.9888894789,76.1293568233,73.1376264055,2.97173041782,0.02
 08/28  01:00:00,81.0990210706,15.2879060832,31.2660275346,0.0,4.12243109448,15.9888894789,56.4049676369,53.413237219,2.97173041782,0.02
 08/28  02:00:00,99.7358471101,21.7066339963,43.3359315213,0.0,4.12243109448,15.9888894789,84.6348016949,81.6430712771,2.97173041782,0.02
 08/28  03:00:00,77.9662937708,14.4033937946,29.0389831732,0.0,4.12243109448,15.9888894789,55.3339528119,52.342222394,2.97173041782,0.02
 08/28  04:00:00,134.962007468,28.0117909627,54.9113932151,0.0,12.3672932834,24.9413748627,103.427783277,98.4548992476,4.9528840297,0.02
 08/28  05:00:00,143.208908906,28.9686429572,59.2192078337,2.98223483984,12.3672932834,24.9413748627,157.488931633,152.516047603,4.9528840297,0.02
 08/28  06:00:00,204.521990309,29.3597128485,64.570463749,0.407509443847,24.7345865669,70.7195625826,119.764578747,109.838810687,9.90576805939,0.02
 08/28  07:00:00,230.097923066,29.7014470061,67.9159405511,0.0,37.1018798503,92.3937384068,94.5311186511,84.6053505917,9.90576805939,0.02
 08/28  08:00:00,247.694553378,30.1548444122,75.3655965141,0.0,37.1018798503,104.434947198,69.9519938091,60.0262257497,9.90576805939,0.02
 08/28  09:00:00,271.613558269,30.7687928904,86.6291151466,0.0,37.1018798503,116.476155989,40.680597268,30.7548292086,9.90576805939,0.02
 08/28  10:00:00,281.793298503,31.4490995026,96.1280567694,0.0,37.1018798503,116.476155989,34.4795646951,15.9578665547,9.90576805939,8.61593008098
 08/28  11:00:00,287.706767252,32.2068886592,101.283703358,0.0,37.1018798503,116.476155989,22.4154586537,12.4896905943,9.90576805939,0.02
 08/28  12:00:00,279.783140512,32.9551146536,104.653452189,0.0,37.1018798503,104.434947198,21.1548596696,11.2290916102,9.90576805939,0.02
 08/28  13:00:00,296.851485471,33.7301737679,108.905075258,0.0,37.1018798503,116.476155989,18.7014453611,8.77567730173,9.90576805939,0.02
 08/28  14:00:00,303.765207275,34.5382105136,115.010862005,0.0,37.1018798503,116.476155989,15.7338019027,5.80803384331,9.90576805939,0.02
 08/28  15:00:00,304.411664084,35.2000427459,114.99570259,0.0,37.1018798503,116.476155989,23.3104418225,4.7895376368,9.90576805939,8.61513612632
 08/28  16:00:00,303.533502696,35.4708923119,113.847137475,0.0,37.1018798503,116.476155989,14.7878903252,4.86212226582,9.90576805939,0.02
 08/28  17:00:00,302.263391751,35.3865970097,112.662117206,0.0,37.1018798503,116.476155989,14.0581826451,4.13241458569,9.90576805939,0.02
 08/28  18:00:00,179.602188333,28.5780454264,78.0749176662,0.0,24.7345865669,47.5788473902,19.7179897091,14.7451056794,4.9528840297,0.02
 08/28  19:00:00,176.294210764,28.4022151775,74.942767188,0.0,24.7345865669,47.5788473902,29.129607931,24.1567239013,4.9528840297,0.02
 08/28  20:00:00,168.960833776,28.8557231579,74.3178172465,0.0,12.3672932834,38.6892022431,43.4883491068,40.496618689,2.97173041782,0.02
 08/28  21:00:00,124.670237521,20.3945759565,50.3016048978,0.0,12.3672932834,27.0668015668,39.972131826,36.9804014082,2.97173041782,0.02
 08/28  22:00:00,102.695807764,19.9616647038,48.1043725776,0.0,4.12243109448,15.9888894789,46.1176584607,43.1259280428,2.97173041782,0.02
 08/28  23:00:00,104.90868366,22.0473468362,48.1680545391,0.0,4.12243109448,15.9888894789,63.1043026872,60.1125722693,2.97173041782,0.02
 08/28  24:00:00,94.5536864098,18.5092976821,41.4357888066,0.0,4.12243109448,15.9888894789,55.0297434517,52.0380130338,2.97173041782,0.02
 08/29  01:00:00,102.955307421,21.8202049429,46.441820048,0.0,4.12243109448,15.9888894789,67.0093422471,64.0176118293,2.97173041782,0.02
 08/29  02:00:00,91.4476904895,18.1685848421,38.6705055749,0.0,4.12243109448,15.9888894789,54.895057016,51.9033265982,2.97173041782,0.02
 08/29  03:00:00,100.674527059,21.5249204816,44.4563240956,0.0,4.12243109448,15.9888894789,67.7929317265,64.8012013087,2.97173041782,0.02
 08/29  04:00:00,141.875355177,28.579645696,61.2568852672,0.0,12.3672932834,24.9413748627,86.4528766285,72.8983643491,4.9528840297,8.60162824964
 08/29  05:00:00,141.484637346,28.688617359,59.7386059707,1.01858988382,12.3672932834,24.9413748627,132.725270047,127.752386017,4.9528840297,0.02
 08/29  06:00:00,209.031896674,30.0090338062,68.7451319645,0.0934258427087,24.7345865669,70.7195625826,101.343620227,91.4178521672,9.90576805939,0.02
 08/29  07:00:00,233.76601458,30.4366024845,70.8488703582,0.0,37.1018798503,92.3937384068,82.8561609171,72.9303928578,9.90576805939,0.02
 08/29  08:00:00,248.573707338,30.9237343298,75.4758789303,0.0,37.1018798503,104.434947198,67.281097358,57.3553292986,9.90576805939,0.02
 08/29  09:00:00,267.902128091,31.5044641523,82.182048503,0.0,37.1018798503,116.476155989,49.7801027042,39.8543346448,9.90576805939,0.02
 08/29  10:00:00,278.87391511,32.1755658115,92.4822436669,0.0,37.1018798503,116.476155989,30.1638682046,20.2381001452,9.90576805939,0.02
 08/29  11:00:00,289.200533045,32.9793692506,102.004860101,0.0,37.1018798503,116.476155989,26.2504612465,7.72799200322,9.90576805939,8.61670118389
 08/29  12:00:00,282.366555851,33.8044765756,106.387507432,0.0,37.1018798503,104.434947198,15.9217591779,5.99599111848,9.90576805939,0.02
 08/29  13:00:00,296.655962156,34.6004840506,107.839283103,0.0,37.1018798503,116.476155989,17.8338792466,7.90811118722,9.90576805939,0.02
 08/29  14:00:00,301.51618449,35.2180672678,112.082024661,0.0,37.1018798503,116.476155989,16.1943217618,6.26855370241,9.90576805939,0.02
 08/29  15:00:00,304.012769266,35.7514089784,114.045374293,0.0,37.1018798503,116.476155989,14.2775543746,4.35178631519,9.90576805939,0.02
 08/29  16:00:00,304.743984725,36.174548548,114.353902171,0.0,37.1018798503,116.476155989,22.3019483325,3.78301073631,9.90576805939,8.61316953682
 08/29  17:00:00,305.913571054,36.3766360297,115.322271634,0.0,37.1018798503,116.476155989,12.8806443805,2.95487632107,9.90576805939,0.02
 08/29  18:00:00,181.392357103,28.6794005129,79.763739788,0.0,24.7345865669,47.5788473902,18.8971477553,13.9242637256,4.9528840297,0.02
 08/29  19:00:00,176.807290132,28.4193080074,75.4387626309,0.0,24.7345865669,47.5788473902,29.4990594693,24.5261754396,4.9528840297,0.02
 08/29  20:00:00,169.203145732,28.8771932696,74.5386682575,0.0,12.3672932834,38.6892022431,43.2119590699,40.2202286521,2.97173041782,0.02
 08/29  21:00:00,125.25940665,20.3996305837,50.8857245679,0.0,12.3672932834,27.0668015668,38.383209734,35.3914793161,2.97173041782,0.02
 08/29  22:00:00,105.235559782,19.9628569909,50.6429328277,0.0,4.12243109448,15.9888894789,37.5282604444,34.5365300265,2.97173041782,0.02
 08/29  23:00:00,110.644720085,22.9318591248,52.9984085999,0.0,4.12243109448,15.9888894789,47.0857851913,44.0940547735,2.97173041782,0.02
 08/29  24:00:00,97.9234109719,18.7364395754,44.578371996,0.0,4.12243109448,15.9888894789,40.0318845244,37.0401541066,2.97173041782,0.02
 08/30  01:00:00,104.060086439,21.8202049429,47.5465995849,0.0,4.12243109448,15.9888894789,53.7473459606,50.7556155428,2.97173041782,0.02
 08/30  02:00:00,92.788248782,18.2821557888,39.8974934408,0.0,4.12243109448,15.9888894789,48.3046266195,45.3128962016,2.97173041782,0.02
 08/30  03:00:00,103.009450573,21.9792042682,46.3369643441,0.0,4.12243109448,15.9888894789,62.690158715,59.6984282972,2.97173041782,0.02
 08/30  04:00:00,136.514045662,28.1253619094,56.349860021,0.0,12.3672932834,24.9413748627,78.8333861792,73.8605021495,4.9528840297,0.02
 08/30  05:00:00,143.389302308,29.4979857895,60.6708797318,1.18161302337,12.3672932834,24.9413748627,133.637701116,128.664817087,4.9528840297,0.02
 08/30  06:00:00,207.576212882,29.7742268714,67.6176812105,0.0,24.7345865669,70.7195625826,99.0364164831,89.1106484237,9.90576805939,0.02
 08/30  07:00:00,233.999464211,30.5019188444,71.0169955216,0.0,37.1018798503,92.3937384068,77.8869462745,67.9611782152,9.90576805939,0.02
 08/30  08:00:00,249.439116407,30.9290987408,76.3358692273,0.0,37.1018798503,104.434947198,68.0102225814,49.4921586498,9.90576805939,8.61229587218
 08/30  09:00:00,270.222917876,31.545965237,84.4613601534,0.0,37.1018798503,116.476155989,37.992283933,28.0665158736,9.90576805939,0.02
 08/30  10:00:00,279.660712245,32.2549963337,93.1896496507,0.0,37.1018798503,116.476155989,22.5266881035,12.6009200441,9.90576805939,0.02
 08/30  11:00:00,288.02356924,33.0625988283,100.744704838,0.0,37.1018798503,116.476155989,14.8450742238,4.91930616438,9.90576805939,0.02
 08/30  12:00:00,283.110679893,33.8994228041,107.036575558,0.0,37.1018798503,104.434947198,21.4541263565,2.93376842282,9.90576805939,8.61458987431
 08/30  13:00:00,298.47593072,34.7017261004,109.557999404,0.0,37.1018798503,116.476155989,12.7306846688,2.8049166094,9.90576805939,0.02
 08/30  14:00:00,297.945703631,35.406327447,108.323320955,0.0,37.1018798503,116.476155989,14.2930661872,4.36729812777,9.90576805939,0.02
 08/30  15:00:00,304.491648746,36.1223181011,114.153382414,0.0,37.1018798503,116.476155989,12.6044612168,2.67869315737,9.90576805939,0.02
 08/30  16:00:00,307.805542719,36.5823787835,117.007596802,0.0,37.1018798503,116.476155989,10.948730982,1.02296292262,9.90576805939,0.02
 08/30  17:00:00,305.618442635,36.6358157879,114.767892024,0.0,37.1018798503,116.476155989,20.8135918139,2.29870649284,9.90576805939,8.60911726163
 08/30  18:00:00,180.519316107,28.6788836349,78.8912068391,0.0,24.7345865669,47.5788473902,16.6500938997,11.6772098701,4.9528840297,0.02
 08/30  19:00:00,176.088676394,28.4180103828,74.7214472406,0.0,24.7345865669,47.5788473902,24.9843822771,20.0114982474,4.9528840297,0.02
 08/30  20:00:00,168.935870004,28.8727897532,74.2758010548,0.0,12.3672932834,38.6892022431,37.6083093048,34.616578887,2.97173041782,0.02
 08/30  21:00:00,124.875895022,20.3984682434,50.5033790083,0.0,12.3672932834,27.0668015668,36.1396879591,33.1479575413,2.97173041782,0.02
 08/30  22:00:00,104.568641847,19.9622297322,49.9766425484,0.0,4.12243109448,15.9888894789,36.9781364268,33.986406009,2.97173041782,0.02
 08/30  23:00:00,109.234409723,22.9318591248,51.5880986389,0.0,4.12243109448,15.9888894789,49.8010994184,46.8093690006,2.97173041782,0.02
 08/30  24:00:00,95.3045515048,18.6228686287,42.0730838804,0.0,4.12243109448,15.9888894789,46.0641489756,43.0724185577,2.97173041782,0.02
 08/31  01:00:00,102.422923152,21.8202049429,45.9094367035,0.0,4.12243109448,15.9888894789,59.4770085423,56.4852781244,2.97173041782,0.02
 08/31  02:00:00,90.6484702901,18.1685848421,37.8712863053,0.0,4.12243109448,15.9888894789,54.3963543949,51.404623977,2.97173041782,0.02
 08/31  03:00:00,99.3634300913,21.5249204816,43.1452280619,0.0,4.12243109448,15.9888894789,69.085841843,66.0941114252,2.97173041782,0.02
 08/31  04:00:00,139.812010896,28.579645696,59.1935418846,0.0,12.3672932834,24.9413748627,80.9320106249,75.9591265952,4.9528840297,0.02
 08/31  05:00:00,139.294058834,28.7474546298,57.7724369317,0.735343930286,12.3672932834,24.9413748627,136.175591554,131.202707525,4.9528840297,0.02
 08/31  06:00:00,206.905081162,30.1433876448,66.4798723201,0.0975168206301,24.7345865669,70.7195625826,104.573809517,94.6480414577,9.90576805939,0.02
 08/31  07:00:00,232.185677642,30.5326826339,69.1724527805,0.0,37.1018798503,92.3937384068,84.0954667598,74.1696987005,9.90576805939,0.02
 08/31  08:00:00,249.606955604,31.0102850423,76.4225065201,0.0,37.1018798503,104.434947198,61.0513946792,51.1256266198,9.90576805939,0.02
 08/31  09:00:00,272.597007649,31.6525172484,86.7288008778,0.0,37.1018798503,116.476155989,41.0467030857,22.5270167724,9.90576805939,8.61391825398
 08/31  10:00:00,281.984244442,32.3449007171,95.4232975082,0.0,37.1018798503,116.476155989,18.3031097607,8.37734170127,9.90576805939,0.02
 08/31  11:00:00,288.471217539,33.1113676163,101.143622262,0.0,37.1018798503,116.476155989,14.7794933931,4.85372533366,9.90576805939,0.02
 08/31  12:00:00,280.701664517,33.843838107,104.683178169,0.0,37.1018798503,104.434947198,14.3823566102,4.45658855084,9.90576805939,0.02
 08/31  13:00:00,297.768497803,34.6149834811,108.937193171,0.0,37.1018798503,116.476155989,22.7992554757,4.27662307096,9.90576805939,8.61686434532
 08/31  14:00:00,301.522262405,35.327556098,111.978650931,0.0,37.1018798503,116.476155989,13.6055085593,3.67974049986,9.90576805939,0.02
 08/31  15:00:00,304.333575345,36.00949067,114.108168826,0.0,37.1018798503,116.476155989,13.3284001812,3.40263212183,9.90576805939,0.02
 08/31  16:00:00,306.681738313,36.534315091,115.93188535,0.0,37.1018798503,116.476155989,13.0916783296,3.16591027024,9.90576805939,0.02
 08/31  17:00:00,307.743959545,36.7774476182,116.751789193,0.0,37.1018798503,116.476155989,13.2160604077,3.29029234828,9.90576805939,0.02
 08/31  18:00:00,181.717523539,28.6836581705,80.0846199784,0.0,24.7345865669,47.5788473902,19.8456397139,14.8727556842,4.9528840297,0.02
 08/31  19:00:00,177.360786297,28.4238870642,75.9876505081,0.0,24.7345865669,47.5788473902,30.9583723415,25.9854883118,4.9528840297,0.02
 08/31  20:00:00,170.699722063,28.8831209407,76.0292950185,0.0,12.3672932834,38.6892022431,52.912541477,41.3359800257,2.97173041782,8.60483103345
 08/31  21:00:00,124.528752898,20.4004934927,50.1542055408,0.0,12.3672932834,27.0668015668,44.3590900477,41.3673596299,2.97173041782,0.02
 08/31  22:00:00,103.210437967,19.962664434,48.6180035941,0.0,4.12243109448,15.9888894789,51.3225645459,48.3308341281,2.97173041782,0.02
 08/31  23:00:00,106.099215166,22.0473468362,49.3585866285,0.0,4.12243109448,15.9888894789,62.6379524738,59.646222056,2.97173041782,0.02
 08/31  24:00:00,95.9193394084,18.6228686287,42.68787148,0.0,4.12243109448,15.9888894789,53.5140137653,50.5222833474,2.97173041782,0.02
 09/01  01:00:00,103.270346655,21.8202049429,46.756859932,0.0,4.12243109448,15.9888894789,65.5832467417,62.5915163238,2.97173041782,0.02
 09/01  02:00:00,91.7412959815,18.1685848421,38.964111753,0.0,4.12243109448,15.9888894789,55.8289269066,52.8371964888,2.97173041782,0.02
 09/01  03:00:00,100.83912378,21.6157772389,44.5300647784,0.0,4.12243109448,15.9888894789,71.7080863936,68.7163559758,2.97173041782,0.02
 09/01  04:00:00,140.516868478,28.579645696,59.8983992806,0.0,12.3672932834,24.9413748627,83.9405669027,78.967682873,4.9528840297,0.02
 09/01  05:00:00,139.918843913,28.7868486323,58.4670378524,0.626133925924,12.3672932834,24.9413748627,136.518767979,131.545883949,4.9528840297,0.02
 09/01  06:00:00,207.635981133,30.2238340968,67.1355763359,0.0922661896902,24.7345865669,70.7195625826,105.565711176,95.6399431164,9.90576805939,0.02
 09/01  07:00:00,233.03707774,30.6212226733,69.935313593,0.0,37.1018798503,92.3937384068,85.2808811712,75.3551131118,9.90576805939,0.02
 09/01  08:00:00,249.778119589,31.0657431181,76.5382329063,0.0,37.1018798503,104.434947198,63.3606573157,53.4348892563,9.90576805939,0.02
 09/01  09:00:00,270.197894593,31.6719681467,84.3102363835,0.0,37.1018798503,116.476155989,39.0326796972,29.1069116378,9.90576805939,0.02
 09/01  10:00:00,277.75907197,32.3399671809,91.2029538448,0.0,37.1018798503,116.476155989,33.7919531842,15.2699475886,9.90576805939,8.61623753629
 09/01  11:00:00,284.516041207,33.1199738976,97.1798632823,0.0,37.1018798503,116.476155989,21.335296626,11.4095285666,9.90576805939,0.02
 09/01  12:00:00,277.326541259,33.8886503025,101.263273031,0.0,37.1018798503,104.434947198,22.0316270382,12.1058589788,9.90576805939,0.02
 09/01  13:00:00,294.09621432,34.6674985414,105.212426035,0.0,37.1018798503,116.476155989,20.780914984,10.8551469246,9.90576805939,0.02
 09/01  14:00:00,299.077141489,35.4050947622,109.455875679,0.0,37.1018798503,116.476155989,27.985245637,9.4632752011,9.90576805939,8.6162023765
 09/01  15:00:00,301.958035168,36.0165106455,111.725616089,0.0,37.1018798503,116.476155989,17.4685479116,7.54277985221,9.90576805939,0.02
 09/01  16:00:00,303.475341619,36.4050223935,112.854806559,0.0,37.1018798503,116.476155989,15.8051118327,5.8793437733,9.90576805939,0.02
 09/01  17:00:00,304.303954304,36.4917374872,113.597511355,0.0,37.1018798503,116.476155989,14.3396949007,4.41392684127,9.90576805939,0.02
 09/01  18:00:00,181.645770817,28.6736364426,80.0228966808,0.0,24.7345865669,47.5788473902,26.2831742107,21.310290181,4.9528840297,0.02
 09/01  19:00:00,177.526525064,28.4118192317,76.1654648753,0.0,24.7345865669,47.5788473902,35.9244481176,30.9515640879,4.9528840297,0.02
 09/01  20:00:00,169.872225656,28.8641839564,75.2207356685,0.0,12.3672932834,38.6892022431,48.4683440471,45.4766136293,2.97173041782,0.02
 09/01  21:00:00,124.480414126,20.3951122666,50.1112381138,0.0,12.3672932834,27.0668015668,47.2670870259,44.2753566081,2.97173041782,0.02
 09/01  22:00:00,103.354502245,19.9618070878,48.7629239645,0.0,4.12243109448,15.9888894789,54.2990582585,51.3073278407,2.97173041782,0.02
 09/01  23:00:00,105.73051658,22.0473468362,48.9898867486,0.0,4.12243109448,15.9888894789,69.3693325556,66.3776021378,2.97173041782,0.02
 09/01  24:00:00,92.5516639262,18.5471546643,39.3959086303,0.0,4.12243109448,15.9888894789,69.2396980137,57.6663348481,2.97173041782,8.60163274773
 09/02  01:00:00,100.766009509,22.1609177829,43.9118086423,0.0,4.12243109448,15.9888894789,76.4390151862,73.4472847683,2.97173041782,0.02
 09/02  02:00:00,88.1871847747,18.0777280848,35.5008560803,0.0,4.12243109448,15.9888894789,66.8830780818,63.8913476639,2.97173041782,0.02
 09/02  03:00:00,95.523991534,20.8221217077,40.0297575131,0.0,4.12243109448,15.9888894789,76.9790740674,73.9873436496,2.97173041782,0.02
 09/02  04:00:00,112.087579148,27.6710781228,49.5121837858,0.0,4.12243109448,16.0517297156,99.6658710147,96.6741405969,2.97173041782,0.02
 09/02  05:00:00,112.644963066,27.8982200161,49.8424258776,0.0,4.12243109448,16.0517297156,101.464401085,98.4726706672,2.97173041782,0.02
 09/02  06:00:00,145.289965389,29.2610713759,57.5705020489,0.0,4.12243109448,39.6058045677,82.9939555715,80.0022251537,2.97173041782,0.02
 09/02  07:00:00,173.605331109,29.2747545156,61.9122784746,1.71353989755,12.3672932834,65.3531420225,135.087716898,130.114832868,4.9528840297,0.02
 09/02  08:00:00,177.857543113,29.2725670353,66.9170798385,0.421692275516,12.3672932834,68.2430321324,128.785569994,123.812685964,4.9528840297,0.02
 09/02  09:00:00,211.125802352,29.3879089147,71.4069138538,0.0680199317859,16.4897243779,93.1370602926,106.093985195,98.1493707477,7.92461444751,0.02
 09/02  10:00:00,215.855242762,29.58961422,76.0025910391,0.0,16.4897243779,93.1370602926,88.6247961915,80.680181744,7.92461444751,0.02
 09/02  11:00:00,223.9759265,29.8856531385,83.8272290138,0.0,16.4897243779,93.1370602926,69.0276772298,61.0830627823,7.92461444751,0.02
 09/02  12:00:00,220.515604078,30.1876200895,89.2164808037,0.0,16.4897243779,83.9857416113,57.802260032,49.8576455845,7.92461444751,0.02
 09/02  13:00:00,224.544074346,30.5137135392,92.9188519319,0.0,16.4897243779,83.9857416113,51.7213620036,43.776747556,7.92461444751,0.02
 09/02  14:00:00,227.721929739,30.8535212314,95.7569326259,0.0,16.4897243779,83.9857416113,48.2839196622,40.3393052147,7.92461444751,0.02
 09/02  15:00:00,201.360939525,29.2610713759,88.4452861758,0.0,12.3672932834,70.6512738906,32.2366386442,18.6779473473,4.9528840297,8.60580726723
 09/02  16:00:00,202.17731847,29.2610713759,89.2616866555,0.0,12.3672932834,70.6512738906,23.3692674999,18.3963834702,4.9528840297,0.02
 09/02  17:00:00,190.571284967,29.2610713759,90.1790108702,0.0,12.3672932834,58.1284167478,24.8508942537,19.878010224,4.9528840297,0.02
 09/02  18:00:00,145.5225013,28.7416132348,78.8370646468,0.0,12.3672932834,24.9413748627,41.4933521292,36.5204680995,4.9528840297,0.02
 09/02  19:00:00,143.112070793,28.3764800832,74.4426006314,0.0,12.3672932834,24.9413748627,47.0469550467,42.074071017,4.9528840297,0.02
 09/02  20:00:00,137.088272003,28.825504382,73.3584515479,0.0,4.12243109448,16.0517297156,59.3824329581,56.3907025403,2.97173041782,0.02
 09/02  21:00:00,96.411478165,17.738549995,44.0854994797,0.0,4.12243109448,15.9888894789,44.3826498895,41.3909194717,2.97173041782,0.02
 09/02  22:00:00,114.266206866,23.3861429114,56.165611686,0.0,4.12243109448,15.9888894789,59.4609260925,56.4691956747,2.97173041782,0.02
 09/02  23:00:00,92.9062378291,17.5112144469,40.8075946793,0.0,4.12243109448,15.9888894789,49.4548487881,46.4631183703,2.97173041782,0.02
 09/02  24:00:00,105.140993599,21.9337758896,48.513936017,0.0,4.12243109448,15.9888894789,73.702957663,70.7112272452,2.97173041782,0.02
 09/03  01:00:00,84.6050258884,15.9693317631,36.1518220187,0.0,2.06121554724,15.9888894789,56.5119388923,53.5202084745,2.97173041782,0.02
 09/03  02:00:00,95.4515138056,21.4340637243,41.3853837882,0.0,2.06121554724,15.9888894789,81.54071486,78.5489844422,2.97173041782,0.02
 09/03  03:00:00,73.4647944349,13.7460233994,27.2772400828,0.0,2.06121554724,15.9888894789,50.9202441007,47.9285136829,2.97173041782,0.02
 09/03  04:00:00,93.2389010813,20.8221217077,39.8058836332,0.0,2.06121554724,15.9888894789,86.455074625,83.4633442072,2.97173041782,0.02
 09/03  05:00:00,67.8900889746,12.7465990689,22.7019589049,0.0,2.06121554724,15.9888894789,55.2416096754,52.2498792576,2.97173041782,0.02
 09/03  06:00:00,96.507331021,23.0213747868,40.8115486538,0.0,2.06121554724,15.9888894789,96.3453488005,93.3536183827,2.97173041782,0.02
 09/03  07:00:00,75.2395415411,18.8259552373,35.5908650044,0.0,2.06121554724,15.9888894789,74.3486498388,71.356919421,2.97173041782,0.02
 09/03  08:00:00,119.195814771,23.6649434844,49.1429106408,0.0,4.12243109448,41.7362269337,85.176426184,80.2035421543,4.9528840297,0.02
 09/03  09:00:00,113.105042061,19.9619780502,46.8609563082,0.0,4.12243109448,41.7362269337,59.3805109818,54.4076269521,4.9528840297,0.02
 09/03  10:00:00,127.406704843,23.9362824247,57.0824617007,0.0,4.12243109448,41.7362269337,58.9314930464,53.9586090167,4.9528840297,0.02
 09/03  11:00:00,120.155489539,19.9670885438,53.9062932168,0.0,4.12243109448,41.7362269337,37.6660568488,32.6931728191,4.9528840297,0.02
 09/03  12:00:00,133.703341532,23.9428122317,63.372568503,0.0,4.12243109448,41.7362269337,42.5497749269,37.5768908973,4.9528840297,0.02
 09/03  13:00:00,123.827423247,19.9718031177,57.5735122671,0.0,4.12243109448,41.7362269337,34.3328536976,29.3599696679,4.9528840297,0.02
 09/03  14:00:00,136.316109428,23.9628703616,65.9652781815,0.0,4.12243109448,41.7362269337,40.6842631402,35.7113791105,4.9528840297,0.02
 09/03  15:00:00,125.339796901,19.9829041015,59.0747848459,0.0,4.12243109448,41.7362269337,32.2141032584,27.2412192287,4.9528840297,0.02
 09/03  16:00:00,121.145509118,23.9828843922,67.632356053,0.0,4.12243109448,24.8785346261,40.0876210794,35.1147370497,4.9528840297,0.02
 09/03  17:00:00,98.1461058351,19.9884762765,59.6840745086,0.0,2.06121554724,15.9888894789,35.030848841,32.0391184232,2.97173041782,0.02
 09/03  18:00:00,108.85187502,23.9674478789,66.3050190617,0.0,2.06121554724,15.9888894789,47.892672627,44.9009422092,2.97173041782,0.02
 09/03  19:00:00,97.259672513,19.9750223949,56.4619283008,0.0,2.06121554724,15.9888894789,52.1711003573,40.5992857882,2.97173041782,8.60008415121
 09/03  20:00:00,113.366209448,23.0553523407,57.6576196037,0.0,2.06121554724,15.9888894789,62.6457397578,59.6540093399,2.97173041782,0.02
 09/03  21:00:00,96.0281996316,18.1928185536,45.3091672021,0.0,2.06121554724,15.9888894789,55.0820429603,52.0903125424,2.97173041782,0.02
 09/03  22:00:00,107.206003696,22.9318591248,51.6209071692,0.0,2.06121554724,15.9888894789,80.3809361353,77.3892057175,2.97173041782,0.02
 09/03  23:00:00,90.1288750811,17.0809859449,40.5428459454,0.0,2.06121554724,15.9888894789,58.9297359739,55.9380055561,2.97173041782,0.02
 09/03  24:00:00,100.149880102,21.3659211563,46.1518922177,0.0,2.06121554724,15.9888894789,79.6211590635,76.6294286456,2.97173041782,0.02
 09/04  01:00:00,84.4626075797,15.6967614911,36.2819734409,0.0,2.06121554724,15.9888894789,54.9975118118,52.0057813939,2.97173041782,0.02
 09/04  02:00:00,101.393867484,21.7066339963,47.0551666967,0.0,2.06121554724,15.9888894789,81.2434601238,78.251729706,2.97173041782,0.02
 09/04  03:00:00,80.5219765019,15.2424777045,32.795626196,0.0,2.06121554724,15.9888894789,55.2717573515,52.2800269337,2.97173041782,0.02
 09/04  04:00:00,97.4496650024,21.2523502097,43.5652480381,0.0,2.06121554724,15.9888894789,79.6127422432,76.6210118254,2.97173041782,0.02
 09/04  05:00:00,81.2789815511,15.5150479765,33.2800610008,0.0,2.06121554724,15.9888894789,55.0351731022,52.0434426844,2.97173041782,0.02
 09/04  06:00:00,104.553388994,23.4756585734,48.4018545585,0.00146793551843,2.06121554724,15.9888894789,84.6900003949,81.6982699771,2.97173041782,0.02
 09/04  07:00:00,76.5429709944,18.5079565867,37.2122927955,0.0,2.06121554724,15.9888894789,66.4205392522,63.4288088343,2.97173041782,0.02
 09/04  08:00:00,120.461237306,23.7482288453,50.3250475349,0.0,4.12243109448,41.7362269337,71.1175483472,66.1446643175,4.9528840297,0.02
 09/04  09:00:00,112.545499832,19.9637569077,46.2686177326,0.0310172397812,4.12243109448,41.7362269337,46.8750061968,41.9021221671,4.9528840297,0.02
 09/04  10:00:00,124.236578067,23.9337877982,53.8562884346,0.0585408962873,4.12243109448,41.7362269337,50.7010259003,45.7281418706,4.9528840297,0.02
 09/04  11:00:00,116.427889745,19.9719559249,50.0780075872,0.0958182618984,4.12243109448,41.7362269337,34.9165757548,29.9436917252,4.9528840297,0.02
 09/04  12:00:00,129.498874369,23.9362777551,59.0707011779,0.103934473342,4.12243109448,41.7362269337,38.8734174675,33.9005334378,4.9528840297,0.02
 09/04  13:00:00,120.548388221,19.9816874801,54.1406468469,0.143945892002,4.12243109448,41.7362269337,33.3999317061,28.4270476764,4.9528840297,0.02
 09/04  14:00:00,133.07354352,23.9455614055,62.5999267821,0.140094332403,4.12243109448,41.7362269337,42.3565926907,37.383708661,4.9528840297,0.02
 09/04  15:00:00,123.022546228,20.0066748507,56.548780584,0.1849827484,4.12243109448,41.7362269337,35.1172722095,30.1443881798,4.9528840297,0.02
 09/04  16:00:00,117.098999632,23.9601143698,63.4369048776,0.17171164359,4.12243109448,24.8785346261,47.8435771675,42.8706931378,4.9528840297,0.02
 09/04  17:00:00,95.1058527139,20.0062301347,56.354766412,0.271301070388,2.06121554724,15.9888894789,43.509487611,40.5177571931,2.97173041782,0.02
 09/04  18:00:00,105.3032057,23.9471929857,62.5326363826,0.243968226624,2.06121554724,15.9888894789,57.9310595382,54.9393291204,2.97173041782,0.02
 09/04  19:00:00,94.6089846778,19.9812271702,53.4936363437,0.311399336714,2.06121554724,15.9888894789,49.8641405764,46.8724101586,2.97173041782,0.02
 09/04  20:00:00,111.630697653,23.0477108698,55.6569802376,0.272768967517,2.06121554724,15.9888894789,66.5361722699,63.5444418521,2.97173041782,0.02
 09/04  21:00:00,95.6825344978,18.1929189483,44.618941621,0.344459886309,2.06121554724,15.9888894789,55.0382613824,52.0465309646,2.97173041782,0.02
 09/04  22:00:00,106.697773627,22.8637165568,50.9273346866,0.253484728554,2.06121554724,15.9888894789,75.2590890727,72.2673586549,2.97173041782,0.02
 09/04  23:00:00,84.9918232127,15.7876182484,36.4912557594,0.229076272535,2.06121554724,15.9888894789,50.7837522806,47.7920218628,2.97173041782,0.02
 09/04  24:00:00,103.949409356,22.0700610256,48.9607743086,0.286506876191,2.06121554724,15.9888894789,76.2279585365,73.2362281187,2.97173041782,0.02
 09/05  01:00:00,86.0566856961,16.1724183717,35.1764074049,0.141600633821,4.12243109448,15.9888894789,54.1066202844,51.1148898666,2.97173041782,0.02
 09/05  02:00:00,102.614065163,21.7066339963,46.0240452299,0.190103057869,4.12243109448,15.9888894789,79.8366685072,68.2633176211,2.97173041782,8.60162046821
 09/05  03:00:00,83.7893495961,15.5150479765,33.5490213853,0.180191584272,4.12243109448,15.9888894789,48.2805190001,45.2887885823,2.97173041782,0.02
 09/05  04:00:00,136.626387608,27.8982200161,56.6109039018,0.0784391873784,12.3672932834,24.9413748627,81.7949026723,76.8220186426,4.9528840297,0.02
 09/05  05:00:00,147.430088056,29.0266576616,61.0707801008,5.29382584358,12.3672932834,24.9413748627,133.048005853,128.075121823,4.9528840297,0.02
 09/05  06:00:00,209.528090005,29.3725532769,68.6640060547,1.30722526659,24.7345865669,70.7195625826,94.776322177,84.8505541176,9.90576805939,0.02
 09/05  07:00:00,233.801189013,29.7007353836,71.2227056694,0.397197023757,37.1018798503,92.3937384068,71.9529824437,62.0272143844,9.90576805939,0.02
 09/05  08:00:00,246.507992116,29.9581128586,74.239589629,0.136145783966,37.1018798503,104.434947198,58.3551969936,48.4294289342,9.90576805939,0.02
 09/05  09:00:00,264.478811861,30.4205207459,79.8382231173,0.00438843371638,37.1018798503,116.476155989,43.0919402581,33.1661721987,9.90576805939,0.02
 09/05  10:00:00,271.086292173,30.9778541203,85.8922539915,0.0,37.1018798503,116.476155989,31.184106062,21.2583380026,9.90576805939,0.02
 09/05  11:00:00,278.879282871,31.6089533334,93.0539917295,0.0,37.1018798503,116.476155989,30.4422594422,11.9191278964,9.90576805939,8.61736348639
 09/05  12:00:00,273.213242655,32.1928428173,98.8457812329,0.0,37.1018798503,104.434947198,16.388089957,6.46232189764,9.90576805939,0.02
 09/05  13:00:00,290.472881866,32.821094006,103.435507302,0.0,37.1018798503,116.476155989,14.8514727127,4.92570465331,9.90576805939,0.02
 09/05  14:00:00,294.581825817,33.458786559,106.906861671,0.0,37.1018798503,116.476155989,14.053539323,4.12777126361,9.90576805939,0.02
 09/05  15:00:00,298.215072732,34.0362886975,109.962736549,0.0,37.1018798503,116.476155989,21.8544253725,3.33288912336,9.90576805939,8.61576818973
 09/05  16:00:00,299.252670383,34.40411876,110.633024229,0.0,37.1018798503,116.476155989,13.0864602074,3.16069214798,9.90576805939,0.02
 09/05  17:00:00,290.638551442,34.0967760796,102.327071439,0.0,37.1018798503,116.476155989,14.2302445765,4.30447651711,9.90576805939,0.02
 09/05  18:00:00,171.170481793,28.5500265528,69.6712185825,0.0,24.7345865669,47.5788473902,23.6866286181,18.7137445885,4.9528840297,0.02
 09/05  19:00:00,169.905835326,28.3695038257,66.2379249945,0.0,24.7345865669,47.5788473902,37.3234466061,32.3505625764,4.9528840297,0.02
 09/05  20:00:00,161.206161976,28.8164202669,66.602436846,0.0,12.3672932834,38.6892022431,51.1084076615,48.1166772436,2.97173041782,0.02
 09/05  21:00:00,120.568889405,20.3918932058,46.2029331211,0.0,12.3672932834,27.0668015668,44.4583171613,41.4665867435,2.97173041782,0.02
 09/05  22:00:00,98.6352720941,19.6436660532,44.3618349159,0.0,4.12243109448,15.9888894789,46.8409848517,43.8492544338,2.97173041782,0.02
 09/05  23:00:00,102.033779584,21.8202049429,45.5202917137,0.0,4.12243109448,15.9888894789,61.2586034437,58.2668730259,2.97173041782,0.02
 09/05  24:00:00,90.9733314952,18.2821557888,38.0825751425,0.0,4.12243109448,15.9888894789,55.5482103196,52.5564799018,2.97173041782,0.02
 09/06  01:00:00,100.638735674,21.9792042682,43.9662483146,0.0,4.12243109448,15.9888894789,70.5263681468,67.5346377289,2.97173041782,0.02
 09/06  02:00:00,88.8342987054,18.1685848421,36.0571131295,0.0,4.12243109448,15.9888894789,61.1410815606,58.1493511428,2.97173041782,0.02
 09/06  03:00:00,91.7308944401,19.6650391472,37.4149133405,0.0,4.12243109448,15.9888894789,67.8028620737,64.8111316559,2.97173041782,0.02
 09/06  04:00:00,133.266851344,28.0117909627,53.216235466,0.0,12.3672932834,24.9413748627,94.1914017249,89.2185176952,4.9528840297,0.02
 09/06  05:00:00,141.035045459,29.1378892037,57.6244871103,2.23384419706,12.3672932834,24.9413748627,147.530341581,142.557457551,4.9528840297,0.02
 09/06  06:00:00,203.433087547,29.4532549578,63.5775361118,0.217990491049,24.7345865669,70.7195625826,109.120613325,99.1948452658,9.90576805939,0.02
 09/06  07:00:00,231.334855542,30.0165679784,66.488562373,0.0,37.1018798503,92.3937384068,95.1629481165,76.6524662938,9.90576805939,8.60471376325
 09/06  08:00:00,242.011882355,30.2932314886,69.5445134783,0.0,37.1018798503,104.434947198,74.568680365,64.6429123056,9.90576805939,0.02
 09/06  09:00:00,259.765630865,30.734984311,74.8149850262,0.0,37.1018798503,116.476155989,59.5429895367,49.6172214773,9.90576805939,0.02
 09/06  10:00:00,264.799556729,31.1928057273,79.390589754,0.0,37.1018798503,116.476155989,44.6285083012,34.7027402418,9.90576805939,0.02
 09/06  11:00:00,264.418051619,31.474509356,78.7271731939,0.0,37.1018798503,116.476155989,40.9791723223,31.053404263,9.90576805939,0.02
 09/06  12:00:00,251.540164342,31.6919849868,77.6735083658,0.0,37.1018798503,104.434947198,53.5883272878,35.0672530576,9.90576805939,8.61530617087
 09/06  13:00:00,269.727834237,32.1625313016,83.349041147,0.0,37.1018798503,116.476155989,30.3654669002,20.4396988408,9.90576805939,0.02
 09/06  14:00:00,278.134857948,32.6865397449,91.2321621787,0.0,37.1018798503,116.476155989,17.478461061,7.55269300163,9.90576805939,0.02
 09/06  15:00:00,280.860762716,33.074263096,93.5704517637,0.0,37.1018798503,116.476155989,14.706453396,4.78068533664,9.90576805939,0.02
 09/06  16:00:00,274.9525211,33.0511440644,87.6857734092,0.0,37.1018798503,116.476155989,27.2408440536,8.72285909262,9.90576805939,8.61221690157
 09/06  17:00:00,269.267560113,32.8703827209,82.1824761333,0.0,37.1018798503,116.476155989,31.6551982373,21.7294301779,9.90576805939,0.02
 09/06  18:00:00,163.382251839,28.5367184179,61.8963005238,0.0,24.7345865669,47.5788473902,39.7657056691,34.7928216394,4.9528840297,0.02
 09/06  19:00:00,164.914936014,28.3542916092,61.262242146,0.0,24.7345865669,47.5788473902,43.4212412867,38.448357257,4.9528840297,0.02
 09/06  20:00:00,157.638967956,28.6936557924,63.1580117935,0.0,12.3672932834,38.6892022431,44.5094313532,41.5177009354,2.97173041782,0.02
 09/06  21:00:00,115.070254483,19.2802390239,41.8371255362,0.0,12.3672932834,27.0668015668,35.0200036365,32.0282732187,2.97173041782,0.02
 09/06  22:00:00,105.430082346,22.7728597995,47.9427692967,0.0,4.12243109448,15.9888894789,48.2255579583,45.2338275405,2.97173041782,0.02
 09/06  23:00:00,90.8386669247,17.5566428255,38.6945944079,0.0,4.12243109448,15.9888894789,38.5292937065,35.5375632887,2.97173041782,0.02
 09/06  24:00:00,105.49483833,22.7728597995,48.0075252475,0.0,4.12243109448,15.9888894789,51.98043569,48.9887052722,2.97173041782,0.02
 09/07  01:00:00,86.2285231758,16.399560265,35.2627036503,0.0,4.12243109448,15.9888894789,39.1857748089,36.194044391,2.97173041782,0.02
 09/07  02:00:00,100.436814662,21.5249204816,44.2186113219,0.0,4.12243109448,15.9888894789,51.5673175846,48.5755871668,2.97173041782,0.02
 09/07  03:00:00,83.1752209381,15.9452764784,32.6636851481,0.0,4.12243109448,15.9888894789,42.0331052079,39.0413747901,2.97173041782,0.02
 09/07  04:00:00,136.638232884,28.0117909627,56.5876172648,0.0,12.3672932834,24.9413748627,60.8698887399,55.8970047102,4.9528840297,0.02
 09/07  05:00:00,143.893845494,29.2026532738,60.9593515825,1.69301594902,12.3672932834,24.9413748627,113.962059538,108.989175508,4.9528840297,0.02
 09/07  06:00:00,209.173862792,29.5777314577,69.3127326466,0.0990929615168,24.7345865669,70.7195625826,83.6228891346,73.6971210752,9.90576805939,0.02
 09/07  07:00:00,237.341260748,30.2248599708,72.2866684149,0.0,37.1018798503,92.3937384068,64.2523026157,54.3265345563,9.90576805939,0.02
 09/07  08:00:00,248.595451911,30.6358179739,75.7854318609,0.0,37.1018798503,104.434947198,59.1973456156,40.6787662197,9.90576805939,8.61281133651
 09/07  09:00:00,265.912695303,31.1766975898,80.5203429807,0.0,37.1018798503,116.476155989,35.2135545571,25.2877864977,9.90576805939,0.02
 09/07  10:00:00,271.023986374,31.6953417805,85.1125021056,0.0,37.1018798503,116.476155989,26.5968909495,16.6711228901,9.90576805939,0.02
 09/07  11:00:00,278.335130646,32.3137225605,91.805059905,0.0,37.1018798503,116.476155989,18.7982542319,8.87248617246,9.90576805939,0.02
 09/07  12:00:00,272.378835574,32.910448602,97.2936426574,0.0,37.1018798503,104.434947198,23.6061400039,5.08515153163,9.90576805939,8.61522041284
 09/07  13:00:00,289.304597601,33.4692914568,101.619038826,0.0,37.1018798503,116.476155989,13.4193385065,3.49357044713,9.90576805939,0.02
 09/07  14:00:00,293.403397388,33.9820884461,105.205170436,0.0,37.1018798503,116.476155989,11.6392448085,1.71347674911,9.90576805939,0.02
 09/07  15:00:00,295.716210469,34.4717708421,107.028409485,0.0,37.1018798503,116.476155989,10.5906730193,0.664904959912,9.90576805939,0.02
 09/07  16:00:00,296.10005997,34.8367506839,107.047670582,0.0,37.1018798503,116.476155989,10.7341068947,0.808338835259,9.90576805939,0.02
 09/07  17:00:00,297.137146805,34.9816032099,107.940802356,0.0,37.1018798503,116.476155989,19.6061070777,1.09085827037,9.90576805939,8.60948074797
 09/07  18:00:00,176.099338171,28.6471247187,74.5241499055,0.0,24.7345865669,47.5788473902,11.6560648093,6.68318077961,4.9528840297,0.02
 09/07  19:00:00,173.592601142,28.3791586974,69.915041754,0.0,24.7345865669,47.5788473902,25.7379596608,20.7650756311,4.9528840297,0.02
 09/07  20:00:00,164.34575394,28.8237067005,69.7347497163,0.0,12.3672932834,38.6892022431,39.9219556558,36.930225238,2.97173041782,0.02
 09/07  21:00:00,122.131434832,20.3918932058,47.7654829713,0.0,12.3672932834,27.0668015668,38.1644600859,35.172729668,2.97173041782,0.02
 09/07  22:00:00,100.184538224,19.7345228105,45.8202447398,0.0,4.12243109448,15.9888894789,41.842168914,38.8504384962,2.97173041782,0.02
 09/07  23:00:00,103.739471649,21.8202049429,47.2259842322,0.0,4.12243109448,15.9888894789,52.9975587606,50.0058283428,2.97173041782,0.02
 09/07  24:00:00,93.3417142885,18.2821557888,40.4509583906,0.0,4.12243109448,15.9888894789,44.8766941522,41.8849637343,2.97173041782,0.02
 09/08  01:00:00,104.522050026,22.0700610256,47.7587063615,0.0,4.12243109448,15.9888894789,60.1664014713,57.1746710534,2.97173041782,0.02
 09/08  02:00:00,91.6514152217,18.1685848421,38.8742301004,0.0,4.12243109448,15.9888894789,52.7329887154,49.7412582976,2.97173041782,0.02
 09/08  03:00:00,101.602338373,21.7066339963,45.202421689,0.0,4.12243109448,15.9888894789,61.7890385957,58.7973081779,2.97173041782,0.02
 09/08  04:00:00,136.819788121,28.0117909627,56.7691727011,0.0,12.3672932834,24.9413748627,72.9656099523,67.9927259226,4.9528840297,0.02
 09/08  05:00:00,143.390767353,29.3642876886,60.6996728158,1.28798236062,12.3672932834,24.9413748627,125.585020794,120.612136764,4.9528840297,0.02
 09/08  06:00:00,206.426252186,29.6663807752,66.5755658864,0.0,24.7345865669,70.7195625826,94.525329857,84.5995617976,9.90576805939,0.02
 09/08  07:00:00,234.35485996,30.3484565853,69.1766745805,0.0,37.1018798503,92.3937384068,76.8713172705,66.9455492111,9.90576805939,0.02
 09/08  08:00:00,247.034039221,30.750070475,74.1097344583,0.0,37.1018798503,104.434947198,60.1679321352,50.2421640758,9.90576805939,0.02
 09/08  09:00:00,265.257306483,31.3026235048,79.7389863015,0.0,37.1018798503,116.476155989,50.1665226424,31.6462375975,9.90576805939,8.61451698557
 09/08  10:00:00,271.091757461,31.8736893075,85.0019383083,0.0,37.1018798503,116.476155989,30.9154273,20.9896592406,9.90576805939,0.02
 09/08  11:00:00,278.178358035,32.5660356025,91.3959910132,0.0,37.1018798503,116.476155989,23.4255020342,13.4997339748,9.90576805939,0.02
 09/08  12:00:00,272.14227787,33.215271686,96.7522651164,0.0,37.1018798503,104.434947198,19.0638090431,9.13804098367,9.90576805939,0.02
 09/08  13:00:00,289.992100772,33.9116895247,101.864071919,0.0,37.1018798503,116.476155989,24.9848245007,6.46139997105,9.90576805939,8.61765647025
 09/08  14:00:00,293.140051567,34.5682456272,104.355678548,0.0,37.1018798503,116.476155989,16.0058055734,6.08003751404,9.90576805939,0.02
 09/08  15:00:00,294.456886898,35.1598013593,105.081069433,0.0,37.1018798503,116.476155989,15.4597907283,5.53402266893,9.90576805939,0.02
 09/08  16:00:00,296.363137546,35.5733971703,106.574114052,0.0,37.1018798503,116.476155989,14.4668673044,4.54109924505,9.90576805939,0.02
 09/08  17:00:00,297.075385271,35.6899752933,107.170628764,0.0,37.1018798503,116.476155989,22.7142782362,4.19898600155,9.90576805939,8.60952417527
 09/08  18:00:00,177.730969254,28.6566665023,76.125048611,0.0,24.7345865669,47.5788473902,24.2970898001,19.3242057704,4.9528840297,0.02
 09/08  19:00:00,175.094172578,28.3909099876,71.4048550827,0.0,24.7345865669,47.5788473902,35.8168095107,30.8439254811,4.9528840297,0.02
 09/08  20:00:00,165.281762761,28.8359844162,70.658479533,0.0,12.3672932834,38.6892022431,50.6539180028,47.662187585,2.97173041782,0.02
 09/08  21:00:00,122.675257931,20.3918932058,48.3093065194,0.0,12.3672932834,27.0668015668,46.5912230364,43.5994926186,2.97173041782,0.02
 09/08  22:00:00,98.71392999,18.9635814687,45.1417485175,0.0,4.12243109448,15.9888894789,48.2746938828,45.282963465,2.97173041782,0.02
 09/08  23:00:00,103.808025773,21.9337758896,47.1809674874,0.0,4.12243109448,15.9888894789,63.4577977498,60.466067332,2.97173041782,0.02
 09/08  24:00:00,91.9159647091,18.2821557888,39.0252088937,0.0,4.12243109448,15.9888894789,56.1201074063,53.1283769885,2.97173041782,0.02
 09/09  01:00:00,102.403701365,22.0700610256,45.6403577859,0.0,4.12243109448,15.9888894789,74.1502690433,71.1585386255,2.97173041782,0.02
 09/09  02:00:00,89.7507595839,18.1685848421,36.9735745515,0.0,4.12243109448,15.9888894789,65.1175713104,62.1258408926,2.97173041782,0.02
 09/09  03:00:00,92.2860774568,19.7558959045,37.8792401489,0.0,4.12243109448,15.9888894789,71.2739918403,68.2822614225,2.97173041782,0.02
 09/09  04:00:00,108.394201444,27.2167943362,46.2730900831,0.0,4.12243109448,16.0517297156,101.061571425,98.0698410075,2.97173041782,0.02
 09/09  05:00:00,111.145548844,27.4439362295,48.7972955621,0.0,4.12243109448,16.0517297156,102.430772317,99.4390418994,2.97173041782,0.02
 09/09  06:00:00,149.900731218,29.2610713759,62.1812679082,0.0,4.12243109448,39.6058045677,83.7046095435,80.7128791257,2.97173041782,0.02
 09/09  07:00:00,177.539533568,29.2654976023,63.1175719578,2.10253906483,12.3672932834,65.3531420225,126.716438996,121.743554966,4.9528840297,0.02
 09/09  08:00:00,176.830255607,29.2624242965,65.7481275895,0.573485591042,12.3672932834,68.2430321324,113.046459901,108.073575872,4.9528840297,0.02
 09/09  09:00:00,209.370444346,29.3893882542,69.5196676757,0.198387351952,16.4897243779,93.1370602926,90.1395522216,82.1949377741,7.92461444751,0.02
 09/09  10:00:00,214.57088552,29.5360510008,74.7079904519,0.0637526887952,16.4897243779,93.1370602926,73.8154834431,65.8708689956,7.92461444751,0.02
 09/09  11:00:00,219.717162427,29.7311832873,79.722887046,0.0,16.4897243779,93.1370602926,71.7205930322,55.1886122963,7.92461444751,8.60736628838
 09/09  12:00:00,216.229313173,29.9319039784,85.1859018964,0.0,16.4897243779,83.9857416113,54.2251760448,46.2805615973,7.92461444751,0.02
 09/09  13:00:00,220.117817612,30.1801517326,88.8261659837,0.0,16.4897243779,83.9857416113,46.3745512691,38.4299368216,7.92461444751,0.02
 09/09  14:00:00,221.94513842,30.4347897701,90.3988856505,0.0,16.4897243779,83.9857416113,47.4328056567,39.4881912092,7.92461444751,0.02
 09/09  15:00:00,198.760262852,29.2610713759,85.8446233119,0.0,12.3672932834,70.6512738906,21.8281475033,16.8552634737,4.9528840297,0.02
 09/09  16:00:00,198.94368608,29.2610713759,86.0280415664,0.0,12.3672932834,70.6512738906,21.5631132915,16.5902292618,4.9528840297,0.02
 09/09  17:00:00,186.012766472,29.2610713759,85.6204793837,0.0,12.3672932834,58.1284167478,23.962408985,18.9895249553,4.9528840297,0.02
 09/09  18:00:00,141.338309486,28.6361486097,74.7583360168,0.0,12.3672932834,24.9413748627,41.0544293813,36.0815453516,4.9528840297,0.02
