Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/23  23:00:00,69.6526619311,17.6902457708,16.4355946344,0.0,4.12243109448,15.9888894789,73.232740388,70.2410099702,2.97173041782,0.02
 09/23  24:00:00,63.5460093264,15.3333344618,13.2575856123,0.0,4.12243109448,15.9888894789,60.6579508412,57.6662204234,2.97173041782,0.02
 09/24  01:00:00,66.6638982403,17.6902457708,15.1620495987,0.0,2.06121554724,15.9888894789,75.8219148956,72.8301844778,2.97173041782,0.02
 09/24  02:00:00,73.3587349685,22.1128072135,18.1435889735,0.0,2.06121554724,15.9888894789,95.8285839021,92.8368534843,2.97173041782,0.02
 09/24  03:00:00,65.5812381989,17.6902457708,14.6102173639,0.0,2.06121554724,15.9888894789,79.082233284,76.0905028662,2.97173041782,0.02
 09/24  04:00:00,72.4366024607,22.1128072135,17.2307007045,0.0,2.06121554724,15.9888894789,100.679010889,97.6872804714,2.97173041782,0.02
 09/24  05:00:00,65.6384588236,18.939526184,13.193831981,0.0103985412946,2.06121554724,15.9888894789,81.8405742171,78.8488437993,2.97173041782,0.02
 09/24  06:00:00,71.2217043252,22.1128072135,15.9535865746,0.0,2.06121554724,15.9888894789,102.380069045,99.3883386275,2.97173041782,0.02
 09/24  07:00:00,57.6102241372,17.6902457708,13.6442028896,0.0,2.06121554724,15.9888894789,82.5060088671,79.5142784493,2.97173041782,0.02
 09/24  08:00:00,90.6785080702,23.8390856026,19.7986547853,0.0,4.12243109448,41.7362269337,95.5762816975,90.6033976678,4.9528840297,0.02
 09/24  09:00:00,88.3832520175,19.5073809172,21.1660025177,0.0,4.12243109448,41.7362269337,73.7335141092,68.7606300795,4.9528840297,0.02
 09/24  10:00:00,101.101830846,23.92994236,30.0054622159,0.00323865946927,4.12243109448,41.7362269337,89.5056362774,84.5327522477,4.9528840297,0.02
 09/24  11:00:00,94.2863136826,18.8259552373,27.6817224667,0.0,4.12243109448,41.7362269337,70.8322902566,65.8594062269,4.9528840297,0.02
 09/24  12:00:00,107.617296968,23.4756585734,37.0418941092,0.0,4.12243109448,41.7362269337,85.55815212,80.5852680903,4.9528840297,0.02
 09/24  13:00:00,101.836231062,19.3256674026,34.9249591416,0.0,4.12243109448,41.7362269337,67.6690463341,62.6961623044,4.9528840297,0.02
 09/24  14:00:00,119.062198903,24.2025126319,47.92549937,0.0,4.12243109448,41.7362269337,83.4865567321,78.5136727024,4.9528840297,0.02
 09/24  15:00:00,107.785734398,19.4165241599,41.3185133437,0.0,4.12243109448,41.7362269337,65.7201543815,60.7472703519,4.9528840297,0.02
 09/24  16:00:00,107.531913045,24.3842261466,53.3605288094,0.0,4.12243109448,24.8785346261,81.1657928511,76.1929088214,4.9528840297,0.02
 09/24  17:00:00,77.4369349999,18.3502983567,40.6342493251,0.0,2.06121554724,15.9888894789,64.4095777592,61.4178473414,2.97173041782,0.02
 09/24  18:00:00,94.8603391871,23.499713858,52.8023849778,0.0,2.06121554724,15.9888894789,83.8427215936,80.8509911758,2.97173041782,0.02
 09/24  19:00:00,74.5921571043,16.0361332357,33.098477666,0.0,2.06121554724,15.9888894789,68.3989854922,56.8255945538,2.97173041782,8.60166052058
 09/24  20:00:00,97.4500614547,22.2277192555,42.5691018871,0.0,2.06121554724,15.9888894789,92.3556719487,89.3639415309,2.97173041782,0.02
 09/24  21:00:00,70.055983156,14.1521966167,23.4199110481,0.0,2.06121554724,15.9888894789,59.3140980387,56.3223676209,2.97173041782,0.02
 09/24  22:00:00,90.9018417029,20.5495514358,37.7413912513,0.0,2.06121554724,15.9888894789,85.6823348889,82.6906044711,2.97173041782,0.02
 09/24  23:00:00,66.6577334208,12.8254281839,21.3801857305,0.0,2.06121554724,15.9888894789,59.7398063817,56.7480759638,2.97173041782,0.02
 09/24  24:00:00,91.6385739073,20.5949798144,38.4326951556,0.0,2.06121554724,15.9888894789,89.387543367,86.3958129491,2.97173041782,0.02
 09/25  01:00:00,76.5454996625,14.4033937946,27.6181854363,0.0,4.12243109448,15.9888894789,61.3892453573,58.3975149395,2.97173041782,0.02
 09/25  02:00:00,87.2870493368,19.4592703479,33.1556644129,0.0,4.12243109448,15.9888894789,86.8551888121,83.8634583943,2.97173041782,0.02
 09/25  03:00:00,76.430085141,14.1882795437,27.728470508,0.0,4.12243109448,15.9888894789,60.0500620126,57.0583315948,2.97173041782,0.02
 09/25  04:00:00,131.461710908,28.1935044774,51.2293795516,0.0,12.3672932834,24.9413748627,108.060477086,103.087593056,4.9528840297,0.02
 09/25  05:00:00,140.388672857,28.3963757964,53.9854791629,5.9679910281,12.3672932834,24.9413748627,169.602782072,164.629898042,4.9528840297,0.02
 09/25  06:00:00,203.146818873,29.4083122138,61.2890946607,2.26510413128,24.7345865669,70.7195625826,133.840439756,123.914671697,9.90576805939,0.02
 09/25  07:00:00,226.739912451,29.5924240457,59.0306012742,0.937956300389,37.1018798503,92.3937384068,117.614128345,107.688360286,9.90576805939,0.02
 09/25  08:00:00,220.620465992,29.7122171546,48.1184662027,0.615451856276,37.1018798503,104.434947198,111.995861379,102.070093319,9.90576805939,0.02
 09/25  09:00:00,225.968070041,29.8147918895,41.4948608026,0.442511251651,37.1018798503,116.476155989,108.542135757,98.6163676975,9.90576805939,0.02
 09/25  10:00:00,230.728360046,30.0102125057,46.3499994222,0.151783515307,37.1018798503,116.476155989,113.106141497,94.5816178235,9.90576805939,8.618755614
 09/25  11:00:00,238.262143565,30.3526168052,53.5965506004,0.0964982104972,37.1018798503,116.476155989,99.2190733382,89.2933052788,9.90576805939,0.02
 09/25  12:00:00,231.12434487,30.7305140038,58.1637270462,0.0552352036062,37.1018798503,104.434947198,94.8873302784,84.961562219,9.90576805939,0.02
 09/25  13:00:00,246.948375964,31.2428905842,61.4829647031,0.00593353854795,37.1018798503,116.476155989,99.5631213629,81.0377111438,9.90576805939,8.61964215973
 09/25  14:00:00,249.969064859,31.7173885218,64.0353574838,0.0,37.1018798503,116.476155989,88.0560219146,78.1302538552,9.90576805939,0.02
 09/25  15:00:00,252.061405313,32.1319426311,65.7132966998,0.0,37.1018798503,116.476155989,85.6033555992,75.6775875398,9.90576805939,0.02
 09/25  16:00:00,250.909036282,32.3496550681,64.3436246962,0.0,37.1018798503,116.476155989,84.15187175,74.2261036906,9.90576805939,0.02
 09/25  17:00:00,250.470565219,32.355341029,63.9003562798,0.0,37.1018798503,116.476155989,83.8347891378,73.9090210784,9.90576805939,0.02
 09/25  18:00:00,151.315799782,28.5373091668,49.8291811377,0.0,24.7345865669,47.5788473902,73.044155848,59.485838883,4.9528840297,8.60543293523
 09/25  19:00:00,157.523622919,28.3526575568,45.6607567987,0.0,24.7345865669,47.5788473902,69.4335409092,64.4606568795,4.9528840297,0.02
 09/25  20:00:00,139.040828254,28.4660747493,40.0917618589,0.0,12.3672932834,38.6892022431,83.5398919366,80.5481615187,2.97173041782,0.02
 09/25  21:00:00,98.5894958769,17.7383563402,23.2512916588,0.0,12.3672932834,27.0668015668,58.4843765634,55.4926461455,2.97173041782,0.02
 09/25  22:00:00,84.6986046713,20.3678379211,22.9491399026,0.0,4.12243109448,15.9888894789,74.4788203782,71.4870899604,2.97173041782,0.02
 09/25  23:00:00,67.4421924078,12.8374558262,14.0317915777,0.0,4.12243109448,15.9888894789,50.9943191463,48.0025887285,2.97173041782,0.02
 09/25  24:00:00,86.8115760707,20.6404081931,22.3460196546,0.0,4.12243109448,15.9888894789,81.8118648525,78.8201344347,2.97173041782,0.02
 09/26  01:00:00,63.2152788824,12.3831720396,12.5371059547,0.0,4.12243109448,15.9888894789,53.1612625625,50.1695321446,2.97173041782,0.02
 09/26  02:00:00,77.8195831248,20.2164099923,19.2096844231,0.0,4.12243109448,15.9888894789,86.661598903,83.6698684852,2.97173041782,0.02
 09/26  03:00:00,61.624064666,12.8374558262,11.6549630404,0.0,4.12243109448,15.9888894789,55.5253010373,52.5335706195,2.97173041782,0.02
 09/26  04:00:00,102.551472883,28.3222182169,21.3947352651,0.0,12.3672932834,24.9413748627,105.350384032,100.377500003,4.9528840297,0.02
 09/26  05:00:00,110.780815415,28.4374370245,21.871904643,7.60362648416,12.3672932834,24.9413748627,166.673910075,161.701026045,4.9528840297,0.02
 09/26  06:00:00,167.342608146,29.4507097098,21.7113676173,5.99254019017,24.7345865669,70.7195625826,133.938676169,124.01290811,9.90576805939,0.02
 09/26  07:00:00,191.705364208,29.704323449,21.3494773553,3.4726311684,37.1018798503,92.3937384068,115.192619168,105.266851109,9.90576805939,0.02
 09/26  08:00:00,196.227170074,29.7860954347,22.4966617582,1.77005623989,37.1018798503,104.434947198,107.710183325,97.7844152653,9.90576805939,0.02
 09/26  09:00:00,213.926859612,29.9191778724,28.6931872911,1.09857323718,37.1018798503,116.476155989,110.769147884,92.2471600617,9.90576805939,8.61621976337
 09/26  10:00:00,224.507589338,30.2261900869,36.69612287,0.633376170205,37.1018798503,116.476155989,97.1117824911,87.1860144317,9.90576805939,0.02
 09/26  11:00:00,244.066416635,30.6325079307,46.1074624424,0.39531534202,37.1018798503,116.476155989,91.6362231895,81.7104551301,9.90576805939,0.02
 09/26  12:00:00,242.637232952,30.9515686446,52.4265527182,0.205430317728,37.1018798503,104.434947198,88.0710623439,78.1452942845,9.90576805939,0.02
 09/26  13:00:00,254.473774034,31.3343287987,56.9022011394,0.10002274799,37.1018798503,116.476155989,94.152160489,75.6268083461,9.90576805939,8.61958408356
 09/26  14:00:00,257.435920929,31.8570022438,62.4356663941,0.0134531541473,37.1018798503,116.476155989,83.1305680532,73.2047999938,9.90576805939,0.02
 09/26  15:00:00,261.961478808,32.368783373,64.6655772355,0.0,37.1018798503,116.476155989,80.6204926436,70.6947245842,9.90576805939,0.02
 09/26  16:00:00,264.194777659,32.6902247515,65.6559689112,0.0,37.1018798503,116.476155989,79.2200131262,69.2942450668,9.90576805939,0.02
 09/26  17:00:00,265.843469493,32.8024610795,67.4824294569,0.0,37.1018798503,116.476155989,87.4402249812,68.9238911286,9.90576805939,8.61056579317
 09/26  18:00:00,167.535205062,28.5399481109,51.1253667428,0.0,24.7345865669,47.5788473902,62.1628676362,57.1899836065,4.9528840297,0.02
 09/26  19:00:00,172.829489382,28.355077811,46.2541826141,0.0,24.7345865669,47.5788473902,66.7223134108,61.7494293811,4.9528840297,0.02
 09/26  20:00:00,151.688539348,28.579645696,41.0439790249,0.0,12.3672932834,38.6892022431,80.6341535459,77.6424231281,2.97173041782,0.02
 09/26  21:00:00,103.441363804,17.3976435002,22.4299965399,0.0,12.3672932834,27.0668015668,56.40036898,53.4086385621,2.97173041782,0.02
 09/26  22:00:00,90.7313756436,20.5949798144,24.1843195727,0.0,4.12243109448,15.9888894789,73.1488452567,70.1571148389,2.97173041782,0.02
 09/26  23:00:00,70.8269310364,13.5188815061,14.6976999946,0.0,4.12243109448,15.9888894789,50.490202331,47.4984719131,2.97173041782,0.02
 09/26  24:00:00,86.7223372182,19.4592703479,19.7391864487,0.0,4.12243109448,15.9888894789,79.1312453332,76.1395149154,2.97173041782,0.02
 09/27  01:00:00,69.8889605014,13.6551666421,13.8752943711,0.0,4.12243109448,15.9888894789,52.5867246332,49.5949942154,2.97173041782,0.02
 09/27  02:00:00,85.0981590207,19.4592703479,19.22476937,0.0,4.12243109448,15.9888894789,83.0963295361,80.1045991183,2.97173041782,0.02
 09/27  03:00:00,68.8623734762,13.7460233994,13.4953597675,0.0,4.12243109448,15.9888894789,52.8623876022,49.8706571844,2.97173041782,0.02
 09/27  04:00:00,117.968929939,27.8982200161,25.6194551063,0.0,12.3672932834,24.9413748627,101.890417714,96.9175336841,4.9528840297,0.02
 09/27  05:00:00,127.508325519,28.9734364198,27.8475102071,7.57534701381,12.3672932834,24.9413748627,162.672615751,157.699731721,4.9528840297,0.02
 09/27  06:00:00,181.177839056,29.4477681227,28.6976025112,4.44887506189,24.7345865669,70.7195625826,130.737852028,120.812083969,9.90576805939,0.02
 09/27  07:00:00,203.540846456,29.8315308662,29.5649481722,2.14519511088,37.1018798503,92.3937384068,111.713834718,101.788066659,9.90576805939,0.02
 09/27  08:00:00,208.886892818,29.9488016954,34.246595264,0.916017747613,37.1018798503,104.434947198,112.795480508,94.2752116569,9.90576805939,8.61450079125
 09/27  09:00:00,229.18405559,30.1526154921,44.1685780483,0.569316256412,37.1018798503,116.476155989,98.8511604828,88.9253924234,9.90576805939,0.02
 09/27  10:00:00,238.091752444,30.5694953459,53.0620272503,0.243883344888,37.1018798503,116.476155989,94.1830905187,84.2573224593,9.90576805939,0.02
 09/27  11:00:00,244.503923799,30.986232511,59.1341455833,0.166977775295,37.1018798503,116.476155989,89.9179116216,79.9921435622,9.90576805939,0.02
 09/27  12:00:00,238.872360306,31.3530169882,65.2419232475,0.102484925687,37.1018798503,104.434947198,95.3147355266,76.7917149819,9.90576805939,8.61725248528
 09/27  13:00:00,260.09308785,31.8915400962,73.9588503483,0.026203465576,37.1018798503,116.476155989,82.3483598325,72.4225917732,9.90576805939,0.02
 09/27  14:00:00,266.715634595,32.4477447361,80.0515237587,0.0,37.1018798503,116.476155989,71.2480679269,61.3222998675,9.90576805939,0.02
 09/27  15:00:00,271.190219583,32.9644780351,84.0094888273,0.0,37.1018798503,116.476155989,62.4963955618,52.5706275024,9.90576805939,0.02
 09/27  16:00:00,273.170998566,33.2894390614,85.6657699735,0.0,37.1018798503,116.476155989,67.2714759586,48.7501307102,9.90576805939,8.61557718898
 09/27  17:00:00,274.282537735,33.4130028723,86.6547144331,0.0,37.1018798503,116.476155989,58.3777566527,48.4519885933,9.90576805939,0.02
 09/27  18:00:00,169.581195552,28.6370264184,67.9948835293,0.0,24.7345865669,47.5788473902,54.2125134168,49.2396293871,4.9528840297,0.02
 09/27  19:00:00,174.246605484,28.3619518244,63.5386982902,0.0,24.7345865669,47.5788473902,63.2295223126,58.2566382829,4.9528840297,0.02
 09/27  20:00:00,155.35294658,28.6950222555,60.8705704335,0.0,12.3672932834,38.6892022431,78.110240092,75.1185096742,2.97173041782,0.02
 09/27  21:00:00,110.527782536,18.3957267354,38.2003065641,0.0,12.3672932834,27.0668015668,56.9530204984,53.9612900806,2.97173041782,0.02
 09/27  22:00:00,101.72653121,22.5305751133,44.4814998493,0.0,4.12243109448,15.9888894789,77.9182923791,74.9265619612,2.97173041782,0.02
 09/27  23:00:00,85.5257516532,16.5812737797,34.3782157783,0.0,4.12243109448,15.9888894789,56.1877874526,53.1960570348,2.97173041782,0.02
 09/27  24:00:00,97.4581155325,21.479492103,41.2853377404,0.0,4.12243109448,15.9888894789,82.1739643764,79.1822339586,2.97173041782,0.02
 09/28  01:00:00,77.5263770218,14.9699074326,28.011377898,0.0,4.12243109448,15.9888894789,57.5096890576,54.5179586397,2.97173041782,0.02
 09/28  02:00:00,94.7239189773,21.2523502097,38.7782828808,0.0,4.12243109448,15.9888894789,88.1355397729,85.1438093551,2.97173041782,0.02
 09/28  03:00:00,76.1737942335,14.4033937946,27.2464792877,0.0,4.12243109448,15.9888894789,56.8650798988,53.873349481,2.97173041782,0.02
 09/28  04:00:00,129.593737475,27.7467920872,49.8081176982,0.0,12.3672932834,24.9413748627,98.8822561179,93.9093720882,4.9528840297,0.02
 09/28  05:00:00,140.129420923,29.3628935968,56.9046423565,1.82305724521,12.3672932834,24.9413748627,153.111473248,148.138589218,4.9528840297,0.02
 09/28  06:00:00,202.440913597,29.6278203183,62.0752061445,0.553578369764,24.7345865669,70.7195625826,117.152406454,107.226638394,9.90576805939,0.02
 09/28  07:00:00,232.010400753,30.1303437259,64.5832091217,0.117896882158,37.1018798503,92.3937384068,94.7558572803,84.8300892209,9.90576805939,0.02
 09/28  08:00:00,239.156227671,30.3624099468,66.619478427,0.0,37.1018798503,104.434947198,93.7330175884,75.2137124277,9.90576805939,8.61353710133
 09/28  09:00:00,254.417438173,30.6250966424,69.5764868651,0.0,37.1018798503,116.476155989,74.5872133707,64.6614453113,9.90576805939,0.02
 09/28  10:00:00,257.906245046,30.9167862059,72.7730655468,0.0,37.1018798503,116.476155989,63.3573752903,53.4316072309,9.90576805939,0.02
 09/28  11:00:00,261.002182566,31.2469038584,75.5386581585,0.0,37.1018798503,116.476155989,57.1130518678,47.1872838084,9.90576805939,0.02
 09/28  12:00:00,252.185010002,31.6857317286,78.3244137576,0.0,37.1018798503,104.434947198,62.3844471783,43.8611264044,9.90576805939,8.61755271449
 09/28  13:00:00,266.156962629,32.0414992664,79.8989383094,0.0,37.1018798503,116.476155989,50.4099447146,40.4841766552,9.90576805939,0.02
 09/28  14:00:00,267.022603045,32.4312014568,80.3749854566,0.0,37.1018798503,116.476155989,50.0621437619,40.1363757025,9.90576805939,0.02
 09/28  15:00:00,268.781784438,32.7520799841,81.8134291305,0.0,37.1018798503,116.476155989,59.2093723092,40.685416913,9.90576805939,8.61818733681
 09/28  16:00:00,268.419397627,32.8296785736,81.3739929584,0.0,37.1018798503,116.476155989,54.5305207117,44.6047526523,9.90576805939,0.02
 09/28  17:00:00,265.605861356,32.7400471137,78.6509758488,0.0,37.1018798503,116.476155989,60.0913854702,50.1656174108,9.90576805939,0.02
 09/28  18:00:00,162.575338332,28.5343373313,61.0917045112,0.0,24.7345865669,47.5788473902,55.272916326,50.3000322963,4.9528840297,0.02
 09/28  19:00:00,168.581993929,28.3526710884,57.8833560268,0.0,24.7345865669,47.5788473902,62.477115242,57.5042312123,4.9528840297,0.02
 09/28  20:00:00,151.426372264,28.579645696,57.0593609354,0.0,12.3672932834,38.6892022431,74.528211029,71.5364806112,2.97173041782,0.02
 09/28  21:00:00,105.817672128,17.3976435002,34.5094433784,0.0,12.3672932834,27.0668015668,51.8832995939,48.8915691761,2.97173041782,0.02
 09/28  22:00:00,96.5408493677,21.5930630496,40.2545000024,0.0,4.12243109448,15.9888894789,73.6320103179,70.6402799001,2.97173041782,0.02
 09/28  23:00:00,79.7276751601,15.4241912192,29.758391777,0.0,4.12243109448,15.9888894789,56.0301658004,53.0384353826,2.97173041782,0.02
 09/28  24:00:00,96.1023427973,21.5249204816,39.8841359616,0.0,4.12243109448,15.9888894789,81.3546856821,78.3629552643,2.97173041782,0.02
 09/29  01:00:00,73.8011707272,14.515623646,24.7404547241,0.0,4.12243109448,15.9888894789,58.9854967624,55.9937663446,2.97173041782,0.02
 09/29  02:00:00,93.1671145255,21.2523502097,37.2214777623,0.0,4.12243109448,15.9888894789,89.6484082969,86.6566778791,2.97173041782,0.02
 09/29  03:00:00,67.8707576706,13.4493978428,19.8974380091,0.0,4.12243109448,15.9888894789,59.5915919854,56.5998615676,2.97173041782,0.02
 09/29  04:00:00,120.300841777,28.4660747493,39.7959387157,0.0,12.3672932834,24.9413748627,110.048758475,96.4942075322,4.9528840297,8.60166691291
 09/29  05:00:00,125.055582831,28.634384056,41.4753328408,2.90703771264,12.3672932834,24.9413748627,161.558504144,156.585620114,4.9528840297,0.02
 09/29  06:00:00,186.044134708,29.5938735381,44.8413101459,1.42464188178,24.7345865669,70.7195625826,129.212224878,119.286456819,9.90576805939,0.02
 09/29  07:00:00,214.17428502,30.0297470083,46.0834454763,0.88214850343,37.1018798503,92.3937384068,110.268793403,100.343025343,9.90576805939,0.02
 09/29  08:00:00,205.476775628,30.0877797276,32.2069173646,1.00774563645,37.1018798503,104.434947198,105.303552542,95.3777844827,9.90576805939,0.02
 09/29  09:00:00,209.687399269,30.0930988566,24.1328213269,1.24558320633,37.1018798503,116.476155989,103.388147226,93.4623791662,9.90576805939,0.02
 09/29  10:00:00,208.393635883,30.1015111181,22.666297709,1.40938026947,37.1018798503,116.476155989,101.753750624,91.8279825651,9.90576805939,0.02
 09/29  11:00:00,207.824967329,30.1163788181,22.0137089843,1.47830479828,37.1018798503,116.476155989,108.759976198,90.234090509,9.90576805939,8.62011762965
 09/29  12:00:00,195.593128138,30.1570964488,21.8546322014,1.40653480441,37.1018798503,104.434947198,98.2994817822,88.3737137228,9.90576805939,0.02
 09/29  13:00:00,207.753716264,30.2103877185,22.0536361618,1.27311229053,37.1018798503,116.476155989,96.3355308127,86.4097627533,9.90576805939,0.02
 09/29  14:00:00,207.681893127,30.2772275379,22.1352621291,1.05293799983,37.1018798503,116.476155989,103.035848892,84.5108726883,9.90576805939,8.61920814425
 09/29  15:00:00,207.407653936,30.31414585,21.9677727107,0.909542130388,37.1018798503,116.476155989,93.1294954467,83.2037273873,9.90576805939,0.02
 09/29  16:00:00,207.884363914,30.337403372,22.4663381408,0.864866848237,37.1018798503,116.476155989,92.2834733304,82.357705271,9.90576805939,0.02
 09/29  17:00:00,208.689277873,30.3384439885,23.1974189178,0.938548283356,37.1018798503,116.476155989,91.9055020996,81.9797340402,9.90576805939,0.02
 09/29  18:00:00,120.719022244,27.6710781228,20.0986348302,0.0,24.7345865669,47.5788473902,71.7441827886,66.7712987589,4.9528840297,0.02
 09/29  19:00:00,130.028293904,28.579645696,19.1026684407,0.0,24.7345865669,47.5788473902,77.6843555136,72.7114714839,4.9528840297,0.02
 09/29  20:00:00,110.847666053,26.5353686563,18.5249186753,0.0,12.3672932834,38.6892022431,90.4322529994,87.4405225816,2.97173041782,0.02
 09/29  21:00:00,82.7263244375,16.399560265,11.591951096,0.0,12.3672932834,27.0668015668,69.5606973046,57.9852346623,2.97173041782,8.60373222453
 09/29  22:00:00,71.8716987067,20.3437826365,14.6077581899,0.0,4.12243109448,15.9888894789,84.2087666884,81.2170362706,2.97173041782,0.02
 09/29  23:00:00,68.6901553013,18.5079565867,12.1699063149,8.63936940995e-05,4.12243109448,15.9888894789,73.8000402296,70.8083098118,2.97173041782,0.02
 09/29  24:00:00,79.0182401201,22.5670910001,14.6124144258,0.0198812437847,4.12243109448,15.9888894789,91.8184487887,88.8267183709,2.97173041782,0.02
 09/30  01:00:00,73.4319224377,19.0530971306,11.7127279019,0.366226197732,4.12243109448,15.9888894789,74.9332496147,71.9415191969,2.97173041782,0.02
 09/30  02:00:00,78.8578787881,22.1128072135,14.1267355439,0.0,4.12243109448,15.9888894789,93.9150244717,90.9232940538,2.97173041782,0.02
 09/30  03:00:00,72.6370713915,19.0530971306,11.1602444748,0.865731807678,4.12243109448,15.9888894789,77.0085277472,74.0167973293,2.97173041782,0.02
 09/30  04:00:00,88.2179619953,27.2167943362,15.8334106692,0.566789310581,4.12243109448,16.0517297156,112.961445631,109.969715213,2.97173041782,0.02
 09/30  05:00:00,87.9086370763,26.9896524429,15.4731069218,0.497854811893,4.12243109448,16.0517297156,113.826016304,110.834285887,2.97173041782,0.02
 09/30  06:00:00,118.385061066,29.2610713759,15.2809544619,3.99647384485,4.12243109448,39.6058045677,94.6621199247,91.6703895069,2.97173041782,0.02
 09/30  07:00:00,174.553288449,29.3100889432,18.315721058,29.3374018107,12.3672932834,65.3531420225,146.669092286,141.696208257,4.9528840297,0.02
 09/30  08:00:00,168.018057822,29.2959570553,18.577955275,24.9437677359,12.3672932834,68.2430321324,143.915185259,138.942301229,4.9528840297,0.02
 09/30  09:00:00,190.405732511,29.3293980031,19.4118405868,17.9424620541,16.4897243779,93.1370602926,132.460937787,124.51632334,7.92461444751,0.02
 09/30  10:00:00,187.602240557,29.3293269571,20.5522330886,14.736908336,16.4897243779,93.1370602926,126.78825566,118.843641212,7.92461444751,0.02
 09/30  11:00:00,186.088872831,29.3274676664,21.5008172389,12.1060019465,16.4897243779,93.1370602926,123.014824558,115.07021011,7.92461444751,0.02
 09/30  12:00:00,175.182889164,29.3254711194,22.5353457786,10.082381127,16.4897243779,83.9857416113,120.291008566,112.346394118,7.92461444751,0.02
 09/30  13:00:00,171.431028386,29.327748082,23.7655782704,8.36956731328,16.4897243779,83.9857416113,127.027087372,110.495606216,7.92461444751,8.60686670781
 09/30  14:00:00,168.051434517,29.342015913,24.6239186024,6.87386461753,16.4897243779,83.9857416113,116.524738751,108.580124303,7.92461444751,0.02
 09/30  15:00:00,140.886441437,29.2610713759,23.0351209524,0.0,12.3672932834,70.6512738906,61.6264740744,56.6535900447,4.9528840297,0.02
 09/30  16:00:00,141.416494976,29.2610713759,24.1317457497,0.0,12.3672932834,70.6512738906,60.0022607355,55.0293767058,4.9528840297,0.02
 09/30  17:00:00,131.441798017,29.2610713759,24.6320580382,0.0,12.3672932834,58.1284167478,62.9888592238,58.0159751941,4.9528840297,0.02
 09/30  18:00:00,94.6228242106,26.5353686563,22.6272245895,0.0,12.3672932834,24.9413748627,85.4498418589,80.4769578293,4.9528840297,0.02
 09/30  19:00:00,100.077690403,27.6710781228,20.4945331276,0.0,12.3672932834,24.9413748627,93.961158204,88.9882741743,4.9528840297,0.02
 09/30  20:00:00,82.6802402068,26.5353686563,18.6513576266,0.0,4.12243109448,16.0517297156,104.567490843,101.575760425,2.97173041782,0.02
 09/30  21:00:00,71.8128873911,19.4592703479,14.2591160791,0.0,4.12243109448,15.9888894789,86.0975690485,83.1058386307,2.97173041782,0.02
 09/30  22:00:00,67.0899118716,17.6902457708,12.7168279266,0.0,4.12243109448,15.9888894789,77.5578660112,74.5661355934,2.97173041782,0.02
 09/30  23:00:00,75.5130970601,22.9305180294,16.3531468906,0.0811337536807,4.12243109448,15.9888894789,97.3287382894,94.3370078716,2.97173041782,0.02
 09/30  24:00:00,66.5892680466,18.1445295574,13.2335523858,0.0782618244725,4.12243109448,15.9888894789,78.7922825007,75.8005520829,2.97173041782,0.02
 10/01  01:00:00,75.7906220495,22.1128072135,16.9817027898,0.0,2.06121554724,15.9888894789,99.9700607052,96.9783302873,2.97173041782,0.02
 10/01  02:00:00,67.288571146,19.0530971306,13.6834398491,0.669912908914,2.06121554724,15.9888894789,80.5484014038,77.556670986,2.97173041782,0.02
 10/01  03:00:00,73.6172629128,22.1128072135,18.3701660054,0.0,2.06121554724,15.9888894789,102.27623324,99.2845028226,2.97173041782,0.02
 10/01  04:00:00,67.8785407413,19.0530971306,14.7872873314,1.27548488547,2.06121554724,15.9888894789,81.576284454,78.5845540361,2.97173041782,0.02
 10/01  05:00:00,75.4293145873,22.7942328935,18.8204874907,0.725628637628,2.06121554724,15.9888894789,102.806885381,99.8151549627,2.97173041782,0.02
 10/01  06:00:00,66.2908977683,18.1445295574,14.6845199081,0.695941723382,2.06121554724,15.9888894789,82.595726991,79.6039965731,2.97173041782,0.02
 10/01  07:00:00,69.4250579652,23.2485166801,18.2209533422,1.89589194092,2.06121554724,15.9888894789,103.040981492,100.049251074,2.97173041782,0.02
 10/01  08:00:00,83.5270072384,19.4770953315,15.8748040515,1.37226713466,4.12243109448,41.7362269337,78.5528410376,73.5799570079,4.9528840297,0.02
 10/01  09:00:00,100.191304144,23.92994236,27.9537644245,0.820233098052,4.12243109448,41.7362269337,93.1033690866,88.1304850569,4.9528840297,0.02
 10/01  10:00:00,92.3016157808,18.7805268587,26.4060051864,0.183545325718,4.12243109448,41.7362269337,73.5994561621,68.6265721324,4.9528840297,0.02
 10/01  11:00:00,110.751419865,23.92994236,38.702447558,0.150283577752,4.12243109448,41.7362269337,96.251109353,82.696556911,4.9528840297,8.60166841234
 10/01  12:00:00,99.4919276515,19.143953888,33.0735029496,0.0724645697704,4.12243109448,41.7362269337,69.6217808322,64.6488968025,4.9528840297,0.02
 10/01  13:00:00,114.980503347,23.4756585734,42.9190722702,0.0214264735498,4.12243109448,41.7362269337,83.5921406351,78.6192566054,4.9528840297,0.02
 10/01  14:00:00,107.499226736,19.7345228105,40.4804374272,0.0,4.12243109448,41.7362269337,66.8487348057,61.875850776,4.9528840297,0.02
 10/01  15:00:00,119.87153022,23.8163714133,47.760840155,0.0,4.12243109448,41.7362269337,81.1525081809,76.1796241512,4.9528840297,0.02
 10/01  16:00:00,93.8384776181,19.9616647038,43.3243041802,0.0,4.12243109448,24.8785346261,65.4132739941,60.4403899644,4.9528840297,0.02
 10/01  17:00:00,89.7810142117,22.8940021425,46.7808224618,0.0,2.06121554724,15.9888894789,80.186203959,77.1944735412,2.97173041782,0.02
 10/01  18:00:00,73.737136549,18.320012771,36.8758334667,0.0,2.06121554724,15.9888894789,66.837685262,63.8459548442,2.97173041782,0.02
 10/01  19:00:00,83.1724005648,20.3678379211,34.8919960387,0.0,2.06121554724,15.9888894789,79.8402835153,76.8485530975,2.97173041782,0.02
 10/01  20:00:00,75.6723737857,16.399560265,26.7677665799,0.0,2.06121554724,15.9888894789,63.7912833835,60.7995529657,2.97173041782,0.02
 10/01  21:00:00,69.5724135546,16.1423492659,20.8802798083,0.0,2.06121554724,15.9888894789,74.6877847721,71.6960543543,2.97173041782,0.02
 10/01  22:00:00,65.6035602432,14.7367517181,18.3433336124,0.0,2.06121554724,15.9888894789,66.9050925601,63.9133621423,2.97173041782,0.02
 10/01  23:00:00,64.6228539015,14.1762519013,17.5774918171,0.0,2.06121554724,15.9888894789,59.7734580346,56.7817276167,2.97173041782,0.02
 10/01  24:00:00,60.7476164845,13.2676843281,14.5262113228,0.0,2.06121554724,15.9888894789,59.1087060399,56.1169756221,2.97173041782,0.02
 10/02  01:00:00,72.9564588019,17.4234728401,20.6839331125,0.0,4.12243109448,15.9888894789,74.864489294,71.8727588762,2.97173041782,0.02
 10/02  02:00:00,72.625934581,17.6902457708,19.8949327991,0.0,4.12243109448,15.9888894789,79.4035507586,76.4118203408,2.97173041782,0.02
 10/02  03:00:00,68.1212407171,14.6305356879,18.5915164038,0.00436324154481,4.12243109448,15.9888894789,59.0545718684,56.0628414506,2.97173041782,0.02
 10/02  04:00:00,114.546301233,28.4130749742,34.0409356914,0.0,12.3672932834,24.9413748627,110.645474053,105.672590023,4.9528840297,0.02
 10/02  05:00:00,129.3254986,28.3813517482,34.6200548007,14.2852640719,12.3672932834,24.9413748627,175.553138158,170.580254129,4.9528840297,0.02
 10/02  06:00:00,184.042841801,29.3599850917,34.6184842715,9.880063434,24.7345865669,70.7195625826,141.623034937,131.697266877,9.90576805939,0.02
 10/02  07:00:00,208.902174633,29.429396221,36.5198172449,5.77400789946,37.1018798503,92.3937384068,121.432332866,111.506564807,9.90576805939,0.02
 10/02  08:00:00,217.834644784,29.5008024136,42.7569783576,3.4024391573,37.1018798503,104.434947198,113.024393587,103.098625528,9.90576805939,0.02
 10/02  09:00:00,239.485543654,29.6755423736,53.5155932455,2.07847509804,37.1018798503,116.476155989,115.215276673,96.6926240266,9.90576805939,8.61688458704
 10/02  10:00:00,247.335124593,30.0870311903,62.0713831586,0.960314204128,37.1018798503,116.476155989,100.911771551,90.986003492,9.90576805939,0.02
 10/02  11:00:00,253.549759104,30.503457626,68.1774410985,0.652240824023,37.1018798503,116.476155989,95.7618155947,85.8360475353,9.90576805939,0.02
 10/02  12:00:00,244.502879794,30.8733369001,71.1004250827,0.354126357896,37.1018798503,104.434947198,99.5494707487,81.0258319274,9.90576805939,8.61787076199
 10/02  13:00:00,259.873277257,31.2711121923,74.3037921439,0.0818145582787,37.1018798503,116.476155989,82.1436887409,72.2179206815,9.90576805939,0.02
 10/02  14:00:00,260.907646118,31.7366551772,74.9527918844,0.00177808821731,37.1018798503,116.476155989,80.7919973209,70.8662292616,9.90576805939,0.02
 10/02  15:00:00,259.064135698,32.1617550295,72.686074429,0.0,37.1018798503,116.476155989,84.0635242817,74.1377562223,9.90576805939,0.02
 10/02  16:00:00,258.358215613,32.3876474969,71.7547347819,0.0,37.1018798503,116.476155989,91.2360948232,72.7142174827,9.90576805939,8.61610928102
 10/02  17:00:00,255.500703332,32.3245996175,68.9068245964,0.0,37.1018798503,116.476155989,82.5931730848,72.6674050254,9.90576805939,0.02
 10/02  18:00:00,158.899118621,28.5386763785,50.8644854045,0.0,24.7345865669,47.5788473902,63.6724410041,58.6995569744,4.9528840297,0.02
 10/02  19:00:00,165.897035015,28.3534158882,44.5704186634,0.0,24.7345865669,47.5788473902,68.48917108,63.5162870503,4.9528840297,0.02
 10/02  20:00:00,144.869887158,28.4660747493,38.6832211988,0.0,12.3672932834,38.6892022431,82.9855835363,79.9938531185,2.97173041782,0.02
 10/02  21:00:00,98.6783322407,16.8538440516,20.2343257387,0.0,12.3672932834,27.0668015668,55.0299124458,52.038182028,2.97173041782,0.02
 10/02  22:00:00,85.4012973129,19.7621262057,19.9754274071,0.0,4.12243109448,15.9888894789,75.8883272479,72.89659683,2.97173041782,0.02
 10/02  23:00:00,67.4717229277,13.2917396128,12.549330082,0.0,4.12243109448,15.9888894789,49.8984872883,46.9067568705,2.97173041782,0.02
 10/02  24:00:00,86.7065456731,20.6404081931,18.2811138717,0.0,4.12243109448,15.9888894789,81.7395185246,78.7477881068,2.97173041782,0.02
 10/03  01:00:00,66.0982396455,12.3831720396,10.9007610606,0.0,4.12243109448,15.9888894789,53.247732015,50.2560015972,2.97173041782,0.02
 10/03  02:00:00,86.4753800185,22.1128072135,17.3562423404,0.0,4.12243109448,15.9888894789,95.6629402361,92.6712098183,2.97173041782,0.02
 10/03  03:00:00,74.8254214631,19.0530971306,12.2849244901,0.0,4.12243109448,15.9888894789,74.1451470841,71.1534166662,2.97173041782,0.02
 10/03  04:00:00,108.75863716,28.2313614596,17.3267950935,0.0,12.3672932834,24.9413748627,104.577805579,99.6049215493,4.9528840297,0.02
 10/03  05:00:00,120.416690924,28.419807375,19.736831574,10.3337246193,12.3672932834,24.9413748627,168.214088086,163.241204056,4.9528840297,0.02
 10/03  06:00:00,175.273678526,29.4123836932,19.2511117311,8.83003040436,24.7345865669,70.7195625826,135.345839684,125.420071625,9.90576805939,0.02
 10/03  07:00:00,197.93644227,29.6063179723,19.343838143,5.80900752114,37.1018798503,92.3937384068,125.29050909,106.779350805,9.90576805939,8.60539022488
 10/03  08:00:00,199.044864679,29.6821741648,20.6808217957,3.87996886696,37.1018798503,104.434947198,109.795834161,99.8700661012,9.90576805939,0.02
 10/03  09:00:00,210.268353673,29.7682507518,23.0261325286,2.16645569693,37.1018798503,116.476155989,104.382677963,94.4569099035,9.90576805939,0.02
 10/03  10:00:00,219.341467678,29.9732583467,27.8393141726,1.31042405619,37.1018798503,116.476155989,98.8567120188,88.9309439595,9.90576805939,0.02
 10/03  11:00:00,231.005577594,30.3668960776,35.9889799734,0.655170155449,37.1018798503,116.476155989,102.180699461,83.6542674381,9.90576805939,8.62066396329
 10/03  12:00:00,230.391616075,30.7425356121,45.488363672,0.436769060224,37.1018798503,104.434947198,89.6934231379,79.7676550785,9.90576805939,0.02
 10/03  13:00:00,251.071053313,31.1411664382,51.3367445852,0.202865338994,37.1018798503,116.476155989,86.3221070329,76.3963389735,9.90576805939,0.02
 10/03  14:00:00,258.31107029,31.5248140326,55.7033659276,0.082699005137,37.1018798503,116.476155989,83.4468022966,73.5210342372,9.90576805939,0.02
 10/03  15:00:00,265.770634979,32.0218661041,61.9969770186,0.00245956027261,37.1018798503,116.476155989,89.597788336,71.0732129022,9.90576805939,8.61880737444
 10/03  16:00:00,271.726134633,32.3321597164,64.9991815,0.0,37.1018798503,116.476155989,79.3626115356,69.4368434762,9.90576805939,0.02
 10/03  17:00:00,276.849203014,32.3557655121,65.1328608267,0.0,37.1018798503,116.476155989,78.9209424105,68.9951743512,9.90576805939,0.02
 10/03  18:00:00,178.411556657,28.5357949358,47.9972153413,0.0,24.7345865669,47.5788473902,61.9681536913,56.9952696616,4.9528840297,0.02
 10/03  19:00:00,177.659925519,28.3525038027,41.1305356453,0.0,24.7345865669,47.5788473902,67.759114332,62.7862303023,4.9528840297,0.02
 10/03  20:00:00,151.163913963,28.5039317315,33.1586551894,0.0,12.3672932834,38.6892022431,81.9005869101,78.9088564923,2.97173041782,0.02
 10/03  21:00:00,100.636440936,15.9693317631,17.1022614935,0.0,12.3672932834,27.0668015668,52.5548876055,49.5631571877,2.97173041782,0.02
 10/03  22:00:00,90.9812909055,19.7621262057,18.5494507206,0.0,4.12243109448,15.9888894789,75.4956182335,72.5038878157,2.97173041782,0.02
 10/03  23:00:00,67.6159970799,13.2917396128,10.9925059658,0.0,4.12243109448,15.9888894789,49.8956345461,46.9039041283,2.97173041782,0.02
 10/03  24:00:00,82.4122554214,20.0271250812,16.2430093428,0.0,4.12243109448,15.9888894789,90.2871675494,78.7137575786,2.97173041782,8.60167955295
 10/04  01:00:00,70.938199057,15.4909926918,12.775609824,0.0,4.12243109448,15.9888894789,64.112057685,61.1203272672,2.97173041782,0.02
 10/04  02:00:00,83.7475588266,22.1128072135,17.4575650969,0.0,4.12243109448,15.9888894789,92.3491996035,89.3574691856,2.97173041782,0.02
 10/04  03:00:00,74.4084730841,18.7805268587,13.9314925261,0.0,4.12243109448,15.9888894789,74.3510849377,71.3593545199,2.97173041782,0.02
 10/04  04:00:00,108.865798993,28.2313614596,19.7712464647,0.0,12.3672932834,24.9413748627,103.717181437,98.7442974077,4.9528840297,0.02
 10/04  05:00:00,120.368285301,28.4411667585,22.1885094958,9.84903840557,12.3672932834,24.9413748627,166.32392372,161.351039691,4.9528840297,0.02
 10/04  06:00:00,175.767271942,29.4743396707,22.1077605166,8.08394557215,24.7345865669,70.7195625826,133.605476057,123.679707998,9.90576805939,0.02
 10/04  07:00:00,197.501102352,29.7336091197,22.8495662886,4.80038573956,37.1018798503,92.3937384068,114.759384316,104.833616257,9.90576805939,0.02
 10/04  08:00:00,201.382913042,29.8257709965,26.6160597597,2.40632967256,37.1018798503,104.434947198,106.990051306,97.0642832469,9.90576805939,0.02
 10/04  09:00:00,221.750940737,29.9782152028,36.2444410142,1.31231805862,37.1018798503,116.476155989,101.186495145,91.2607270852,9.90576805939,0.02
 10/04  10:00:00,232.545317103,30.3449220994,47.2771886194,0.706687627081,37.1018798503,116.476155989,104.609322993,86.0836316589,9.90576805939,8.61992327426
 10/04  11:00:00,239.039329529,30.7783130525,53.6008852197,0.443552477575,37.1018798503,116.476155989,91.3822465913,81.4564785319,9.90576805939,0.02
 10/04  12:00:00,233.964013316,31.1721029489,60.3694509393,0.247516543635,37.1018798503,104.434947198,87.9054553125,77.9796872531,9.90576805939,0.02
 10/04  13:00:00,253.128932514,31.6400004331,67.1477292385,0.124526689309,37.1018798503,116.476155989,84.6161897103,74.6904216509,9.90576805939,0.02
 10/04  14:00:00,258.903612195,32.2079509337,72.4575168805,0.0216837980266,37.1018798503,116.476155989,90.4617490569,71.9361264522,9.90576805939,8.61985454524
 10/04  15:00:00,263.375614556,32.7413103249,76.418049893,0.0,37.1018798503,116.476155989,79.6189327849,69.6931647255,9.90576805939,0.02
 10/04  16:00:00,266.373821801,33.0635216505,79.0944677128,0.0,37.1018798503,116.476155989,78.1631423568,68.2373742974,9.90576805939,0.02
 10/04  17:00:00,266.149547638,33.0957824113,78.8388468962,0.0,37.1018798503,116.476155989,78.0730954706,68.1473274112,9.90576805939,0.02
 10/04  18:00:00,160.477177505,28.5436147935,58.9842304347,0.0,24.7345865669,47.5788473902,62.556065563,57.5831815333,4.9528840297,0.02
 10/04  19:00:00,163.676570748,28.3569209905,50.624492861,0.0,24.7345865669,47.5788473902,75.8173858552,62.2588169711,4.9528840297,8.60568485448
 10/04  20:00:00,139.492432807,28.579645696,45.1254181178,0.0,12.3672932834,38.6892022431,81.2740554984,78.2823250806,2.97173041782,0.02
 10/04  21:00:00,98.6682415745,17.3976435002,27.3600148499,0.0,12.3672932834,27.0668015668,56.9413738239,53.9496434061,2.97173041782,0.02
 10/04  22:00:00,87.419882459,21.479492103,31.2471043345,0.0,4.12243109448,15.9888894789,76.7877424656,73.7960120478,2.97173041782,0.02
 10/04  23:00:00,71.7909191066,14.4033937946,22.8636040516,0.0,4.12243109448,15.9888894789,55.2102220917,52.2184916739,2.97173041782,0.02
 10/04  24:00:00,80.0997812679,19.4592703479,25.9683954828,0.0,4.12243109448,15.9888894789,80.8293328673,77.8376024495,2.97173041782,0.02
 10/05  01:00:00,67.8195178246,13.4734531274,19.8433138644,0.0,4.12243109448,15.9888894789,51.7233295455,48.7315991276,2.97173041782,0.02
 10/05  02:00:00,77.2385042001,19.4592703479,23.1071182397,0.0,4.12243109448,15.9888894789,82.6296868984,79.6379564806,2.97173041782,0.02
 10/05  03:00:00,66.5480768944,13.7460233994,18.2993026292,0.0,4.12243109448,15.9888894789,52.8261282371,49.8343978193,2.97173041782,0.02
 10/05  04:00:00,115.846474818,28.0799335307,35.7277132978,0.0,12.3672932834,24.9413748627,101.449560329,96.4766762989,4.9528840297,0.02
 10/05  05:00:00,124.267244926,28.9486559415,38.1821776289,5.09758334162,12.3672932834,24.9413748627,162.551474146,157.578590116,4.9528840297,0.02
 10/05  06:00:00,179.436783849,29.5444823328,37.1295817485,2.57841072296,24.7345865669,70.7195625826,130.667450359,120.741682299,9.90576805939,0.02
 10/05  07:00:00,204.834224302,29.9462136578,36.3851129141,1.32394308674,37.1018798503,92.3937384068,111.751961941,101.826193882,9.90576805939,0.02
 10/05  08:00:00,214.243310346,30.0604568439,41.4610060427,0.547414273093,37.1018798503,104.434947198,104.294989749,94.3692216896,9.90576805939,0.02
 10/05  09:00:00,238.954819194,30.3708543842,54.1051786375,0.262782824021,37.1018798503,116.476155989,107.20444599,88.6826818046,9.90576805939,8.61599612597
 10/05  10:00:00,251.154610264,30.9259555617,65.8556755458,0.156557207971,37.1018798503,116.476155989,93.1525249275,83.2267568682,9.90576805939,0.02
 10/05  11:00:00,260.076877784,31.4873212466,74.2615647893,0.111355025158,37.1018798503,116.476155989,81.3295903111,71.4038222517,9.90576805939,0.02
 10/05  12:00:00,255.653894749,32.1924499592,81.251910437,0.0345211152126,37.1018798503,104.434947198,68.032562316,58.1067942567,9.90576805939,0.02
 10/05  13:00:00,273.477843225,32.9437675092,86.3174482769,0.0,37.1018798503,116.476155989,67.3031740925,48.7763495187,9.90576805939,8.62105651442
 10/05  14:00:00,277.679272406,33.624224606,89.838606115,0.0,37.1018798503,116.476155989,52.8613668742,42.9355988148,9.90576805939,0.02
 10/05  15:00:00,280.429265699,34.2451307034,91.9678094306,0.0,37.1018798503,116.476155989,50.4037514205,40.4779833611,9.90576805939,0.02
 10/05  16:00:00,278.89781327,34.6020365865,90.0798953032,0.0,37.1018798503,116.476155989,61.2379215216,42.7157278023,9.90576805939,8.61642565996
 10/05  17:00:00,274.169578825,34.4601231093,85.4945829109,0.0,37.1018798503,116.476155989,61.2948682449,51.3691001855,9.90576805939,0.02
 10/05  18:00:00,162.592713716,28.6403593273,61.0030487972,0.0,24.7345865669,47.5788473902,60.6392208274,55.6663367977,4.9528840297,0.02
 10/05  19:00:00,164.840798461,28.3634397242,51.7822170315,0.0,24.7345865669,47.5788473902,66.3151351586,61.3422511289,4.9528840297,0.02
 10/05  20:00:00,141.171819956,28.6959143159,46.6885321256,0.0,12.3672932834,38.6892022431,79.925181741,76.9334513232,2.97173041782,0.02
 10/05  21:00:00,98.5758142635,17.5112144469,27.154010248,0.0,12.3672932834,27.0668015668,56.7173788252,53.7256484074,2.97173041782,0.02
 10/05  22:00:00,82.1836090869,21.7066339963,25.7691740344,0.0,4.12243109448,15.9888894789,76.3086833671,73.3169529493,2.97173041782,0.02
 10/05  23:00:00,62.8620183694,13.4734531274,14.6596979053,0.0,4.12243109448,15.9888894789,49.2446381497,46.2529077319,2.97173041782,0.02
 10/05  24:00:00,74.7186801852,19.6864122412,19.9466724214,0.0,4.12243109448,15.9888894789,81.3539795346,78.3622491168,2.97173041782,0.02
 10/06  01:00:00,61.1043909636,13.2917396128,12.6658929714,0.0,4.12243109448,15.9888894789,51.473101068,48.4813706501,2.97173041782,0.02
 10/06  02:00:00,72.6822451703,19.6864122412,17.372022465,0.0,4.12243109448,15.9888894789,83.4754341408,80.483703723,2.97173041782,0.02
 10/06  03:00:00,59.000334601,13.2917396128,10.7300879461,0.0,4.12243109448,15.9888894789,52.8739252511,49.8821948333,2.97173041782,0.02
 10/06  04:00:00,102.062687132,28.0799335307,21.847535472,0.0,12.3672932834,24.9413748627,103.522213752,98.549329722,4.9528840297,0.02
 10/06  05:00:00,111.624927857,28.9324380757,23.4227708089,7.23089014863,12.3672932834,24.9413748627,164.554772167,159.581888137,4.9528840297,0.02
 10/06  06:00:00,166.709776101,29.4831505548,22.5649685079,4.47734717312,24.7345865669,70.7195625826,132.532430504,122.606662445,9.90576805939,0.02
 10/06  07:00:00,191.903751513,29.8376902176,22.3560372973,2.53105418971,37.1018798503,92.3937384068,113.675180829,103.74941277,9.90576805939,0.02
 10/06  08:00:00,196.77114878,29.9224547259,23.5280644534,1.14621045524,37.1018798503,104.434947198,114.823236817,96.3021156717,9.90576805939,8.61535308618
 10/06  09:00:00,214.56450887,30.1103131135,29.5150897969,0.72317420978,37.1018798503,116.476155989,100.740202922,90.8144348626,9.90576805939,0.02
 10/06  10:00:00,226.879283808,30.5588331713,41.7673064599,0.336658402859,37.1018798503,116.476155989,95.4840995657,85.5583315063,9.90576805939,0.02
 10/06  11:00:00,238.098764804,31.0374437661,52.388061169,0.242546132868,37.1018798503,116.476155989,99.1915933138,80.6658299246,9.90576805939,8.61999532977
 10/06  12:00:00,238.530391101,31.4972905439,60.0547868114,0.150574593088,37.1018798503,104.434947198,86.4913197403,76.5655516809,9.90576805939,0.02
 10/06  13:00:00,267.907980248,32.0335354287,66.9900847297,0.0523429610346,37.1018798503,116.476155989,82.5759863108,72.6502182515,9.90576805939,0.02
 10/06  14:00:00,281.298124583,32.6492104502,74.0548997993,0.0,37.1018798503,116.476155989,79.3310913135,69.4053232541,9.90576805939,0.02
 10/06  15:00:00,282.906539875,33.2085160904,78.8254053748,0.0,37.1018798503,116.476155989,85.9243492262,67.3994061911,9.90576805939,8.61917497575
 10/06  16:00:00,283.769984255,33.5450427166,80.2271693045,0.0,37.1018798503,116.476155989,76.03649081,66.1107227506,9.90576805939,0.02
 10/06  17:00:00,286.618654472,33.5714659029,78.290735983,0.0,37.1018798503,116.476155989,75.7237952861,65.7980272267,9.90576805939,0.02
 10/06  18:00:00,180.069584841,28.6353891833,55.4134398925,0.0,24.7345865669,47.5788473902,61.1643641136,56.1914800839,4.9528840297,0.02
 10/06  19:00:00,178.23494683,28.3582170677,46.579584097,0.0,24.7345865669,47.5788473902,65.9686137057,60.995729676,4.9528840297,0.02
 10/06  20:00:00,149.564894229,28.579645696,39.4401374261,0.0,12.3672932834,38.6892022431,80.1664858785,77.1747554607,2.97173041782,0.02
 10/06  21:00:00,101.136816379,17.4355004824,20.6507448858,0.0,12.3672932834,27.0668015668,57.1829815636,54.1912511458,2.97173041782,0.02
 10/06  22:00:00,85.1991268678,20.4814088678,19.9593920595,0.0,4.12243109448,15.9888894789,73.4269154967,70.4351850788,2.97173041782,0.02
 10/06  23:00:00,66.9036424578,13.5188815061,11.8474721048,0.0,4.12243109448,15.9888894789,50.8207791861,47.8290487683,2.97173041782,0.02
 10/06  24:00:00,82.5942552268,19.4592703479,17.3269686526,0.0,4.12243109448,15.9888894789,88.3398196124,76.7664050356,2.97173041782,8.60168415901
 10/07  01:00:00,66.4345284927,13.3825963701,10.8417612366,0.0,4.12243109448,15.9888894789,51.6829319196,48.6912015018,2.97173041782,0.02
 10/07  02:00:00,84.4302167665,19.4592703479,17.1757287072,0.0,4.12243109448,15.9888894789,83.371528436,80.3797980181,2.97173041782,0.02
 10/07  03:00:00,77.8049090912,17.7143010555,14.5532644465,0.0,4.12243109448,15.9888894789,72.9503959231,69.9586655053,2.97173041782,0.02
 10/07  04:00:00,100.510533049,26.9896524429,22.1525328718,0.0,4.12243109448,16.0517297156,107.835614504,104.843884086,2.97173041782,0.02
 10/07  05:00:00,101.070383102,26.5353686563,22.3283004749,0.0,4.12243109448,16.0517297156,108.676082945,105.684352527,2.97173041782,0.02
 10/07  06:00:00,123.84757384,29.2610713759,20.9081613226,0.0197442523919,4.12243109448,39.6058045677,90.1563454544,87.1646150366,2.97173041782,0.02
 10/07  07:00:00,169.43083845,29.3009167336,22.4059176649,15.623368006,12.3672932834,65.3531420225,142.359633155,137.386749125,4.9528840297,0.02
 10/07  08:00:00,163.333618885,29.28577179,27.9415764756,12.2357202851,12.3672932834,68.2430321324,138.261186837,133.288302807,4.9528840297,0.02
 10/07  09:00:00,200.040539136,29.3203248102,44.6265791339,5.4804565309,16.4897243779,93.1370602926,126.18268519,118.238070743,7.92461444751,0.02
 10/07  10:00:00,210.243563764,29.3537594304,55.9696187451,3.20587548557,16.4897243779,93.1370602926,119.333305397,111.388690949,7.92461444751,0.02
 10/07  11:00:00,216.30367178,29.4445627359,62.2207706579,2.18862495088,16.4897243779,93.1370602926,114.304344356,106.359729909,7.92461444751,0.02
 10/07  12:00:00,211.388712579,29.5993933429,67.2806543144,1.18421709067,16.4897243779,83.9857416113,110.912853682,102.968239235,7.92461444751,0.02
 10/07  13:00:00,215.058372641,29.7901796702,71.8656460444,0.43374261435,16.4897243779,83.9857416113,108.249854114,100.305239667,7.92461444751,0.02
 10/07  14:00:00,217.009247864,29.9683439209,75.6756490949,0.146562112942,16.4897243779,83.9857416113,111.456027614,94.9244208046,7.92461444751,8.60699236173
 10/07  15:00:00,190.69808938,29.2610713759,70.5216391637,0.0,12.3672932834,70.6512738906,51.5018944315,46.5290104018,4.9528840297,0.02
 10/07  16:00:00,189.706511455,29.2610713759,70.4365602587,0.0,12.3672932834,70.6512738906,49.9042354844,44.9313514547,4.9528840297,0.02
 10/07  17:00:00,175.366620219,29.2610713759,68.8620597122,0.0,12.3672932834,58.1284167478,52.918655985,47.9457719553,4.9528840297,0.02
 10/07  18:00:00,128.040476332,28.5345364475,57.1714818081,0.0,12.3672932834,24.9413748627,76.5509387357,71.578054706,4.9528840297,0.02
 10/07  19:00:00,127.294939571,28.3525038027,48.6784319645,0.0,12.3672932834,24.9413748627,86.0003658705,81.0274818408,4.9528840297,0.02
 10/07  20:00:00,101.44037186,27.6710781228,38.8649727382,0.0,4.12243109448,16.0517297156,97.0816998729,94.0899694551,2.97173041782,0.02
