Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/07  21:00:00,69.2052432337,13.5643098848,20.4813528271,0.0,4.12243109448,15.9888894789,52.2852272,49.2934967822,2.97173041782,0.02
 10/07  22:00:00,76.1369487908,18.5747580594,22.4370653002,0.0,4.12243109448,15.9888894789,82.8106268078,79.81889639,2.97173041782,0.02
 10/07  23:00:00,63.6204741868,11.5227150357,17.2008245391,0.0,4.12243109448,15.9888894789,46.4211481178,43.4294177,2.97173041782,0.02
 10/07  24:00:00,82.1758369835,19.029041846,25.555338056,0.0,4.12243109448,15.9888894789,79.4968295458,76.505099128,2.97173041782,0.02
 10/08  01:00:00,65.2123787532,13.2676843281,16.0646314446,0.0,2.06121554724,15.9888894789,56.4477481875,53.4560177697,2.97173041782,0.02
 10/08  02:00:00,68.8347937869,12.2678270377,19.1986700542,0.0,2.06121554724,15.9888894789,52.2560173191,49.2642869013,2.97173041782,0.02
 10/08  03:00:00,80.4270918155,17.6902457708,22.0119389091,0.0,2.06121554724,15.9888894789,75.1748339742,72.1831035564,2.97173041782,0.02
 10/08  04:00:00,79.0338554466,17.6902457708,21.3318985946,0.0,2.06121554724,15.9888894789,74.7050980615,71.7133676436,2.97173041782,0.02
 10/08  05:00:00,84.7125123047,19.0530971306,26.2210983215,0.0,2.06121554724,15.9888894789,75.1738605507,72.1821301328,2.97173041782,0.02
 10/08  06:00:00,75.5445262323,17.6902457708,19.8616199603,0.0,2.06121554724,15.9888894789,77.4532088323,74.4614784145,2.97173041782,0.02
 10/08  07:00:00,76.0971553121,22.1128072135,24.120635679,0.0,2.06121554724,15.9888894789,98.7169365091,95.7252060913,2.97173041782,0.02
 10/08  08:00:00,94.2970886122,19.5982376746,27.1072530363,0.0,4.12243109448,41.7362269337,74.4457464599,69.4728624302,4.9528840297,0.02
 10/08  09:00:00,106.124751066,23.657372088,35.5370471097,0.0,4.12243109448,41.7362269337,88.8635628037,83.890678774,4.9528840297,0.02
 10/08  10:00:00,97.8611193329,18.8259552373,31.7036148257,0.0,4.12243109448,41.7362269337,70.4246210502,65.4517370205,4.9528840297,0.02
 10/08  11:00:00,113.680309462,23.4756585734,43.3457895563,0.0,4.12243109448,41.7362269337,84.1813488279,79.2084647982,4.9528840297,0.02
 10/08  12:00:00,111.482120556,19.9616647038,44.7928828811,0.0,4.12243109448,41.7362269337,65.637880855,60.6649968253,4.9528840297,0.02
 10/08  13:00:00,124.181287174,23.9353388134,53.7944442409,0.0,4.12243109448,41.7362269337,83.9928580929,70.4382905612,4.9528840297,8.60168350203
 10/08  14:00:00,115.196174382,19.9676321305,48.8687440644,0.0,4.12243109448,41.7362269337,57.5121606024,52.5392765727,4.9528840297,0.02
 10/08  15:00:00,127.011660402,23.9435543766,56.5257937738,0.0,4.12243109448,41.7362269337,72.1488534725,67.1759694428,4.9528840297,0.02
 10/08  16:00:00,100.000113549,19.9691337228,50.0319405693,0.0,4.12243109448,24.8785346261,58.9128536491,53.9399696194,4.9528840297,0.02
 10/08  17:00:00,98.7179036613,23.9362493,56.2022415123,0.0,2.06121554724,15.9888894789,78.1376262236,75.1458958058,2.97173041782,0.02
 10/08  18:00:00,82.4671197345,19.0771524153,44.9041295617,0.0,2.06121554724,15.9888894789,63.9959248521,61.0041944343,2.97173041782,0.02
 10/08  19:00:00,98.4796891341,22.7425742137,45.4330394084,0.0,2.06121554724,15.9888894789,84.8114976193,81.8197672015,2.97173041782,0.02
 10/08  20:00:00,80.0770204379,15.8784750058,31.7146680464,0.0,2.06121554724,15.9888894789,58.2381331714,55.2464027536,2.97173041782,0.02
 10/08  21:00:00,89.3362932872,21.2523502097,35.4518715449,0.0,2.06121554724,15.9888894789,84.2380395145,81.2463090966,2.97173041782,0.02
 10/08  22:00:00,68.2537563395,13.2917396128,22.5204805716,0.0,2.06121554724,15.9888894789,52.8075901501,49.8158597323,2.97173041782,0.02
 10/08  23:00:00,82.7067842854,19.9015264922,30.1837715873,0.0,2.06121554724,15.9888894789,93.2889804531,90.2972500353,2.97173041782,0.02
 10/08  24:00:00,65.0063105776,13.2676843281,19.2759195176,0.0,2.06121554724,15.9888894789,62.4710016751,59.4792712573,2.97173041782,0.02
 10/09  01:00:00,81.2033656538,19.9015264922,28.6803528168,0.0,2.06121554724,15.9888894789,94.7163480322,91.7246176144,2.97173041782,0.02
 10/09  02:00:00,65.6896123468,13.2797119705,19.9577787946,0.0,2.06121554724,15.9888894789,61.0684305703,58.0767001525,2.97173041782,0.02
 10/09  03:00:00,80.8026939249,19.4833256326,28.7296378331,0.0,2.06121554724,15.9888894789,82.0309631075,79.0392326897,2.97173041782,0.02
 10/09  04:00:00,54.9860765197,9.72963517396,12.8784168327,0.0,2.06121554724,15.9888894789,44.460986204,41.4692557862,2.97173041782,0.02
 10/09  05:00:00,81.1878484599,19.0530971306,29.049360888,0.0,2.06121554724,15.9888894789,77.4777128723,74.4859824544,2.97173041782,0.02
 10/09  06:00:00,83.3279738842,22.1128072135,28.5407537883,0.0,2.06121554724,15.9888894789,97.9443747076,94.9526442898,2.97173041782,0.02
 10/09  07:00:00,69.0304135398,17.6902457708,23.4699411774,0.0,2.06121554724,15.9888894789,80.1946304691,77.2029000513,2.97173041782,0.02
 10/09  08:00:00,108.813447795,23.9526565493,38.4034376166,0.0,4.12243109448,41.7362269337,94.38884497,89.4159609404,4.9528840297,0.02
 10/09  09:00:00,99.546866475,19.2802390239,33.5717968209,0.0,4.12243109448,41.7362269337,73.3903910328,68.4175070031,4.9528840297,0.02
 10/09  10:00:00,110.55190557,23.2030883014,40.6132124648,0.0,4.12243109448,41.7362269337,88.2831279294,83.3102438997,4.9528840297,0.02
 10/09  11:00:00,107.502942423,19.6890944319,40.9322135982,0.0,4.12243109448,41.7362269337,68.8667174275,63.8938333978,4.9528840297,0.02
 10/09  12:00:00,120.90276554,23.92994236,50.3278014592,0.0,4.12243109448,41.7362269337,83.1396309873,78.1667469576,4.9528840297,0.02
 10/09  13:00:00,113.986620722,19.9710240827,47.1197295714,0.0,4.12243109448,41.7362269337,64.8381036328,59.8652196031,4.9528840297,0.02
 10/09  14:00:00,124.377061129,23.9389705569,53.6420887052,0.0,4.12243109448,41.7362269337,79.6997747584,74.7268907287,4.9528840297,0.02
 10/09  15:00:00,115.775640297,19.985606734,48.8383686763,0.0,4.12243109448,41.7362269337,62.9076224717,57.934738442,4.9528840297,0.02
 10/09  16:00:00,108.896903038,23.9428330174,55.1374811453,0.0,4.12243109448,24.8785346261,77.0604546126,72.0875705829,4.9528840297,0.02
 10/09  17:00:00,86.5718887266,19.978948819,48.0030302897,0.0,2.06121554724,15.9888894789,66.6330861767,63.6413557589,2.97173041782,0.02
 10/09  18:00:00,91.7643360143,23.0482241906,50.157869107,0.0,2.06121554724,15.9888894789,82.5244312925,79.5327008747,2.97173041782,0.02
 10/09  19:00:00,85.8231640634,18.1935770341,37.4525345223,0.0,2.06121554724,15.9888894789,72.3337722233,60.7603817542,2.97173041782,8.60166005133
 10/09  20:00:00,93.5376409713,22.1609177829,38.7446510997,0.0,2.06121554724,15.9888894789,84.861311671,81.8695812532,2.97173041782,0.02
 10/09  21:00:00,71.7235761998,15.0607641899,24.1789341591,0.0,2.06121554724,15.9888894789,62.8311948463,59.8394644285,2.97173041782,0.02
 10/09  22:00:00,81.1743805121,19.9135541345,28.6198513359,0.0,2.06121554724,15.9888894789,86.6674093176,83.6756788998,2.97173041782,0.02
 10/09  23:00:00,63.8161305555,13.2676843281,18.0857390856,0.0,2.06121554724,15.9888894789,62.2168185183,59.2250881005,2.97173041782,0.02
 10/09  24:00:00,81.0705874742,19.9015264922,28.5475744188,0.0,2.06121554724,15.9888894789,94.2223000025,91.2305695847,2.97173041782,0.02
 10/10  01:00:00,66.236307617,13.2676843281,18.4447005366,0.0,4.12243109448,15.9888894789,62.2992960925,59.3075656747,2.97173041782,0.02
 10/10  02:00:00,81.195035007,19.9015264922,26.6108063282,0.0,4.12243109448,15.9888894789,94.374399054,91.3826686362,2.97173041782,0.02
 10/10  03:00:00,65.3545734833,12.1981268944,18.690743034,0.0,4.12243109448,15.9888894789,50.7777395471,47.7860091293,2.97173041782,0.02
 10/10  04:00:00,117.329266866,28.0799335307,37.2105041565,0.0,12.3672932834,24.9413748627,109.092584981,104.119700951,4.9528840297,0.02
 10/10  05:00:00,132.807678577,28.850532005,43.2509768114,8.66734059735,12.3672932834,24.9413748627,176.283017274,171.310133245,4.9528840297,0.02
 10/10  06:00:00,188.671694255,29.3284326306,45.6273022279,3.53164924007,24.7345865669,70.7195625826,141.969017105,132.043249046,9.90576805939,0.02
 10/10  07:00:00,216.469593644,29.4904162274,45.8004299122,1.65061159548,37.1018798503,92.3937384068,121.898949871,111.973181812,9.90576805939,0.02
 10/10  08:00:00,223.046062197,29.5932966558,50.226046302,1.05225840268,37.1018798503,104.434947198,114.84389549,104.91812743,9.90576805939,0.02
 10/10  09:00:00,241.074556883,29.7858320903,56.575078968,0.497588702786,37.1018798503,116.476155989,109.523167293,99.5973992336,9.90576805939,0.02
 10/10  10:00:00,241.869510095,30.0829172026,57.1831630955,0.386919806913,37.1018798503,116.476155989,112.923076484,94.3965701829,9.90576805939,8.62073824201
 10/10  11:00:00,244.417648789,30.5420219024,59.402411207,0.256540816199,37.1018798503,116.476155989,98.9680945472,89.0423264878,9.90576805939,0.02
 10/10  12:00:00,235.970637234,30.9767998655,62.7332813469,0.0855096853895,37.1018798503,104.434947198,94.7923865491,84.8666184897,9.90576805939,0.02
 10/10  13:00:00,253.838482408,31.5128010584,68.1030307203,0.00592331118337,37.1018798503,116.476155989,99.0168896677,80.4893850683,9.90576805939,8.62173654006
 10/10  14:00:00,259.995261125,32.0943725828,73.6844022391,0.0,37.1018798503,116.476155989,80.3660917661,70.4403237067,9.90576805939,0.02
 10/10  15:00:00,263.765826442,32.6229972719,76.9264631675,0.0,37.1018798503,116.476155989,72.0493582187,62.1235901593,9.90576805939,0.02
 10/10  16:00:00,264.958273842,32.9324246467,77.8099174244,0.0,37.1018798503,116.476155989,78.4990181665,59.9762673052,9.90576805939,8.61698280194
 10/10  17:00:00,263.184234788,32.940092725,76.029223898,0.0,37.1018798503,116.476155989,75.1996009672,65.2738329078,9.90576805939,0.02
 10/10  18:00:00,157.434414256,28.5442085279,55.9408875884,0.0,24.7345865669,47.5788473902,63.9805565408,59.0076725111,4.9528840297,0.02
 10/10  19:00:00,163.883841152,28.3574967217,48.4820244493,0.0,24.7345865669,47.5788473902,69.5309381975,64.5580541678,4.9528840297,0.02
 10/10  20:00:00,138.727714386,28.579645696,44.3606838927,0.0,12.3672932834,38.6892022431,84.0030709409,81.0113405231,2.97173041782,0.02
 10/10  21:00:00,95.3371160387,17.3976435002,24.0288767471,0.0,12.3672932834,27.0668015668,57.9660588372,54.9743284193,2.97173041782,0.02
 10/10  22:00:00,78.3229752854,20.4814088678,23.1694496451,0.0,4.12243109448,15.9888894789,75.1661836719,72.1744532541,2.97173041782,0.02
 10/10  23:00:00,61.3901399624,13.5188815061,13.358286873,0.0,4.12243109448,15.9888894789,51.6988902344,48.7071598165,2.97173041782,0.02
 10/10  24:00:00,72.7520513774,19.4592703479,18.49022139,0.0,4.12243109448,15.9888894789,82.8594077988,79.867677381,2.97173041782,0.02
 10/11  01:00:00,59.4273856398,13.7460233994,10.7506343268,0.0,4.12243109448,15.9888894789,56.2371984732,53.2454680554,2.97173041782,0.02
 10/11  02:00:00,74.7135577605,22.1128072135,16.9813762208,0.0,4.12243109448,15.9888894789,97.1960042113,94.2042737935,2.97173041782,0.02
 10/11  03:00:00,66.9247424379,18.598813344,12.5160080647,0.0,4.12243109448,15.9888894789,74.8666258744,71.8748954566,2.97173041782,0.02
 10/11  04:00:00,98.7884372707,28.3525038027,18.3971040584,0.0,12.3672932834,24.9413748627,105.088680823,100.115796793,4.9528840297,0.02
 10/11  05:00:00,110.133124849,28.4524592844,21.6794631126,7.96237300719,12.3672932834,24.9413748627,168.744593897,163.771709867,4.9528840297,0.02
 10/11  06:00:00,167.868112149,29.377853217,22.0941802609,6.21176818449,24.7345865669,70.7195625826,135.232300086,125.306532026,9.90576805939,0.02
 10/11  07:00:00,194.655787781,29.6303762588,21.9127498606,3.58451459868,37.1018798503,92.3937384068,116.464248258,106.538480198,9.90576805939,0.02
 10/11  08:00:00,196.654835553,29.7131062402,21.6520074174,3.11524406865,37.1018798503,104.434947198,119.305891013,100.784234292,9.90576805939,8.61588866169
 10/11  09:00:00,207.850469644,29.783793828,21.5105810853,2.34011684323,37.1018798503,116.476155989,106.970768253,97.0450001941,9.90576805939,0.02
 10/11  10:00:00,208.47193465,29.887683326,22.8166406091,1.55107213042,37.1018798503,116.476155989,103.155399383,93.2296313241,9.90576805939,0.02
 10/11  11:00:00,212.206729877,30.1441381615,27.1905428075,0.655272977628,37.1018798503,116.476155989,106.510630096,87.9830362782,9.90576805939,8.62182575799
 10/11  12:00:00,205.695599198,30.4835402197,32.6787984106,0.358268829177,37.1018798503,104.434947198,93.7099033088,83.7841352494,9.90576805939,0.02
 10/11  13:00:00,223.52423353,30.8516640615,38.2523062189,0.203570679434,37.1018798503,116.476155989,90.2071675231,80.2813994637,9.90576805939,0.02
 10/11  14:00:00,231.283505838,31.1558271821,45.7922167592,0.118880563534,37.1018798503,116.476155989,87.6087365229,77.6829684635,9.90576805939,0.02
 10/11  15:00:00,235.286006091,31.2816623956,49.7568101926,0.0311602150296,37.1018798503,116.476155989,95.320603122,76.7950003485,9.90576805939,8.61983471414
 10/11  16:00:00,235.550023966,31.3489877777,49.9851814439,0.0,37.1018798503,116.476155989,86.2555577519,76.3297896926,9.90576805939,0.02
 10/11  17:00:00,233.714603784,31.2565667022,48.2431059632,0.0,37.1018798503,116.476155989,86.6657250415,76.7399569821,9.90576805939,0.02
 10/11  18:00:00,133.871620706,28.238932856,32.6833499511,0.0,24.7345865669,47.5788473902,66.857332868,61.8844488383,4.9528840297,0.02
 10/11  19:00:00,144.368005881,28.6932166426,28.6286437082,0.0,24.7345865669,47.5788473902,73.6227590627,68.649875033,4.9528840297,0.02
 10/11  20:00:00,118.581125439,27.8982200161,24.6360756431,0.0,12.3672932834,38.6892022431,87.0097011217,84.0179707039,2.97173041782,0.02
 10/11  21:00:00,84.6917171121,15.5150479765,13.7916742015,0.0,12.3672932834,27.0668015668,56.411749001,53.4200185832,2.97173041782,0.02
 10/11  22:00:00,72.5403716582,19.4592703479,17.2453973767,0.0,4.12243109448,15.9888894789,86.9004229147,75.3270006975,2.97173041782,8.60169179941
 10/11  23:00:00,59.966954005,13.2917396128,10.8826045122,0.0,4.12243109448,15.9888894789,52.7453698644,49.7536394466,2.97173041782,0.02
 10/11  24:00:00,71.7083494782,19.9135541345,15.9182323082,0.0,4.12243109448,15.9888894789,82.976008367,79.9842779492,2.97173041782,0.02
 10/12  01:00:00,67.2904245484,17.6902457708,13.0732044884,0.0,4.12243109448,15.9888894789,75.342272921,72.3505425032,2.97173041782,0.02
 10/12  02:00:00,75.8290727162,23.4756585734,15.4047782955,0.00718494915508,4.12243109448,15.9888894789,93.788589558,90.7968591402,2.97173041782,0.02
 10/12  03:00:00,67.3759625816,17.6902457708,11.9285651549,0.0,4.12243109448,15.9888894789,76.2873427515,73.2956123337,2.97173041782,0.02
 10/12  04:00:00,100.70733146,28.5645029031,16.822997988,0.152061981027,12.3672932834,24.9413748627,106.400784907,101.427900877,4.9528840297,0.02
 10/12  05:00:00,115.984037148,28.4323692925,19.21001187,13.2105388528,12.3672932834,24.9413748627,168.945584083,163.972700053,4.9528840297,0.02
 10/12  06:00:00,172.273373741,29.4338051572,19.3370714146,11.7421142548,24.7345865669,70.7195625826,135.929650945,126.003882886,9.90576805939,0.02
 10/12  07:00:00,196.877170217,29.6619106191,19.5622955228,8.10479003727,37.1018798503,92.3937384068,117.121431698,107.195663639,9.90576805939,0.02
 10/12  08:00:00,198.343092036,29.7326022905,20.9430522213,5.49297074791,37.1018798503,104.434947198,109.56489425,99.6391261908,9.90576805939,0.02
 10/12  09:00:00,210.548567501,29.8244745231,23.2754956003,3.23253976675,37.1018798503,116.476155989,103.844614829,93.9188467696,9.90576805939,0.02
 10/12  10:00:00,214.539478637,30.0321469501,28.0977875159,2.19296668438,37.1018798503,116.476155989,107.264709291,88.7379120058,9.90576805939,8.62102922614
 10/12  11:00:00,221.967259977,30.4279759542,36.1868337957,1.13576836274,37.1018798503,116.476155989,93.7767255262,83.8509574668,9.90576805939,0.02
 10/12  12:00:00,220.455760899,30.835080682,46.792209387,0.653421883343,37.1018798503,104.434947198,90.0176206068,80.0918525474,9.90576805939,0.02
 10/12  13:00:00,240.221779927,31.2924786779,54.3633833608,0.349136693726,37.1018798503,116.476155989,95.2545274463,76.7268000676,9.90576805939,8.62195931926
 10/12  14:00:00,245.310088587,31.6916149999,59.243762574,0.158208119796,37.1018798503,116.476155989,83.9852649643,74.0594969049,9.90576805939,0.02
 10/12  15:00:00,249.32507759,32.1520634144,62.9267749301,0.0298677898998,37.1018798503,116.476155989,81.7671761512,71.8414080918,9.90576805939,0.02
 10/12  16:00:00,252.508036959,32.4873155386,65.8047844419,0.0,37.1018798503,116.476155989,80.372653708,70.4468856486,9.90576805939,0.02
 10/12  17:00:00,254.163051018,32.53571993,67.4123701853,0.0,37.1018798503,116.476155989,88.866759431,70.3510358506,9.90576805939,8.60995552107
 10/12  18:00:00,153.742156383,28.5384637215,52.2543675718,0.0,24.7345865669,47.5788473902,63.6676209108,58.6947368811,4.9528840297,0.02
 10/12  19:00:00,162.304725949,28.3530285381,46.907373553,0.0,24.7345865669,47.5788473902,69.0944105315,64.1215265018,4.9528840297,0.02
 10/12  20:00:00,136.106595023,28.4660747493,41.8531328166,0.0,12.3672932834,38.6892022431,83.0358670075,80.0441365896,2.97173041782,0.02
 10/12  21:00:00,94.0886829972,16.8538440516,23.3454125059,0.0,12.3672932834,27.0668015668,55.4164927722,52.4247623544,2.97173041782,0.02
 10/12  22:00:00,79.4833939901,20.4586946784,24.3525824202,0.0,4.12243109448,15.9888894789,75.233497554,72.2417671362,2.97173041782,0.02
 10/12  23:00:00,60.6067944387,12.3831720396,13.720870256,0.0,4.12243109448,15.9888894789,51.4839614895,48.4922310716,2.97173041782,0.02
 10/12  24:00:00,79.5675949215,20.8221217077,24.0733562857,0.0,4.12243109448,15.9888894789,80.6696464091,77.6779159913,2.97173041782,0.02
 10/13  01:00:00,60.1993068553,12.3831720396,13.3133824825,0.0,4.12243109448,15.9888894789,53.4237811745,50.4320507567,2.97173041782,0.02
 10/13  02:00:00,77.4334566983,20.5949798144,22.1663597594,0.0,4.12243109448,15.9888894789,83.1460069959,80.1542765781,2.97173041782,0.02
 10/13  03:00:00,59.5103988138,12.3831720396,12.6244743854,0.0,4.12243109448,15.9888894789,54.4401251943,51.4483947765,2.97173041782,0.02
 10/13  04:00:00,108.572735269,28.4130749742,28.1208307717,0.0,12.3672932834,24.9413748627,105.119176922,100.146292892,4.9528840297,0.02
 10/13  05:00:00,117.488705946,28.4701759584,30.2580133157,6.72168711373,12.3672932834,24.9413748627,164.626997672,159.654113642,4.9528840297,0.02
 10/13  06:00:00,176.365650196,29.5738352663,31.913243247,4.69426108382,24.7345865669,70.7195625826,131.901433509,121.97566545,9.90576805939,0.02
 10/13  07:00:00,203.49521261,29.8747885746,31.5492469218,2.54302821139,37.1018798503,92.3937384068,113.073003952,103.147235893,9.90576805939,0.02
 10/13  08:00:00,208.934821012,29.9724353764,35.4492519787,1.33861643387,37.1018798503,104.434947198,114.543428965,96.0215624145,9.90576805939,8.61609849066
 10/13  09:00:00,228.409501526,30.1278212766,43.3560600192,0.709623481132,37.1018798503,116.476155989,100.601283774,90.6755157145,9.90576805939,0.02
 10/13  10:00:00,238.129642283,30.4977508481,53.0755105264,0.339831981064,37.1018798503,116.476155989,95.5756164116,85.6498483522,9.90576805939,0.02
 10/13  11:00:00,245.620403834,30.9195437264,60.2481610903,0.235909996814,37.1018798503,116.476155989,90.9753607433,81.0495926839,9.90576805939,0.02
 10/13  12:00:00,239.211002849,31.2383473739,65.6477849483,0.149834390481,37.1018798503,104.434947198,96.542517815,78.0173491294,9.90576805939,8.61940062622
 10/13  13:00:00,257.418667131,31.6685941211,71.46288982,0.0704764337712,37.1018798503,116.476155989,84.8289054602,74.9031374008,9.90576805939,0.02
 10/13  14:00:00,262.549805923,32.1501899156,76.1788550954,0.00416662746877,37.1018798503,116.476155989,77.3697009851,67.4439329257,9.90576805939,0.02
 10/13  15:00:00,263.639761604,32.545888504,76.8774608433,0.0,37.1018798503,116.476155989,81.6611502283,63.1352733784,9.90576805939,8.62010879048
 10/13  16:00:00,262.148910032,32.5727509033,75.3602900133,0.0,37.1018798503,116.476155989,76.2844368268,66.3586687674,9.90576805939,0.02
 10/13  17:00:00,261.20284811,32.4159980561,74.5719108397,0.0,37.1018798503,116.476155989,78.6598136524,68.734045593,9.90576805939,0.02
 10/13  18:00:00,158.220930292,28.5342173173,56.7373715097,0.0,24.7345865669,47.5788473902,63.3816502361,58.4087662064,4.9528840297,0.02
 10/13  19:00:00,167.185268276,28.3525038027,51.7884189813,0.0,24.7345865669,47.5788473902,69.1738478301,64.2009638004,4.9528840297,0.02
 10/13  20:00:00,143.903467252,28.4660747493,49.6499811652,0.0,12.3672932834,38.6892022431,82.1543811611,79.1626507433,2.97173041782,0.02
 10/13  21:00:00,103.896767878,17.7383563402,32.2478007429,0.0,12.3672932834,27.0668015668,56.8652276301,53.8734972123,2.97173041782,0.02
 10/13  22:00:00,91.2838813738,21.7066339963,34.8839585009,0.0,4.12243109448,15.9888894789,77.3774228615,74.3856924437,2.97173041782,0.02
 10/13  23:00:00,70.1991342948,14.515623646,21.1384159236,0.0,4.12243109448,15.9888894789,68.8419699264,57.2685455869,2.97173041782,8.60169392165
 10/13  24:00:00,86.653969175,21.2523502097,30.708330132,0.0,4.12243109448,15.9888894789,90.668099534,87.6763691161,2.97173041782,0.02
 10/14  01:00:00,64.0385620675,13.2676843281,16.2469536317,0.0,4.12243109448,15.9888894789,59.5379828509,56.5462524331,2.97173041782,0.02
 10/14  02:00:00,81.2156436295,20.7085507611,25.8349746871,0.0,4.12243109448,15.9888894789,83.2081043993,80.2163739815,2.97173041782,0.02
 10/14  03:00:00,60.6685447608,12.3831720396,13.7826193905,0.0,4.12243109448,15.9888894789,53.8689395497,50.8772091319,2.97173041782,0.02
 10/14  04:00:00,92.2951291561,27.6710781228,29.7197280123,0.0,4.12243109448,16.0517297156,109.499263706,106.507533288,2.97173041782,0.02
 10/14  05:00:00,88.420400295,26.5353686563,26.9807086851,0.0,4.12243109448,16.0517297156,108.690403765,105.698673347,2.97173041782,0.02
 10/14  06:00:00,118.85336342,29.2610713759,31.1338942969,0.0,4.12243109448,39.6058045677,89.9778076831,86.9860772653,2.97173041782,0.02
 10/14  07:00:00,159.868476484,29.2990769646,30.9506289164,11.8665065971,12.3672932834,65.3531420225,142.048345642,137.075461613,4.9528840297,0.02
 10/14  08:00:00,154.236603257,29.2843872957,33.280197409,10.4256980261,12.3672932834,68.2430321324,139.273383831,134.300499802,4.9528840297,0.02
 10/14  09:00:00,186.285358493,29.3165548163,41.8206988674,4.88497867349,16.4897243779,93.1370602926,128.249626751,120.305012303,7.92461444751,0.02
 10/14  10:00:00,192.677277833,29.3419184514,50.2964828525,2.7756570987,16.4897243779,93.1370602926,122.186545493,114.241931046,7.92461444751,0.02
 10/14  11:00:00,196.455830543,29.3902409518,54.7475433043,2.0548171979,16.4897243779,93.1370602926,117.75851301,109.813898563,7.92461444751,0.02
 10/14  12:00:00,191.027459851,29.5118559593,58.9587473756,1.44520378353,16.4897243779,83.9857416113,114.466665968,106.52205152,7.92461444751,0.02
 10/14  13:00:00,195.412198648,29.6593937938,63.8848823977,0.756263245187,16.4897243779,83.9857416113,119.270968484,102.738840737,7.92461444751,8.60751330046
 10/14  14:00:00,197.439780345,29.7896242651,66.17819723,0.360366629795,16.4897243779,83.9857416113,104.252961388,96.3083469409,7.92461444751,0.02
 10/14  15:00:00,178.948767772,29.2610713759,66.0330170024,0.0,12.3672932834,70.6512738906,53.7675699049,48.7946858752,4.9528840297,0.02
 10/14  16:00:00,180.049875715,29.2610713759,67.1341246393,0.0,12.3672932834,70.6512738906,51.638068287,46.6651842573,4.9528840297,0.02
 10/14  17:00:00,166.12307827,29.2610713759,65.7307451949,0.0,12.3672932834,58.1284167478,55.1656351824,50.1927511527,4.9528840297,0.02
 10/14  18:00:00,123.2266976,28.44336056,56.8395075827,0.0,12.3672932834,24.9413748627,78.6724431606,73.6995591309,4.9528840297,0.02
 10/14  19:00:00,131.845871108,28.1253619094,51.681679726,0.0,12.3672932834,24.9413748627,87.568463878,82.5955798483,4.9528840297,0.02
 10/14  20:00:00,108.048228508,27.6710781228,45.4728282291,0.0,4.12243109448,16.0517297156,97.8892922446,94.8975618268,2.97173041782,0.02
 10/14  21:00:00,65.0725116624,12.3831720396,18.1865872108,0.0,4.12243109448,15.9888894789,54.3871734968,51.395443079,2.97173041782,0.02
 10/14  22:00:00,81.2403763205,19.4592703479,27.10898877,0.0,4.12243109448,15.9888894789,89.1291287949,86.137398377,2.97173041782,0.02
 10/14  23:00:00,65.9943603353,12.0845559478,19.4441004635,0.0,4.12243109448,15.9888894789,49.259264324,46.2675339062,2.97173041782,0.02
 10/14  24:00:00,76.7399315741,18.7958861315,23.2878061265,0.0,4.12243109448,15.9888894789,82.9820634003,79.9903329825,2.97173041782,0.02
 10/15  01:00:00,62.3383933602,13.2676843281,16.3188459346,0.0,2.06121554724,15.9888894789,57.1639660709,54.1722356531,2.97173041782,0.02
 10/15  02:00:00,62.7996157687,12.3283982093,18.0614362853,0.0,2.06121554724,15.9888894789,52.5316149591,49.5398845413,2.97173041782,0.02
 10/15  03:00:00,72.5119319502,17.6902457708,22.0729178778,0.0,2.06121554724,15.9888894789,76.0164696523,73.0247392345,2.97173041782,0.02
 10/15  04:00:00,73.9128774058,18.1445295574,23.165407777,0.0,2.06121554724,15.9888894789,76.39994959,73.4082191721,2.97173041782,0.02
 10/15  05:00:00,75.8434985812,18.598813344,24.6717715056,0.0,2.06121554724,15.9888894789,76.3366024288,73.344872011,2.97173041782,0.02
 10/15  06:00:00,72.3140110755,17.6902457708,22.0552043922,0.0,2.06121554724,15.9888894789,78.4491827245,75.4574523067,2.97173041782,0.02
 10/15  07:00:00,82.4872378393,23.2485166801,31.2626405539,0.0,2.06121554724,15.9888894789,98.6202122301,95.6284818123,2.97173041782,0.02
 10/15  08:00:00,91.7665728207,18.9016692018,26.582789606,0.0,4.12243109448,41.7362269337,75.7602491303,70.7873651006,4.9528840297,0.02
 10/15  09:00:00,102.022930945,23.2485166801,32.386447222,0.0,4.12243109448,41.7362269337,92.3975294503,87.4246454206,4.9528840297,0.02
 10/15  10:00:00,95.6044905019,19.2348106453,30.0875657375,0.0,4.12243109448,41.7362269337,73.4863132727,68.513429243,4.9528840297,0.02
 10/15  11:00:00,110.066132054,23.7028004667,39.975364451,0.0,4.12243109448,41.7362269337,98.5723373825,85.0194793716,4.9528840297,8.59997398127
 10/15  12:00:00,100.993838622,19.2802390239,35.3425561842,0.0,4.12243109448,41.7362269337,70.6160629891,65.6431789594,4.9528840297,0.02
 10/15  13:00:00,111.294102377,23.4756585734,41.3856712643,0.0,4.12243109448,41.7362269337,87.2718668226,82.2989827929,4.9528840297,0.02
 10/15  14:00:00,99.0487057025,18.9622403733,33.7583728802,0.0,4.12243109448,41.7362269337,70.9198048317,65.946920802,4.9528840297,0.02
 10/15  15:00:00,112.755810124,23.7028004667,42.6621641292,0.0,4.12243109448,41.7362269337,88.2868677698,83.3139837401,4.9528840297,0.02
 10/15  16:00:00,87.0729552859,19.5073809172,38.1411527924,0.0,4.12243109448,24.8785346261,70.4113939373,65.4385099076,4.9528840297,0.02
 10/15  17:00:00,75.8139322784,20.7980664231,36.4787932228,0.0,2.06121554724,15.9888894789,86.6456265113,83.6538960935,2.97173041782,0.02
 10/15  18:00:00,61.1380313998,14.6305356879,28.1397878741,0.0,2.06121554724,15.9888894789,56.6459929617,53.6542625439,2.97173041782,0.02
 10/15  19:00:00,83.056582263,19.4592703479,30.9864099321,0.0,2.06121554724,15.9888894789,87.1079849488,84.116254531,2.97173041782,0.02
 10/15  20:00:00,69.3215517072,13.3037672551,23.5868325501,0.0,2.06121554724,15.9888894789,56.6072268923,53.6154964745,2.97173041782,0.02
 10/15  21:00:00,83.2602401447,19.5741823899,31.0963263987,0.0,2.06121554724,15.9888894789,81.9788185829,78.9870881651,2.97173041782,0.02
 10/15  22:00:00,64.1789216365,13.2676843281,18.4471285963,0.0,2.06121554724,15.9888894789,59.1551830312,56.1634526134,2.97173041782,0.02
 10/15  23:00:00,70.8838900166,14.6305356879,23.7049293004,0.00711504272051,2.06121554724,15.9888894789,59.3737676723,56.3820372545,2.97173041782,0.02
 10/15  24:00:00,63.9588345507,13.2676843281,18.2284424501,0.0,2.06121554724,15.9888894789,59.1254772368,56.133746819,2.97173041782,0.02
 10/16  01:00:00,83.8425359106,18.871383616,30.3413758461,0.0,4.12243109448,15.9888894789,77.136967796,74.1452373782,2.97173041782,0.02
 10/16  02:00:00,82.9950167305,18.871383616,29.4797433101,0.0,4.12243109448,15.9888894789,77.0940069797,74.1022765619,2.97173041782,0.02
 10/16  03:00:00,78.6653865139,18.1445295574,25.8799763394,0.0026250351297,4.12243109448,15.9888894789,77.0630915835,74.0713611657,2.97173041782,0.02
 10/16  04:00:00,124.542498214,28.6932166426,43.8104515543,0.0,12.3672932834,24.9413748627,109.240684111,104.267800081,4.9528840297,0.02
 10/16  05:00:00,135.615345528,28.4066243512,44.7673680345,10.4025231044,12.3672932834,24.9413748627,174.499558874,169.526674844,4.9528840297,0.02
 10/16  06:00:00,196.092125772,29.3500935826,48.4615685252,8.09615259941,24.7345865669,70.7195625826,140.586602764,130.660834704,9.90576805939,0.02
 10/16  07:00:00,223.158034207,29.5154261794,49.9575602284,4.1568925223,37.1018798503,92.3937384068,120.594644518,110.668876458,9.90576805939,0.02
 10/16  08:00:00,226.63546048,29.6232611537,52.5729629486,2.26468857011,37.1018798503,104.434947198,113.076282685,103.150514625,9.90576805939,0.02
 10/16  09:00:00,243.201098874,29.7869475025,57.9662531368,1.23185204374,37.1018798503,116.476155989,115.611756583,97.0874542284,9.90576805939,8.61853429513
 10/16  10:00:00,248.53463678,30.0985442714,63.475424941,0.74409875548,37.1018798503,116.476155989,99.7615984025,89.8358303431,9.90576805939,0.02
 10/16  11:00:00,253.240258077,30.5181013889,68.0251879779,0.480159272533,37.1018798503,116.476155989,86.0382452652,76.1124772058,9.90576805939,0.02
 10/16  12:00:00,245.060427239,30.912695667,71.7090487055,0.263589332328,37.1018798503,104.434947198,84.4005154504,65.8751183701,9.90576805939,8.61962902088
 10/16  13:00:00,262.54728889,31.4052224634,76.8393399096,0.0859936606639,37.1018798503,116.476155989,62.9906569437,53.0648888843,9.90576805939,0.02
 10/16  14:00:00,268.839262487,31.9809523139,82.6344007539,0.00729187289896,37.1018798503,116.476155989,49.39073882,39.4649707606,9.90576805939,0.02
 10/16  15:00:00,269.910645546,32.302747833,83.3914380974,0.0,37.1018798503,116.476155989,55.4432463564,36.9169577117,9.90576805939,8.62052058536
 10/16  16:00:00,269.783243971,32.4629941426,83.1043557041,0.0,37.1018798503,116.476155989,49.1370995934,39.211331534,9.90576805939,0.02
 10/16  17:00:00,267.264216971,32.4889792566,80.5602843974,0.0,37.1018798503,116.476155989,56.9132582832,46.9874902238,9.90576805939,0.02
 10/16  18:00:00,161.808769316,28.5370128802,60.322408755,0.0,24.7345865669,47.5788473902,60.9077510028,55.9348669731,4.9528840297,0.02
 10/16  19:00:00,167.289766754,28.3537130241,51.8917019835,0.0,24.7345865669,47.5788473902,69.933419136,64.9605351063,4.9528840297,0.02
 10/16  20:00:00,142.308043392,28.579645696,47.9409800624,0.0,12.3672932834,38.6892022431,83.9696378178,80.9779074,2.97173041782,0.02
 10/16  21:00:00,100.126337207,17.3976435002,28.8180793945,0.0,12.3672932834,27.0668015668,57.8328420565,54.8411116387,2.97173041782,0.02
 10/16  22:00:00,86.6751244351,21.479492103,30.5023431031,0.0,4.12243109448,15.9888894789,78.0346775628,75.042947145,2.97173041782,0.02
 10/16  23:00:00,65.6921735165,13.4053105594,17.7841090695,0.0,4.12243109448,15.9888894789,50.4384189725,47.4466885546,2.97173041782,0.02
 10/16  24:00:00,76.822310966,19.4592703479,22.6909219472,0.0,4.12243109448,15.9888894789,90.6257009837,79.0522685869,2.97173041782,8.60170197898
 10/17  01:00:00,62.3783868109,13.4734531274,14.4021797061,0.0,4.12243109448,15.9888894789,52.2005393264,49.2088089086,2.97173041782,0.02
 10/17  02:00:00,73.2643678514,19.4592703479,19.114859885,0.0,4.12243109448,15.9888894789,86.7399107053,83.7481802875,2.97173041782,0.02
 10/17  03:00:00,59.7092095362,13.6551666421,11.5384021772,0.0,4.12243109448,15.9888894789,56.0388473285,53.0471169107,2.97173041782,0.02
 10/17  04:00:00,102.851745965,27.9890767734,22.8238383883,0.0,12.3672932834,24.9413748627,105.050661969,100.077777939,4.9528840297,0.02
 10/17  05:00:00,114.518402307,28.9009040126,24.185279353,9.39338821082,12.3672932834,24.9413748627,167.465224313,162.492340283,4.9528840297,0.02
 10/17  06:00:00,169.383846845,29.3945838993,24.1011226812,5.70382859419,24.7345865669,70.7195625826,134.266126194,124.340358135,9.90576805939,0.02
 10/17  07:00:00,196.560702839,29.7209045557,23.8906885544,3.42095388777,37.1018798503,92.3937384068,115.640960174,105.715192115,9.90576805939,0.02
 10/17  08:00:00,199.164222806,29.8041508027,24.5350116294,2.65055918384,37.1018798503,104.434947198,109.503833804,99.5780657443,9.90576805939,0.02
 10/17  09:00:00,212.138096437,29.8946212326,26.4522343715,1.57514414989,37.1018798503,116.476155989,104.778162847,94.8523947872,9.90576805939,0.02
 10/17  10:00:00,217.593137885,30.0443914876,32.3894532026,0.9091519373,37.1018798503,116.476155989,109.119562182,90.5920541089,9.90576805939,8.62174001338
 10/17  11:00:00,230.14858889,30.4349258949,40.4049482239,0.43107350603,37.1018798503,116.476155989,94.6009693078,84.6752012484,9.90576805939,0.02
 10/17  12:00:00,229.508132617,30.8926307068,51.6500775253,0.260348623032,37.1018798503,104.434947198,89.8813472943,79.955579235,9.90576805939,0.02
 10/17  13:00:00,242.423281462,31.392495015,56.5603164247,0.130641443695,37.1018798503,116.476155989,95.0189973055,76.490504076,9.90576805939,8.62272517016
 10/17  14:00:00,245.560705895,31.847061763,59.4658419806,0.0312419943049,37.1018798503,116.476155989,84.2148398114,74.289071752,9.90576805939,0.02
 10/17  15:00:00,245.496774926,31.966455892,59.3138922435,0.0,37.1018798503,116.476155989,84.0189436168,74.0931755574,9.90576805939,0.02
 10/17  16:00:00,245.051701529,31.9002399852,58.9354760778,0.0,37.1018798503,116.476155989,84.5950369867,74.6692689273,9.90576805939,0.02
 10/17  17:00:00,244.6970882,31.6922811934,58.7898262137,0.0,37.1018798503,116.476155989,94.1555487172,75.6376779061,9.90576805939,8.6121027517
 10/17  18:00:00,148.509644487,28.44336056,47.1169469504,0.0,24.7345865669,47.5788473902,65.9863697552,61.0134857255,4.9528840297,0.02
 10/17  19:00:00,159.574545522,28.3525038027,44.1777044155,0.0,24.7345865669,47.5788473902,71.9512131405,66.9783291108,4.9528840297,0.02
 10/17  20:00:00,134.578053136,28.1253619094,40.6652896161,0.0,12.3672932834,38.6892022431,84.9984434088,82.006712991,2.97173041782,0.02
 10/17  21:00:00,92.0023488723,15.6967614911,22.4373235074,0.0,12.3672932834,27.0668015668,52.2345384924,49.2428080746,2.97173041782,0.02
 10/17  22:00:00,78.4700328645,19.9135541345,23.8843610307,0.0,4.12243109448,15.9888894789,77.0424281204,74.0506977025,2.97173041782,0.02
 10/17  23:00:00,63.5051944296,13.2917396128,15.710701865,0.0,4.12243109448,15.9888894789,52.1962979565,49.2045675387,2.97173041782,0.02
 10/17  24:00:00,77.0033987501,19.9135541345,22.417726878,0.0,4.12243109448,15.9888894789,81.9135414887,78.9218110709,2.97173041782,0.02
 10/18  01:00:00,60.0251032254,12.3831720396,13.1391780452,0.0,4.12243109448,15.9888894789,53.8546533023,50.8629228845,2.97173041782,0.02
 10/18  02:00:00,77.1488044995,20.5949798144,21.8817067522,0.0,4.12243109448,15.9888894789,83.8318080356,80.8400776178,2.97173041782,0.02
 10/18  03:00:00,60.5341838771,12.3831720396,13.6482586394,0.0,4.12243109448,15.9888894789,53.9106934873,50.9189630695,2.97173041782,0.02
 10/18  04:00:00,113.36090508,28.5645029031,32.7575718429,0.0,12.3672932834,24.9413748627,105.029003787,100.056119757,4.9528840297,0.02
 10/18  05:00:00,126.382247655,28.4669722163,38.7455037181,7.1309413508,12.3672932834,24.9413748627,164.428889434,159.456005404,4.9528840297,0.02
 10/18  06:00:00,190.062378232,29.5839364383,45.8719484928,4.42218189005,24.7345865669,70.7195625826,131.230886845,121.305118786,9.90576805939,0.02
 10/18  07:00:00,222.365891687,29.9122498001,50.5436015699,2.38187749019,37.1018798503,92.3937384068,111.937650554,102.011882495,9.90576805939,0.02
 10/18  08:00:00,231.312463685,30.0164743459,57.1800365284,1.94140769576,37.1018798503,104.434947198,114.611257121,96.0905914166,9.90576805939,8.61489764485
 10/18  09:00:00,244.715642522,30.0974029193,58.7912920948,1.61090312917,37.1018798503,116.476155989,102.784983529,92.8592154698,9.90576805939,0.02
 10/18  10:00:00,245.654877258,30.1635595121,59.9694016766,1.30529929664,37.1018798503,116.476155989,100.294432557,90.3686644973,9.90576805939,0.02
 10/18  11:00:00,246.566605693,30.241868575,61.1354638496,0.972416886171,37.1018798503,116.476155989,106.612270119,88.0836343703,9.90576805939,8.62286768944
 10/18  12:00:00,236.267130012,30.3224926777,63.1218530169,0.64772525804,37.1018798503,104.434947198,94.4558434543,84.5300753949,9.90576805939,0.02
 10/18  13:00:00,250.808231545,30.5546495717,65.8099127844,0.226885938574,37.1018798503,116.476155989,81.3400666723,71.4142986129,9.90576805939,0.02
 10/18  14:00:00,256.473612395,30.9491392418,71.2185858832,0.0892164381851,37.1018798503,116.476155989,66.9220170851,56.9962490257,9.90576805939,0.02
 10/18  15:00:00,260.494742157,31.2501455375,75.0039312398,0.0242456966187,37.1018798503,116.476155989,65.7223765344,47.1958405531,9.90576805939,8.62076792186
 10/18  16:00:00,259.994678712,31.3409507116,74.4377988883,0.0,37.1018798503,116.476155989,55.2851064428,45.3593383835,9.90576805939,0.02
 10/18  17:00:00,257.657819417,31.3652328397,72.0776047596,0.0,37.1018798503,116.476155989,62.35320624,52.4274381806,9.90576805939,0.02
 10/18  18:00:00,158.217401237,28.3525038027,56.9155369654,0.0,24.7345865669,47.5788473902,60.6384172986,55.6655332689,4.9528840297,0.02
 10/18  19:00:00,171.169478964,28.8067875893,55.3183267123,0.0,24.7345865669,47.5788473902,71.7325864013,66.7597023717,4.9528840297,0.02
 10/18  20:00:00,140.430130695,27.8982200161,46.74448027,0.0,12.3672932834,38.6892022431,93.5727732635,81.9948852103,2.97173041782,8.60615763537
 10/18  21:00:00,100.083814353,16.2178467504,29.976524531,0.0,12.3672932834,27.0668015668,58.1429638697,55.1512334519,2.97173041782,0.02
 10/18  22:00:00,92.1016842296,20.6404081931,36.7891579402,0.0,4.12243109448,15.9888894789,75.694218775,72.7024883572,2.97173041782,0.02
 10/18  23:00:00,66.1975962605,12.3831720396,19.3116709384,0.0,4.12243109448,15.9888894789,51.0750378705,48.0833074527,2.97173041782,0.02
 10/18  24:00:00,92.1563560287,20.8221217077,36.6621163153,0.0,4.12243109448,15.9888894789,81.4577408139,78.466010396,2.97173041782,0.02
 10/19  01:00:00,65.6490550835,12.3831720396,18.7631296951,0.0,4.12243109448,15.9888894789,52.1924919504,49.2007615325,2.97173041782,0.02
 10/19  02:00:00,84.9610875636,19.9135541345,30.3754153443,0.0,4.12243109448,15.9888894789,82.9593363564,79.9676059385,2.97173041782,0.02
 10/19  03:00:00,69.4990829855,13.2917396128,21.7045900757,0.0,4.12243109448,15.9888894789,51.6732697806,48.6815393628,2.97173041782,0.02
 10/19  04:00:00,128.028087471,28.3979321813,47.5913249072,0.0,12.3672932834,24.9413748627,101.785024652,96.8121406224,4.9528840297,0.02
 10/19  05:00:00,134.726411865,28.49904044,49.4873117715,4.70122928286,12.3672932834,24.9413748627,162.217317055,157.244433025,4.9528840297,0.02
 10/19  06:00:00,197.052506102,29.7262302574,54.1675385877,2.97442589053,24.7345865669,70.7195625826,129.672347106,119.746579047,9.90576805939,0.02
 10/19  07:00:00,226.769008721,30.0501319232,55.4703656055,1.72035425219,37.1018798503,92.3937384068,110.616250354,100.690482294,9.90576805939,0.02
 10/19  08:00:00,229.375514806,30.1499743521,55.6019811405,1.44902352336,37.1018798503,104.434947198,105.026782805,95.1010147453,9.90576805939,0.02
 10/19  09:00:00,241.610950358,30.2187681205,55.9596536921,1.21638325104,37.1018798503,116.476155989,102.032904363,92.1071363038,9.90576805939,0.02
 10/19  10:00:00,243.68395053,30.3153740701,58.3957539264,0.756223666865,37.1018798503,116.476155989,107.655819291,89.128020477,9.90576805939,8.62203075411
 10/19  11:00:00,247.341834034,30.5867983606,62.3204291871,0.217814905895,37.1018798503,116.476155989,95.2210934005,85.2953253411,9.90576805939,0.02
 10/19  12:00:00,240.316559849,31.0423818336,66.9998754558,0.0991513794106,37.1018798503,104.434947198,86.2470980503,76.3213299909,9.90576805939,0.02
 10/19  13:00:00,256.623001854,31.6334765904,70.7375771843,0.0351503634831,37.1018798503,116.476155989,83.8135229357,65.284670307,9.90576805939,8.62308456936
 10/19  14:00:00,261.422824064,32.2649753174,74.9412437129,0.0,37.1018798503,116.476155989,66.6557291659,56.7299611065,9.90576805939,0.02
 10/19  15:00:00,264.90708012,32.8349819959,77.855612531,0.0,37.1018798503,116.476155989,59.9563058934,50.030537834,9.90576805939,0.02
 10/19  16:00:00,264.624396882,33.0703375473,77.3380780616,0.0,37.1018798503,116.476155989,69.8169873131,51.2932111292,9.90576805939,8.61800812455
 10/19  17:00:00,261.211027946,32.9637191876,74.0323551208,0.0,37.1018798503,116.476155989,70.6543858606,60.7286178012,9.90576805939,0.02
 10/19  18:00:00,158.128888758,28.5355077501,54.2948684926,0.0,24.7345865669,47.5788473902,63.3859468416,58.4130628119,4.9528840297,0.02
 10/19  19:00:00,163.990147966,28.3525038027,48.5932945527,0.0,24.7345865669,47.5788473902,69.4692898397,64.49640581,4.9528840297,0.02
 10/19  20:00:00,136.607650933,28.4660747493,42.3541608274,0.0,12.3672932834,38.6892022431,82.9633547768,79.971624359,2.97173041782,0.02
 10/19  21:00:00,92.7462180959,16.8538440516,22.0029316295,0.0,12.3672932834,27.0668015668,55.3030019514,52.3112715336,2.97173041782,0.02
 10/19  22:00:00,77.7202741403,20.2542669745,22.7938886638,0.0,4.12243109448,15.9888894789,76.1647755245,73.1730451066,2.97173041782,0.02
 10/19  23:00:00,61.2827221705,12.8374558262,13.9425125885,0.0,4.12243109448,15.9888894789,51.6002191706,48.6084887528,2.97173041782,0.02
 10/19  24:00:00,76.8391323262,20.5495514358,21.6169867528,0.0,4.12243109448,15.9888894789,81.722947397,78.7312169792,2.97173041782,0.02
 10/20  01:00:00,59.0389096472,12.3831720396,12.1314847095,0.0,4.12243109448,15.9888894789,52.5471266816,49.5553962637,2.97173041782,0.02
 10/20  02:00:00,73.4088258279,20.5949798144,17.9332045777,0.0,4.12243109448,15.9888894789,83.0346884801,80.0429580623,2.97173041782,0.02
 10/20  03:00:00,58.2437775805,12.3831720396,10.826265093,0.0,4.12243109448,15.9888894789,53.8328949132,50.8411644954,2.97173041782,0.02
 10/20  04:00:00,102.005038108,28.4887889386,21.3180718426,0.0,12.3672932834,24.9413748627,105.127282744,100.154398714,4.9528840297,0.02
 10/20  05:00:00,110.225246161,28.4798718855,23.0701714012,6.59953798281,12.3672932834,24.9413748627,164.831895887,159.859011857,4.9528840297,0.02
 10/20  06:00:00,167.744356154,29.6095536447,23.0529698771,4.89752040854,24.7345865669,70.7195625826,132.232313091,122.306545032,9.90576805939,0.02
 10/20  07:00:00,195.334291437,29.9050663235,22.6851785756,3.09919519194,37.1018798503,92.3937384068,122.108272013,103.59660333,9.90576805939,8.60590062375
 10/20  08:00:00,197.312419182,29.9751267471,22.7885691633,2.28401007011,37.1018798503,104.434947198,107.393696208,97.4679281489,9.90576805939,0.02
 10/20  09:00:00,210.202274312,30.0443694512,23.7737283965,1.73387402185,37.1018798503,116.476155989,103.72104197,93.7952739102,9.90576805939,0.02
 10/20  10:00:00,214.02852046,30.2310708375,26.2542787475,0.802172280013,37.1018798503,116.476155989,98.6940076838,88.7682396244,9.90576805939,0.02
 10/20  11:00:00,220.004881437,30.5833888954,29.9494025559,0.325328467753,37.1018798503,116.476155989,102.197345599,83.6684051944,9.90576805939,8.62317234566
 10/20  12:00:00,214.906284903,30.9458962411,34.4912339794,0.226485645708,37.1018798503,104.434947198,89.6641231222,79.7383550628,9.90576805939,0.02
 10/20  13:00:00,232.759524502,31.3157682001,39.2739625347,0.163336060743,37.1018798503,116.476155989,86.5253783702,76.5996103109,9.90576805939,0.02
 10/20  14:00:00,238.282877948,31.6706169741,43.6211622488,0.0963005266683,37.1018798503,116.476155989,92.6430561228,74.1151875002,9.90576805939,8.62210056323
 10/20  15:00:00,240.975056449,32.0170129739,45.7782613466,0.0200061686464,37.1018798503,116.476155989,82.0045950745,72.0788270151,9.90576805939,0.02
 10/20  16:00:00,242.153222437,32.1766166223,45.9760416888,0.0,37.1018798503,116.476155989,80.7973254463,70.8715573869,9.90576805939,0.02
 10/20  17:00:00,240.504861503,32.0452339677,43.3784124945,0.000127266540522,37.1018798503,116.476155989,81.1443429743,71.2185749149,9.90576805939,0.02
 10/20  18:00:00,147.407222247,28.44336056,31.5793336174,0.0,24.7345865669,47.5788473902,72.8960697092,59.3369524102,4.9528840297,8.60623326935
 10/20  19:00:00,151.675315022,28.3525038027,26.6668258218,0.0,24.7345865669,47.5788473902,71.4547390575,66.4818550278,4.9528840297,0.02
 10/20  20:00:00,124.386339218,27.6710781228,22.1495619671,0.0,12.3672932834,38.6892022431,85.6359853627,82.6442549449,2.97173041782,0.02
 10/20  21:00:00,86.9884815851,15.5150479765,12.072579556,0.0,12.3672932834,27.0668015668,56.0431742142,53.0514437963,2.97173041782,0.02
 10/20  22:00:00,77.2929193005,19.4592703479,15.4365131734,0.0,4.12243109448,15.9888894789,77.9500467927,74.9583163749,2.97173041782,0.02
 10/20  23:00:00,68.9276024663,16.2178467504,11.6281118328,0.0,4.12243109448,15.9888894789,62.5731039655,59.5813735477,2.97173041782,0.02
 10/20  24:00:00,81.6746288738,22.1128072135,15.6103278249,0.0,4.12243109448,15.9888894789,90.4334636004,87.4417331826,2.97173041782,0.02
 10/21  01:00:00,73.5274146166,18.598813344,11.8143763289,0.00297302991704,4.12243109448,15.9888894789,74.3345654844,71.3428350666,2.97173041782,0.02
 10/21  02:00:00,81.3479580783,22.5670910001,14.5179332485,0.0229598745153,4.12243109448,15.9888894789,93.4024147622,90.4106843444,2.97173041782,0.02
 10/21  03:00:00,72.5264483899,18.8259552373,11.6121786964,0.141683876302,4.12243109448,15.9888894789,76.1171399898,73.125409572,2.97173041782,0.02
 10/21  04:00:00,87.0424235591,26.7625105496,16.633463925,0.0312118454983,4.12243109448,16.0517297156,112.173538416,109.181807998,2.97173041782,0.02
 10/21  05:00:00,87.518294192,27.4439362295,16.7251036185,0.343841916896,4.12243109448,16.0517297156,113.021788756,110.030058338,2.97173041782,0.02
 10/21  06:00:00,115.412310827,29.2610713759,17.6033495631,1.91110773031,4.12243109448,39.6058045677,93.5704898539,90.578759436,2.97173041782,0.02
 10/21  07:00:00,171.030768543,29.3072199028,21.4469242233,24.9590223811,12.3672932834,65.3531420225,145.61699724,140.64411321,4.9528840297,0.02
 10/21  08:00:00,159.655013353,29.2937246763,22.5228567431,21.1896828811,12.3672932834,68.2430321324,142.954391083,137.981507053,4.9528840297,0.02
 10/21  09:00:00,185.8069139,29.3274877583,23.3661292902,15.9788729476,16.4897243779,93.1370602926,132.565057979,124.620443532,7.92461444751,0.02
 10/21  10:00:00,186.686859241,29.3280671685,24.9705856449,14.00231878,16.4897243779,93.1370602926,136.506997678,119.972961588,7.92461444751,8.60942164294
 10/21  11:00:00,188.0491292,29.3265669893,29.7601156021,10.8590186124,16.4897243779,93.1370602926,123.631008199,115.686393752,7.92461444751,0.02
 10/21  12:00:00,180.000944176,29.352050852,34.8783901944,7.70952026114,16.4897243779,83.9857416113,119.006938716,111.062324269,7.92461444751,0.02
 10/21  13:00:00,186.574907359,29.392109213,39.4141313168,6.13529882668,16.4897243779,83.9857416113,114.914828431,106.970213984,7.92461444751,0.02
 10/21  14:00:00,195.606979547,29.4610490969,45.4945611322,5.09116798831,16.4897243779,83.9857416113,111.805605729,103.860991281,7.92461444751,0.02
 10/21  15:00:00,167.670439504,29.2610713759,43.5927506246,0.0,12.3672932834,70.6512738906,57.312934075,52.3400500453,4.9528840297,0.02
 10/21  16:00:00,159.205241678,29.2610713759,43.7989938795,0.0,12.3672932834,70.6512738906,55.5150651997,50.54218117,4.9528840297,0.02
 10/21  17:00:00,143.320803374,29.2610713759,42.9284498188,0.0,12.3672932834,58.1284167478,59.0512985545,54.0784145248,4.9528840297,0.02
 10/21  18:00:00,103.066306109,27.6710781228,35.1022297968,0.0,12.3672932834,24.9413748627,82.7101328839,77.7372488542,4.9528840297,0.02
 10/21  19:00:00,106.892023823,26.7625105496,28.0906817312,0.0,12.3672932834,24.9413748627,91.6367315569,86.6638475272,4.9528840297,0.02
