Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/21  20:00:00,89.7965457176,27.4439362295,27.4482852599,0.0,4.12243109448,16.0517297156,101.880216649,98.8884862312,2.97173041782,0.02
 10/21  21:00:00,62.4060893568,13.2676843281,13.0320452379,0.0,4.12243109448,15.9888894789,55.7113759725,52.7196455547,2.97173041782,0.02
 10/21  22:00:00,63.1245787277,13.2676843281,12.8324665618,0.0,4.12243109448,15.9888894789,64.6033624161,53.0299328462,2.97173041782,8.60169915208
 10/21  23:00:00,73.5633486353,17.6902457708,16.6007973688,0.0,4.12243109448,15.9888894789,74.2716392423,71.2799088245,2.97173041782,0.02
 10/21  24:00:00,81.5333676676,23.1122315441,20.0201010836,0.0,4.12243109448,15.9888894789,93.2340328969,90.2423024791,2.97173041782,0.02
 10/22  01:00:00,68.8118453252,17.6902457708,15.7179878904,0.0,2.06121554724,15.9888894789,76.6540585925,73.6623281747,2.97173041782,0.02
 10/22  02:00:00,75.8190309747,22.1128072135,19.6492851635,0.0,2.06121554724,15.9888894789,98.8954133849,95.9036829671,2.97173041782,0.02
 10/22  03:00:00,70.3588254795,19.0530971306,17.5944716668,0.129207810474,2.06121554724,15.9888894789,80.5614275596,77.5696971418,2.97173041782,0.02
 10/22  04:00:00,75.7815370991,22.1128072135,20.6368790826,0.0,2.06121554724,15.9888894789,100.912464312,97.9207338943,2.97173041782,0.02
 10/22  05:00:00,70.2081615445,18.9622403733,18.073940988,0.220874665393,2.06121554724,15.9888894789,81.3962497859,78.4045193681,2.97173041782,0.02
 10/22  06:00:00,77.7613268984,22.7942328935,22.0872692189,0.129859735152,2.06121554724,15.9888894789,101.629483287,98.6377528692,2.97173041782,0.02
 10/22  07:00:00,66.5353610981,18.1445295574,18.0242120788,0.132913059773,2.06121554724,15.9888894789,81.0695822873,78.0778518695,2.97173041782,0.02
 10/22  08:00:00,96.1332973867,23.9905135315,25.2027679037,0.251429803866,4.12243109448,41.7362269337,96.672738724,91.6998546943,4.9528840297,0.02
 10/22  09:00:00,88.4517876692,19.2045250595,22.0752522904,0.1967187233,4.12243109448,41.7362269337,76.2334546338,71.2605706041,4.9528840297,0.02
 10/22  10:00:00,100.166558309,23.6270865022,29.7146791169,0.12922508274,4.12243109448,41.7362269337,93.676695168,88.7038111383,4.9528840297,0.02
 10/22  11:00:00,96.1847911445,19.6209518639,29.7690913122,0.121502002488,4.12243109448,41.7362269337,74.3570597027,69.384175673,4.9528840297,0.02
 10/22  12:00:00,103.977797881,23.1349457334,34.3304620879,0.0202274199763,4.12243109448,41.7362269337,90.9576562998,85.9847722701,4.9528840297,0.02
 10/22  13:00:00,99.6864948357,19.5982376746,33.6674243569,0.0,4.12243109448,41.7362269337,72.1496202972,67.1767362675,4.9528840297,0.02
 10/22  14:00:00,110.648863506,23.92994236,40.2958126444,0.0,4.12243109448,41.7362269337,89.8582105798,84.8853265501,4.9528840297,0.02
 10/22  15:00:00,97.8153481651,19.0530971306,32.470496467,0.0,4.12243109448,41.7362269337,72.2651674263,67.2922833966,4.9528840297,0.02
 10/22  16:00:00,91.3230012887,23.5665153307,38.226210285,0.0,4.12243109448,24.8785346261,89.9520369339,84.9791529042,4.9528840297,0.02
 10/22  17:00:00,50.0847148899,12.4072273242,19.3521197197,0.0,2.06121554724,15.9888894789,49.4474545287,46.4557241109,2.97173041782,0.02
 10/22  18:00:00,62.8341102713,17.6902457708,24.288664571,0.0,2.06121554724,15.9888894789,77.6682932592,74.6765628414,2.97173041782,0.02
 10/22  19:00:00,80.7251978469,19.0530971306,29.0869964243,0.0165422363711,2.06121554724,15.9888894789,77.528214595,74.5364841772,2.97173041782,0.02
 10/22  20:00:00,60.4407329803,11.5106873934,16.4770679889,0.0431949842093,2.06121554724,15.9888894789,52.3571159208,49.365385503,2.97173041782,0.02
 10/22  21:00:00,68.0256113288,14.1762519013,21.3476657493,0.0389845468902,2.06121554724,15.9888894789,60.0930487962,57.1013183784,2.97173041782,0.02
 10/22  22:00:00,81.2538988937,19.0530971306,29.4691673605,0.16307226181,2.06121554724,15.9888894789,77.9136706431,74.9219402253,2.97173041782,0.02
 10/22  23:00:00,63.5575547606,13.2676843281,17.8271612355,0.0,2.06121554724,15.9888894789,59.6607029892,56.6689725714,2.97173041782,0.02
 10/22  24:00:00,80.7202400458,19.0530971306,28.8343016701,0.264279033042,2.06121554724,15.9888894789,78.5556788288,75.563948411,2.97173041782,0.02
 10/23  01:00:00,80.7165315157,18.6896701014,27.2111138272,0.185969648536,4.12243109448,15.9888894789,78.8736576366,75.8819272187,2.97173041782,0.02
 10/23  02:00:00,63.9656239209,11.7438431078,17.5263340676,0.229740880653,4.12243109448,15.9888894789,50.7725831218,47.7808527039,2.97173041782,0.02
 10/23  03:00:00,80.4772427172,19.029041846,26.6373208213,0.159931429021,4.12243109448,15.9888894789,86.416570708,83.4248402902,2.97173041782,0.02
 10/23  04:00:00,123.579873121,28.6932166426,42.5113681618,0.336456766082,12.3672932834,24.9413748627,120.412707639,106.85811196,4.9528840297,8.6017116494
 10/23  05:00:00,143.114867811,28.3801844977,43.8267639992,18.869087847,12.3672932834,24.9413748627,176.083287423,171.110403394,4.9528840297,0.02
 10/23  06:00:00,201.45879791,29.3576040321,48.5200577751,13.3968237067,24.7345865669,70.7195625826,141.380461015,131.454692956,9.90576805939,0.02
 10/23  07:00:00,228.409955891,29.4091209371,48.7100367264,8.41346447356,37.1018798503,92.3937384068,121.372102688,111.446334628,9.90576805939,0.02
 10/23  08:00:00,227.593132597,29.4796702272,49.0300540472,6.9088731342,37.1018798503,104.434947198,115.204048734,105.278280674,9.90576805939,0.02
 10/23  09:00:00,239.820915465,29.5497877339,50.5987227371,5.45626969787,37.1018798503,116.476155989,111.166634535,101.240866476,9.90576805939,0.02
 10/23  10:00:00,241.253192839,29.6245450477,53.4501030096,3.9618149942,37.1018798503,116.476155989,115.995715798,97.4673319368,9.90576805939,8.6226158018
 10/23  11:00:00,244.137537861,29.6996645251,57.3768859491,2.84418007286,37.1018798503,116.476155989,104.155224804,94.2294567448,9.90576805939,0.02
 10/23  12:00:00,233.354859667,29.7947560978,59.3191255904,2.06583291805,37.1018798503,104.434947198,101.207770681,91.2820026217,9.90576805939,0.02
 10/23  13:00:00,246.798468422,29.9276206201,61.3001129553,1.35382208442,37.1018798503,116.476155989,106.913323455,88.3838557554,9.90576805939,8.6236996401
 10/23  14:00:00,247.931926323,30.108626222,62.9212204743,0.685448620471,37.1018798503,116.476155989,94.9021157792,84.9763477198,9.90576805939,0.02
 10/23  15:00:00,249.10812441,30.2505384642,64.3083157384,0.332785953874,37.1018798503,116.476155989,89.6547264122,79.7289583528,9.90576805939,0.02
 10/23  16:00:00,249.525457036,30.3776695696,64.7012039542,0.23054784083,37.1018798503,116.476155989,86.0097355808,76.0839675214,9.90576805939,0.02
 10/23  17:00:00,248.182808084,30.3912427428,63.3555580317,0.220989801995,37.1018798503,116.476155989,98.059376301,79.5410798996,9.90576805939,8.61252834197
 10/23  18:00:00,153.427817081,28.1480760987,49.9812219315,0.0,24.7345865669,47.5788473902,69.8204998041,64.8476157744,4.9528840297,0.02
 10/23  19:00:00,167.390570093,28.6932166426,51.6530008549,0.0,24.7345865669,47.5788473902,75.5011843744,70.5283003447,4.9528840297,0.02
 10/23  20:00:00,139.166478675,27.6710781228,45.7079835999,0.0,12.3672932834,38.6892022431,88.4552603274,85.4635299095,2.97173041782,0.02
 10/23  21:00:00,97.4090699837,15.2879060832,28.2528914608,0.0,12.3672932834,27.0668015668,56.1863071533,53.1945767355,2.97173041782,0.02
 10/23  22:00:00,84.0017125987,19.4592703479,29.8703236929,0.0,4.12243109448,15.9888894789,78.0460726579,75.0543422401,2.97173041782,0.02
 10/23  23:00:00,74.6934941037,13.7460233994,26.4447168935,0.0,4.12243109448,15.9888894789,51.6253316189,48.6336012011,2.97173041782,0.02
 10/23  24:00:00,84.2153962681,19.4592703479,30.0840073233,0.0,4.12243109448,15.9888894789,80.4485346333,77.4568042155,2.97173041782,0.02
 10/24  01:00:00,73.3938400089,13.5188815061,25.3722045071,0.0,4.12243109448,15.9888894789,55.1228819791,52.1311515613,2.97173041782,0.02
 10/24  02:00:00,84.6379277219,19.4592703479,30.5065385856,0.0,4.12243109448,15.9888894789,83.2046003061,80.2128698883,2.97173041782,0.02
 10/24  03:00:00,73.5558175816,13.5643098848,25.4887536425,0.0,4.12243109448,15.9888894789,54.331660956,51.3399305382,2.97173041782,0.02
 10/24  04:00:00,131.349430075,28.4887889386,50.8218099455,0.0,12.3672932834,24.9413748627,103.528335193,98.5554511633,4.9528840297,0.02
 10/24  05:00:00,138.688486856,28.4487295201,50.9238118848,7.27711422403,12.3672932834,24.9413748627,164.413901428,159.441017398,4.9528840297,0.02
 10/24  06:00:00,201.73838094,29.5187907062,57.52336124,4.51191672492,24.7345865669,70.7195625826,131.177497445,121.251729386,9.90576805939,0.02
 10/24  07:00:00,234.276713633,29.8339541704,59.8103268252,2.75508848512,37.1018798503,92.3937384068,111.739361557,101.813593498,9.90576805939,0.02
 10/24  08:00:00,234.519954017,29.9353069621,60.8050065904,1.60505248424,37.1018798503,104.434947198,110.972377698,92.4493254394,9.90576805939,8.61728419947
 10/24  09:00:00,248.196381804,30.1544611257,62.9684579071,0.857361092472,37.1018798503,116.476155989,92.9957019865,83.0699339271,9.90576805939,0.02
 10/24  10:00:00,250.998809384,30.323907227,66.0978699761,0.360343162116,37.1018798503,116.476155989,82.4175335294,72.49176547,9.90576805939,0.02
 10/24  11:00:00,253.057517908,30.4430307386,68.2345924024,0.162979319063,37.1018798503,116.476155989,83.7864282838,65.2568794343,9.90576805939,8.62378079014
 10/24  12:00:00,243.612722072,30.7565735635,70.5797122838,0.101320928689,37.1018798503,104.434947198,69.5639615549,59.6381934955,9.90576805939,0.02
 10/24  13:00:00,258.85642343,31.1166516338,73.4782324236,0.0446727569763,37.1018798503,116.476155989,62.7656013206,52.8398332612,9.90576805939,0.02
 10/24  14:00:00,261.219035739,31.5194915901,75.4816060961,0.00120060452174,37.1018798503,116.476155989,67.8795366987,49.3510700857,9.90576805939,8.62269855366
 10/24  15:00:00,266.060172421,32.1183258847,79.7253875368,0.0,37.1018798503,116.476155989,53.9504104805,44.0246424211,9.90576805939,0.02
 10/24  16:00:00,269.138357929,32.503871109,82.4184886732,0.0,37.1018798503,116.476155989,47.4001942803,37.4744262209,9.90576805939,0.02
 10/24  17:00:00,267.197989371,32.4449058382,80.538055197,0.0,37.1018798503,116.476155989,52.4591519328,42.5333838734,9.90576805939,0.02
 10/24  18:00:00,165.063401684,28.5345726191,61.2302812278,0.0,24.7345865669,47.5788473902,52.7068698208,47.7339857911,4.9528840297,0.02
 10/24  19:00:00,172.948868802,28.3526666822,57.5518200989,0.0,24.7345865669,47.5788473902,71.4253255973,57.8672795099,4.9528840297,8.60516205772
 10/24  20:00:00,150.636134167,28.579645696,56.2690635635,0.0,12.3672932834,38.6892022431,80.8737373459,77.882006928,2.97173041782,0.02
 10/24  21:00:00,105.082749846,17.3976435002,33.7744937561,0.0,12.3672932834,27.0668015668,55.9324370718,52.940706654,2.97173041782,0.02
 10/24  22:00:00,94.3286491774,21.479492103,38.1558681471,0.0,4.12243109448,15.9888894789,76.1789413257,73.1872109079,2.97173041782,0.02
 10/24  23:00:00,71.8846166634,13.3825963701,23.9992667265,0.0,4.12243109448,15.9888894789,48.950621314,45.9588908962,2.97173041782,0.02
 10/24  24:00:00,89.4256983835,20.2542669745,34.499313073,0.0,4.12243109448,15.9888894789,80.4218345221,77.4301041043,2.97173041782,0.02
 10/25  01:00:00,68.9006716109,12.8374558262,21.5604620668,0.0,4.12243109448,15.9888894789,52.041107406,49.0493769882,2.97173041782,0.02
 10/25  02:00:00,83.768447913,19.4592703479,29.6370590699,0.0,4.12243109448,15.9888894789,82.6809934331,79.6892630152,2.97173041782,0.02
 10/25  03:00:00,72.0259569021,13.6551666421,23.8680365136,0.0,4.12243109448,15.9888894789,52.7416090308,49.7498786129,2.97173041782,0.02
 10/25  04:00:00,123.777408448,27.9890767734,43.7495008058,0.0,12.3672932834,24.9413748627,101.515090718,96.542206688,4.9528840297,0.02
 10/25  05:00:00,136.128210277,28.9456172906,49.9156955878,5.22806650686,12.3672932834,24.9413748627,163.196749707,158.223865677,4.9528840297,0.02
 10/25  06:00:00,198.240963849,29.5507493767,55.9462853788,2.55961717292,24.7345865669,70.7195625826,130.149920081,120.224152021,9.90576805939,0.02
 10/25  07:00:00,234.319150458,29.9591443537,61.0024840875,1.48018524712,37.1018798503,92.3937384068,110.911629659,100.9858616,9.90576805939,0.02
 10/25  08:00:00,236.028788044,30.0719401978,62.6171882695,1.16505946457,37.1018798503,104.434947198,102.549171478,92.6234034183,9.90576805939,0.02
 10/25  09:00:00,247.875348863,30.2114258323,62.9086026798,0.539144453559,37.1018798503,116.476155989,101.812707775,83.2873121775,9.90576805939,8.61962753839
 10/25  10:00:00,252.173292867,30.6477191581,67.1622515834,0.14666939971,37.1018798503,116.476155989,78.917223864,68.9914558046,9.90576805939,0.02
 10/25  11:00:00,257.586671188,31.2179670669,72.0680591913,0.0837500326859,37.1018798503,116.476155989,64.2434272281,54.3176591687,9.90576805939,0.02
 10/25  12:00:00,250.020120938,31.6856711898,76.1339738837,0.0252725021709,37.1018798503,104.434947198,60.8481092832,42.3215648179,9.90576805939,8.62077640589
 10/25  13:00:00,266.629670744,32.1474512869,80.2653877556,0.0,37.1018798503,116.476155989,41.9035077099,31.9777396505,9.90576805939,0.02
 10/25  14:00:00,269.533962318,32.6536844656,82.6635678056,0.0,37.1018798503,116.476155989,39.7581972825,29.8324292231,9.90576805939,0.02
 10/25  15:00:00,271.93575133,32.9679411561,84.7512574623,0.0,37.1018798503,116.476155989,47.5989411731,29.0714226409,9.90576805939,8.62175047282
 10/25  16:00:00,273.045784483,32.9618928042,85.8679168691,0.0,37.1018798503,116.476155989,35.4008036163,25.4750355569,9.90576805939,0.02
 10/25  17:00:00,269.687631175,32.7084923538,82.7641318946,0.0,37.1018798503,116.476155989,45.1229128702,35.1971448108,9.90576805939,0.02
 10/25  18:00:00,166.281347839,28.5347658931,62.4480437673,0.0,24.7345865669,47.5788473902,52.5375098635,47.5646258338,4.9528840297,0.02
 10/25  19:00:00,175.098932762,28.3526312288,59.7019257608,0.0,24.7345865669,47.5788473902,61.9572066664,56.9843226367,4.9528840297,0.02
 10/25  20:00:00,154.307631943,28.579645696,59.9405443977,0.0,12.3672932834,38.6892022431,75.5554979816,72.5637675637,2.97173041782,0.02
 10/25  21:00:00,107.788560371,17.3976435002,36.4802890245,0.0,12.3672932834,27.0668015668,50.6147575395,47.6230271217,2.97173041782,0.02
 10/25  22:00:00,99.3173695751,21.7066339963,42.9174449931,0.0,4.12243109448,15.9888894789,69.3161488229,66.3244184051,2.97173041782,0.02
 10/25  23:00:00,81.0307427386,15.5150479765,30.9705983433,0.0,4.12243109448,15.9888894789,62.5718560607,50.9984064256,2.97173041782,8.60171921719
 10/25  24:00:00,96.49730685,21.5249204816,40.2790958788,0.0,4.12243109448,15.9888894789,83.2405462717,80.2488158538,2.97173041782,0.02
 10/26  01:00:00,74.6261454283,14.515623646,25.5654254314,0.0,4.12243109448,15.9888894789,58.5790653481,55.5873349303,2.97173041782,0.02
 10/26  02:00:00,94.9485166295,21.2523502097,39.0028759943,0.0,4.12243109448,15.9888894789,86.0775057225,83.0857753047,2.97173041782,0.02
 10/26  03:00:00,77.3477589941,14.9699074326,27.8327553895,0.0,4.12243109448,15.9888894789,60.4419337067,57.4502032888,2.97173041782,0.02
 10/26  04:00:00,130.859512579,28.3525038027,50.4681767672,0.0,12.3672932834,24.9413748627,99.3790255831,94.4061415534,4.9528840297,0.02
 10/26  05:00:00,128.338424407,28.6201020123,44.8758067208,2.80368373056,12.3672932834,24.9413748627,161.376321038,156.403437008,4.9528840297,0.02
 10/26  06:00:00,186.395639265,29.5887128267,45.1310437315,1.49156981733,24.7345865669,70.7195625826,129.254855529,119.32908747,9.90576805939,0.02
 10/26  07:00:00,224.373633823,30.0141686204,51.5283790887,0.95374205087,37.1018798503,92.3937384068,110.474426938,100.548658878,9.90576805939,0.02
 10/26  08:00:00,227.893152767,30.1271602614,54.8519074901,0.73950474838,37.1018798503,104.434947198,104.675137722,94.749369663,9.90576805939,0.02
 10/26  09:00:00,241.972362742,30.2485133987,57.1157777347,0.391881021557,37.1018798503,116.476155989,101.023605406,91.0978373467,9.90576805939,0.02
 10/26  10:00:00,248.664132861,30.7142256729,63.6288047069,0.104389950079,37.1018798503,116.476155989,102.413983541,83.8851687522,9.90576805939,8.62304672896
 10/26  11:00:00,255.792891682,31.3780490908,70.1223747623,0.0756114093919,37.1018798503,116.476155989,77.3270219815,67.4012539221,9.90576805939,0.02
 10/26  12:00:00,248.675751235,32.0780560378,74.3969005802,0.0255870094142,37.1018798503,104.434947198,71.2747976811,61.3490296217,9.90576805939,0.02
 10/26  13:00:00,262.907717428,32.7804684577,75.9103521665,0.0,37.1018798503,116.476155989,86.2962908133,67.7663609703,9.90576805939,8.62416178359
 10/26  14:00:00,266.029693419,33.422418518,78.3906002643,0.0,37.1018798503,116.476155989,79.0128876955,69.0871196361,9.90576805939,0.02
 10/26  15:00:00,270.175965015,33.9356144784,82.0237977927,0.0,37.1018798503,116.476155989,76.6708299261,66.7450618667,9.90576805939,0.02
 10/26  16:00:00,271.867222175,34.1869670656,83.4642106549,0.0,37.1018798503,116.476155989,83.2372872998,64.7126574795,9.90576805939,8.61886176088
 10/26  17:00:00,269.685217264,34.0344881935,81.4357352993,0.0,37.1018798503,116.476155989,75.4154455711,65.4896775117,9.90576805939,0.02
 10/26  18:00:00,160.045293001,28.5470026656,56.1997601004,0.0,24.7345865669,47.5788473902,62.174545071,57.2016610413,4.9528840297,0.02
 10/26  19:00:00,164.311652747,28.3597092559,48.9075760283,0.0,24.7345865669,47.5788473902,67.1739840752,62.2011000455,4.9528840297,0.02
 10/26  20:00:00,139.875040885,28.5800304615,45.5075770778,0.0,12.3672932834,38.6892022431,80.539680408,77.5479499902,2.97173041782,0.02
 10/26  21:00:00,98.6922773838,17.3976435002,27.143725825,0.0,12.3672932834,27.0668015668,56.3785096584,53.3867792405,2.97173041782,0.02
 10/26  22:00:00,85.7938704433,21.479492103,29.3937035451,0.0,4.12243109448,15.9888894789,76.1911712415,73.1994408237,2.97173041782,0.02
 10/26  23:00:00,67.9297857676,14.4033937946,18.4293130881,0.0,4.12243109448,15.9888894789,54.9786847288,51.986954311,2.97173041782,0.02
 10/26  24:00:00,76.7772006464,19.4592703479,22.0086403501,0.0,4.12243109448,15.9888894789,80.7434333744,77.7517029566,2.97173041782,0.02
 10/27  01:00:00,63.9631922685,13.2917396128,15.4606578683,0.0,4.12243109448,15.9888894789,52.5269218961,49.5351914782,2.97173041782,0.02
 10/27  02:00:00,76.4580491658,19.9135541345,21.3891489964,0.0,4.12243109448,15.9888894789,81.7996083194,78.8078779016,2.97173041782,0.02
 10/27  03:00:00,59.8734702532,12.3831720396,12.7479418746,0.0,4.12243109448,15.9888894789,53.6563054399,50.664575022,2.97173041782,0.02
 10/27  04:00:00,107.397911756,28.375217992,26.9566630613,0.0,12.3672932834,24.9413748627,103.782871097,98.8099870676,4.9528840297,0.02
 10/27  05:00:00,111.798608574,28.5085294901,27.1407570089,4.11048988785,12.3672932834,24.9413748627,163.871753984,158.898869954,4.9528840297,0.02
 10/27  06:00:00,170.454537189,29.6848103381,27.6444531273,2.94096050638,24.7345865669,70.7195625826,140.024509027,121.517033957,9.90576805939,8.6017070103
 10/27  07:00:00,199.567518249,29.9840794619,25.8708916798,1.83520228594,37.1018798503,92.3937384068,112.903550294,102.977782235,9.90576805939,0.02
 10/27  08:00:00,199.086820797,30.0506189826,25.5420910364,1.31955211198,37.1018798503,104.434947198,106.789780657,96.864012598,9.90576805939,0.02
 10/27  09:00:00,213.898743941,30.1918598381,28.9408171765,0.549907732635,37.1018798503,116.476155989,101.589776527,91.6640084676,9.90576805939,0.02
 10/27  10:00:00,220.320876941,30.5956931467,35.260061143,0.248355037786,37.1018798503,116.476155989,96.1517746886,86.2260066292,9.90576805939,0.02
 10/27  11:00:00,226.228440673,31.0939667493,40.7048581151,0.212748791576,37.1018798503,116.476155989,99.667404363,81.1373863652,9.90576805939,8.62424993841
 10/27  12:00:00,222.691109147,31.577764657,48.7797457637,0.158423391687,37.1018798503,104.434947198,87.377647359,77.4518792996,9.90576805939,0.02
 10/27  13:00:00,240.400888214,32.0990742946,54.0028081791,0.0820527469115,37.1018798503,116.476155989,88.4476963352,74.1009641995,9.90576805939,4.44096407628
 10/27  14:00:00,246.656038058,32.6878227846,59.7450510174,0.00648082824086,37.1018798503,116.476155989,85.6186688807,71.5119470648,9.90576805939,4.20095375643
 10/27  15:00:00,251.925588936,33.1676125066,64.4832556643,0.0,37.1018798503,116.476155989,79.1178323743,69.1920643149,9.90576805939,0.02
 10/27  16:00:00,254.291508759,33.3729614914,65.9133941037,0.0,37.1018798503,116.476155989,77.7963702713,67.8706022119,9.90576805939,0.02
 10/27  17:00:00,255.309844961,33.2357919627,64.9545842707,0.0,37.1018798503,116.476155989,86.6952779714,68.1766540471,9.90576805939,8.61285586492
 10/27  18:00:00,156.563800198,28.5405471162,47.2508508186,0.0,24.7345865669,47.5788473902,63.0695420798,58.0966580501,4.9528840297,0.02
 10/27  19:00:00,159.347945859,28.3533863374,39.0992894174,0.0,24.7345865669,47.5788473902,68.8885381378,63.9156541081,4.9528840297,0.02
 10/27  20:00:00,127.724704306,28.3525038027,29.9178015083,0.0,12.3672932834,38.6892022431,82.9664739215,79.9747435037,2.97173041782,0.02
 10/27  21:00:00,89.345452108,15.7876182484,16.5874228339,0.0,12.3672932834,27.0668015668,51.4735231786,48.4817927607,2.97173041782,0.02
 10/27  22:00:00,79.5817437879,19.9135541345,19.5975661903,0.0,4.12243109448,15.9888894789,75.9460945076,72.9543640897,2.97173041782,0.02
 10/27  23:00:00,65.2882727088,13.5188815061,12.033390353,0.0,4.12243109448,15.9888894789,51.5059789278,48.51424851,2.97173041782,0.02
 10/27  24:00:00,82.9889548025,19.4592703479,17.9054218632,0.0,4.12243109448,15.9888894789,80.0915836918,77.099853274,2.97173041782,0.02
 10/28  01:00:00,66.1518572916,13.0191693408,11.0589723628,0.0,4.12243109448,15.9888894789,53.0150428489,50.0233124311,2.97173041782,0.02
 10/28  02:00:00,87.5209857175,22.5670910001,18.0854254717,0.0,4.12243109448,15.9888894789,92.4540884976,89.4623580798,2.97173041782,0.02
 10/28  03:00:00,76.4115509497,17.6902457708,13.9274208232,0.0,4.12243109448,15.9888894789,74.320413867,71.3286834492,2.97173041782,0.02
 10/28  04:00:00,94.9679510699,27.5347929868,19.9200380848,0.0,4.12243109448,16.0517297156,108.866218715,105.874488297,2.97173041782,0.02
 10/28  05:00:00,94.0014332693,27.4439362295,19.4731462778,0.00763373473632,4.12243109448,16.0517297156,110.246112123,107.254381705,2.97173041782,0.02
 10/28  06:00:00,119.435172541,29.2610713759,19.2059835859,0.309958809282,4.12243109448,39.6058045677,91.4651422082,88.4734117904,2.97173041782,0.02
 10/28  07:00:00,171.016196439,29.2995662581,21.5872380837,18.9145993648,12.3672932834,65.3531420225,143.591254069,138.618370039,4.9528840297,0.02
 10/28  08:00:00,157.666318659,29.2868668083,23.007396585,15.4800998053,12.3672932834,68.2430321324,140.443832377,135.470948347,4.9528840297,0.02
 10/28  09:00:00,184.710560273,29.3226245948,29.5031229343,8.61373730107,16.4897243779,93.1370602926,137.279469279,120.746874794,7.92461444751,8.60798003717
 10/28  10:00:00,189.50142889,29.355679364,38.1908931956,5.28944105972,16.4897243779,93.1370602926,121.945428633,114.000814185,7.92461444751,0.02
 10/28  11:00:00,195.452997716,29.4174855047,47.5238301633,3.9947572886,16.4897243779,93.1370602926,117.061856829,109.117242381,7.92461444751,0.02
 10/28  12:00:00,194.33334041,29.5499643453,54.48666419,3.13086081374,16.4897243779,83.9857416113,113.253169591,105.308555144,7.92461444751,0.02
 10/28  13:00:00,196.578336938,29.7236009418,57.7208591942,2.26645805319,16.4897243779,83.9857416113,110.438770405,102.494155958,7.92461444751,0.02
 10/28  14:00:00,194.382074862,29.8632912522,60.7666421133,1.41359754648,16.4897243779,83.9857416113,108.572484136,100.627869689,7.92461444751,0.02
 10/28  15:00:00,175.151243567,29.2610713759,59.8772500022,0.0,12.3672932834,70.6512738906,54.4199641594,49.4470801297,4.9528840297,0.02
 10/28  16:00:00,180.559123157,29.2610713759,62.4560693523,0.0,12.3672932834,70.6512738906,51.7199618178,46.7470777881,4.9528840297,0.02
 10/28  17:00:00,165.27348988,29.2610713759,60.9711807975,0.0,12.3672932834,58.1284167478,63.4161349854,49.859013414,4.9528840297,8.6042375417
 10/28  18:00:00,125.132617468,28.5342173173,50.5389401889,0.0,12.3672932834,24.9413748627,79.047189891,74.0743058613,4.9528840297,0.02
 10/28  19:00:00,124.153678934,28.1253619094,41.9521486798,0.0,12.3672932834,24.9413748627,88.4345931494,83.4617091197,4.9528840297,0.02
 10/28  20:00:00,91.8667417498,26.5353686563,30.2867988278,0.0,4.12243109448,16.0517297156,99.1039466531,96.1122162353,2.97173041782,0.02
 10/28  21:00:00,58.0699250867,10.6141474625,12.6161073695,0.0,4.12243109448,15.9888894789,43.9230123287,40.9312819109,2.97173041782,0.02
 10/28  22:00:00,76.3384863966,18.5747580594,23.0817767821,0.0,4.12243109448,15.9888894789,75.9594732522,72.9677428344,2.97173041782,0.02
 10/28  23:00:00,63.6337116867,11.0924865338,18.1019822453,0.0,4.12243109448,15.9888894789,41.6037525641,38.6120221463,2.97173041782,0.02
 10/28  24:00:00,75.0669135563,17.6902457708,21.9727548856,0.0,4.12243109448,15.9888894789,73.0986528799,70.1069224621,2.97173041782,0.02
 10/29  01:00:00,66.5884331326,15.4789650495,18.5684490792,0.0,2.06121554724,15.9888894789,67.9765595118,64.984829094,2.97173041782,0.02
 10/29  02:00:00,77.3335605035,18.9622403733,25.4217703297,0.0,2.06121554724,15.9888894789,80.6192790225,77.6275486047,2.97173041782,0.02
 10/29  03:00:00,61.6259445604,13.2676843281,15.5293870833,0.0,2.06121554724,15.9888894789,57.899049616,54.9073191982,2.97173041782,0.02
 10/29  04:00:00,61.4456699355,13.2676843281,15.3642509644,0.0,2.06121554724,15.9888894789,57.7414265843,54.7496961665,2.97173041782,0.02
 10/29  05:00:00,75.9958099174,18.9622403733,23.8115728307,0.0,2.06121554724,15.9888894789,76.4180393582,73.4263089404,2.97173041782,0.02
 10/29  06:00:00,80.0026832483,22.1128072135,25.2154602881,0.0,2.06121554724,15.9888894789,96.7194279944,93.7276975766,2.97173041782,0.02
 10/29  07:00:00,70.3618317708,18.0309586108,22.1114770508,0.0,2.06121554724,15.9888894789,79.9989332713,77.0072028534,2.97173041782,0.02
 10/29  08:00:00,103.988860356,24.1116558746,33.3995351442,0.0,4.12243109448,41.7362269337,93.590000919,88.6171168893,4.9528840297,0.02
 10/29  09:00:00,92.6837750998,18.7805268587,27.2406026596,0.0,4.12243109448,41.7362269337,72.7826882382,67.8098042085,4.9528840297,0.02
 10/29  10:00:00,109.881370536,23.92994236,39.2826839758,0.0,4.12243109448,41.7362269337,87.8843278092,82.9114437796,4.9528840297,0.02
 10/29  11:00:00,102.255944011,19.5073809172,35.830779455,0.0,4.12243109448,41.7362269337,69.0716015804,64.0987175507,4.9528840297,0.02
 10/29  12:00:00,116.608960778,23.92994236,46.0944519257,0.0,4.12243109448,41.7362269337,83.9063121269,78.9334280972,4.9528840297,0.02
 10/29  13:00:00,110.014207074,19.9618716158,43.6078250636,0.0,4.12243109448,41.7362269337,65.7258797271,60.7529956974,4.9528840297,0.02
 10/29  14:00:00,122.16793122,23.9391968786,51.8407654292,0.0,4.12243109448,41.7362269337,76.6200845274,71.6472004977,4.9528840297,0.02
 10/29  15:00:00,112.869146962,19.9697055955,46.6173253975,0.0,4.12243109448,41.7362269337,58.0777558161,53.1048717864,4.9528840297,0.02
 10/29  16:00:00,107.241231898,23.9470838301,53.7638713907,0.0,4.12243109448,24.8785346261,70.702012614,65.7291285843,4.9528840297,0.02
 10/29  17:00:00,85.3269464347,19.9655716035,46.8878117864,0.0,2.06121554724,15.9888894789,60.3839051393,57.3921747214,2.97173041782,0.02
 10/29  18:00:00,95.5961171345,23.0462331484,49.2933051827,0.0,2.06121554724,15.9888894789,80.1972122717,77.2054818539,2.97173041782,0.02
 10/29  19:00:00,85.5702956973,17.0052719805,36.0599723708,0.0,2.06121554724,15.9888894789,60.9318945903,57.9401641725,2.97173041782,0.02
 10/29  20:00:00,94.536451559,21.4340637243,40.4703128676,0.0,2.06121554724,15.9888894789,84.5172622886,81.5255318708,2.97173041782,0.02
 10/29  21:00:00,75.1870043087,14.6305356879,28.0937583712,0.0,2.06121554724,15.9888894789,64.3515918594,52.7781424432,2.97173041782,8.6017189984
 10/29  22:00:00,84.7763871054,19.4592703479,32.7062123777,0.0,2.06121554724,15.9888894789,86.7114651669,83.7197347491,2.97173041782,0.02
 10/29  23:00:00,67.6172929724,13.2676843281,21.886898512,0.0,2.06121554724,15.9888894789,62.4415725201,59.4498421023,2.97173041782,0.02
 10/29  24:00:00,85.229072491,19.9015264922,32.7060564684,0.0,2.06121554724,15.9888894789,94.8182780385,91.8265476207,2.97173041782,0.02
 10/30  01:00:00,68.8168707262,13.2676843281,21.025260715,0.0,4.12243109448,15.9888894789,62.7404518355,59.7487214177,2.97173041782,0.02
 10/30  02:00:00,86.0453640424,19.9015264922,31.4611324525,0.0,4.12243109448,15.9888894789,94.8858960097,91.8941655919,2.97173041782,0.02
 10/30  03:00:00,73.4012503076,13.9611376504,24.9267723691,0.0,4.12243109448,15.9888894789,56.8775067174,53.8857762996,2.97173041782,0.02
 10/30  04:00:00,128.225562123,28.1935044774,47.9932255899,0.0,12.3672932834,24.9413748627,107.976978085,103.004094056,4.9528840297,0.02
 10/30  05:00:00,136.477673155,28.4193439474,49.7438871963,6.27560998729,12.3672932834,24.9413748627,172.79789467,167.82501064,4.9528840297,0.02
 10/30  06:00:00,198.997272339,29.4722587052,56.0391919101,3.3015087211,24.7345865669,70.7195625826,138.636734132,128.710966072,9.90576805939,0.02
 10/30  07:00:00,230.426115975,29.6621961276,57.2389812253,1.64758908233,37.1018798503,92.3937384068,118.60899048,108.683222421,9.90576805939,0.02
 10/30  08:00:00,231.050872734,29.808592276,57.8615356492,1.20612856886,37.1018798503,104.434947198,112.427913307,102.502145247,9.90576805939,0.02
 10/30  09:00:00,243.133019373,29.984878479,58.3573030871,0.574600818274,37.1018798503,116.476155989,107.989264274,98.0634962145,9.90576805939,0.02
 10/30  10:00:00,247.779497698,30.3429512946,62.8800023,0.339817667549,37.1018798503,116.476155989,109.770119188,91.2407198599,9.90576805939,8.62363126898
 10/30  11:00:00,254.869896484,30.8819340944,69.5537479119,0.217298709887,37.1018798503,116.476155989,83.2843443407,73.3585762813,9.90576805939,0.02
 10/30  12:00:00,248.596092895,31.3664784637,74.9831682469,0.0711840164699,37.1018798503,104.434947198,68.8360301179,58.9102620585,9.90576805939,0.02
 10/30  13:00:00,266.145285798,31.9501558135,79.9719006705,0.00632513222851,37.1018798503,116.476155989,66.0648222105,47.5342279645,9.90576805939,8.6248261866
 10/30  14:00:00,270.259678278,32.4719434089,83.5709991854,0.0,37.1018798503,116.476155989,48.8508192421,38.9250511827,9.90576805939,0.02
 10/30  15:00:00,273.148531091,32.9101227517,86.021794226,0.0,37.1018798503,116.476155989,51.1332688321,32.6050804673,9.90576805939,8.6224203054
 10/30  16:00:00,275.170686588,33.1683940824,87.7862605759,0.0,37.1018798503,116.476155989,38.5305638606,28.6047958012,9.90576805939,0.02
 10/30  17:00:00,273.23613608,33.0268435332,85.9942685124,0.0,37.1018798503,116.476155989,41.4977933955,31.5720253361,9.90576805939,0.02
 10/30  18:00:00,170.23327592,28.5431910429,64.0423727848,0.0,24.7345865669,47.5788473902,49.8699848726,44.897100843,4.9528840297,0.02
 10/30  19:00:00,175.239827129,28.3580043614,59.8374397503,0.0,24.7345865669,47.5788473902,65.2748337143,60.3019496846,4.9528840297,0.02
 10/30  20:00:00,152.839468592,28.6936978466,58.3583216238,0.0,12.3672932834,38.6892022431,81.9553761788,78.963645761,2.97173041782,0.02
 10/30  21:00:00,106.414820082,17.3976435002,35.1065446785,0.0,12.3672932834,27.0668015668,55.8540268449,52.862296427,2.97173041782,0.02
 10/30  22:00:00,96.2762246135,21.479492103,40.1034415184,0.0,4.12243109448,15.9888894789,75.679596844,72.6878664262,2.97173041782,0.02
 10/30  23:00:00,80.0555785991,15.4241912192,30.0862905373,0.0,4.12243109448,15.9888894789,59.0746173323,56.0828869145,2.97173041782,0.02
 10/30  24:00:00,94.5736980836,21.343206967,38.5372000813,0.0,4.12243109448,15.9888894789,88.4293163246,85.4375859068,2.97173041782,0.02
 10/31  01:00:00,72.6402458216,14.4247668886,23.6703819089,0.0,4.12243109448,15.9888894789,61.2921737427,58.3004433249,2.97173041782,0.02
 10/31  02:00:00,89.2827561305,20.3678379211,34.2427976066,0.0,4.12243109448,15.9888894789,90.7938920953,79.2204330723,2.97173041782,8.60172860513
 10/31  03:00:00,66.673281098,12.5648855542,19.6056398004,0.0,4.12243109448,15.9888894789,54.4739436403,51.4822132225,2.97173041782,0.02
 10/31  04:00:00,128.376580726,28.4660747493,47.8716732258,0.0,12.3672932834,24.9413748627,101.735642867,96.762758837,4.9528840297,0.02
 10/31  05:00:00,132.41762886,28.6199178655,49.1366259479,2.62225238081,12.3672932834,24.9413748627,163.2152691,158.242385071,4.9528840297,0.02
 10/31  06:00:00,195.081580349,29.550745028,54.0901785416,1.25634318579,24.7345865669,70.7195625826,130.297816672,120.372048613,9.90576805939,0.02
 10/31  07:00:00,226.790791836,29.9967778265,54.2471744862,0.669485338002,37.1018798503,92.3937384068,111.478896448,101.553128389,9.90576805939,0.02
 10/31  08:00:00,226.293363808,30.1020715937,53.5812970034,0.435388365081,37.1018798503,104.434947198,105.660919052,95.7351509926,9.90576805939,0.02
 10/31  09:00:00,240.736415854,30.2631253635,56.1759441543,0.0811266495141,37.1018798503,116.476155989,101.52305592,91.5972878605,9.90576805939,0.02
 10/31  10:00:00,244.288871685,30.4489426576,59.5552203399,0.0679199544883,37.1018798503,116.476155989,106.779891926,88.2503452021,9.90576805939,8.62377866441
 10/31  11:00:00,247.294784896,30.6965187235,62.3264305795,0.054934377538,37.1018798503,116.476155989,94.9262113072,85.0004432478,9.90576805939,0.02
 10/31  12:00:00,239.320179137,31.0098487496,66.1061252558,0.0289606819572,37.1018798503,104.434947198,89.9910307809,80.0652627215,9.90576805939,0.02
 10/31  13:00:00,256.767544305,31.4802472697,71.0681924379,0.00213898292626,37.1018798503,116.476155989,85.1307901971,66.6000932038,9.90576805939,8.62492893392
 10/31  14:00:00,261.726304661,32.0832533422,75.4263299349,0.0,37.1018798503,116.476155989,65.5493711923,55.6236031329,9.90576805939,0.02
 10/31  15:00:00,262.321905961,32.3107173831,75.7945915904,0.0,37.1018798503,116.476155989,65.0555561394,55.12978808,9.90576805939,0.02
 10/31  16:00:00,260.80941194,32.1612123334,74.4321094424,0.0,37.1018798503,116.476155989,79.3534233025,60.8282372508,9.90576805939,8.6194179923
 10/31  17:00:00,259.823008418,31.9135385137,73.6944488408,0.0,37.1018798503,116.476155989,74.0513201669,64.1255521075,9.90576805939,0.02
 10/31  18:00:00,164.103611579,28.44336056,58.0125423059,0.0,24.7345865669,47.5788473902,63.5060969823,58.5332129526,4.9528840297,0.02
 10/31  19:00:00,169.300259385,28.3525038027,53.9033762498,0.0,24.7345865669,47.5788473902,70.5405310133,65.5676469836,4.9528840297,0.02
 10/31  20:00:00,144.586088765,28.3525038027,50.4461396676,0.0,12.3672932834,38.6892022431,83.119664065,80.1279336472,2.97173041782,0.02
 10/31  21:00:00,103.565494131,17.5566428255,32.0982215652,0.0,12.3672932834,27.0668015668,56.6956687544,53.7039383366,2.97173041782,0.02
 10/31  22:00:00,87.2331567562,20.9494943519,31.5903716297,0.0,4.12243109448,15.9888894789,78.7987934963,75.8070630785,2.97173041782,0.02
 10/31  23:00:00,70.1522657338,14.1762519013,21.4520878033,0.0,4.12243109448,15.9888894789,52.5993301741,49.6075997562,2.97173041782,0.02
 10/31  24:00:00,83.8499545265,20.7312649504,28.4465693544,0.0,4.12243109448,15.9888894789,80.9361254031,77.9443949853,2.97173041782,0.02
 11/01  01:00:00,62.9014238403,12.3831720396,16.0154961871,0.0,4.12243109448,15.9888894789,52.8013285586,49.8095981407,2.97173041782,0.02
 11/01  02:00:00,79.8609767962,19.4592703479,25.72958604,0.0,4.12243109448,15.9888894789,83.8213250027,80.8295945848,2.97173041782,0.02
 11/01  03:00:00,66.1086931322,13.6551666421,17.9507708138,0.0,4.12243109448,15.9888894789,56.0684605985,53.0767301806,2.97173041782,0.02
 11/01  04:00:00,110.392795849,27.9890767734,30.3648862613,0.0,12.3672932834,24.9413748627,104.146709866,99.1738258368,4.9528840297,0.02
 11/01  05:00:00,118.796107957,28.9340709718,31.0414403364,6.78176379585,12.3672932834,24.9413748627,165.173455053,160.200571023,4.9528840297,0.02
 11/01  06:00:00,176.24667722,29.5079898554,32.6781147148,3.87625877823,24.7345865669,70.7195625826,141.774273485,123.266791405,9.90576805939,8.60171402054
 11/01  07:00:00,210.89547315,29.8909325919,36.8759235323,2.25126114256,37.1018798503,92.3937384068,114.905283701,104.979515641,9.90576805939,0.02
 11/01  08:00:00,212.382315096,29.9821323106,38.6838206669,1.54176418682,37.1018798503,104.434947198,108.90263527,98.9768672109,9.90576805939,0.02
 11/01  09:00:00,226.419149664,30.0887448721,41.2629946727,0.851204489744,37.1018798503,116.476155989,104.720138598,94.7943705387,9.90576805939,0.02
 11/01  10:00:00,235.628339155,30.3011254403,50.6504351821,0.459956775669,37.1018798503,116.476155989,109.48618413,90.9565372707,9.90576805939,8.6238788001
 11/01  11:00:00,243.982461832,30.6313461308,58.8339767449,0.300227919301,37.1018798503,116.476155989,96.8862980831,86.9605300237,9.90576805939,0.02
 11/01  12:00:00,235.807345528,30.9638848723,62.4716424454,0.196587674098,37.1018798503,104.434947198,93.6771998532,83.7514317938,9.90576805939,0.02
 11/01  13:00:00,254.884860381,31.5582008124,68.984105791,0.12554728713,37.1018798503,116.476155989,97.9183669578,79.3875956574,9.90576805939,8.62500324105
 11/01  14:00:00,259.956396203,32.0517442653,73.6390305972,0.0488985074599,37.1018798503,116.476155989,86.6555236033,76.7297555439,9.90576805939,0.02
 11/01  15:00:00,261.439003354,32.5200958761,74.70232398,0.0,37.1018798503,116.476155989,84.3107516347,74.3849835754,9.90576805939,0.02
 11/01  16:00:00,260.340615604,32.7560219016,73.3684729062,0.0,37.1018798503,116.476155989,91.5628225884,73.0375258056,9.90576805939,8.61952872339
 11/01  17:00:00,257.995375181,32.6675088117,71.1128294053,0.0,37.1018798503,116.476155989,83.3123967664,73.386628707,9.90576805939,0.02
 11/01  18:00:00,157.333395597,28.5354568698,51.1502312913,0.0,24.7345865669,47.5788473902,65.2371260772,60.2642420475,4.9528840297,0.02
 11/01  19:00:00,159.428572277,28.3525038027,44.0316914972,0.0,24.7345865669,47.5788473902,71.9590596488,66.9861756191,4.9528840297,0.02
 11/01  20:00:00,132.046035752,28.1253619094,38.1332313328,0.0,12.3672932834,38.6892022431,86.7231412435,83.7314108257,2.97173041782,0.02
 11/01  21:00:00,88.6506255671,15.5150479765,19.267290677,0.0,12.3672932834,27.0668015668,53.3554595899,50.3637291721,2.97173041782,0.02
 11/01  22:00:00,77.914125073,20.3678379211,22.8741671388,0.0,4.12243109448,15.9888894789,79.0565984506,76.0648680327,2.97173041782,0.02
 11/01  23:00:00,60.0545204786,12.3831720396,13.1685931716,0.0,4.12243109448,15.9888894789,53.3879828343,50.3962524165,2.97173041782,0.02
 11/01  24:00:00,77.30925467,20.7312649504,21.9058696645,0.0,4.12243109448,15.9888894789,88.2687345372,85.2770041194,2.97173041782,0.02
 11/02  01:00:00,61.7960812251,14.1521966167,12.8651252918,0.0,4.12243109448,15.9888894789,61.4653991641,58.4736687463,2.97173041782,0.02
 11/02  02:00:00,74.3097172666,22.1128072135,17.1298324642,0.0,4.12243109448,15.9888894789,95.4515070337,92.4597766159,2.97173041782,0.02
 11/02  03:00:00,66.997596057,18.9622403733,12.2602583402,0.0,4.12243109448,15.9888894789,77.6686640293,74.6769336115,2.97173041782,0.02
 11/02  04:00:00,96.9153648181,28.3222182169,16.5415017503,0.0,12.3672932834,24.9413748627,108.770195741,103.797311712,4.9528840297,0.02
 11/02  05:00:00,109.592887605,28.4570097696,19.0243688681,10.0726762845,12.3672932834,24.9413748627,172.612036733,167.639152703,4.9528840297,0.02
 11/02  06:00:00,167.600228912,29.5163861779,19.3311229488,8.56840605825,24.7345865669,70.7195625826,138.83099731,128.905229251,9.90576805939,0.02
 11/02  07:00:00,199.94228179,29.784351231,20.2234395635,5.70795523653,37.1018798503,92.3937384068,128.750989668,110.23890411,9.90576805939,8.60631749865
 11/02  08:00:00,197.869542226,29.8439911237,20.453704309,5.39723226911,37.1018798503,104.434947198,115.137323767,105.211555707,9.90576805939,0.02
 11/02  09:00:00,209.491821252,29.8773739236,20.2453292371,5.15292191339,37.1018798503,116.476155989,112.441381513,102.515613453,9.90576805939,0.02
 11/02  10:00:00,208.963046509,29.9066443533,20.0931981734,4.74639255481,37.1018798503,116.476155989,110.11549178,100.18972372,9.90576805939,0.02
 11/02  11:00:00,208.25526473,29.9503564484,20.0146884135,4.0732609272,37.1018798503,116.476155989,116.408808885,97.877885446,9.90576805939,8.62515537989
 11/02  12:00:00,195.964682844,30.0977228979,20.3187545075,2.87252173975,37.1018798503,104.434947198,103.72549593,93.799727871,9.90576805939,0.02
 11/02  13:00:00,207.211763652,30.2485010522,20.525732856,2.13452381233,37.1018798503,116.476155989,100.127315048,90.201546989,9.90576805939,0.02
 11/02  14:00:00,207.32727868,30.2610317229,20.223464625,1.90634637253,37.1018798503,116.476155989,107.867366638,89.337584835,9.90576805939,8.62401374391
 11/02  15:00:00,208.607014194,30.2139514078,20.3074298562,1.88675825138,37.1018798503,116.476155989,99.5153740806,89.5896060213,9.90576805939,0.02
 11/02  16:00:00,211.995426014,30.1703232265,20.5270593541,1.97590344878,37.1018798503,116.476155989,99.6158215717,89.6900535123,9.90576805939,0.02
 11/02  17:00:00,213.6671523,30.1305717325,19.97479489,2.32342008353,37.1018798503,116.476155989,108.402800803,89.8837780447,9.90576805939,8.61325469902
 11/02  18:00:00,132.641023661,27.8982200161,16.1433932866,0.0,24.7345865669,47.5788473902,77.0862711362,72.1133871065,4.9528840297,0.02
 11/02  19:00:00,141.964735438,28.4282177671,15.0755327074,0.0,24.7345865669,47.5788473902,83.5212529684,78.5483689387,4.9528840297,0.02
 11/02  20:00:00,119.508161023,26.9896524429,14.1880751712,0.0,12.3672932834,38.6892022431,96.8173570198,93.8256266019,2.97173041782,0.02
 11/02  21:00:00,97.4051595472,21.5249204816,10.9890478266,0.0718003531873,12.3672932834,27.0668015668,82.6438742076,79.6521437898,2.97173041782,0.02
 11/02  22:00:00,71.6948979683,17.6902457708,9.17174095924,0.0,4.12243109448,15.9888894789,75.2348858855,72.2431554676,2.97173041782,0.02
 11/02  23:00:00,85.2237222634,23.2485166801,11.4107825156,0.706415303329,4.12243109448,15.9888894789,96.1961153576,93.2043849398,2.97173041782,0.02
 11/02  24:00:00,76.2684909064,18.1445295574,8.67015067725,0.523186777529,4.12243109448,15.9888894789,78.7105640062,75.7188335884,2.97173041782,0.02
 11/03  01:00:00,93.6619237522,23.8390856026,10.1820448316,2.73901737367,4.12243109448,15.9888894789,98.7653334304,95.7736030125,2.97173041782,0.02
 11/03  02:00:00,85.2038678869,19.5073809172,7.71314069327,4.13322137072,4.12243109448,15.9888894789,80.3555359889,77.3638055711,2.97173041782,0.02
 11/03  03:00:00,100.926223711,24.3842261466,9.48979211064,6.81468544266,4.12243109448,15.9888894789,100.810647253,97.8189168348,2.97173041782,0.02
 11/03  04:00:00,126.34864318,28.3525038027,10.2552775844,4.93364760411,12.3672932834,24.9413748627,113.106768797,108.133884768,4.9528840297,0.02
 11/03  05:00:00,156.670843539,28.8493467758,12.9384868029,33.4493274062,12.3672932834,24.9413748627,177.649608097,172.676724067,4.9528840297,0.02
 11/03  06:00:00,205.324665391,29.3581108808,13.0168478025,26.1387497692,24.7345865669,70.7195625826,154.115816678,144.190048619,9.90576805939,0.02
 11/03  07:00:00,230.399214879,29.4486661737,13.0244503984,19.8264182538,37.1018798503,92.3937384068,133.834185362,123.908417303,9.90576805939,0.02
 11/03  08:00:00,225.142924986,29.494989939,13.9386187857,17.9172582705,37.1018798503,104.434947198,132.953257754,114.429136585,9.90576805939,8.61835310989
 11/03  09:00:00,239.504345349,29.5409043435,15.1727510149,16.2847471737,37.1018798503,116.476155989,116.380805663,106.455037604,9.90576805939,0.02
 11/03  10:00:00,242.25243131,29.5856074017,16.4853097726,14.5596751918,37.1018798503,116.476155989,112.926372085,103.000604025,9.90576805939,0.02
 11/03  11:00:00,243.949851967,29.626093699,17.6909807984,12.8370399118,37.1018798503,116.476155989,118.565318088,100.034240053,9.90576805939,8.62530997622
 11/03  12:00:00,234.203196714,29.661212244,18.4116775603,11.3527082433,37.1018798503,104.434947198,107.470299158,97.5445310982,9.90576805939,0.02
 11/03  13:00:00,245.469358706,29.6963312148,18.8847654595,10.0336056409,37.1018798503,116.476155989,105.294959691,95.3691916315,9.90576805939,0.02
 11/03  14:00:00,244.711261437,29.7278794087,19.6275097572,8.82414647509,37.1018798503,116.476155989,112.091428826,93.5614968539,9.90576805939,8.6241639124
 11/03  15:00:00,243.572258457,29.7631370398,20.0285623817,7.63167165708,37.1018798503,116.476155989,101.500433416,91.5746653568,9.90576805939,0.02
 11/03  16:00:00,243.185941039,29.8018210771,20.327948383,6.38806664659,37.1018798503,116.476155989,99.1869744256,89.2612063662,9.90576805939,0.02
 11/03  17:00:00,245.273933684,29.8280393851,20.5394703299,5.94223999187,37.1018798503,116.476155989,107.001306384,88.4821405973,9.90576805939,8.61339772712
 11/03  18:00:00,158.428719561,27.8982200161,17.1433054195,0.0,24.7345865669,47.5788473902,76.4726418692,71.4997578395,4.9528840297,0.02
 11/03  19:00:00,164.781971929,28.3525038027,15.5088526971,0.0,24.7345865669,47.5788473902,83.2405337154,78.2676496857,4.9528840297,0.02
 11/03  20:00:00,141.227770875,26.9896524429,14.7974939909,0.0402987205001,12.3672932834,38.6892022431,96.562877015,93.5711465972,2.97173041782,0.02
 11/03  21:00:00,113.805346014,21.4037781385,11.9159410661,0.31966429549,12.3672932834,27.0668015668,81.2485624221,78.2568320043,2.97173041782,0.02
 11/03  22:00:00,85.856705938,17.6902457708,10.0057483753,0.0,4.12243109448,15.9888894789,74.4199425704,71.4282121526,2.97173041782,0.02
 11/03  23:00:00,100.715740478,23.2485166801,12.2391009125,1.57076243967,4.12243109448,15.9888894789,95.557245899,92.5655154812,2.97173041782,0.02
 11/03  24:00:00,83.2281761381,18.3716714507,8.94407072774,1.34468202733,4.12243109448,15.9888894789,77.9375868178,74.9458564,2.97173041782,0.02
 11/04  01:00:00,95.1055417478,23.92994236,10.8514082259,4.87278457058,4.12243109448,15.9888894789,98.3691084556,95.3773780378,2.97173041782,0.02
 11/04  02:00:00,85.356481753,19.9616647038,9.06514775907,7.35779119436,4.12243109448,15.9888894789,79.6257784319,76.6340480141,2.97173041782,0.02
 11/04  03:00:00,96.403841621,23.92994236,11.5772473646,6.96714559721,4.12243109448,15.9888894789,100.068931802,97.0772013837,2.97173041782,0.02
 11/04  04:00:00,110.159612648,28.8067875893,13.7643928585,9.92754125427,4.12243109448,16.0517297156,119.057328659,116.065598242,2.97173041782,0.02
 11/04  05:00:00,110.660925019,28.3525038027,14.4737882885,8.6026586421,4.12243109448,16.0517297156,120.08138144,117.089651022,2.97173041782,0.02
 11/04  06:00:00,142.491275291,29.2610713759,14.7018590277,13.9052476111,4.12243109448,39.6058045677,101.056110958,98.0643805406,2.97173041782,0.02
 11/04  07:00:00,213.948810772,29.2634209356,18.0998950759,47.9492558251,12.3672932834,65.3531420225,154.918631917,149.945747888,4.9528840297,0.02
 11/04  08:00:00,195.901589758,29.2634627324,18.5944525343,39.988809192,12.3672932834,68.2430321324,151.796306206,146.823422176,4.9528840297,0.02
 11/04  09:00:00,214.620752326,29.2884632719,18.6096850288,31.7192891114,16.4897243779,93.1370602926,149.973157713,133.438934618,7.92461444751,8.60960864816
 11/04  10:00:00,208.034958962,29.2917235947,17.7345890766,29.3166745596,16.4897243779,93.1370602926,137.468648185,129.524033738,7.92461444751,0.02
 11/04  11:00:00,201.621869182,29.2941221877,17.1073541553,27.6474663061,16.4897243779,93.1370602926,135.818958179,127.874343732,7.92461444751,0.02
 11/04  12:00:00,189.06476472,29.2954714079,17.1044566456,26.1083023085,16.4897243779,83.9857416113,134.227555029,126.282940581,7.92461444751,0.02
 11/04  13:00:00,187.845814563,29.2963496094,17.1076166009,24.8622490719,16.4897243779,83.9857416113,132.774397728,124.829783281,7.92461444751,0.02
 11/04  14:00:00,186.97364062,29.2970686762,17.1144391893,23.9003102246,16.4897243779,83.9857416113,131.630290686,123.685676238,7.92461444751,0.02
 11/04  15:00:00,143.117286473,29.2610713759,14.1311643415,1.3075628248,12.3672932834,70.6512738906,79.9110796364,74.9381956067,4.9528840297,0.02
