Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/04  16:00:00,141.709182685,29.2610713759,13.8566205638,3.00378029669,12.3672932834,70.6512738906,80.5029932548,75.5301092251,4.9528840297,0.02
 11/04  17:00:00,129.844777164,29.2610713759,13.8407215043,4.48348777653,12.3672932834,58.1284167478,92.2600643546,78.7028225495,4.9528840297,8.60435777537
 11/04  18:00:00,94.3850563631,26.5353686563,13.3972096015,0.0,12.3672932834,24.9413748627,101.529584765,96.5567007354,4.9528840297,0.02
 11/04  19:00:00,102.491924761,26.5353686563,13.4546795741,0.0,12.3672932834,24.9413748627,107.170702762,102.197818732,4.9528840297,0.02
 11/04  20:00:00,87.032752426,26.9896524429,13.677783206,1.48843739619,4.12243109448,16.0517297156,115.660441664,112.668711246,2.97173041782,0.02
 11/04  21:00:00,87.0096922139,23.499713858,11.0039677337,9.1405136682,4.12243109448,15.9888894789,97.437256398,94.4455259801,2.97173041782,0.02
 11/04  22:00:00,78.1703469688,19.5073809172,9.1855404508,8.51051159084,4.12243109448,15.9888894789,82.5954795454,79.6037491275,2.97173041782,0.02
 11/04  23:00:00,90.8404624597,24.3842261466,11.8014553417,11.6767918669,4.12243109448,15.9888894789,103.290188614,100.298458196,2.97173041782,0.02
 11/04  24:00:00,80.0200012929,19.5073809172,9.48255125684,10.1502958569,4.12243109448,15.9888894789,83.3958939948,80.404163577,2.97173041782,0.02
 11/05  01:00:00,90.6167794841,24.3842261466,12.1275190925,13.862159254,2.06121554724,15.9888894789,105.395690469,102.403960051,2.97173041782,0.02
 11/05  02:00:00,80.1315664482,19.5073809172,9.59000203806,11.9690092639,2.06121554724,15.9888894789,85.2906348512,82.2989044334,2.97173041782,0.02
 11/05  03:00:00,94.0031339612,24.3842261466,12.3404968377,15.3731204265,2.06121554724,15.9888894789,106.617046755,103.625316337,2.97173041782,0.02
 11/05  04:00:00,81.6570986227,19.5073809172,9.93861037276,12.9855069657,2.06121554724,15.9888894789,86.0999039235,83.1081735057,2.97173041782,0.02
 11/05  05:00:00,93.8613226517,24.3842261466,12.5067653337,16.4544484302,2.06121554724,15.9888894789,107.618600263,104.626869845,2.97173041782,0.02
 11/05  06:00:00,80.9215736088,19.5073809172,9.91689330471,13.7462453354,2.06121554724,15.9888894789,86.8605182478,83.86878783,2.97173041782,0.02
 11/05  07:00:00,91.8803238296,24.3842261466,12.4805526693,17.4189632634,2.06121554724,15.9888894789,108.672953754,105.681223336,2.97173041782,0.02
 11/05  08:00:00,91.8890616828,19.5073809172,10.2037894634,12.3425265051,4.12243109448,41.7362269337,85.8509593927,80.878075363,4.9528840297,0.02
 11/05  09:00:00,110.83194706,24.3842261466,13.5280357841,14.8482710315,4.12243109448,41.7362269337,103.850575297,98.8776912672,4.9528840297,0.02
 11/05  10:00:00,93.4673804861,19.5073809172,11.4858799246,11.1957775431,4.12243109448,41.7362269337,83.1373195321,78.1644355024,4.9528840297,0.02
 11/05  11:00:00,101.158797708,24.3842261466,16.4840914815,12.7644382668,4.12243109448,41.7362269337,102.098816558,97.1259325286,4.9528840297,0.02
 11/05  12:00:00,88.8621463647,19.5073809172,14.5239414657,8.08616608111,4.12243109448,41.7362269337,81.3254317992,76.3525477695,4.9528840297,0.02
 11/05  13:00:00,101.293288773,24.3842261466,21.977399734,7.62699239013,4.12243109448,41.7362269337,97.2865399741,92.3136559444,4.9528840297,0.02
 11/05  14:00:00,82.4789042061,17.6902457708,17.9938586781,0.0,4.12243109448,41.7362269337,77.4356099179,72.4627258882,4.9528840297,0.02
 11/05  15:00:00,93.6779874259,22.1128072135,24.0844694427,0.0,4.12243109448,41.7362269337,93.2756093358,88.3027253061,4.9528840297,0.02
 11/05  16:00:00,67.8264467465,17.6902457708,20.2858147752,0.0,4.12243109448,24.8785346261,75.0267446529,70.0538606232,4.9528840297,0.02
 11/05  17:00:00,47.7200098364,13.2676843281,15.7270793013,0.0,2.06121554724,15.9888894789,58.5094400581,55.5177096403,2.97173041782,0.02
 11/05  18:00:00,71.9352416384,22.1128072135,26.25328381,0.0,2.06121554724,15.9888894789,98.5451496568,95.553419239,2.97173041782,0.02
 11/05  19:00:00,69.5083618871,17.6902457708,19.2495520656,0.0,2.06121554724,15.9888894789,82.7639010361,79.7721706182,2.97173041782,0.02
 11/05  20:00:00,77.7509611956,22.1128072135,22.9637369084,0.0,2.06121554724,15.9888894789,105.117731969,102.126001551,2.97173041782,0.02
 11/05  21:00:00,68.2509642971,17.6902457708,17.9921543833,0.0,2.06121554724,15.9888894789,85.5503490665,82.5586186486,2.97173041782,0.02
 11/05  22:00:00,76.3929318756,22.1128072135,21.6057075382,0.0,2.06121554724,15.9888894789,115.746190839,104.172727283,2.97173041782,8.60173313853
 11/05  23:00:00,67.3948795624,17.6902457708,17.1360697277,0.0,2.06121554724,15.9888894789,86.6450598269,83.6533294091,2.97173041782,0.02
 11/05  24:00:00,76.7978255919,22.1128072135,22.0106014113,0.0,2.06121554724,15.9888894789,108.955410625,105.963680208,2.97173041782,0.02
 11/06  01:00:00,70.3145608414,17.6902457708,17.9945354756,0.0,4.12243109448,15.9888894789,86.4394385313,83.4477081135,2.97173041782,0.02
 11/06  02:00:00,80.1560928672,22.1128072135,23.3076531379,0.0,4.12243109448,15.9888894789,107.094838021,104.103107603,2.97173041782,0.02
 11/06  03:00:00,72.3717123498,18.1445295574,18.790328994,0.807074309967,4.12243109448,15.9888894789,86.31860781,83.3268773922,2.97173041782,0.02
 11/06  04:00:00,83.4311003682,23.0213747868,23.4512292027,2.22286395392,4.12243109448,15.9888894789,107.172732581,104.181002163,2.97173041782,0.02
 11/06  05:00:00,111.225280114,28.3222182169,28.3540660144,2.51016294159,12.3672932834,24.9413748627,121.168156306,116.195272276,4.9528840297,0.02
 11/06  06:00:00,141.793703451,28.3667278856,31.0553107727,30.3328318794,12.3672932834,24.9413748627,187.220237082,182.247353052,4.9528840297,0.02
 11/06  07:00:00,196.223418956,29.324363723,31.233316475,25.4814248638,24.7345865669,70.7195625826,152.740400461,142.814632402,9.90576805939,0.02
 11/06  08:00:00,206.919615666,29.3561627084,31.3646070771,16.0673141638,37.1018798503,92.3937384068,131.087363048,121.161594988,9.90576805939,0.02
 11/06  09:00:00,218.759602275,29.3708820082,34.7198117761,12.4942367892,37.1018798503,104.434947198,123.486328999,113.56056094,9.90576805939,0.02
 11/06  10:00:00,232.671031477,29.3853096678,39.9113657695,9.15805484428,37.1018798503,116.476155989,126.37935713,107.852480507,9.90576805939,8.62110856413
 11/06  11:00:00,237.528976945,29.4277055407,46.9996715103,6.88482077624,37.1018798503,116.476155989,112.790669288,102.864901229,9.90576805939,0.02
 11/06  12:00:00,240.612449011,29.4988192709,51.8176572479,5.07896990088,37.1018798503,116.476155989,109.413602309,99.4878342499,9.90576805939,0.02
 11/06  13:00:00,232.282876043,29.690591513,56.9144320879,3.50252667094,37.1018798503,104.434947198,114.201385891,95.6732925751,9.90576805939,8.62232525635
 11/06  14:00:00,245.560488468,29.8108872219,59.3529536008,2.17968794327,37.1018798503,116.476155989,102.911666991,92.985898932,9.90576805939,0.02
 11/06  15:00:00,247.895751664,30.0439135956,62.1389326345,1.4960785905,37.1018798503,116.476155989,99.5097717903,89.5840037309,9.90576805939,0.02
 11/06  16:00:00,248.494962102,30.1073766197,63.1593483096,1.01157355577,37.1018798503,116.476155989,106.40384619,87.8746560492,9.90576805939,8.62342208166
 11/06  17:00:00,246.406924424,30.0660480891,61.3998136348,0.724987460757,37.1018798503,116.476155989,97.8508467072,87.9250786478,9.90576805939,0.02
 11/06  18:00:00,250.285001348,30.0221401098,60.7445705671,0.604882543746,37.1018798503,116.476155989,98.3765628529,88.4507947936,9.90576805939,0.02
 11/06  19:00:00,163.64229339,28.0117909627,48.5861006922,0.0,24.7345865669,47.5788473902,73.9046292607,68.931745231,4.9528840297,0.02
 11/06  20:00:00,166.221290789,28.579645696,50.5972388525,0.0,24.7345865669,47.5788473902,79.0382415646,74.0653575349,4.9528840297,0.02
 11/06  21:00:00,140.535118381,27.8982200161,46.8494258055,0.0,12.3672932834,38.6892022431,92.1218224378,89.1300920199,2.97173041782,0.02
 11/06  22:00:00,94.1808240395,14.8790506752,25.433470084,0.0,12.3672932834,27.0668015668,68.332150394,56.7560041601,2.97173041782,8.60441581605
 11/06  23:00:00,84.8419269282,19.9135541345,30.2562515221,0.0,4.12243109448,15.9888894789,82.6549602916,79.6632298738,2.97173041782,0.02
 11/06  24:00:00,64.0249708888,12.3831720396,17.1390424394,0.0,4.12243109448,15.9888894789,56.6637426646,53.6720122468,2.97173041782,0.02
 11/07  01:00:00,83.9537843943,19.6347535615,29.6372506955,0.0,4.12243109448,15.9888894789,82.9474929064,79.9557624886,2.97173041782,0.02
 11/07  02:00:00,59.9349359493,11.0169890493,14.4433080442,0.0,4.12243109448,15.9888894789,48.6809867331,45.6892563153,2.97173041782,0.02
 11/07  03:00:00,80.3836231333,19.4833256326,26.2149212713,0.0,4.12243109448,15.9888894789,79.7546827766,76.7629523588,2.97173041782,0.02
 11/07  04:00:00,59.5075412872,10.8653446405,14.1522199206,0.0,4.12243109448,15.9888894789,44.3640710966,41.3723406788,2.97173041782,0.02
 11/07  05:00:00,113.879411808,28.307075424,33.099157867,0.0,12.3672932834,24.9413748627,106.641648147,101.668764117,4.9528840297,0.02
 11/07  06:00:00,121.4281578,28.4145733922,31.2158147526,9.65762247565,12.3672932834,24.9413748627,171.104378126,166.131494097,4.9528840297,0.02
 11/07  07:00:00,172.914353573,29.4190679339,26.2157983218,7.09517309349,24.7345865669,70.7195625826,137.799843638,127.874075578,9.90576805939,0.02
 11/07  08:00:00,187.289499411,29.6489056997,23.9037263433,3.60533149472,37.1018798503,92.3937384068,118.626965584,108.701197524,9.90576805939,0.02
 11/07  09:00:00,199.755230319,29.7701786825,25.7863069124,2.02406540726,37.1018798503,104.434947198,111.251141952,101.325373892,9.90576805939,0.02
 11/07  10:00:00,216.467639754,30.0313027172,30.9835039764,1.23652420919,37.1018798503,116.476155989,114.150251213,95.6232655209,9.90576805939,8.62121763279
 11/07  11:00:00,220.287379131,30.3511791493,35.035838446,0.683571997866,37.1018798503,116.476155989,100.676426395,90.7506583355,9.90576805939,0.02
 11/07  12:00:00,224.712646927,30.6172477158,38.5183473902,0.495030699298,37.1018798503,116.476155989,97.1918952704,87.266127211,9.90576805939,0.02
 11/07  13:00:00,225.292221962,30.9439294914,45.846031269,0.332537304364,37.1018798503,104.434947198,102.246896395,83.7186671577,9.90576805939,8.62246117835
 11/07  14:00:00,246.116770096,31.2442215659,52.3354756181,0.181719365645,37.1018798503,116.476155989,90.822043731,80.8962756716,9.90576805939,0.02
 11/07  15:00:00,252.94209704,31.4987137427,54.2913287763,0.10378938309,37.1018798503,116.476155989,88.3001092244,78.374341165,9.90576805939,0.02
 11/07  16:00:00,256.271992176,31.6421598687,53.7533449593,0.0545778637626,37.1018798503,116.476155989,95.4652877058,76.9359935853,9.90576805939,8.62352606115
 11/07  17:00:00,251.868911245,31.505659474,50.2464760723,0.0787897227044,37.1018798503,116.476155989,87.4268447973,77.5010767379,9.90576805939,0.02
 11/07  18:00:00,242.924358659,31.0966917024,40.0082671528,0.154143655558,37.1018798503,116.476155989,90.1524862566,80.2267181972,9.90576805939,0.02
 11/07  19:00:00,155.961703615,28.1253619094,25.9361569599,0.0,24.7345865669,47.5788473902,69.9020403836,64.9291563539,4.9528840297,0.02
 11/07  20:00:00,153.15911316,28.6932166426,21.8267653426,0.0,24.7345865669,47.5788473902,76.9463533683,71.9734693386,4.9528840297,0.02
 11/07  21:00:00,128.358169175,26.9896524429,20.3733831371,0.0,12.3672932834,38.6892022431,91.1464795568,88.154749139,2.97173041782,0.02
 11/07  22:00:00,89.110648582,15.0607641899,11.1691050746,0.0,12.3672932834,27.0668015668,63.4731142286,51.8969572799,2.97173041782,8.60442653092
 11/07  23:00:00,88.6047376726,22.1128072135,16.2263016114,0.0,4.12243109448,15.9888894789,90.0926598539,87.1009294361,2.97173041782,0.02
 11/07  24:00:00,78.7890205178,18.6896701014,12.4968924661,0.0,4.12243109448,15.9888894789,73.9652626322,70.9735322144,2.97173041782,0.02
 11/08  01:00:00,87.7759499179,23.0213747868,14.4518177656,0.00760044339459,4.12243109448,15.9888894789,93.7624849383,90.7707545205,2.97173041782,0.02
 11/08  02:00:00,77.7088587155,18.1445295574,11.1434766808,0.0221434198244,4.12243109448,15.9888894789,76.8867554373,73.8950250195,2.97173041782,0.02
 11/08  03:00:00,87.8011485445,23.4756585734,13.2858213351,0.20999867322,4.12243109448,15.9888894789,97.2204363678,94.22870595,2.97173041782,0.02
 11/08  04:00:00,78.3660579643,18.0536728001,11.241733669,0.070833158173,4.12243109448,15.9888894789,78.8022642852,75.8105338674,2.97173041782,0.02
 11/08  05:00:00,119.316750221,28.6553596604,17.0853606504,0.600392306875,12.3672932834,24.9413748627,109.690193329,104.7173093,4.9528840297,0.02
 11/08  06:00:00,135.742633259,28.4262792712,19.4150255364,16.1668191693,12.3672932834,24.9413748627,174.008458666,169.035574637,4.9528840297,0.02
 11/08  07:00:00,191.25984042,29.3880746396,18.7832799136,15.3307053871,24.7345865669,70.7195625826,140.309867829,130.38409977,9.90576805939,0.02
 11/08  08:00:00,203.197371913,29.6095072114,19.9790513028,9.77590388167,37.1018798503,92.3937384068,120.499099879,110.573331819,9.90576805939,0.02
 11/08  09:00:00,212.231155889,29.7092251096,22.7883131211,6.2725765963,37.1018798503,104.434947198,112.693432851,102.767664791,9.90576805939,0.02
 11/08  10:00:00,230.380951331,29.8355450289,26.9720464498,3.94695042647,37.1018798503,116.476155989,114.860854804,96.3337473011,9.90576805939,8.62133944326
 11/08  11:00:00,238.839009043,30.1242470657,33.1573505278,2.47496136354,37.1018798503,116.476155989,100.550176881,90.6244088217,9.90576805939,0.02
 11/08  12:00:00,246.147858671,30.4970481016,39.4658122868,1.49439435551,37.1018798503,116.476155989,96.184712218,86.2589441586,9.90576805939,0.02
 11/08  13:00:00,243.574799899,30.8473458583,47.074787751,0.942787932908,37.1018798503,104.434947198,101.445439213,82.9170225223,9.90576805939,8.62264863151
 11/08  14:00:00,256.370291424,31.1419000681,51.1856210026,0.731731726735,37.1018798503,116.476155989,90.4626370124,80.536868953,9.90576805939,0.02
 11/08  15:00:00,256.597686363,31.3507960488,54.3043838941,0.446837266557,37.1018798503,116.476155989,88.7205996422,78.7948315828,9.90576805939,0.02
 11/08  16:00:00,257.139061776,31.4317282595,55.9998855387,0.269739605642,37.1018798503,116.476155989,96.247337081,77.7179068903,9.90576805939,8.62366213132
 11/08  17:00:00,254.67666308,31.2838658476,54.6592450775,0.202055275781,37.1018798503,116.476155989,88.155106233,78.2293381736,9.90576805939,0.02
 11/08  18:00:00,251.161627916,30.9128425263,46.2898950715,0.273023898368,37.1018798503,116.476155989,90.6519017031,80.7261336437,9.90576805939,0.02
 11/08  19:00:00,159.11061492,28.1253619094,30.1385507757,0.0,24.7345865669,47.5788473902,70.4025921134,65.4297080837,4.9528840297,0.02
 11/08  20:00:00,156.844943273,28.579645696,27.5460809124,0.0,24.7345865669,47.5788473902,76.9837282847,72.010844255,4.9528840297,0.02
 11/08  21:00:00,129.102350312,26.5353686563,23.5319512514,0.0,12.3672932834,38.6892022431,90.7022582283,87.7105278105,2.97173041782,0.02
 11/08  22:00:00,91.012056291,15.5150479765,13.8114495203,0.0,12.3672932834,27.0668015668,66.5048835624,54.9286902938,2.97173041782,8.60446285082
 11/08  23:00:00,81.5105238481,19.4592703479,18.0700777744,0.0,4.12243109448,15.9888894789,80.5998854445,77.6081550267,2.97173041782,0.02
 11/08  24:00:00,60.5042878679,11.7952853077,10.6891959208,0.0,4.12243109448,15.9888894789,45.389290158,42.3975597402,2.97173041782,0.02
 11/09  01:00:00,84.0652737825,21.9097206049,20.3062451861,0.0,4.12243109448,15.9888894789,90.8679389689,87.8762085511,2.97173041782,0.02
 11/09  02:00:00,71.9479412901,18.1445295574,16.3869404783,0.0,4.12243109448,15.9888894789,75.7595512425,72.7678208247,2.97173041782,0.02
 11/09  03:00:00,79.2839966749,23.4756585734,20.6875259274,0.035894161521,4.12243109448,15.9888894789,95.0836184524,92.0918880346,2.97173041782,0.02
 11/09  04:00:00,69.6652367958,18.5079565867,16.1123194773,0.0541830028024,4.12243109448,15.9888894789,77.8259447456,74.8342143278,2.97173041782,0.02
 11/09  05:00:00,103.726232628,28.2010758738,23.3599520423,0.126371513495,12.3672932834,24.9413748627,108.562103498,103.589219468,4.9528840297,0.02
 11/09  06:00:00,123.953610967,28.9243392962,28.4613495906,14.529088899,12.3672932834,24.9413748627,172.099614083,167.126730053,4.9528840297,0.02
 11/09  07:00:00,182.578940437,29.4275109202,32.9535052563,10.0136100872,24.7345865669,70.7195625826,137.999625857,128.073857798,9.90576805939,0.02
 11/09  08:00:00,201.294729382,29.7248391813,35.50527731,5.93307525794,37.1018798503,92.3937384068,118.603523557,108.677755497,9.90576805939,0.02
 11/09  09:00:00,214.913718846,29.8372102418,39.030607239,3.87120358329,37.1018798503,104.434947198,112.032557186,102.106789127,9.90576805939,0.02
 11/09  10:00:00,229.669094123,29.9802354309,43.125570937,2.34696586271,37.1018798503,116.476155989,115.853880712,97.3280382462,9.90576805939,8.62007440677
 11/09  11:00:00,232.972452359,30.2338225591,47.2634412295,1.2583870199,37.1018798503,116.476155989,102.574138864,92.6483708044,9.90576805939,0.02
 11/09  12:00:00,240.583748989,30.384420749,55.1373875963,0.844896231791,37.1018798503,116.476155989,100.091213157,90.1654450975,9.90576805939,0.02
 11/09  13:00:00,232.586542156,30.5606815656,59.2286518523,0.621871790279,37.1018798503,104.434947198,106.492765012,87.9642494014,9.90576805939,8.6227475513
 11/09  14:00:00,248.354084897,30.8211424873,62.962635673,0.353313265116,37.1018798503,116.476155989,94.8541546585,84.9283865991,9.90576805939,0.02
 11/09  15:00:00,251.567736557,31.0286493074,66.1395382822,0.182678603153,37.1018798503,116.476155989,92.2969040907,82.3711360313,9.90576805939,0.02
 11/09  16:00:00,250.566297206,31.145607246,65.1037665607,0.100258466676,37.1018798503,116.476155989,99.5532722683,81.023673534,9.90576805939,8.62383067497
 11/09  17:00:00,248.744217402,31.0896015819,63.3922961682,0.046212764539,37.1018798503,116.476155989,91.2174072157,81.2916391564,9.90576805939,0.02
 11/09  18:00:00,251.707893123,30.8761286529,59.4909232906,0.0782420140924,37.1018798503,116.476155989,92.7629225303,82.8371544709,9.90576805939,0.02
 11/09  19:00:00,159.446330093,28.1253619094,44.27655558,0.0,24.7345865669,47.5788473902,71.1813154541,66.2084314244,4.9528840297,0.02
 11/09  20:00:00,157.937061139,28.579645696,42.3129982198,0.0,24.7345865669,47.5788473902,77.3098048229,72.3369207932,4.9528840297,0.02
 11/09  21:00:00,130.661509869,27.4439362295,37.4300943731,0.0,12.3672932834,38.6892022431,99.3683656557,87.7897663765,2.97173041782,8.60686886132
 11/09  22:00:00,89.3033063591,14.6064804033,20.8285292337,0.0,12.3672932834,27.0668015668,57.6935456236,54.7018152058,2.97173041782,0.02
 11/09  23:00:00,83.289033966,20.0649820634,28.5519312319,0.0,4.12243109448,15.9888894789,81.8516668158,78.859936398,2.97173041782,0.02
 11/09  24:00:00,66.1877177983,12.8374558262,18.8475060932,0.0,4.12243109448,15.9888894789,55.6477915848,52.656061167,2.97173041782,0.02
 11/10  01:00:00,87.7595127688,20.7312649504,32.3561270754,0.0,4.12243109448,15.9888894789,90.0081143655,87.0163839477,2.97173041782,0.02
 11/10  02:00:00,60.4577161374,10.8352755346,15.1567331819,0.0,4.12243109448,15.9888894789,50.1216259385,47.1298955207,2.97173041782,0.02
 11/10  03:00:00,86.0362535858,19.5741823899,31.811121073,0.0,4.12243109448,15.9888894789,81.0153810604,78.0236506426,2.97173041782,0.02
 11/10  04:00:00,66.7157792502,11.8574140545,20.3926577889,0.0,4.12243109448,15.9888894789,49.184049405,46.1923189872,2.97173041782,0.02
 11/10  05:00:00,126.504943544,28.307075424,46.1590350675,0.0,12.3672932834,24.9413748627,105.739913875,100.767029845,4.9528840297,0.02
 11/10  06:00:00,136.771143159,28.4708484428,48.8171710212,7.44429063806,12.3672932834,24.9413748627,168.299659584,163.326775555,4.9528840297,0.02
 11/10  07:00:00,198.794996136,29.6143318694,54.228180566,4.768169631,24.7345865669,70.7195625826,134.732914194,124.807146134,9.90576805939,0.02
 11/10  08:00:00,220.046788823,29.9490162036,57.3191264312,2.64710806798,37.1018798503,92.3937384068,115.795142285,105.869374225,9.90576805939,0.02
 11/10  09:00:00,234.022011142,30.0686773285,59.7602315309,2.01839198913,37.1018798503,104.434947198,110.062109917,100.136341858,9.90576805939,0.02
 11/10  10:00:00,247.254884355,30.2618470707,61.7678430267,1.00887611838,37.1018798503,116.476155989,113.810888547,95.2835176368,9.90576805939,8.62160285095
 11/10  11:00:00,249.236297111,30.3814868983,64.1580567504,0.479940769419,37.1018798503,116.476155989,100.867641278,90.9418732191,9.90576805939,0.02
 11/10  12:00:00,252.587365701,30.5641992829,67.5634106128,0.24268941845,37.1018798503,116.476155989,95.8415592778,85.9157912184,9.90576805939,0.02
 11/10  13:00:00,244.871700228,31.0271802208,71.5221413503,0.147051144265,37.1018798503,104.434947198,100.727379603,82.1987168909,9.90576805939,8.62289465314
 11/10  14:00:00,258.067266266,31.4827803187,72.2852698818,0.0822043636816,37.1018798503,116.476155989,91.4694592096,81.5436911502,9.90576805939,0.02
 11/10  15:00:00,260.998643532,31.8088932968,74.9587436645,0.0141139448757,37.1018798503,116.476155989,89.3585729138,79.4328048544,9.90576805939,0.02
 11/10  16:00:00,265.8938738,32.1762110888,79.5010113676,0.0,37.1018798503,116.476155989,94.1327866428,75.6030829569,9.90576805939,8.62393562645
 11/10  17:00:00,265.657286521,32.2090793761,79.2320834998,0.0,37.1018798503,116.476155989,84.5497438042,74.6239757448,9.90576805939,0.02
 11/10  18:00:00,265.422928982,31.8584383207,72.3018793361,0.0,37.1018798503,116.476155989,88.1187120012,78.1929439418,9.90576805939,0.02
 11/10  19:00:00,163.365936196,28.44336056,47.8781575953,0.0,24.7345865669,47.5788473902,67.8086514008,62.8357673711,4.9528840297,0.02
 11/10  20:00:00,147.913209857,28.238932856,29.6260554466,0.0,24.7345865669,47.5788473902,83.6232834591,70.0634680189,4.9528840297,8.60693141057
 11/10  21:00:00,124.242282484,27.6710781228,19.6643447369,0.0,12.3672932834,38.6892022431,89.8646246459,86.8728942281,2.97173041782,0.02
 11/10  22:00:00,89.67059215,15.4241912192,10.9708150622,0.0,12.3672932834,27.0668015668,59.40903715,56.4173067322,2.97173041782,0.02
 11/10  23:00:00,86.9583573002,22.1128072135,14.030903416,0.0,4.12243109448,15.9888894789,90.5892034529,87.5974730351,2.97173041782,0.02
 11/10  24:00:00,78.7877684464,18.8259552373,9.79855409823,0.0,4.12243109448,15.9888894789,74.5608818326,71.5691514148,2.97173041782,0.02
 11/11  01:00:00,87.0648049953,22.1128072135,10.8810847018,0.0,2.06121554724,15.9888894789,94.8580224987,91.8662920808,2.97173041782,0.02
 11/11  02:00:00,77.9936075803,18.1445295574,8.18100766104,0.06119021468,2.06121554724,15.9888894789,78.5775396219,75.5858092041,2.97173041782,0.02
 11/11  03:00:00,89.5091773541,23.0213747868,9.65242329642,0.343265893676,2.06121554724,15.9888894789,99.332190792,96.3404603742,2.97173041782,0.02
 11/11  04:00:00,79.5383409911,18.5079565867,7.84302668705,0.753340216221,2.06121554724,15.9888894789,81.0099774873,78.0182470695,2.97173041782,0.02
 11/11  05:00:00,90.3203687745,22.5670910001,9.02726431147,0.576367153766,2.06121554724,15.9888894789,101.577679772,98.5859493538,2.97173041782,0.02
 11/11  06:00:00,82.5422955362,19.3256674026,6.60242983679,3.06391764821,2.06121554724,15.9888894789,82.7698174067,79.7780869889,2.97173041782,0.02
 11/11  07:00:00,95.8649418996,24.3842261466,7.41671503334,5.5748286893,2.06121554724,15.9888894789,103.927173555,100.935443137,2.97173041782,0.02
 11/11  08:00:00,68.7685501246,19.0530971306,6.5867881684,3.64068488635,2.06121554724,15.9888894789,83.7189863625,80.7272559446,2.97173041782,0.02
 11/11  09:00:00,105.900457661,22.7942328935,9.44502308756,0.520407671062,4.12243109448,41.7362269337,99.0627607359,94.0898767062,4.9528840297,0.02
 11/11  10:00:00,98.4727029876,19.2802390239,8.85260431659,1.25657729848,4.12243109448,41.7362269337,77.2583761878,72.2854921581,4.9528840297,0.02
 11/11  11:00:00,109.382315918,23.4756585734,12.2693901542,1.00397559711,4.12243109448,41.7362269337,92.8128335364,87.8399495067,4.9528840297,0.02
 11/11  12:00:00,101.898722476,19.0530971306,11.2487262351,1.00349330911,4.12243109448,41.7362269337,73.7990750745,68.8261910448,4.9528840297,0.02
 11/11  13:00:00,117.19262674,23.7028004667,15.0071372961,0.829927077414,4.12243109448,41.7362269337,89.9452922147,84.972408185,4.9528840297,0.02
 11/11  14:00:00,107.260356091,19.5073809172,12.7331563684,0.933405283231,4.12243109448,41.7362269337,71.0497723097,66.07688828,4.9528840297,0.02
 11/11  15:00:00,120.838365673,23.92994236,16.3832089972,0.76986673743,4.12243109448,41.7362269337,87.7166381272,82.7437540975,4.9528840297,0.02
 11/11  16:00:00,106.421575349,19.0530971306,13.8362231304,0.420874491812,4.12243109448,41.7362269337,70.4831826757,65.510298646,4.9528840297,0.02
 11/11  17:00:00,103.608483596,23.4756585734,17.1895093859,0.38804322767,4.12243109448,24.8785346261,88.07027192,83.0973878903,4.9528840297,0.02
 11/11  18:00:00,85.3756505357,19.0530971306,13.1653170529,0.841040767574,2.06121554724,15.9888894789,76.1715278482,73.1797974304,2.97173041782,0.02
 11/11  19:00:00,100.916881535,22.1128072135,14.8958934755,0.0,2.06121554724,15.9888894789,100.508666802,97.5169363846,2.97173041782,0.02
 11/11  20:00:00,87.5966308055,18.8259552373,10.6505914917,1.30005407227,2.06121554724,15.9888894789,82.7005957936,79.7088653758,2.97173041782,0.02
 11/11  21:00:00,95.5068198662,22.1128072135,12.3874722249,0.0,2.06121554724,15.9888894789,103.309617262,100.317886844,2.97173041782,0.02
 11/11  22:00:00,88.2204087627,19.5073809172,9.80209617164,3.86615471393,2.06121554724,15.9888894789,92.7305159733,81.1570542302,2.97173041782,8.60173132529
 11/11  23:00:00,100.646050319,23.92994236,12.1662494088,5.57440328136,2.06121554724,15.9888894789,105.446081297,102.454350879,2.97173041782,0.02
 11/11  24:00:00,91.5407838632,19.9616647038,10.6199985362,8.25104807711,2.06121554724,15.9888894789,85.2087921443,82.2170617265,2.97173041782,0.02
 11/12  01:00:00,104.235421063,23.92994236,14.1153307362,7.47238757126,2.06121554724,15.9888894789,106.261729261,103.269998843,2.97173041782,0.02
 11/12  02:00:00,97.170739109,19.9616647038,11.4250223071,10.3212809349,2.06121554724,15.9888894789,85.3745859467,82.3828555289,2.97173041782,0.02
 11/12  03:00:00,106.653582106,23.92994236,14.2609822105,8.97306253402,2.06121554724,15.9888894789,106.789130439,103.797400021,2.97173041782,0.02
 11/12  04:00:00,98.1172610557,19.9616647038,11.6423366206,12.0541563664,2.06121554724,15.9888894789,86.0240515226,83.0323211048,2.97173041782,0.02
 11/12  05:00:00,107.77262291,23.92994236,14.4363922872,10.2285782865,2.06121554724,15.9888894789,107.495800256,104.504069839,2.97173041782,0.02
 11/12  06:00:00,99.0469796793,19.9616647038,11.821925914,13.4651262592,2.06121554724,15.9888894789,86.5808828022,83.5891523844,2.97173041782,0.02
 11/12  07:00:00,107.556781322,23.92994236,14.5769883532,11.1799403964,2.06121554724,15.9888894789,108.119265634,105.127535216,2.97173041782,0.02
 11/12  08:00:00,84.1406531679,19.9616647038,11.8237169059,13.5928064396,2.06121554724,15.9888894789,86.4451907842,83.4534603664,2.97173041782,0.02
 11/12  09:00:00,117.837509139,23.92994236,15.6475492966,7.51825471691,4.12243109448,41.7362269337,102.699085979,97.7262019498,4.9528840297,0.02
 11/12  10:00:00,106.674541823,19.9616647038,14.9382639776,6.55993147742,4.12243109448,41.7362269337,79.3798931831,74.4070091534,4.9528840297,0.02
 11/12  11:00:00,116.557764857,23.92994236,22.535539527,4.19436726334,4.12243109448,41.7362269337,95.3835560726,90.4106720429,4.9528840297,0.02
 11/12  12:00:00,105.496335716,18.7805268587,21.8838812404,2.00128639262,4.12243109448,41.7362269337,75.0291029674,70.0562189377,4.9528840297,0.02
 11/12  13:00:00,115.100177446,22.1128072135,27.9585650336,0.0,4.12243109448,41.7362269337,91.3828757321,86.4099917024,4.9528840297,0.02
 11/12  14:00:00,111.570726285,19.0530971306,30.8168674728,0.808633060993,4.12243109448,41.7362269337,71.787587321,66.8147032913,4.9528840297,0.02
 11/12  15:00:00,127.671785481,23.58922952,40.9316126412,0.553269961409,4.12243109448,41.7362269337,88.4751710387,83.502287009,4.9528840297,0.02
 11/12  16:00:00,117.729738585,19.6209518639,36.9283596488,0.544708453755,4.12243109448,41.7362269337,70.6984729357,65.7255889061,4.9528840297,0.02
 11/12  17:00:00,107.959332628,23.384801816,38.8450711007,0.0783555406547,4.12243109448,24.8785346261,89.2756251871,84.3027411574,4.9528840297,0.02
 11/12  18:00:00,63.1778914311,12.6043001117,16.8015609971,0.0,2.06121554724,15.9888894789,56.4981772736,53.5064468558,2.97173041782,0.02
 11/12  19:00:00,91.7625199253,18.7958861315,24.0605634376,0.0,2.06121554724,15.9888894789,92.0376632655,89.0459328477,2.97173041782,0.02
 11/12  20:00:00,62.3748094316,9.9507632461,12.0727036735,0.0,2.06121554724,15.9888894789,50.8650210595,47.8732906417,2.97173041782,0.02
 11/12  21:00:00,92.9896106768,22.1128072135,23.4711142282,0.0,2.06121554724,15.9888894789,102.542940066,99.5512096483,2.97173041782,0.02
 11/12  22:00:00,80.9072857703,17.6902457708,17.7419364429,0.0,2.06121554724,15.9888894789,84.1532967036,81.1615662858,2.97173041782,0.02
 11/12  23:00:00,91.9445164154,22.1128072135,21.5639735656,0.0,2.06121554724,15.9888894789,105.08246881,102.090738392,2.97173041782,0.02
 11/12  24:00:00,79.4827617743,17.6902457708,16.7048639334,0.0,2.06121554724,15.9888894789,85.7865956319,82.7948652141,2.97173041782,0.02
 11/13  01:00:00,90.9448652769,22.1128072135,20.2219779531,0.0,4.12243109448,15.9888894789,104.904652317,101.912921899,2.97173041782,0.02
 11/13  02:00:00,80.2078280826,19.0530971306,15.5683907663,0.979157355674,4.12243109448,15.9888894789,84.6117274652,81.6199970474,2.97173041782,0.02
 11/13  03:00:00,87.2826332657,22.1128072135,17.2006427754,0.0,4.12243109448,15.9888894789,114.331557813,102.758078919,2.97173041782,8.60174847709
 11/13  04:00:00,78.7264217716,19.0530971306,12.7409401174,1.81931754675,4.12243109448,15.9888894789,85.8342812052,82.8425507874,2.97173041782,0.02
 11/13  05:00:00,115.425541906,28.2767898382,18.593381734,1.68290154765,12.3672932834,24.9413748627,121.151723405,116.178839376,4.9528840297,0.02
 11/13  06:00:00,143.768035156,28.3674174791,20.5505731586,28.2666912826,12.3672932834,24.9413748627,187.437438399,182.464554369,4.9528840297,0.02
 11/13  07:00:00,196.742595053,29.3278351465,19.7397691428,24.717269064,24.7345865669,70.7195625826,153.822054721,143.896286662,9.90576805939,0.02
 11/13  08:00:00,204.708892519,29.361732543,20.6849144163,15.4235630958,37.1018798503,92.3937384068,132.481414621,122.555646561,9.90576805939,0.02
 11/13  09:00:00,209.845972472,29.4033939384,23.3422570293,11.1808772063,37.1018798503,104.434947198,123.610755426,113.684987367,9.90576805939,0.02
 11/13  10:00:00,223.360247242,29.4806955387,29.2297187775,8.19351487689,37.1018798503,116.476155989,116.611481592,106.685713532,9.90576805939,0.02
 11/13  11:00:00,230.864622914,29.6819751336,40.6529933418,5.71649153664,37.1018798503,116.476155989,118.852590763,100.321600051,9.90576805939,8.62522265177
 11/13  12:00:00,238.626560777,29.9403167624,50.2938454222,4.03031912585,37.1018798503,116.476155989,104.831631576,94.9058635162,9.90576805939,0.02
 11/13  13:00:00,228.518759485,30.2369048327,53.3648737952,2.71612306348,37.1018798503,104.434947198,100.872187085,90.9464190261,9.90576805939,0.02
 11/13  14:00:00,239.925168236,30.525660286,53.4755616607,1.70689310596,37.1018798503,116.476155989,106.279360851,87.7466370679,9.90576805939,8.62695572336
 11/13  15:00:00,240.911325123,30.7203017057,54.8148841723,1.15926679161,37.1018798503,116.476155989,95.268822604,85.3430545447,9.90576805939,0.02
 11/13  16:00:00,241.294267245,30.7926274754,55.5255720486,0.759329357827,37.1018798503,116.476155989,102.480075908,83.9499772147,9.90576805939,8.62433063436
 11/13  17:00:00,238.773151244,30.6611115455,53.3950945996,0.500816654479,37.1018798503,116.476155989,94.1873238506,84.2615557912,9.90576805939,0.02
 11/13  18:00:00,238.747564693,30.3726747528,46.6073212953,0.504966066397,37.1018798503,116.476155989,96.2033444791,86.2775764197,9.90576805939,0.02
 11/13  19:00:00,146.571347196,28.0117909627,30.7354379297,0.0,24.7345865669,47.5788473902,73.6281007204,68.6552166907,4.9528840297,0.02
 11/13  20:00:00,145.066133888,28.579645696,27.7596993513,0.0,24.7345865669,47.5788473902,80.0415217681,75.0686377384,4.9528840297,0.02
 11/13  21:00:00,117.357246904,26.5353686563,23.5094637908,0.0,12.3672932834,38.6892022431,94.2530544948,91.2613240769,2.97173041782,0.02
 11/13  22:00:00,84.0279047463,15.3333344618,12.9856829713,0.0,12.3672932834,27.0668015668,59.2150130485,56.2232826307,2.97173041782,0.02
 11/13  23:00:00,72.2471052112,18.5747580594,15.1145223147,0.0,4.12243109448,15.9888894789,86.6854526867,75.1119679197,2.97173041782,8.60175434922
 11/13  24:00:00,71.3513343816,18.7805268587,13.0871275263,0.0,4.12243109448,15.9888894789,75.9817318396,72.9900014218,2.97173041782,0.02
 11/14  01:00:00,79.9442161667,22.7942328935,15.3559359506,0.0,4.12243109448,15.9888894789,95.8199709019,92.8282404841,2.97173041782,0.02
 11/14  02:00:00,72.0501249256,18.1445295574,11.6858324154,0.015895659849,4.12243109448,15.9888894789,78.0392966469,75.0475662291,2.97173041782,0.02
 11/14  03:00:00,78.9711947585,23.4756585734,13.4918021744,0.295897604772,4.12243109448,15.9888894789,97.4394097874,94.4476793696,2.97173041782,0.02
 11/14  04:00:00,69.9491444775,18.3262430721,10.6838405226,0.226666161421,4.12243109448,15.9888894789,79.7858355992,76.7941051814,2.97173041782,0.02
 11/14  05:00:00,103.758400247,28.2010758738,15.3049376579,0.63395240217,12.3672932834,24.9413748627,112.580562398,107.607678369,4.9528840297,0.02
 11/14  06:00:00,130.144210755,28.8667229458,16.8373520652,23.6658877417,12.3672932834,24.9413748627,177.501274069,172.528390039,4.9528840297,0.02
 11/14  07:00:00,182.74976536,29.3649457093,16.0918009329,17.83257643,24.7345865669,70.7195625826,144.054988382,134.129220323,9.90576805939,0.02
 11/14  08:00:00,195.597593571,29.4721403389,16.9336278975,11.8464531934,37.1018798503,92.3937384068,124.002609608,114.076841549,9.90576805939,0.02
 11/14  09:00:00,199.385342931,29.5624685101,19.2786889903,7.96299199027,37.1018798503,104.434947198,115.89418189,105.968413831,9.90576805939,0.02
 11/14  10:00:00,211.469522693,29.7059986634,22.2397641099,5.30740124047,37.1018798503,116.476155989,109.339255361,99.4134873012,9.90576805939,0.02
 11/14  11:00:00,213.800213193,29.9940315804,25.7338014858,3.5499275848,37.1018798503,116.476155989,112.206818461,93.6752491849,9.90576805939,8.62580121635
 11/14  12:00:00,221.348453756,30.3673211588,31.931760832,2.51573568642,37.1018798503,116.476155989,99.0316460765,89.1058780172,9.90576805939,0.02
 11/14  13:00:00,217.08485865,30.7741932675,39.1784297881,1.46764662588,37.1018798503,104.434947198,103.97266471,85.4434886653,9.90576805939,8.62340798558
 11/14  14:00:00,237.192244983,31.1146812222,47.5956972753,0.938922629056,37.1018798503,116.476155989,92.4494994962,82.5237314368,9.90576805939,0.02
 11/14  15:00:00,240.704986122,31.3417781351,51.2712494594,0.573496269406,37.1018798503,116.476155989,90.1298811217,80.2041130624,9.90576805939,0.02
 11/14  16:00:00,239.907296103,31.4524488448,51.8772490936,0.356944080819,37.1018798503,116.476155989,97.5210957141,78.9908607207,9.90576805939,8.62446693396
 11/14  17:00:00,238.904905068,31.3296950934,50.8846598917,0.275897886316,37.1018798503,116.476155989,89.0753979074,79.149629848,9.90576805939,0.02
 11/14  18:00:00,235.547244843,30.9171812401,40.3820624039,0.332981257493,37.1018798503,116.476155989,91.7656650429,81.8398969835,9.90576805939,0.02
 11/14  19:00:00,148.433444055,28.1253619094,26.8936515627,0.0,24.7345865669,47.5788473902,71.2620242867,66.289140257,4.9528840297,0.02
 11/14  20:00:00,144.369769154,28.6932166426,22.2749561739,0.0,24.7345865669,47.5788473902,78.3265362789,73.3536522492,4.9528840297,0.02
 11/14  21:00:00,119.755419823,26.9896524429,19.7173852854,0.0,12.3672932834,38.6892022431,101.151056203,89.5740232322,2.97173041782,8.60530255246
 11/14  22:00:00,87.9721809033,16.829788767,11.9918909132,0.0,12.3672932834,27.0668015668,62.9443150616,59.9525846438,2.97173041782,0.02
 11/14  23:00:00,80.551471324,22.1128072135,16.392903772,0.0,4.12243109448,15.9888894789,90.0155372955,87.0238068777,2.97173041782,0.02
 11/14  24:00:00,73.14255944,18.871383616,13.0807825191,0.0,4.12243109448,15.9888894789,74.7068388791,71.7151084613,2.97173041782,0.02
 11/15  01:00:00,80.8804008483,22.7942328935,15.6489658441,0.0157099198533,4.12243109448,15.9888894789,94.9961071262,92.0043767084,2.97173041782,0.02
 11/15  02:00:00,72.1588515418,18.1445295574,11.8519014345,0.0387664086557,4.12243109448,15.9888894789,77.463767021,74.4720366032,2.97173041782,0.02
 11/15  03:00:00,79.3397893304,23.2485166801,14.1425154943,0.19597525146,4.12243109448,15.9888894789,97.6339839678,94.64225355,2.97173041782,0.02
 11/15  04:00:00,70.4715655144,18.8259552373,11.4100350189,0.470183444375,4.12243109448,15.9888894789,79.5849344979,76.5932040801,2.97173041782,0.02
 11/15  05:00:00,101.522050678,27.8982200161,16.5647340983,0.373619737548,12.3672932834,24.9413748627,111.216592312,106.243708283,4.9528840297,0.02
 11/15  06:00:00,126.028913176,28.8782346626,20.0977761373,21.1604198529,12.3672932834,24.9413748627,175.99951643,171.026632401,4.9528840297,0.02
 11/15  07:00:00,177.611978051,29.3807889663,20.5108802678,15.1989372226,24.7345865669,70.7195625826,141.407129953,131.481361894,9.90576805939,0.02
 11/15  08:00:00,192.78535823,29.5999840938,20.7730628573,9.801237431,37.1018798503,92.3937384068,121.547615818,111.621847758,9.90576805939,0.02
 11/15  09:00:00,202.188362458,29.7130428688,24.2349065167,6.06566813183,37.1018798503,104.434947198,113.203931012,103.278162953,9.90576805939,0.02
 11/15  10:00:00,221.425250384,29.900314266,33.641868789,3.66671799597,37.1018798503,116.476155989,115.136446151,96.6084856819,9.90576805939,8.62219240958
 11/15  11:00:00,229.227301947,30.2925184808,42.487801623,2.23012120257,37.1018798503,116.476155989,100.783868804,90.8581007445,9.90576805939,0.02
 11/15  12:00:00,236.343822089,30.7304675406,50.116792536,1.27944075104,37.1018798503,116.476155989,96.3425240492,86.4167559898,9.90576805939,0.02
 11/15  13:00:00,229.546090738,31.2144860011,55.4187631286,0.737489284958,37.1018798503,104.434947198,101.310270793,82.7808468543,9.90576805939,8.6236558795
 11/15  14:00:00,243.312723443,31.5967874926,57.0875159753,0.411351247778,37.1018798503,116.476155989,89.9723351232,80.0465670638,9.90576805939,0.02
 11/15  15:00:00,243.321406859,31.8670484292,57.0502192418,0.187190778461,37.1018798503,116.476155989,96.6307560617,78.0991069399,9.90576805939,8.62588106241
 11/15  16:00:00,243.688341819,31.9739376723,57.4062373717,0.0914963179278,37.1018798503,116.476155989,86.9258404102,77.0000723508,9.90576805939,0.02
 11/15  17:00:00,240.822386659,31.8492523086,54.6702181813,0.086743543064,37.1018798503,116.476155989,87.444850627,77.5190825677,9.90576805939,0.02
 11/15  18:00:00,241.716367203,31.358629753,47.8709783852,0.158934607515,37.1018798503,116.476155989,90.3520393016,80.4262712422,9.90576805939,0.02
 11/15  19:00:00,151.22360097,28.238932856,30.3621157731,0.0,24.7345865669,47.5788473902,78.5471634509,64.9871932197,4.9528840297,8.60708620151
 11/15  20:00:00,150.428788824,28.6932166426,25.0800989482,0.0,24.7345865669,47.5788473902,76.8141486611,71.8412646314,4.9528840297,0.02
 11/15  21:00:00,125.321661221,27.8982200161,21.2170388059,0.0,12.3672932834,38.6892022431,91.0122958762,88.0205654583,2.97173041782,0.02
 11/15  22:00:00,86.1269073911,14.4247668886,11.9972841094,0.0,12.3672932834,27.0668015668,59.7667660037,56.7750355859,2.97173041782,0.02
 11/15  23:00:00,80.8609201148,23.0213747868,16.9438865777,0.0,4.12243109448,15.9888894789,91.0017998733,88.0100694555,2.97173041782,0.02
 11/15  24:00:00,70.5718842036,17.6902457708,12.1894207067,0.0,4.12243109448,15.9888894789,74.7355009544,71.7437705365,2.97173041782,0.02
 11/16  01:00:00,80.6571626274,23.384801816,14.7395638675,0.00320343441318,4.12243109448,15.9888894789,94.7198922293,91.7281618115,2.97173041782,0.02
 11/16  02:00:00,69.9056943298,17.6902457708,11.9105933355,0.0,4.12243109448,15.9888894789,77.1600516675,74.1683212497,2.97173041782,0.02
 11/16  03:00:00,80.1849832225,23.2485166801,12.3392839819,0.120809282612,4.12243109448,15.9888894789,97.5846079176,94.5928774998,2.97173041782,0.02
 11/16  04:00:00,72.9800141101,18.8259552373,9.56150606431,0.457277029502,4.12243109448,15.9888894789,79.6991324899,76.7074020721,2.97173041782,0.02
 11/16  05:00:00,104.618781036,27.7467920872,14.2214661265,0.355622984637,12.3672932834,24.9413748627,111.203056577,106.230172547,4.9528840297,0.02
 11/16  06:00:00,127.942436486,28.891618708,17.2577917097,20.4624616762,12.3672932834,24.9413748627,175.560512664,170.587628634,4.9528840297,0.02
 11/16  07:00:00,183.441823468,29.4001147065,16.3831100542,16.0832875229,24.7345865669,70.7195625826,141.794250615,131.868482556,9.90576805939,0.02
 11/16  08:00:00,196.302044513,29.6258256419,16.7147714299,10.8368845329,37.1018798503,92.3937384068,122.269197762,112.343429703,9.90576805939,0.02
 11/16  09:00:00,199.841233914,29.7229171397,20.3942572824,7.17961310469,37.1018798503,104.434947198,123.205277436,104.679761446,9.90576805939,8.61974793106
 11/16  10:00:00,212.66472506,29.8623307026,23.830391846,4.52302953391,37.1018798503,116.476155989,108.037862121,98.1120940614,9.90576805939,0.02
 11/16  11:00:00,217.120674651,30.1724393245,29.651588256,2.98463518638,37.1018798503,116.476155989,102.293037291,92.3672692319,9.90576805939,0.02
 11/16  12:00:00,224.883475648,30.5525677134,38.162253834,1.95150815644,37.1018798503,116.476155989,106.630533652,88.0992652948,9.90576805939,8.62550029826
 11/16  13:00:00,222.007425848,30.9558800958,47.7719452458,1.10427893849,37.1018798503,104.434947198,94.6953122347,84.7695441753,9.90576805939,0.02
 11/16  14:00:00,238.394679262,31.3294108552,52.0866939298,0.761461389625,37.1018798503,116.476155989,91.6406594532,81.7148913938,9.90576805939,0.02
 11/16  15:00:00,240.551438883,31.6061834672,54.2782403223,0.450089625375,37.1018798503,116.476155989,97.9345487744,79.4027642003,9.90576805939,8.62601651468
 11/16  16:00:00,241.544391381,31.7300090492,55.3385836676,0.25911410208,37.1018798503,116.476155989,88.0548555795,78.1290875201,9.90576805939,0.02
 11/16  17:00:00,239.215841096,31.5911921743,53.2217851552,0.186655010501,37.1018798503,116.476155989,88.3124036136,78.3866355543,9.90576805939,0.02
 11/16  18:00:00,237.467400213,31.1607283876,44.7998030734,0.24421687409,37.1018798503,116.476155989,99.6312456688,81.1112009272,9.90576805939,8.6142766822
 11/16  19:00:00,146.205168777,28.238932856,30.9218271613,0.0,24.7345865669,47.5788473902,70.9257342976,65.9528502679,4.9528840297,0.02
 11/16  20:00:00,143.174573635,28.6932166426,27.4369501993,0.0,24.7345865669,47.5788473902,77.8483667206,72.8754826909,4.9528840297,0.02
 11/16  21:00:00,115.859216316,26.9896524429,23.082093148,0.0,12.3672932834,38.6892022431,91.8354491307,88.8437187128,2.97173041782,0.02
 11/16  22:00:00,82.6308376881,15.0607641899,13.0275349576,0.0,12.3672932834,27.0668015668,55.2384606921,52.2467302742,2.97173041782,0.02
 11/16  23:00:00,72.3468084586,19.4592703479,17.1594123662,0.0,4.12243109448,15.9888894789,81.325429935,78.3336995172,2.97173041782,0.02
 11/16  24:00:00,70.4562119471,19.0530971306,15.7195944514,0.0,4.12243109448,15.9888894789,75.096761593,72.1050311752,2.97173041782,0.02
 11/17  01:00:00,76.7153707256,22.1128072135,19.5125611322,0.0,4.12243109448,15.9888894789,94.1744908079,91.1827603901,2.97173041782,0.02
 11/17  02:00:00,70.1891267799,19.0530971306,15.8691493873,0.0,4.12243109448,15.9888894789,76.3124019757,73.3206715578,2.97173041782,0.02
 11/17  03:00:00,77.5348230813,23.2030883014,19.3230685447,0.040770893159,4.12243109448,15.9888894789,95.8742998245,92.8825694067,2.97173041782,0.02
 11/17  04:00:00,69.4653553528,17.8719592855,16.7894711497,0.0,4.12243109448,15.9888894789,77.9421214418,74.950391024,2.97173041782,0.02
 11/17  05:00:00,107.395344666,28.6553596604,26.5835863173,0.117564522798,12.3672932834,24.9413748627,108.243627139,103.270743109,4.9528840297,0.02
 11/17  06:00:00,119.853272559,28.4772991721,28.3219387284,11.0152004546,12.3672932834,24.9413748627,171.972491782,166.999607753,4.9528840297,0.02
 11/17  07:00:00,178.4426697,29.4579321968,29.2449067781,9.55551547728,24.7345865669,70.7195625826,137.860870327,127.935102268,9.90576805939,0.02
 11/17  08:00:00,196.981584044,29.7626353965,28.6860938569,6.05212647492,37.1018798503,92.3937384068,119.040669648,109.114901589,9.90576805939,0.02
 11/17  09:00:00,205.799066599,29.8417341594,28.6472499944,5.13533487586,37.1018798503,104.434947198,122.391178634,103.865568796,9.90576805939,8.6198417794
 11/17  10:00:00,217.54094349,29.8998664203,29.1878234197,4.23694779312,37.1018798503,116.476155989,110.812153144,100.886385085,9.90576805939,0.02
 11/17  11:00:00,218.757113578,29.9527160963,31.1601515909,3.42730378294,37.1018798503,116.476155989,108.343618605,98.4178505453,9.90576805939,0.02
 11/17  12:00:00,219.140913144,30.0030024727,31.9849887976,2.93581601002,37.1018798503,116.476155989,114.797699721,96.2645062341,9.90576805939,8.62742542735
 11/17  13:00:00,207.011217866,30.0745777017,32.0528480938,2.70844038905,37.1018798503,104.434947198,104.290893341,94.3651252815,9.90576805939,0.02
 11/17  14:00:00,218.052747415,30.118265467,31.0378496558,2.67947317388,37.1018798503,116.476155989,111.277846175,92.7446851916,9.90576805939,8.62739292394
 11/17  15:00:00,218.59167281,30.2281762804,31.7619128225,2.38470745573,37.1018798503,116.476155989,100.058206942,90.1324388826,9.90576805939,0.02
 11/17  16:00:00,222.111038563,30.2171184404,35.7519079836,1.92528578228,37.1018798503,116.476155989,99.206043424,89.2802753646,9.90576805939,0.02
 11/17  17:00:00,223.888186936,30.2130698838,37.7635052658,1.69537945504,37.1018798503,116.476155989,107.373256693,88.8461113262,9.90576805939,8.6213773075
 11/17  18:00:00,229.74402074,30.1839309561,36.4385885702,1.85889447585,37.1018798503,116.476155989,99.019911244,89.0941431846,9.90576805939,0.02
 11/17  19:00:00,143.38052576,27.7846490694,28.5514661384,0.0,24.7345865669,47.5788473902,76.2277823385,71.2548983089,4.9528840297,0.02
 11/17  20:00:00,142.198565073,28.579645696,26.5745049041,0.0,24.7345865669,47.5788473902,81.9674876384,76.9946036087,4.9528840297,0.02
 11/17  21:00:00,118.317524287,26.9896524429,25.5403912433,0.0,12.3672932834,38.6892022431,95.033876149,92.0421457312,2.97173041782,0.02
 11/17  22:00:00,82.2468709387,15.0607641899,13.3177984898,0.0,12.3672932834,27.0668015668,56.6708914525,53.6791610347,2.97173041782,0.02
 11/17  23:00:00,76.3781325382,22.2642351424,19.3782634547,0.0,4.12243109448,15.9888894789,92.7643246357,89.7725942179,2.97173041782,0.02
 11/17  24:00:00,68.3633327685,18.598813344,15.125957615,0.00878082593756,4.12243109448,15.9888894789,75.3000265649,72.3082961471,2.97173041782,0.02
 11/18  01:00:00,76.7519628519,23.4756585734,18.3706426347,0.170027549926,4.12243109448,15.9888894789,96.1201057606,93.1283753428,2.97173041782,0.02
 11/18  02:00:00,66.5274035616,17.6902457708,14.2073766474,0.0,4.12243109448,15.9888894789,78.3485947663,75.3568643485,2.97173041782,0.02
 11/18  03:00:00,75.1588839047,23.2485166801,16.8037626225,0.342135286667,4.12243109448,15.9888894789,98.3109215113,95.3191910934,2.97173041782,0.02
 11/18  04:00:00,68.2245089863,19.0530971306,13.6349976843,0.865063765873,4.12243109448,15.9888894789,79.7299332312,76.7382028134,2.97173041782,0.02
 11/18  05:00:00,82.155707243,26.5353686563,20.7160111491,0.0,4.12243109448,16.0517297156,117.619004382,114.627273965,2.97173041782,0.02
 11/18  06:00:00,84.6070532433,27.8982200161,20.522758319,1.28174743098,4.12243109448,16.0517297156,118.498988158,115.507257741,2.97173041782,0.02
