Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/18  07:00:00,111.249961133,29.2610713759,19.6548426863,3.87564470467,4.12243109448,39.6058045677,108.087431677,96.5139560209,2.97173041782,8.60174523871
 11/18  08:00:00,162.34290248,29.307018949,22.2411939712,30.0899209412,12.3672932834,65.3531420225,153.556831551,148.583947521,4.9528840297,0.02
 11/18  09:00:00,157.140029346,29.2948238579,23.5011777957,23.0976210789,12.3672932834,68.2430321324,148.566086435,143.593202405,4.9528840297,0.02
 11/18  10:00:00,180.303223151,29.3283672288,26.1724466012,14.5391695719,16.4897243779,93.1370602926,135.321728197,127.37711375,7.92461444751,0.02
 11/18  11:00:00,184.710652381,29.35429796,34.582171838,10.5108419794,16.4897243779,93.1370602926,128.122766048,120.178151601,7.92461444751,0.02
 11/18  12:00:00,191.37557375,29.4055391026,43.3208549106,8.38582824203,16.4897243779,93.1370602926,123.701745177,115.757130729,7.92461444751,0.02
 11/18  13:00:00,186.454510166,29.4994672417,48.7634992333,7.07979191767,16.4897243779,83.9857416113,120.528472256,112.583857808,7.92461444751,0.02
 11/18  14:00:00,187.49877449,29.5426508552,50.9633255325,5.88103813101,16.4897243779,83.9857416113,119.051135785,111.106521338,7.92461444751,0.02
 11/18  15:00:00,187.970093603,29.5573779838,52.7526028689,4.5484001257,16.4897243779,83.9857416113,126.349267019,109.815926438,7.92461444751,8.60872613342
 11/18  16:00:00,161.908644809,29.2610713759,48.9927852557,0.0,12.3672932834,70.6512738906,61.8312239305,56.8583399008,4.9528840297,0.02
 11/18  17:00:00,159.162514912,29.2610713759,46.2466607452,0.0,12.3672932834,70.6512738906,61.1137224232,56.1408383935,4.9528840297,0.02
 11/18  18:00:00,147.19487908,29.2610713759,39.7550014753,0.0,12.3672932834,58.1284167478,66.8428638825,61.8699798529,4.9528840297,0.02
 11/18  19:00:00,106.99675571,26.5353686563,28.4225531423,0.0,12.3672932834,24.9413748627,91.6563931178,86.6835090881,4.9528840297,0.02
 11/18  20:00:00,105.998083485,27.6710781228,26.2881714341,0.0,12.3672932834,24.9413748627,99.6057429753,94.6328589456,4.9528840297,0.02
 11/18  21:00:00,86.2793674658,26.5353686563,24.8396721968,0.0,4.12243109448,16.0517297156,109.084281283,106.092550865,2.97173041782,0.02
 11/18  22:00:00,72.4051343053,19.4592703479,18.2737423223,0.0,4.12243109448,15.9888894789,89.29311018,86.3013797622,2.97173041782,0.02
 11/18  23:00:00,68.0194690022,17.6902457708,15.6994427602,0.0,4.12243109448,15.9888894789,80.3857039766,77.3939735588,2.97173041782,0.02
 11/18  24:00:00,76.8981554711,22.9078038401,19.2215316245,0.0331865268195,4.12243109448,15.9888894789,101.556274166,98.5645437477,2.97173041782,0.02
 11/19  01:00:00,65.5240701916,18.1445295574,14.7515611006,0.0594144381992,2.06121554724,15.9888894789,83.0761786464,80.0844482286,2.97173041782,0.02
 11/19  02:00:00,73.0806720555,22.1128072135,18.2934467321,0.0,2.06121554724,15.9888894789,103.98855558,100.996825162,2.97173041782,0.02
 11/19  03:00:00,66.7699209479,19.0530971306,14.6393687957,0.50888985078,2.06121554724,15.9888894789,83.893790839,80.9020604211,2.97173041782,0.02
 11/19  04:00:00,72.8089648464,22.1128072135,18.0217394424,0.0,2.06121554724,15.9888894789,105.247513915,102.255783497,2.97173041782,0.02
 11/19  05:00:00,66.7582992957,19.0530971306,13.9942181889,1.14241871961,2.06121554724,15.9888894789,84.9764998308,81.984769413,2.97173041782,0.02
 11/19  06:00:00,72.0100556901,22.1128072135,17.2228301956,0.0,2.06121554724,15.9888894789,106.492088088,103.50035767,2.97173041782,0.02
 11/19  07:00:00,67.16423652,19.0530971306,13.4908787376,2.05169530035,2.06121554724,15.9888894789,85.7349593643,82.7432289465,2.97173041782,0.02
 11/19  08:00:00,63.4164361656,23.2030883014,17.7787571534,1.50600566382,2.06121554724,15.9888894789,107.123953808,104.13222339,2.97173041782,0.02
 11/19  09:00:00,82.5198650043,18.871383616,16.5940665636,0.587467559483,4.12243109448,41.7362269337,81.8802039878,76.9073199582,4.9528840297,0.02
 11/19  10:00:00,99.3356960254,24.0207991173,27.7898520262,0.702526556825,4.12243109448,41.7362269337,96.2165546529,91.2436706232,4.9528840297,0.02
 11/19  11:00:00,90.0175550903,18.6896701014,24.4838505585,0.245672519517,4.12243109448,41.7362269337,75.682791321,70.7099072913,4.9528840297,0.02
 11/19  12:00:00,108.597451338,24.0207991173,37.156953302,0.302278813069,4.12243109448,41.7362269337,99.9775172224,86.4228727208,4.9528840297,8.60176047188
 11/19  13:00:00,97.1597048483,19.3256674026,31.0469076599,0.128622375297,4.12243109448,41.7362269337,72.6314675489,67.6585835192,4.9528840297,0.02
 11/19  14:00:00,112.627216348,24.3842261466,40.9253977736,0.134612299489,4.12243109448,41.7362269337,89.0010863149,84.0282022852,4.9528840297,0.02
 11/19  15:00:00,99.5349426353,19.5073947938,33.2747269292,0.0629956920942,4.12243109448,41.7362269337,72.0314285084,67.0585444787,4.9528840297,0.02
 11/19  16:00:00,113.791171278,24.3843088454,42.2238539869,0.0289691027246,4.12243109448,41.7362269337,88.2579921974,83.2851081677,4.9528840297,0.02
 11/19  17:00:00,82.0423930436,19.5073809172,32.765018234,0.0131401771218,4.12243109448,24.8785346261,72.197586792,67.2247027623,4.9528840297,0.02
 11/19  18:00:00,69.2200692538,18.7958861315,24.5788737912,0.0,2.06121554724,15.9888894789,80.9586833467,77.9669529288,2.97173041782,0.02
 11/19  19:00:00,64.7126171723,14.3733246888,17.8107830379,0.0,2.06121554724,15.9888894789,71.1718046303,68.1800742125,2.97173041782,0.02
 11/19  20:00:00,73.4593192965,18.598813344,21.9496563881,0.0796295507295,2.06121554724,15.9888894789,82.280615834,79.2888854162,2.97173041782,0.02
 11/19  21:00:00,78.0420343356,22.5670910001,22.7431089135,0.0574162377767,2.06121554724,15.9888894789,103.55055693,100.558826512,2.97173041782,0.02
 11/19  22:00:00,69.5168157882,18.598813344,18.0705372296,0.278900020528,2.06121554724,15.9888894789,84.3422975849,81.3505671671,2.97173041782,0.02
 11/19  23:00:00,77.7662312781,22.5670910001,22.3424131006,0.182309011846,2.06121554724,15.9888894789,105.555846488,102.564116071,2.97173041782,0.02
 11/19  24:00:00,70.1552353951,19.0530971306,17.6251018284,0.908471249952,2.06121554724,15.9888894789,85.7807693628,82.789038945,2.97173041782,0.02
 11/20  01:00:00,79.0593872959,22.5670910001,21.4406636386,0.315998836498,4.12243109448,15.9888894789,106.292982575,103.301252157,2.97173041782,0.02
 11/20  02:00:00,71.4588454306,18.598813344,17.2446445517,0.985606684413,4.12243109448,15.9888894789,85.3471716708,82.355441253,2.97173041782,0.02
 11/20  03:00:00,80.3882421648,23.4756585734,20.4451394195,1.73181033137,4.12243109448,15.9888894789,106.754188405,103.762457987,2.97173041782,0.02
 11/20  04:00:00,69.9432586194,18.598813344,15.3054606064,1.40920379025,4.12243109448,15.9888894789,86.2680376467,83.2763072289,2.97173041782,0.02
 11/20  05:00:00,104.754785701,28.2010758738,22.5802269167,1.93464848321,12.3672932834,24.9413748627,121.494497623,116.521613594,4.9528840297,0.02
 11/20  06:00:00,135.94281654,28.8397736904,24.8874992856,30.1767091129,12.3672932834,24.9413748627,186.880481587,181.907597557,4.9528840297,0.02
 11/20  07:00:00,185.632713031,29.3377558438,24.3237010718,21.7869406336,24.7345865669,70.7195625826,153.2889341,143.363166041,9.90576805939,0.02
 11/20  08:00:00,198.741080859,29.4028358872,23.3340405173,13.523473676,37.1018798503,92.3937384068,131.594118678,121.668350619,9.90576805939,0.02
 11/20  09:00:00,207.837524925,29.4705530331,26.8920226381,9.30015261441,37.1018798503,104.434947198,130.898511767,112.372580783,9.90576805939,8.62016292459
 11/20  10:00:00,227.770150459,29.5816072127,37.4257023052,6.54652005878,37.1018798503,116.476155989,115.032412305,105.106644246,9.90576805939,0.02
 11/20  11:00:00,233.187710938,29.7250341819,44.4296162146,4.81611564858,37.1018798503,116.476155989,110.002675838,100.076907779,9.90576805939,0.02
 11/20  12:00:00,241.987655656,29.9918898516,54.2857113094,3.49289309008,37.1018798503,116.476155989,114.142454929,95.6087728683,9.90576805939,8.62791400132
 11/20  13:00:00,233.043685579,30.2682552354,58.5077819187,2.09228863118,37.1018798503,104.434947198,102.000932693,92.0751646337,9.90576805939,0.02
 11/20  14:00:00,243.394825906,30.4368585765,57.5960005539,1.14479805234,37.1018798503,116.476155989,99.7465037123,89.8207356529,9.90576805939,0.02
 11/20  15:00:00,245.359658406,30.6305857674,59.7446777687,0.76746839673,37.1018798503,116.476155989,105.934068019,87.40168251,9.90576805939,8.62661745007
 11/20  16:00:00,247.08653764,30.7631247977,61.6693010417,0.437376870999,37.1018798503,116.476155989,95.2302959335,85.3045278741,9.90576805939,0.02
 11/20  17:00:00,243.075477696,30.676264085,57.8825090996,0.300449779657,37.1018798503,116.476155989,103.999405092,85.4719291052,9.90576805939,8.62170792714
 11/20  18:00:00,243.549739187,30.4611083295,51.5202397664,0.305757946396,37.1018798503,116.476155989,97.0519104001,87.1261423407,9.90576805939,0.02
 11/20  19:00:00,151.642976561,28.0117909627,36.5867711005,0.0,24.7345865669,47.5788473902,73.8524650417,68.879581012,4.9528840297,0.02
 11/20  20:00:00,151.026508883,28.6932166426,35.2888747016,0.0,24.7345865669,47.5788473902,79.991480371,75.0185963413,4.9528840297,0.02
 11/20  21:00:00,121.865028379,26.9896524429,29.0878925776,0.0,12.3672932834,38.6892022431,94.0384229873,91.0466925695,2.97173041782,0.02
 11/20  22:00:00,84.4105515037,15.0607641899,15.4814775739,0.0,12.3672932834,27.0668015668,56.0347667615,53.0430363437,2.97173041782,0.02
 11/20  23:00:00,71.1050741111,18.5747580594,17.879364346,0.0,4.12243109448,15.9888894789,77.987372781,74.9956423631,2.97173041782,0.02
 11/20  24:00:00,62.9559049364,15.4241912192,12.9096661961,0.0,4.12243109448,15.9888894789,62.3443527222,59.3526223043,2.97173041782,0.02
 11/21  01:00:00,75.710606534,22.7942328935,18.0354950743,0.0,4.12243109448,15.9888894789,95.4520644112,92.4603339934,2.97173041782,0.02
 11/21  02:00:00,66.6993800745,18.1445295574,13.383999228,0.0,4.12243109448,15.9888894789,77.9653983334,74.9736679156,2.97173041782,0.02
 11/21  03:00:00,74.5539663283,23.4756585734,15.8880494678,0.106319116259,4.12243109448,15.9888894789,97.08513403,94.0934036122,2.97173041782,0.02
 11/21  04:00:00,65.9923750602,18.3262430721,11.9267016431,0.106717633209,4.12243109448,15.9888894789,79.1283641558,76.136633738,2.97173041782,0.02
 11/21  05:00:00,97.0586763339,28.2010758738,15.9817154346,0.347528504701,12.3672932834,24.9413748627,112.033316324,107.060432294,4.9528840297,0.02
 11/21  06:00:00,120.530082287,28.8795260276,18.4709216004,19.9967972583,12.3672932834,24.9413748627,176.919292119,171.94640809,4.9528840297,0.02
 11/21  07:00:00,173.877068518,29.3704330704,17.965038712,15.3541113683,24.7345865669,70.7195625826,143.495871455,133.570103396,9.90576805939,0.02
 11/21  08:00:00,190.67337547,29.5410363967,18.148784882,10.0452552264,37.1018798503,92.3937384068,132.005988046,113.493843012,9.90576805939,8.60637697502
 11/21  09:00:00,198.724283476,29.6502354222,20.275203445,6.49407896451,37.1018798503,104.434947198,115.002812726,105.077044667,9.90576805939,0.02
 11/21  10:00:00,213.621111167,29.8089643489,22.6497749901,4.28655460577,37.1018798503,116.476155989,108.326542484,98.4007744248,9.90576805939,0.02
 11/21  11:00:00,223.213760404,30.1412535091,28.2829190773,2.8602467195,37.1018798503,116.476155989,110.745284521,92.2127539946,9.90576805939,8.62676246743
 11/21  12:00:00,227.045401942,30.5275270385,34.889807952,1.93747604555,37.1018798503,116.476155989,97.8685911945,87.9428231352,9.90576805939,0.02
 11/21  13:00:00,214.870258368,30.9240154592,40.0233352499,1.15165895462,37.1018798503,104.434947198,95.1178297394,85.19206168,9.90576805939,0.02
 11/21  14:00:00,234.526220745,31.2871948228,48.1870842142,0.834779286838,37.1018798503,116.476155989,100.775201543,82.2413734111,9.90576805939,8.62806007226
 11/21  15:00:00,237.798857732,31.5623574042,51.5095369863,0.510043033816,37.1018798503,116.476155989,89.8995177145,79.9737496551,9.90576805939,0.02
 11/21  16:00:00,238.857308656,31.7020477697,52.6349083096,0.303559530621,37.1018798503,116.476155989,88.487644365,78.5618763056,9.90576805939,0.02
 11/21  17:00:00,237.642506441,31.5669464828,51.6386590437,0.220696378706,37.1018798503,116.476155989,97.2990030889,78.7713747261,9.90576805939,8.62186030342
 11/21  18:00:00,236.926570035,31.1238533768,44.2778705944,0.26221468037,37.1018798503,116.476155989,91.4245070836,81.4987390242,9.90576805939,0.02
 11/21  19:00:00,145.969934647,28.238932856,30.6865753568,0.0,24.7345865669,47.5788473902,71.2395714705,66.2666874408,4.9528840297,0.02
 11/21  20:00:00,142.670092264,28.6932166426,26.9324445381,0.0,24.7345865669,47.5788473902,78.2792324829,73.3063484532,4.9528840297,0.02
 11/21  21:00:00,117.005727064,27.4439362295,23.7742932634,0.0,12.3672932834,38.6892022431,92.4244747134,89.4327442956,2.97173041782,0.02
 11/21  22:00:00,81.4115082881,14.6064804033,12.936710093,0.0,12.3672932834,27.0668015668,58.5246410574,55.5329106395,2.97173041782,0.02
 11/21  23:00:00,76.0114540906,22.1128072135,18.9995290713,0.0,4.12243109448,15.9888894789,91.761175046,88.7694446282,2.97173041782,0.02
 11/21  24:00:00,69.1224716636,18.871383616,15.3405706827,0.0,4.12243109448,15.9888894789,74.7632323989,71.7715019811,2.97173041782,0.02
 11/22  01:00:00,77.2306257364,22.7942328935,19.6162551694,0.0,4.12243109448,15.9888894789,103.388414953,91.8149158086,2.97173041782,8.60176872686
 11/22  02:00:00,69.5374941661,18.1445295574,16.7594681079,0.00371455745332,4.12243109448,15.9888894789,77.0537274616,74.0619970438,2.97173041782,0.02
 11/22  03:00:00,79.3181936446,23.2485166801,21.2696939605,0.0643481865547,4.12243109448,15.9888894789,96.6249742749,93.6332438571,2.97173041782,0.02
 11/22  04:00:00,70.6366478217,18.598813344,17.2959031636,0.112149566783,4.12243109448,15.9888894789,77.7785854866,74.7868550688,2.97173041782,0.02
 11/22  05:00:00,106.381887806,28.2010758738,25.9612453874,0.180731349722,12.3672932834,24.9413748627,109.223264049,104.25038002,4.9528840297,0.02
 11/22  06:00:00,126.236026801,28.9079653362,29.6620870648,15.6271392767,12.3672932834,24.9413748627,173.303747706,168.330863676,4.9528840297,0.02
 11/22  07:00:00,180.576538335,29.4092350796,29.8505530772,11.1324341142,24.7345865669,70.7195625826,139.335769526,129.410001467,9.90576805939,0.02
 11/22  08:00:00,199.369845208,29.6783031072,30.5414768971,6.66933413349,37.1018798503,92.3937384068,119.67301887,109.74725081,9.90576805939,0.02
 11/22  09:00:00,209.734138941,29.7936589377,33.7763003693,3.98941374504,37.1018798503,104.434947198,112.004383305,102.078615246,9.90576805939,0.02
 11/22  10:00:00,226.611157832,30.018972131,40.1622175878,2.21355972579,37.1018798503,116.476155989,106.142534165,96.2167661053,9.90576805939,0.02
 11/22  11:00:00,235.174909526,30.3955565482,49.4380022609,1.12441558094,37.1018798503,116.476155989,109.665395565,91.1327399626,9.90576805939,8.626887543
 11/22  12:00:00,241.92678146,30.7372302951,56.2419911335,0.730411763012,37.1018798503,116.476155989,97.1056297621,87.1798617027,9.90576805939,0.02
 11/22  13:00:00,234.0189444,30.9896758036,60.3070956933,0.54672830252,37.1018798503,104.434947198,103.252632799,84.722432271,9.90576805939,8.62443246858
 11/22  14:00:00,249.662270914,31.2870699349,63.82833649,0.329753729589,37.1018798503,116.476155989,91.7341462132,81.8083781538,9.90576805939,0.02
 11/22  15:00:00,251.391138013,31.3730298595,65.6251975918,0.175927331304,37.1018798503,116.476155989,90.5447526936,80.6189846342,9.90576805939,0.02
 11/22  16:00:00,250.774756678,31.5158138683,64.9535271432,0.0886555666351,37.1018798503,116.476155989,97.6163484967,79.0867040615,9.90576805939,8.62387637579
 11/22  17:00:00,247.549472653,31.3383922602,61.9696171429,0.0252584073308,37.1018798503,116.476155989,89.9720698913,80.0463018319,9.90576805939,0.02
 11/22  18:00:00,250.620869243,31.0487643392,58.2545447445,0.0548950256011,37.1018798503,116.476155989,91.8528780034,81.927109944,9.90576805939,0.02
 11/22  19:00:00,159.974208062,28.3525038027,44.5772622886,0.0,24.7345865669,47.5788473902,70.4110050169,65.4381209872,4.9528840297,0.02
 11/22  20:00:00,159.183077557,28.6932166426,43.4454164751,0.0,24.7345865669,47.5788473902,85.2497601536,71.6912722899,4.9528840297,8.60560383404
 11/22  21:00:00,124.352152536,27.4439362295,31.1207283029,0.0,12.3672932834,38.6892022431,90.4015313137,87.4098008958,2.97173041782,0.02
 11/22  22:00:00,88.6220449062,14.6064804033,15.4401114985,0.0,12.3672932834,27.0668015668,57.2621385878,54.27040817,2.97173041782,0.02
 11/22  23:00:00,85.6807541863,19.6106982768,19.6806652006,0.0,4.12243109448,15.9888894789,81.4183258547,78.4265954369,2.97173041782,0.02
 11/22  24:00:00,64.1498632908,12.4072273242,11.519220851,0.0,4.12243109448,15.9888894789,49.1353172248,46.143586807,2.97173041782,0.02
 11/23  01:00:00,86.3028025523,22.3399491068,18.3229979378,0.0,2.06121554724,15.9888894789,94.2770461923,91.2853157745,2.97173041782,0.02
 11/23  02:00:00,77.5795929105,18.598813344,13.5592046692,0.0,2.06121554724,15.9888894789,75.7497657053,72.7580352874,2.97173041782,0.02
 11/23  03:00:00,89.0112584521,23.2030883014,15.8831444987,0.0198802319741,2.06121554724,15.9888894789,95.9611419139,92.9694114961,2.97173041782,0.02
 11/23  04:00:00,76.5176460703,17.6902457708,11.8487322311,0.0,2.06121554724,15.9888894789,78.8930519304,75.9013215126,2.97173041782,0.02
 11/23  05:00:00,85.6742416978,23.4756585734,13.1935202546,0.271499272999,2.06121554724,15.9888894789,100.160184488,97.1684540699,2.97173041782,0.02
 11/23  06:00:00,76.3786467435,18.3262430721,10.1487627854,0.320687699599,2.06121554724,15.9888894789,82.1667052526,79.1749748348,2.97173041782,0.02
 11/23  07:00:00,86.3896077452,22.5670910001,12.0887169011,0.384065717553,2.06121554724,15.9888894789,101.737393403,98.7456629854,2.97173041782,0.02
 11/23  08:00:00,67.7908692085,19.0530971306,10.2705397862,1.48693280427,2.06121554724,15.9888894789,82.1744948727,79.1827644549,2.97173041782,0.02
 11/23  09:00:00,102.515775312,23.8996567742,13.7089363392,1.2078909742,4.12243109448,41.7362269337,98.4248668908,93.4519828612,4.9528840297,0.02
 11/23  10:00:00,93.9256049187,19.2045250595,12.3564794825,0.675394150343,4.12243109448,41.7362269337,77.2284557113,72.2555716816,4.9528840297,0.02
 11/23  11:00:00,107.079217929,23.4756585734,17.2431173286,0.330293476243,4.12243109448,41.7362269337,92.7123277646,87.7394437349,4.9528840297,0.02
 11/23  12:00:00,100.314544829,19.5982376746,16.813540242,0.308995106972,4.12243109448,41.7362269337,72.3158520711,67.3429680414,4.9528840297,0.02
 11/23  13:00:00,115.309884543,23.5665153307,23.6441975434,0.203633037053,4.12243109448,41.7362269337,88.3470153594,83.3741313297,4.9528840297,0.02
 11/23  14:00:00,103.80105076,19.143953888,20.1965354401,0.160130181632,4.12243109448,41.7362269337,71.6844363602,66.7115523305,4.9528840297,0.02
 11/23  15:00:00,113.818135797,23.92994236,23.1437819067,0.188661867481,4.12243109448,41.7362269337,87.7410031489,82.7681191192,4.9528840297,0.02
 11/23  16:00:00,100.862492203,19.5073809172,17.7844140177,0.185295249299,4.12243109448,41.7362269337,72.09994868,67.1270646503,4.9528840297,0.02
 11/23  17:00:00,93.453626531,23.4756585734,19.838623496,0.17507314384,4.12243109448,24.8785346261,91.9153077933,86.9424237636,4.9528840297,0.02
 11/23  18:00:00,76.3713255569,17.6902457708,14.7408599798,0.0,2.06121554724,15.9888894789,79.2337678858,76.242037468,2.97173041782,0.02
 11/23  19:00:00,94.1907450897,23.4756585734,16.831125288,0.536151332687,2.06121554724,15.9888894789,101.225698764,98.233968346,2.97173041782,0.02
 11/23  20:00:00,81.3729382109,18.2353863148,12.8406818973,0.27272053363,2.06121554724,15.9888894789,82.1811654361,79.1894350183,2.97173041782,0.02
 11/23  21:00:00,91.7396545726,22.5670910001,14.7580664561,0.375419771017,2.06121554724,15.9888894789,112.163543459,100.590046579,2.97173041782,8.60176646228
 11/23  22:00:00,81.3801393572,18.7805268587,11.3571189285,1.35764980984,2.06121554724,15.9888894789,83.7922969309,80.800566513,2.97173041782,0.02
 11/23  23:00:00,90.7881080224,23.1122315441,12.7990322941,2.07153912193,2.06121554724,15.9888894789,105.700847966,102.709117548,2.97173041782,0.02
 11/23  24:00:00,83.2684166059,19.9616647038,9.42080869305,6.64993428905,2.06121554724,15.9888894789,85.5692737497,82.5775433319,2.97173041782,0.02
 11/24  01:00:00,94.4695820494,23.92994236,11.2245741631,6.39746885803,4.12243109448,15.9888894789,106.41907985,103.427349432,2.97173041782,0.02
 11/24  02:00:00,88.4318028955,19.9616647038,8.29595207524,9.75385210861,4.12243109448,15.9888894789,85.9069010083,82.9151705905,2.97173041782,0.02
 11/24  03:00:00,97.0147644543,23.92994236,9.98992797198,9.05903872641,4.12243109448,15.9888894789,107.647453027,104.65572261,2.97173041782,0.02
 11/24  04:00:00,92.2629059804,19.9616647038,8.46166651187,12.6682371756,4.12243109448,15.9888894789,86.8126030965,83.8208726786,2.97173041782,0.02
 11/24  05:00:00,124.348757911,28.3525038027,10.7371831947,8.62633060332,12.3672932834,24.9413748627,123.257902721,118.285018691,4.9528840297,0.02
 11/24  06:00:00,163.337184001,28.8233103876,14.1796919381,44.867571881,12.3672932834,24.9413748627,189.858691173,184.885807143,4.9528840297,0.02
 11/24  07:00:00,211.231176188,29.316544573,15.3026579407,34.6687322835,24.7345865669,70.7195625826,159.082212137,149.156444078,9.90576805939,0.02
 11/24  08:00:00,223.335213337,29.3537033469,15.1255926935,24.2664263862,37.1018798503,92.3937384068,137.483334824,127.557566765,9.90576805939,0.02
 11/24  09:00:00,219.871254423,29.373599592,18.2921975614,18.5278447497,37.1018798503,104.434947198,126.04226408,116.116496021,9.90576805939,0.02
 11/24  10:00:00,227.91026868,29.4371839968,23.914001978,12.4193547018,37.1018798503,116.476155989,126.699650877,108.170668784,9.90576805939,8.62321403364
 11/24  11:00:00,236.68385658,29.5395304858,32.9137494368,8.67941525189,37.1018798503,116.476155989,110.62147358,100.695705521,9.90576805939,0.02
 11/24  12:00:00,245.132567849,29.7501673823,43.2929396661,6.35669464281,37.1018798503,116.476155989,104.897117393,94.9713493341,9.90576805939,0.02
 11/24  13:00:00,238.868001966,30.033401579,49.6432365831,4.76606797958,37.1018798503,104.434947198,109.056876163,90.5263499654,9.90576805939,8.62475813779
 11/24  14:00:00,252.437096041,30.3380402095,53.1152066811,3.36350405336,37.1018798503,116.476155989,96.8975362313,86.9717681719,9.90576805939,0.02
 11/24  15:00:00,255.284432713,30.6025051465,55.2180626025,2.07768747393,37.1018798503,116.476155989,102.653436333,84.1206006711,9.90576805939,8.62706760213
 11/24  16:00:00,253.685424638,30.7133962847,54.7124151408,1.36206822881,37.1018798503,116.476155989,92.584001457,82.6582333976,9.90576805939,0.02
 11/24  17:00:00,250.60578481,30.6186837835,52.8548391161,1.02055848438,37.1018798503,116.476155989,92.7675861604,82.8418181011,9.90576805939,0.02
 11/24  18:00:00,248.200886926,30.3184224055,42.415321782,0.998941597366,37.1018798503,116.476155989,95.0404443107,85.1146762513,9.90576805939,0.02
 11/24  19:00:00,158.068468329,27.7846490694,27.2299823349,0.0,24.7345865669,47.5788473902,81.7544920857,68.1942241739,4.9528840297,8.60738388202
 11/24  20:00:00,154.949971637,28.4660747493,26.295645161,0.0,24.7345865669,47.5788473902,79.9598842146,74.9870001849,4.9528840297,0.02
 11/24  21:00:00,128.120376614,26.5353686563,23.5203221952,0.0,12.3672932834,38.6892022431,94.0806362833,91.0889058655,2.97173041782,0.02
 11/24  22:00:00,90.882046611,15.2879060832,13.5791602718,0.0,12.3672932834,27.0668015668,60.3987267491,57.4069963313,2.97173041782,0.02
 11/24  23:00:00,86.8356128418,22.1128072135,18.0324483567,0.0,4.12243109448,15.9888894789,92.1507653271,89.1590349093,2.97173041782,0.02
 11/24  24:00:00,77.1551061034,18.3262430721,13.779743982,0.0,4.12243109448,15.9888894789,75.3767343327,72.3850039148,2.97173041782,0.02
 11/25  01:00:00,86.3025380669,22.5670910001,16.626663626,0.0,4.12243109448,15.9888894789,95.151885214,92.1601547962,2.97173041782,0.02
 11/25  02:00:00,76.4677739039,18.8259552373,13.5348212773,0.0681039112642,4.12243109448,15.9888894789,77.5746906544,74.5829602365,2.97173041782,0.02
 11/25  03:00:00,84.3724799431,22.1128072135,16.8349918894,0.0,4.12243109448,15.9888894789,97.1826134276,94.1908830098,2.97173041782,0.02
 11/25  04:00:00,76.2120153769,19.0530971306,13.293574713,0.333533874882,4.12243109448,15.9888894789,78.2595267363,75.2677963185,2.97173041782,0.02
 11/25  05:00:00,94.8738526414,27.8982200161,19.2324660063,0.671906376174,4.12243109448,16.0517297156,116.879814657,113.888084239,2.97173041782,0.02
 11/25  06:00:00,93.9116548829,26.5353686563,19.1563006107,0.0,4.12243109448,16.0517297156,117.701634262,114.709903844,2.97173041782,0.02
 11/25  07:00:00,122.475995912,29.2610713759,18.849933953,2.77972293717,4.12243109448,39.6058045677,98.4971003015,95.5053698837,2.97173041782,0.02
 11/25  08:00:00,174.481038084,29.3025974313,21.6203860692,30.1477739464,12.3672932834,65.3531420225,153.414318376,148.441434346,4.9528840297,0.02
 11/25  09:00:00,163.582520663,29.2881338532,24.6518031798,22.4233109404,12.3672932834,68.2430321324,148.069012814,143.096128784,4.9528840297,0.02
 11/25  10:00:00,188.298039475,29.3136753362,32.1308617359,13.1611022288,16.4897243779,93.1370602926,143.014821053,126.479495708,7.92461444751,8.61071089757
 11/25  11:00:00,191.399674016,29.3513176727,38.937263384,9.87807568527,16.4897243779,93.1370602926,127.084149351,119.139534904,7.92461444751,0.02
 11/25  12:00:00,196.059890774,29.436113976,45.8340791056,8.22874058142,16.4897243779,93.1370602926,122.86223063,114.917616182,7.92461444751,0.02
 11/25  13:00:00,190.643062803,29.5481085012,51.1190663799,6.98913491383,16.4897243779,83.9857416113,119.772659863,111.828045416,7.92461444751,0.02
 11/25  14:00:00,196.636918365,29.6465789627,55.8710761377,5.69873741886,16.4897243779,83.9857416113,117.188136372,109.243521924,7.92461444751,0.02
 11/25  15:00:00,198.182625075,29.6800876715,55.7509951024,4.64781027008,16.4897243779,83.9857416113,115.294299765,107.349685317,7.92461444751,0.02
 11/25  16:00:00,175.889045353,29.2610713759,52.0751012106,0.0,12.3672932834,70.6512738906,59.906133248,54.9332492183,4.9528840297,0.02
 11/25  17:00:00,174.209954182,29.2610713759,52.0996346558,0.0,12.3672932834,70.6512738906,68.1720286908,54.6100982864,4.9528840297,8.60904637478
 11/25  18:00:00,156.460312721,29.2610713759,43.8618217289,0.0,12.3672932834,58.1284167478,65.5549414661,60.5820574364,4.9528840297,0.02
 11/25  19:00:00,111.826238799,26.5353686563,27.9941421353,0.0,12.3672932834,24.9413748627,90.1533374855,85.1804534558,4.9528840297,0.02
 11/25  20:00:00,113.946804183,27.6710781228,28.676382857,0.0,12.3672932834,24.9413748627,97.6850312101,92.7121471804,4.9528840297,0.02
 11/25  21:00:00,93.4675179892,26.5353686563,27.1029900554,0.0,4.12243109448,16.0517297156,106.828958807,103.837228389,2.97173041782,0.02
 11/25  22:00:00,60.1202159325,11.0564036068,12.249620061,0.0,4.12243109448,15.9888894789,54.3220886423,51.3303582245,2.97173041782,0.02
 11/25  23:00:00,65.107367473,14.3733246888,14.6834906471,0.0,4.12243109448,15.9888894789,66.6525612249,63.6608308071,2.97173041782,0.02
 11/25  24:00:00,77.560757499,22.2277192555,20.5557032113,0.0,4.12243109448,15.9888894789,92.5872418717,89.5955114539,2.97173041782,0.02
 11/26  01:00:00,67.4627678519,17.6902457708,16.5471882795,0.0,2.06121554724,15.9888894789,81.0246244953,78.0328940775,2.97173041782,0.02
 11/26  02:00:00,76.2959659002,22.5670910001,20.7371558991,0.0102687581392,2.06121554724,15.9888894789,101.213936246,98.2222058282,2.97173041782,0.02
 11/26  03:00:00,68.6972157069,18.598813344,16.9893371214,0.0136559932414,2.06121554724,15.9888894789,82.0095895522,79.0178591344,2.97173041782,0.02
 11/26  04:00:00,74.6733344051,22.5670910001,19.1060128449,0.0592785043593,2.06121554724,15.9888894789,102.879361216,99.8876307983,2.97173041782,0.02
 11/26  05:00:00,66.7981181009,18.598813344,14.9826984939,0.158741427935,2.06121554724,15.9888894789,83.3669764181,80.3752460002,2.97173041782,0.02
 11/26  06:00:00,74.8729707093,23.2485166801,18.3962169002,0.330879747421,2.06121554724,15.9888894789,104.550406191,101.558675774,2.97173041782,0.02
 11/26  07:00:00,65.8534194451,17.6902457708,15.2707397151,0.0,2.06121554724,15.9888894789,84.6042163383,81.6124859205,2.97173041782,0.02
 11/26  08:00:00,66.7445142147,23.4756585734,19.3208391088,0.529752227727,2.06121554724,15.9888894789,104.822911751,101.831181334,2.97173041782,0.02
 11/26  09:00:00,85.0500487804,19.4165241599,18.1537081329,0.175419838513,4.12243109448,41.7362269337,80.078703248,75.1058192183,4.9528840297,0.02
 11/26  10:00:00,96.7215198037,23.5665153307,26.0530531283,0.0857551071638,4.12243109448,41.7362269337,95.6111668898,90.6382828601,4.9528840297,0.02
 11/26  11:00:00,92.4946300401,19.143953888,25.6241933995,0.0492482507433,4.12243109448,41.7362269337,74.5218475596,69.54896353,4.9528840297,0.02
 11/26  12:00:00,107.537942851,24.0207991173,36.2520392886,0.073178786556,4.12243109448,41.7362269337,90.8409705544,85.8680865247,4.9528840297,0.02
 11/26  13:00:00,101.51020951,19.5073809172,33.4508174244,0.0567843160267,4.12243109448,41.7362269337,72.25974818,67.2868641503,4.9528840297,0.02
 11/26  14:00:00,115.177612971,24.3842261466,42.9892179411,0.031400283443,4.12243109448,41.7362269337,89.4142310262,84.4413469965,4.9528840297,0.02
 11/26  15:00:00,105.220305253,19.5074277318,36.4108669461,0.0041933130997,4.12243109448,41.7362269337,70.9927292748,66.0198452451,4.9528840297,0.02
 11/26  16:00:00,118.20406714,24.3842261466,45.6456569427,0.0,4.12243109448,41.7362269337,88.4176062489,83.4447222192,4.9528840297,0.02
 11/26  17:00:00,85.585078001,19.3256674026,34.8322190859,0.0,4.12243109448,24.8785346261,71.7871558275,66.8142717978,4.9528840297,0.02
 11/26  18:00:00,83.3137770476,21.2523502097,33.8666007799,0.0,2.06121554724,15.9888894789,89.2481597949,86.2564293771,2.97173041782,0.02
 11/26  19:00:00,64.0201722752,13.2676843281,18.055610512,0.0,2.06121554724,15.9888894789,67.8679942917,56.2952474698,2.97173041782,8.60101640413
 11/26  20:00:00,77.4974111692,18.7958861315,25.3675838547,0.0,2.06121554724,15.9888894789,89.3560248046,86.3642943868,2.97173041782,0.02
 11/26  21:00:00,64.0398190141,12.1921130733,18.9638124889,0.0,2.06121554724,15.9888894789,56.8509565426,53.8592261248,2.97173041782,0.02
 11/26  22:00:00,72.4397985151,17.6902457708,21.5265833707,0.0,2.06121554724,15.9888894789,81.8624477519,78.8707173341,2.97173041782,0.02
 11/26  23:00:00,69.4133286691,15.9911518889,20.5418530106,0.0,2.06121554724,15.9888894789,71.5223201999,68.5305897821,2.97173041782,0.02
 11/26  24:00:00,61.1812821442,13.2676843281,14.8995217392,0.0,2.06121554724,15.9888894789,62.3058468953,59.3141164775,2.97173041782,0.02
 11/27  01:00:00,68.7306792359,14.5396789306,19.1736755628,0.0107132737793,4.12243109448,15.9888894789,61.6941281791,58.7023977612,2.97173041782,0.02
 11/27  02:00:00,68.3856633522,14.6305356879,18.7130498868,0.059532142755,4.12243109448,15.9888894789,61.7825458644,58.7908154466,2.97173041782,0.02
 11/27  03:00:00,61.9509962692,12.5027568074,14.6624669565,0.00973537218213,4.12243109448,15.9888894789,60.6601566095,57.6684261916,2.97173041782,0.02
 11/27  04:00:00,82.6101708224,23.0213747868,24.3966792865,0.0941052968535,4.12243109448,15.9888894789,105.934033932,102.942303514,2.97173041782,0.02
 11/27  05:00:00,114.545464125,28.5645029031,29.0036190165,0.120021266154,12.3672932834,24.9413748627,116.434270351,111.461386321,4.9528840297,0.02
 11/27  06:00:00,151.881743932,28.3813266413,33.5488832499,17.9340962029,12.3672932834,24.9413748627,180.776656853,175.803772823,4.9528840297,0.02
 11/27  07:00:00,200.355954162,29.3584814399,30.5739107173,12.7026711469,24.7345865669,70.7195625826,146.70469444,136.778926381,9.90576805939,0.02
 11/27  08:00:00,207.96334945,29.441882087,25.480856332,8.07785187331,37.1018798503,92.3937384068,126.86397224,116.938204181,9.90576805939,0.02
 11/27  09:00:00,207.231535924,29.5031962131,24.2961427055,6.07949697685,37.1018798503,104.434947198,119.476055122,109.550287063,9.90576805939,0.02
 11/27  10:00:00,213.390784151,29.6842683419,24.6315932882,4.13164821563,37.1018798503,116.476155989,122.161462776,103.633282392,9.90576805939,8.62241232409
 11/27  11:00:00,214.942052633,29.9507367391,27.7330977745,3.03165356157,37.1018798503,116.476155989,108.409342744,98.4835746845,9.90576805939,0.02
 11/27  12:00:00,217.51922001,30.1913566344,27.9423999103,2.49936964033,37.1018798503,116.476155989,104.621214359,94.6954462995,9.90576805939,0.02
 11/27  13:00:00,208.187501639,30.4248952779,26.6910338361,2.02109960234,37.1018798503,104.434947198,110.124990782,91.5940699142,9.90576805939,8.62515280883
 11/27  14:00:00,220.859495219,30.622665822,28.5256277969,1.5516962249,37.1018798503,116.476155989,98.9612510653,89.0354830059,9.90576805939,0.02
 11/27  15:00:00,220.711443791,30.6558941737,27.0269694405,1.38617284122,37.1018798503,116.476155989,106.01257478,87.4793577669,9.90576805939,8.62744895358
 11/27  16:00:00,220.34212869,30.4614785994,25.9806587776,1.23877549059,37.1018798503,116.476155989,98.1189483381,88.1931802787,9.90576805939,0.02
 11/27  17:00:00,219.656229148,30.2939312993,25.0752429856,1.2176713009,37.1018798503,116.476155989,98.611587955,88.6858198956,9.90576805939,0.02
 11/27  18:00:00,229.364648226,30.1002487057,23.5711589937,1.42895523132,37.1018798503,116.476155989,108.339358353,89.8184898864,9.90576805939,8.61510040735
 11/27  19:00:00,150.559687669,27.6710781228,19.8563967389,0.0,24.7345865669,47.5788473902,75.8937648878,70.9208808581,4.9528840297,0.02
 11/27  20:00:00,152.460160931,28.579645696,18.7030164665,0.0,24.7345865669,47.5788473902,81.7790056717,76.806121642,4.9528840297,0.02
 11/27  21:00:00,131.778085541,26.5353686563,17.6792518885,0.0,12.3672932834,38.6892022431,95.2748187933,92.2830883754,2.97173041782,0.02
 11/27  22:00:00,107.549484989,20.6404081931,13.0772682481,0.0,12.3672932834,27.0668015668,79.0160007733,76.0242703555,2.97173041782,0.02
 11/27  23:00:00,82.8416501392,17.9628160428,10.8595042077,0.0,4.12243109448,15.9888894789,73.9055348212,70.9138044034,2.97173041782,0.02
 11/27  24:00:00,97.8492637774,23.0213747868,13.0848194126,0.103192487293,4.12243109448,15.9888894789,94.3454951897,91.3537647718,2.97173041782,0.02
 11/28  01:00:00,85.6654295559,19.0530971306,9.94082037158,0.471112943497,4.12243109448,15.9888894789,76.857490577,73.8657601592,2.97173041782,0.02
 11/28  02:00:00,96.6114355194,22.1128072135,12.1222172515,0.0,4.12243109448,15.9888894789,97.1053543619,94.1136239441,2.97173041782,0.02
 11/28  03:00:00,85.7831964545,19.0530971306,9.15804707818,1.21025580815,4.12243109448,15.9888894789,78.2767110644,75.2849806466,2.97173041782,0.02
 11/28  04:00:00,98.4080401444,23.1122315441,10.90626788,1.42958145047,4.12243109448,15.9888894789,98.9713710607,95.9796406429,2.97173041782,0.02
 11/28  05:00:00,126.537720398,27.8982200161,11.8546580512,1.51525937975,12.3672932834,24.9413748627,112.138171508,107.165287478,4.9528840297,0.02
 11/28  06:00:00,149.872497241,28.8637799424,13.4175134961,28.9941540545,12.3672932834,24.9413748627,179.193374442,174.220490412,4.9528840297,0.02
 11/28  07:00:00,194.66970908,29.3679810525,12.1888001385,22.0932122245,24.7345865669,70.7195625826,157.866189794,147.940421734,9.90576805939,0.02
 11/28  08:00:00,211.950531573,29.4616857752,11.9527941883,16.6323064626,37.1018798503,92.3937384068,138.649695017,128.723926957,9.90576805939,0.02
 11/28  09:00:00,216.099450428,29.526089895,12.292135116,14.5103073238,37.1018798503,104.434947198,138.355080368,119.828417259,9.90576805939,8.62089505041
 11/28  10:00:00,225.904616407,29.6039259423,13.1496574302,11.1400987604,37.1018798503,116.476155989,119.708444106,109.782676047,9.90576805939,0.02
 11/28  11:00:00,226.572047825,29.6642419016,13.9023267285,9.2053157294,37.1018798503,116.476155989,111.153700727,101.227932667,9.90576805939,0.02
 11/28  12:00:00,228.927337361,29.7767873201,14.9827929757,7.82802070887,37.1018798503,116.476155989,113.937442175,95.4027421045,9.90576805939,8.62893201101
 11/28  13:00:00,217.994064212,29.951212695,16.1647347708,6.71102984215,37.1018798503,104.434947198,101.785740057,91.8599719976,9.90576805939,0.02
 11/28  14:00:00,228.008571298,30.1425184343,17.1477610491,5.83124501537,37.1018798503,116.476155989,107.826642889,89.2918566484,9.90576805939,8.62901818153
 11/28  15:00:00,228.805068739,30.2146762201,18.1784580449,4.84424528432,37.1018798503,116.476155989,97.6745258584,87.748757799,9.90576805939,0.02
 11/28  16:00:00,228.724529626,30.2583021913,18.6207090339,4.02514380802,37.1018798503,116.476155989,96.5723636862,86.6465956268,9.90576805939,0.02
 11/28  17:00:00,228.293541004,30.2388190375,18.3102388645,3.68819101684,37.1018798503,116.476155989,104.419772451,85.8914420487,9.90576805939,8.62256234297
 11/28  18:00:00,237.205582978,30.0292831056,17.2106853514,3.75755841716,37.1018798503,116.476155989,97.8559302338,87.9301621744,9.90576805939,0.02
 11/28  19:00:00,153.557733253,27.8982200161,13.3690225,0.0,24.7345865669,47.5788473902,76.9175542832,71.9446702535,4.9528840297,0.02
 11/28  20:00:00,153.000817544,28.3525038027,12.4822636776,0.0,24.7345865669,47.5788473902,83.8843479921,78.9114639624,4.9528840297,0.02
 11/28  21:00:00,130.609494584,26.9896524429,11.5492360761,0.043990630152,12.3672932834,38.6892022431,97.5638266239,94.5720962061,2.97173041782,0.02
 11/28  22:00:00,105.425391543,22.3185760128,8.4778749159,0.309917558704,12.3672932834,27.0668015668,84.5203049259,81.5285745081,2.97173041782,0.02
 11/28  23:00:00,76.0255687537,17.6902457708,6.87358566478,0.0,4.12243109448,15.9888894789,76.0603972725,73.0686668547,2.97173041782,0.02
 11/28  24:00:00,92.5624002857,24.1116558746,9.48401382189,2.63755584565,4.12243109448,15.9888894789,97.3779166898,94.3861862719,2.97173041782,0.02
 11/29  01:00:00,82.9275623342,19.5073809172,7.54501565373,4.21754328434,4.12243109448,15.9888894789,87.4904392401,75.9169287759,2.97173041782,8.60178004635
 11/29  02:00:00,95.9283149423,24.3842261466,9.36456235521,6.93923573772,4.12243109448,15.9888894789,99.8693559792,96.8776255614,2.97173041782,0.02
 11/29  03:00:00,83.9541485686,19.5073809172,7.14982561539,6.87389972189,4.12243109448,15.9888894789,81.2078846678,78.21615425,2.97173041782,0.02
 11/29  04:00:00,98.4041014748,24.3842261466,9.30672303869,10.0529830472,4.12243109448,15.9888894789,102.0065812,99.0148507817,2.97173041782,0.02
 11/29  05:00:00,118.883130115,28.3525038027,11.3989384954,6.64587833897,12.3672932834,24.9413748627,114.36959114,109.39670711,4.9528840297,0.02
 11/29  06:00:00,153.465657684,28.8339317817,15.0643433281,38.6606001085,12.3672932834,24.9413748627,178.953272978,173.980388949,4.9528840297,0.02
 11/29  07:00:00,201.732967417,29.3348056101,15.2924337842,29.5198478751,24.7345865669,70.7195625826,147.480342251,137.554574192,9.90576805939,0.02
 11/29  08:00:00,214.730567984,29.4094132039,15.1135301366,20.7843102332,37.1018798503,92.3937384068,126.905201464,116.979433404,9.90576805939,0.02
 11/29  09:00:00,213.249262077,29.4678492177,17.1574562516,15.2097149927,37.1018798503,104.434947198,117.393299494,107.467531435,9.90576805939,0.02
 11/29  10:00:00,220.497885707,29.5532575692,19.7263648726,10.5951607639,37.1018798503,116.476155989,119.580540077,101.051043869,9.90576805939,8.62372814827
 11/29  11:00:00,218.673373675,29.6743068117,21.953617759,8.1528875031,37.1018798503,116.476155989,105.559464713,95.6336966531,9.90576805939,0.02
 11/29  12:00:00,220.552755877,29.875558411,25.3943756737,6.51656630693,37.1018798503,116.476155989,101.375732581,91.4499645213,9.90576805939,0.02
 11/29  13:00:00,217.441467738,30.1882257008,31.7064748737,5.20101018668,37.1018798503,104.434947198,105.941580142,87.4106928021,9.90576805939,8.62511928011
 11/29  14:00:00,232.602514223,30.4660201939,35.5939535907,3.99575932851,37.1018798503,116.476155989,94.2164725316,84.2907044722,9.90576805939,0.02
 11/29  15:00:00,233.913400144,30.738284225,37.6635656447,2.8317111263,37.1018798503,116.476155989,100.220699836,81.6872231503,9.90576805939,8.62770862679
 11/29  16:00:00,237.250086819,30.8788522855,39.6203810401,1.83253721003,37.1018798503,116.476155989,89.8510726216,79.9253045622,9.90576805939,0.02
 11/29  17:00:00,238.029353748,30.8275246986,38.1172470401,1.41802131841,37.1018798503,116.476155989,89.5234894401,79.5977213807,9.90576805939,0.02
 11/29  18:00:00,241.792913668,30.4775460269,31.3781995013,1.39927309208,37.1018798503,116.476155989,92.2181690783,82.2924010189,9.90576805939,0.02
 11/29  19:00:00,153.880937333,27.6710781228,21.8753954402,0.0,24.7345865669,47.5788473902,80.9412968148,67.3821215147,4.9528840297,8.60629127042
 11/29  20:00:00,150.152967916,28.579645696,19.7966889956,0.0,24.7345865669,47.5788473902,79.6155703121,74.6426862824,4.9528840297,0.02
 11/29  21:00:00,123.966352728,26.5353686563,18.3755595011,0.0,12.3672932834,38.6892022431,93.8679271309,90.8761967131,2.97173041782,0.02
 11/29  22:00:00,98.6383720819,20.8221217077,13.5411652471,0.0,12.3672932834,27.0668015668,77.3421731321,74.3504427143,2.97173041782,0.02
 11/29  23:00:00,73.7644772827,17.6902457708,11.6776051586,0.0,4.12243109448,15.9888894789,73.0581887646,70.0664583468,2.97173041782,0.02
 11/29  24:00:00,84.535970718,22.3399491068,14.6053142591,0.0,4.12243109448,15.9888894789,94.4647542701,91.4730238523,2.97173041782,0.02
 11/30  01:00:00,74.0608978925,18.598813344,11.3537094578,0.151107260702,4.12243109448,15.9888894789,76.984197863,73.9924674452,2.97173041782,0.02
 11/30  02:00:00,83.3147109874,23.2939450587,14.1549137611,0.463800138038,4.12243109448,15.9888894789,97.5754874347,94.5837570168,2.97173041782,0.02
 11/30  03:00:00,71.2089065691,17.6902457708,10.804962119,0.0,4.12243109448,15.9888894789,79.1292022151,76.1374717973,2.97173041782,0.02
 11/30  04:00:00,82.856280569,23.1122315441,13.1933291623,0.848670951495,4.12243109448,15.9888894789,99.2666385636,96.2749081458,2.97173041782,0.02
 11/30  05:00:00,108.841604253,28.5645029031,14.9821984845,1.7433719524,12.3672932834,24.9413748627,111.871728298,106.898844268,4.9528840297,0.02
 11/30  06:00:00,132.035268919,28.409989786,18.1417396359,21.9458541667,12.3672932834,24.9413748627,176.691339124,171.718455094,4.9528840297,0.02
 11/30  07:00:00,188.68304333,29.4146700392,17.9732744367,19.9541493294,24.7345865669,70.7195625826,142.328431464,132.402663405,9.90576805939,0.02
 11/30  08:00:00,203.372144959,29.5724974303,18.4131773826,13.4324406882,37.1018798503,92.3937384068,122.83390703,112.908138971,9.90576805939,0.02
 11/30  09:00:00,204.491223412,29.6759264786,21.0162496819,9.39705964576,37.1018798503,104.434947198,123.643496996,105.116596148,9.90576805939,8.62113278769
 11/30  10:00:00,214.319707665,29.7943030379,23.4963194949,6.59018176939,37.1018798503,116.476155989,108.702869847,98.7771017872,9.90576805939,0.02
 11/30  11:00:00,217.052399899,30.0164287161,28.0260622903,4.79287980662,37.1018798503,116.476155989,103.240068353,93.3143002933,9.90576805939,0.02
 11/30  12:00:00,224.608316106,30.3584039193,36.1509817382,3.60352201282,37.1018798503,116.476155989,107.433607063,88.8986384622,9.90576805939,8.62920054152
 11/30  13:00:00,220.807212309,30.6982383089,42.3145387421,2.58794672203,37.1018798503,104.434947198,95.0303280397,85.1045599803,9.90576805939,0.02
 11/30  14:00:00,240.471196176,31.0129669862,49.9883967635,1.69215526537,37.1018798503,116.476155989,100.70296971,82.1680018698,9.90576805939,8.62919978105
 11/30  15:00:00,241.984653961,31.2466923745,53.2285986838,1.15392607129,37.1018798503,116.476155989,89.8717126631,79.9459446037,9.90576805939,0.02
 11/30  16:00:00,240.926592262,31.3691195728,54.5441858794,0.796455961074,37.1018798503,116.476155989,88.5961796027,78.6704115434,9.90576805939,0.02
 11/30  17:00:00,238.985581388,31.2476751278,52.48312181,0.636007164956,37.1018798503,116.476155989,97.3473929537,78.8188801271,9.90576805939,8.62274476721
 11/30  18:00:00,237.35870906,30.8231369988,41.8359234018,0.690991479861,37.1018798503,116.476155989,91.6963067166,81.7705386572,9.90576805939,0.02
 11/30  19:00:00,144.990762037,28.0117909627,27.8079778912,0.0,24.7345865669,47.5788473902,71.8263602184,66.8534761887,4.9528840297,0.02
 11/30  20:00:00,142.217578464,28.579645696,26.0297305965,0.0,24.7345865669,47.5788473902,78.6062341827,73.633350153,4.9528840297,0.02
 11/30  21:00:00,115.602161862,26.5353686563,23.2792846707,0.0,12.3672932834,38.6892022431,92.4314678531,89.4397374353,2.97173041782,0.02
 11/30  22:00:00,84.4145041074,15.5150479765,13.7549727303,0.0,12.3672932834,27.0668015668,58.7847394174,55.7930089996,2.97173041782,0.02
 11/30  23:00:00,72.3198084771,19.4592703479,17.1197915869,0.0,4.12243109448,15.9888894789,83.3359058076,80.3441753897,2.97173041782,0.02
 11/30  24:00:00,69.0700968562,18.7805268587,14.71978906,0.0,4.12243109448,15.9888894789,75.6011388831,72.6094084653,2.97173041782,0.02
 12/01  01:00:00,83.4400544809,23.0213747868,17.100518897,0.0183540136697,4.12243109448,15.9888894789,93.7574892527,90.7657588349,2.97173041782,0.02
 12/01  02:00:00,81.2110973532,18.1445295574,13.3120517504,0.0258808482257,4.12243109448,15.9888894789,76.0111176303,73.0193872125,2.97173041782,0.02
 12/01  03:00:00,92.6090647909,23.2485166801,15.8460220519,0.126346094093,4.12243109448,15.9888894789,95.7033978531,92.7116674353,2.97173041782,0.02
 12/01  04:00:00,82.1892167442,18.598813344,12.4226488605,0.237562251398,4.12243109448,15.9888894789,86.5964166786,75.0231344411,2.97173041782,8.6015518197
 12/01  05:00:00,121.523527124,28.2010758738,18.057198405,0.355728944851,12.3672932834,24.9413748627,108.811005258,103.838121228,4.9528840297,0.02
 12/01  06:00:00,142.260635495,28.9076141764,21.2030236447,19.0313896613,12.3672932834,24.9413748627,172.602604328,167.629720299,4.9528840297,0.02
 12/01  07:00:00,193.026004247,29.413862072,21.7185159434,14.1868200945,24.7345865669,70.7195625826,139.152389565,129.226621506,9.90576805939,0.02
 12/01  08:00:00,209.117773639,29.6640294938,21.8963316756,9.5278614385,37.1018798503,92.3937384068,120.090939852,110.165171793,9.90576805939,0.02
 12/01  09:00:00,209.848456623,29.7482136352,22.5421803024,7.00850308693,37.1018798503,104.434947198,113.758118816,103.832350756,9.90576805939,0.02
 12/01  10:00:00,219.330265044,29.8248600083,25.3846348246,5.0615255179,37.1018798503,116.476155989,109.31923788,99.393469821,9.90576805939,0.02
 12/01  11:00:00,220.848353648,29.9740065857,31.7348900968,3.66332898852,37.1018798503,116.476155989,113.774814003,95.2410070571,9.90576805939,8.62803888632
 12/01  12:00:00,224.504167519,30.3235916214,37.5758968191,2.3874692406,37.1018798503,116.476155989,100.619996049,90.6942279899,9.90576805939,0.02
 12/01  13:00:00,220.052120311,30.6779676549,44.9842281461,1.48948388599,37.1018798503,104.434947198,105.342743334,86.8115650995,9.90576805939,8.6254101751
 12/01  14:00:00,234.295364699,30.9049758014,47.7496875688,1.15986455097,37.1018798503,116.476155989,94.3376989957,84.4119309363,9.90576805939,0.02
 12/01  15:00:00,229.787724981,30.9164663749,40.9811136353,0.89089990071,37.1018798503,116.476155989,93.7265435155,83.8007754561,9.90576805939,0.02
 12/01  16:00:00,228.25514279,30.7815684154,35.3509494911,0.742373058247,37.1018798503,116.476155989,102.653650018,84.1212738575,9.90576805939,8.62660810066
 12/01  17:00:00,228.430544458,30.6223090304,31.1012400317,0.758689517371,37.1018798503,116.476155989,94.5137491165,84.5879810571,9.90576805939,0.02
 12/01  18:00:00,231.831542409,30.4275340641,25.1716104201,0.969311661741,37.1018798503,116.476155989,95.9993529652,86.0735849058,9.90576805939,0.02
 12/01  19:00:00,149.910131708,27.7846490694,20.586364929,0.0,24.7345865669,47.5788473902,74.167310906,69.1944268763,4.9528840297,0.02
 12/01  20:00:00,150.424554281,28.579645696,19.4457954713,0.0,24.7345865669,47.5788473902,88.9754550956,75.4150025515,4.9528840297,8.60756851435
