Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/01  21:00:00,126.076479328,26.9896524429,18.4532333605,0.0,12.3672932834,38.6892022431,94.1681291723,91.1763987544,2.97173041782,0.02
 12/01  22:00:00,95.5320843554,18.598813344,12.5373801864,0.0,12.3672932834,27.0668015668,69.2896234795,66.2978930617,2.97173041782,0.02
 12/01  23:00:00,83.8022890097,22.1128072135,14.4558334174,0.0,4.12243109448,15.9888894789,90.9479713179,87.9562409,2.97173041782,0.02
 12/01  24:00:00,75.9314373647,19.0530971306,11.1672479882,0.0563290508162,4.12243109448,15.9888894789,75.7011331154,72.7094026976,2.97173041782,0.02
 12/02  01:00:00,82.7396289747,22.7942328935,13.0584938792,0.121216431942,4.12243109448,15.9888894789,96.3486019135,93.3568714957,2.97173041782,0.02
 12/02  02:00:00,73.1435288469,18.1445295574,10.3291530181,0.143914839133,4.12243109448,15.9888894789,78.7893994537,75.7976690359,2.97173041782,0.02
 12/02  03:00:00,83.0264726113,23.2485166801,12.1325239948,0.761820311048,4.12243109448,15.9888894789,99.0659868203,96.0742564025,2.97173041782,0.02
 12/02  04:00:00,74.6210649831,18.8259552373,9.59022398599,1.34881269588,4.12243109448,15.9888894789,80.72730832,77.7355779022,2.97173041782,0.02
 12/02  05:00:00,92.0159135008,27.6710781228,13.4485630888,1.89721214365,4.12243109448,16.0517297156,119.517582565,116.525852148,2.97173041782,0.02
 12/02  06:00:00,93.1307011704,28.3525038027,13.7249535736,3.92110219434,4.12243109448,16.0517297156,120.5532218,117.561491382,2.97173041782,0.02
 12/02  07:00:00,119.340496508,29.2610713759,14.7788324621,7.41343802694,4.12243109448,39.6058045677,101.450863208,98.4591327901,2.97173041782,0.02
 12/02  08:00:00,176.390976874,29.2907817011,18.563961768,37.6285880274,12.3672932834,65.3531420225,155.808024418,150.835140388,4.9528840297,0.02
 12/02  09:00:00,163.805722172,29.2834531342,18.7572384786,31.4876090505,12.3672932834,68.2430321324,153.128309937,148.155425907,4.9528840297,0.02
 12/02  10:00:00,182.90519248,29.3187322891,18.8440362478,24.4791142949,16.4897243779,93.1370602926,142.835478258,134.89086381,7.92461444751,0.02
 12/02  11:00:00,180.887714725,29.3205838273,19.3660069864,21.9377169855,16.4897243779,93.1370602926,146.51051363,129.974228746,7.92461444751,8.61167043676
 12/02  12:00:00,179.235459972,29.3199260172,19.8575491943,19.7946087114,16.4897243779,93.1370602926,135.060149649,127.115535202,7.92461444751,0.02
 12/02  13:00:00,169.026994414,29.3187348984,20.4643145769,18.1321805006,16.4897243779,83.9857416113,132.972408674,125.027794227,7.92461444751,0.02
 12/02  14:00:00,169.494107938,29.3175123156,22.7336566957,16.3311675281,16.4897243779,83.9857416113,131.024170809,123.079556362,7.92461444751,0.02
 12/02  15:00:00,173.38012294,29.3160109802,29.7610048621,13.1913775214,16.4897243779,83.9857416113,127.34096845,119.396354003,7.92461444751,0.02
 12/02  16:00:00,148.145460759,29.2610713759,35.2295507409,0.0,12.3672932834,70.6512738906,70.6883572546,65.7154732249,4.9528840297,0.02
 12/02  17:00:00,149.042037631,29.2610713759,36.121100303,0.00501924577189,12.3672932834,70.6512738906,69.6194894948,64.6466054651,4.9528840297,0.02
 12/02  18:00:00,143.266228659,29.2610713759,33.3361994796,0.14096109973,12.3672932834,58.1284167478,82.2832595545,68.7261760339,4.9528840297,8.60419949088
 12/02  19:00:00,106.554967551,26.5353686563,27.9807631309,0.0,12.3672932834,24.9413748627,96.7352260792,91.7623420495,4.9528840297,0.02
 12/02  20:00:00,106.134595386,26.9896524429,27.0999857422,0.00612149471516,12.3672932834,24.9413748627,103.501800315,98.5289162849,4.9528840297,0.02
 12/02  21:00:00,89.1445597144,27.4439362295,24.7856990116,0.165675273539,4.12243109448,16.0517297156,112.100092347,109.108361929,2.97173041782,0.02
 12/02  22:00:00,92.3957809309,19.4592703479,17.5676729209,0.0,4.12243109448,15.9888894789,89.3948152956,86.4030848777,2.97173041782,0.02
 12/02  23:00:00,86.9485622507,17.6902457708,13.7118233949,0.0,4.12243109448,15.9888894789,80.0840298472,77.0922994294,2.97173041782,0.02
 12/02  24:00:00,94.6546318715,22.1128072135,14.8960780714,0.0,4.12243109448,15.9888894789,101.543587695,98.5518572775,2.97173041782,0.02
 12/03  01:00:00,80.9435520812,18.1445295574,10.8307668751,0.642148086744,2.06121554724,15.9888894789,82.9920383874,80.0003079695,2.97173041782,0.02
 12/03  02:00:00,95.0695582415,23.0213747868,12.6456808203,1.71900996152,2.06121554724,15.9888894789,103.914191445,100.922461028,2.97173041782,0.02
 12/03  03:00:00,89.2323241426,19.9616647038,9.46582516055,6.4596929525,2.06121554724,15.9888894789,83.5404964174,80.5487659996,2.97173041782,0.02
 12/03  04:00:00,102.510952175,23.92994236,11.9747691371,6.69441688577,2.06121554724,15.9888894789,104.904523003,101.912792585,2.97173041782,0.02
 12/03  05:00:00,94.8142058787,19.9616647038,9.60778928539,9.89667415783,2.06121554724,15.9888894789,84.7999413519,81.808210934,2.97173041782,0.02
 12/03  06:00:00,107.512082893,23.92994236,11.8853812351,9.00458297654,2.06121554724,15.9888894789,106.120292266,103.128561848,2.97173041782,0.02
 12/03  07:00:00,98.6370482405,19.9616647038,8.91982878719,12.7316020605,2.06121554724,15.9888894789,85.9063711569,82.9146407391,2.97173041782,0.02
 12/03  08:00:00,99.4533338994,23.92994236,10.8435806486,10.6328867489,2.06121554724,15.9888894789,107.263563484,104.271833066,2.97173041782,0.02
 12/03  09:00:00,108.422795647,19.9616647038,9.18036056301,9.57538174683,4.12243109448,41.7362269337,82.9465033326,77.9736193029,4.9528840297,0.02
 12/03  10:00:00,116.997823697,23.92994236,13.1618609421,5.55809757276,4.12243109448,41.7362269337,98.283361514,93.3104774843,4.9528840297,0.02
 12/03  11:00:00,103.749071869,19.9616647038,11.3838840361,5.38777528952,4.12243109448,41.7362269337,77.5058905716,72.5330065419,4.9528840297,0.02
 12/03  12:00:00,117.254235644,23.92994236,15.204647496,4.12163503059,4.12243109448,41.7362269337,93.4584700545,88.4855860248,4.9528840297,0.02
 12/03  13:00:00,105.107850847,19.2650962311,12.5008459909,2.9928375788,4.12243109448,41.7362269337,74.63137983,69.6584958003,4.9528840297,0.02
 12/03  14:00:00,118.864227071,23.0213747868,16.4146707931,1.88705084048,4.12243109448,41.7362269337,90.6336484064,85.6607643767,4.9528840297,0.02
 12/03  15:00:00,102.271525753,17.6902457708,13.5796888065,0.0,4.12243109448,41.7362269337,73.1805376687,68.207653639,4.9528840297,0.02
 12/03  16:00:00,121.376681343,23.2939450587,17.047595567,1.36001943642,4.12243109448,41.7362269337,89.6223683689,84.6494843392,4.9528840297,0.02
 12/03  17:00:00,87.4316829762,17.6902457708,12.9771956436,0.0,4.12243109448,24.8785346261,73.7809593854,68.8080753557,4.9528840297,0.02
 12/03  18:00:00,100.940836495,22.1128072135,15.0440956991,0.0,2.06121554724,15.9888894789,98.0624743983,95.0707439804,2.97173041782,0.02
 12/03  19:00:00,88.9165313524,17.6902457708,10.8619840916,0.0,2.06121554724,15.9888894789,83.6397299475,80.6479995297,2.97173041782,0.02
 12/03  20:00:00,105.180837766,23.4756585734,12.4453889607,3.45470875079,2.06121554724,15.9888894789,105.137815431,102.146085013,2.97173041782,0.02
 12/03  21:00:00,94.7226459187,19.9616647038,9.01446533986,7.49248629343,2.06121554724,15.9888894789,94.3036017054,82.7309577068,2.97173041782,8.60091358081
 12/03  22:00:00,108.264985482,23.92994236,10.4872802846,7.82253326301,2.06121554724,15.9888894789,107.62073398,104.629003562,2.97173041782,0.02
 12/03  23:00:00,98.9267858354,19.9616647038,8.15989404369,11.8432869934,2.06121554724,15.9888894789,87.4823676926,84.4906372748,2.97173041782,0.02
 12/03  24:00:00,108.30598444,23.92994236,8.97403336357,11.1048097786,2.06121554724,15.9888894789,109.707409494,106.715679077,2.97173041782,0.02
 12/04  01:00:00,99.4839164853,19.9616647038,5.57502891394,15.818482971,4.12243109448,15.9888894789,88.7280163731,85.7362859553,2.97173041782,0.02
 12/04  02:00:00,107.989483828,23.92994236,5.97924753544,14.1132187412,4.12243109448,15.9888894789,111.036603055,108.044872637,2.97173041782,0.02
 12/04  03:00:00,102.503700404,19.9616647038,4.76417578881,19.629061554,4.12243109448,15.9888894789,89.903048491,86.9113180732,2.97173041782,0.02
 12/04  04:00:00,111.153408576,23.92994236,6.46756118713,16.5206895158,4.12243109448,15.9888894789,112.042295481,109.050565063,2.97173041782,0.02
 12/04  05:00:00,140.335771157,28.8067875893,7.20409325299,17.9684954343,12.3672932834,24.9413748627,127.752622029,122.779737999,4.9528840297,0.02
 12/04  06:00:00,173.72325996,28.3556361434,10.4492254861,48.0975207264,12.3672932834,24.9413748627,195.492848105,190.519964075,4.9528840297,0.02
 12/04  07:00:00,233.034224817,29.2805047197,10.6259266387,49.2449611256,24.7345865669,70.7195625826,180.981551917,171.055783858,9.90576805939,0.02
 12/04  08:00:00,239.995662263,29.315894884,9.80741933299,35.5861802363,37.1018798503,92.3937384068,162.931323474,153.005555414,9.90576805939,0.02
 12/04  09:00:00,236.453930001,29.3278854549,11.5030683635,27.7863545322,37.1018798503,104.434947198,148.404342114,138.478574055,9.90576805939,0.02
 12/04  10:00:00,242.159887076,29.3412927732,15.6834486303,20.7040621357,37.1018798503,116.476155989,134.535994064,116.005943157,9.90576805939,8.6242828478
 12/04  11:00:00,241.839224672,29.4085705014,19.2977397117,15.4343092537,37.1018798503,116.476155989,114.647770711,104.722002652,9.90576805939,0.02
 12/04  12:00:00,245.374590947,29.5496859391,21.6345140843,12.1177669015,37.1018798503,116.476155989,108.586507001,98.6607389419,9.90576805939,0.02
 12/04  13:00:00,233.887467901,29.7406874607,23.1061739253,9.68730143565,37.1018798503,104.434947198,112.666800316,94.1351351915,9.90576805939,8.62589706466
 12/04  14:00:00,243.448292084,29.9188312017,24.3367258495,7.89329458347,37.1018798503,116.476155989,100.713891358,90.7881232989,9.90576805939,0.02
 12/04  15:00:00,243.468576848,30.0842279334,24.8684683845,6.25657948892,37.1018798503,116.476155989,106.551277016,88.017184748,9.90576805939,8.62832420876
 12/04  16:00:00,244.1262018,30.1614694877,24.8722970178,5.0341632485,37.1018798503,116.476155989,96.0222166867,86.0964486273,9.90576805939,0.02
 12/04  17:00:00,243.301173103,30.0808366625,24.1308872739,4.25911778227,37.1018798503,116.476155989,95.7666036034,85.840835544,9.90576805939,0.02
 12/04  18:00:00,248.731647744,29.8317035914,21.9922188023,3.90207716627,37.1018798503,116.476155989,107.087165568,88.5658256171,9.90576805939,8.61557189108
 12/04  19:00:00,161.649322891,27.5953641583,16.3981298023,0.0,24.7345865669,47.5788473902,77.1463022074,72.1734181777,4.9528840297,0.02
 12/04  20:00:00,159.018889066,27.8982200161,13.90163902,0.0,24.7345865669,47.5788473902,84.4861601157,79.513276086,4.9528840297,0.02
 12/04  21:00:00,137.369425019,26.5353686563,12.9411129925,0.0,12.3672932834,38.6892022431,98.8262675329,95.8345371151,2.97173041782,0.02
 12/04  22:00:00,114.958003609,22.5911462848,10.57237296,0.323677339045,12.3672932834,27.0668015668,85.3132699024,82.3215394846,2.97173041782,0.02
 12/04  23:00:00,83.5779874335,17.6902457708,7.84809818682,0.0,4.12243109448,15.9888894789,76.132716048,73.1409856302,2.97173041782,0.02
 12/04  24:00:00,96.07879838,22.1128072135,9.46231423427,0.0,4.12243109448,15.9888894789,97.9166049357,94.9248745179,2.97173041782,0.02
 12/05  01:00:00,85.9620600411,19.007668752,7.50289540488,1.64495364128,4.12243109448,15.9888894789,79.5905078788,76.598777461,2.97173041782,0.02
 12/05  02:00:00,103.660782005,24.3842261466,9.49608241395,5.70066162557,4.12243109448,15.9888894789,100.026515982,97.0347855642,2.97173041782,0.02
 12/05  03:00:00,91.1623311061,19.5073809172,7.93510356917,5.87890221796,4.12243109448,15.9888894789,80.634794338,77.6430639202,2.97173041782,0.02
 12/05  04:00:00,108.00623557,24.3842261466,10.4345181058,9.09012429439,4.12243109448,15.9888894789,101.334885971,98.3431555532,2.97173041782,0.02
 12/05  05:00:00,132.679304463,28.3525038027,11.8242607831,6.04384381502,12.3672932834,24.9413748627,114.660430331,109.687546301,4.9528840297,0.02
 12/05  06:00:00,172.205077827,28.8244949512,14.6054845879,41.510020397,12.3672932834,24.9413748627,181.46841689,176.49553286,4.9528840297,0.02
 12/05  07:00:00,218.295405109,29.329946899,14.9087228121,30.8414144891,24.7345865669,70.7195625826,150.941062441,141.015294382,9.90576805939,0.02
 12/05  08:00:00,231.147453047,29.3895614007,15.4048854992,22.0271857438,37.1018798503,92.3937384068,128.060212438,118.134444379,9.90576805939,0.02
 12/05  09:00:00,232.040241968,29.4260291174,16.7446962872,16.9524753759,37.1018798503,104.434947198,127.319600305,108.792313703,9.90576805939,8.62151854248
 12/05  10:00:00,239.625568661,29.4879090305,18.4357458567,12.4182816208,37.1018798503,116.476155989,112.563881818,102.638113759,9.90576805939,0.02
 12/05  11:00:00,236.834827238,29.5717142447,20.1713989598,9.63997185161,37.1018798503,116.476155989,115.803630708,97.2693596659,9.90576805939,8.62850298282
 12/05  12:00:00,239.813095203,29.7095139916,21.8150634471,7.97652710235,37.1018798503,116.476155989,102.640368737,92.7146006777,9.90576805939,0.02
 12/05  13:00:00,230.03143295,29.9441138487,23.8282468488,6.38973684187,37.1018798503,104.434947198,98.9163649514,88.990596892,9.90576805939,0.02
 12/05  14:00:00,240.829638814,30.1665101219,28.4025860547,5.14026674043,37.1018798503,116.476155989,104.791489701,86.2558112267,9.90576805939,8.62991041451
 12/05  15:00:00,245.338017508,30.345250743,33.0687796559,3.92987755752,37.1018798503,116.476155989,93.5908153252,83.6650472658,9.90576805939,0.02
 12/05  16:00:00,247.244965573,30.4348331328,34.6435422017,3.03021302781,37.1018798503,116.476155989,100.660378032,82.127568186,9.90576805939,8.62704178619
 12/05  17:00:00,244.901995405,30.3517364039,33.5197219197,2.42686346161,37.1018798503,116.476155989,92.2991353805,82.3733673211,9.90576805939,0.02
 12/05  18:00:00,249.460587311,30.1087453349,29.018336723,2.21961595534,37.1018798503,116.476155989,94.7495637005,84.8237956411,9.90576805939,0.02
 12/05  19:00:00,164.500127493,27.8982200161,21.6115914031,0.0,24.7345865669,47.5788473902,73.6412053021,68.6683212724,4.9528840297,0.02
 12/05  20:00:00,163.668952877,28.238932856,20.4674802638,0.0,24.7345865669,47.5788473902,80.1972488837,75.224364854,4.9528840297,0.02
 12/05  21:00:00,142.13990198,26.9896524429,20.0896942879,0.0,12.3672932834,38.6892022431,102.294937159,90.715589332,2.97173041782,8.60761740911
 12/05  22:00:00,110.155705343,19.6650391472,14.3025328176,0.0,12.3672932834,27.0668015668,73.0060724582,70.0143420404,2.97173041782,0.02
 12/05  23:00:00,87.1152651837,17.6902457708,12.9859282368,0.0,4.12243109448,15.9888894789,72.6892733996,69.6975429817,2.97173041782,0.02
 12/05  24:00:00,101.677879421,22.7488045148,15.9746600827,0.052779077437,4.12243109448,15.9888894789,93.1962505667,90.2045201489,2.97173041782,0.02
 12/06  01:00:00,87.8564042424,18.1445295574,12.5105607591,0.0892293947715,4.12243109448,15.9888894789,75.8342253577,72.8424949399,2.97173041782,0.02
 12/06  02:00:00,102.183456178,23.2485166801,15.7425591028,0.351488663701,4.12243109448,15.9888894789,95.9857521854,92.9940217675,2.97173041782,0.02
 12/06  03:00:00,87.9258989391,18.0536728001,12.2717952953,0.137166504178,4.12243109448,15.9888894789,77.6867610321,74.6950306143,2.97173041782,0.02
 12/06  04:00:00,102.488000652,23.0213747868,15.4492140128,0.722696513963,4.12243109448,15.9888894789,97.6007915583,94.6090611405,2.97173041782,0.02
 12/06  05:00:00,131.905981723,28.5417887137,17.9506729227,1.1925157293,12.3672932834,24.9413748627,109.702133633,104.729249603,4.9528840297,0.02
 12/06  06:00:00,153.025782521,28.4062593651,19.9248323944,21.3609058507,12.3672932834,24.9413748627,174.917324842,169.944440813,4.9528840297,0.02
 12/06  07:00:00,205.544352008,29.3995253881,19.5760198964,18.7330680719,24.7345865669,70.7195625826,140.981596989,131.05582893,9.90576805939,0.02
 12/06  08:00:00,223.130246429,29.5422214805,19.8359589995,12.6754665019,37.1018798503,92.3937384068,121.820709802,111.894941743,9.90576805939,0.02
 12/06  09:00:00,222.662416514,29.6177777302,19.4592312019,10.9733906179,37.1018798503,104.434947198,116.193072274,106.267304215,9.90576805939,0.02
 12/06  10:00:00,230.289322474,29.671163395,19.0544412984,9.27935333472,37.1018798503,116.476155989,121.25604316,102.726997882,9.90576805939,8.62327721913
 12/06  11:00:00,227.427818525,29.7397962475,20.1722403909,7.23182825445,37.1018798503,116.476155989,108.424252054,98.4984839943,9.90576805939,0.02
 12/06  12:00:00,227.313154238,29.826969278,20.7152155268,6.1452936921,37.1018798503,116.476155989,113.310496925,94.7747942797,9.90576805939,8.62993458634
 12/06  13:00:00,218.251104117,30.038254469,21.9642864209,5.04669001267,37.1018798503,104.434947198,100.941786599,91.0160185396,9.90576805939,0.02
 12/06  14:00:00,229.383310553,30.3315655879,23.3797764379,4.10969785328,37.1018798503,116.476155989,97.3480550907,87.4222870313,9.90576805939,0.02
 12/06  15:00:00,229.689677531,30.5208165845,24.0138263242,3.34814266206,37.1018798503,116.476155989,103.412803648,84.8784645975,9.90576805939,8.62857099083
 12/06  16:00:00,234.630392118,30.5917847161,24.2937403308,2.81191146278,37.1018798503,116.476155989,92.7999749316,82.8742068722,9.90576805939,0.02
 12/06  17:00:00,230.441269629,30.484300821,23.5645301386,2.47712874991,37.1018798503,116.476155989,96.0566796435,83.142833755,9.90576805939,3.00807782906
 12/06  18:00:00,237.690134277,30.1919622726,22.0944367681,2.47710248038,37.1018798503,116.476155989,101.519074629,85.9846772646,9.90576805939,5.62862930518
 12/06  19:00:00,158.602351208,27.708935105,18.1068735501,0.0,24.7345865669,47.5788473902,74.8438685065,69.8709844768,4.9528840297,0.02
 12/06  20:00:00,157.529551401,28.6553596604,16.7884519871,0.0,24.7345865669,47.5788473902,81.7369402146,76.7640561849,4.9528840297,0.02
 12/06  21:00:00,135.084630036,26.5353686563,16.571622615,0.0,12.3672932834,38.6892022431,95.2663149437,92.2745845259,2.97173041782,0.02
 12/06  22:00:00,110.425771531,21.7066339963,13.3110712772,0.0624944419946,12.3672932834,27.0668015668,81.0480908841,78.0563604662,2.97173041782,0.02
 12/06  23:00:00,81.9405349049,17.6902457708,10.6722910228,0.0,4.12243109448,15.9888894789,73.9064225586,70.9146921408,2.97173041782,0.02
 12/06  24:00:00,95.8137588732,23.384801816,12.2126881946,0.418213013047,4.12243109448,15.9888894789,95.1340766952,92.1423462774,2.97173041782,0.02
 12/07  01:00:00,82.2345679348,18.3716714507,9.0177007471,0.499137987811,4.12243109448,15.9888894789,78.0873674885,75.0956370707,2.97173041782,0.02
 12/07  02:00:00,93.0515089135,22.5670910001,10.611462069,0.517702175731,4.12243109448,15.9888894789,98.0260107441,95.0342803263,2.97173041782,0.02
 12/07  03:00:00,85.5257898563,19.7345228105,7.44238413321,4.01256477349,4.12243109448,15.9888894789,80.0808353939,77.0891049761,2.97173041782,0.02
 12/07  04:00:00,98.1563783659,23.92994236,8.45804289716,5.29847002117,4.12243109448,15.9888894789,100.519239061,97.5275086428,2.97173041782,0.02
 12/07  05:00:00,126.704887326,28.8067875893,9.13523258078,6.17928068085,12.3672932834,24.9413748627,113.97747068,109.004586651,4.9528840297,0.02
 12/07  06:00:00,152.937811797,28.3888508406,11.3344353075,29.4218784827,12.3672932834,24.9413748627,180.063839532,175.090955502,4.9528840297,0.02
 12/07  07:00:00,209.832277052,29.3754699779,10.8970260136,28.4487257729,24.7345865669,70.7195625826,162.336727905,152.410959846,9.90576805939,0.02
 12/07  08:00:00,226.427493852,29.4627417759,11.2447190466,20.5908020172,37.1018798503,92.3937384068,149.991193836,131.478083446,9.90576805939,8.60734233043
 12/07  09:00:00,223.766575865,29.5358162457,13.6427583479,15.3437388027,37.1018798503,104.434947198,124.280075841,114.354307782,9.90576805939,0.02
 12/07  10:00:00,233.51362359,29.6333526384,16.8635035309,10.7898684498,37.1018798503,116.476155989,111.556721612,101.630953552,9.90576805939,0.02
 12/07  11:00:00,235.01163869,29.7762004239,18.9635807201,8.47440571698,37.1018798503,116.476155989,114.166165407,95.6316560282,9.90576805939,8.62874131908
 12/07  12:00:00,237.744576312,30.006313414,20.142003417,7.0587951324,37.1018798503,116.476155989,101.02210752,91.0963394602,9.90576805939,0.02
 12/07  13:00:00,226.723431536,30.2963907739,21.343357563,5.95214072558,37.1018798503,104.434947198,97.6909107654,87.765142706,9.90576805939,0.02
 12/07  14:00:00,237.404083817,30.5520405051,22.5444703818,4.87914733327,37.1018798503,116.476155989,103.6688834,85.1335247107,9.90576805939,8.62959062997
 12/07  15:00:00,239.256290478,30.745347516,23.3811882895,3.76973602914,37.1018798503,116.476155989,92.7836859415,82.8579178821,9.90576805939,0.02
 12/07  16:00:00,238.487295862,30.8256043622,24.0068040785,2.923043694,37.1018798503,116.476155989,99.9428989873,81.4098409383,9.90576805939,8.62728998964
 12/07  17:00:00,236.628536686,30.7390734215,23.8918623381,2.35403216185,37.1018798503,116.476155989,91.3906165596,81.4648485002,9.90576805939,0.02
 12/07  18:00:00,245.733641193,30.3902086508,22.5707598461,2.1753169709,37.1018798503,116.476155989,94.0552414686,84.1294734092,9.90576805939,0.02
 12/07  19:00:00,161.048080485,27.7846490694,17.415735732,0.0,24.7345865669,47.5788473902,74.0218277725,69.0489437429,4.9528840297,0.02
 12/07  20:00:00,157.890118854,28.6553596604,14.6836601444,0.0,24.7345865669,47.5788473902,90.324127364,76.7636140493,4.9528840297,8.60762928501
 12/07  21:00:00,133.794292423,26.5353686563,13.1894644822,0.0,12.3672932834,38.6892022431,96.0169440861,93.0252136683,2.97173041782,0.02
 12/07  22:00:00,110.960396542,22.5911462848,10.8369712797,0.105658569162,12.3672932834,27.0668015668,83.6940801466,80.7023497288,2.97173041782,0.02
 12/07  23:00:00,81.6359612014,17.6902457708,9.16786945088,0.0,4.12243109448,15.9888894789,74.6890929995,71.6973625817,2.97173041782,0.02
 12/07  24:00:00,95.9978055049,23.4756585734,11.3539991795,0.778318759261,4.12243109448,15.9888894789,95.3653754612,92.3736450434,2.97173041782,0.02
 12/08  01:00:00,81.1405762385,17.6902457708,8.62191370439,0.0,4.12243109448,15.9888894789,77.9127210357,74.9209906179,2.97173041782,0.02
 12/08  02:00:00,97.4039411544,24.0207991173,10.6760538077,2.89875561866,4.12243109448,15.9888894789,98.7968249328,95.805094515,2.97173041782,0.02
 12/08  03:00:00,86.4799552409,19.5073809172,8.23471018911,4.51994338413,4.12243109448,15.9888894789,80.4828721901,77.4911417723,2.97173041782,0.02
 12/08  04:00:00,101.020044468,24.3842261466,9.91560881768,7.27317023891,4.12243109448,15.9888894789,101.201587919,98.2098575008,2.97173041782,0.02
 12/08  05:00:00,124.454548992,28.3525038027,10.7773846806,5.17343115124,12.3672932834,24.9413748627,113.729005903,108.756121873,4.9528840297,0.02
 12/08  06:00:00,158.35813736,28.84845019,14.0738428885,35.3135472051,12.3672932834,24.9413748627,178.645754921,173.672870892,4.9528840297,0.02
 12/08  07:00:00,208.642572366,29.3576375375,14.5807544612,27.2345060182,24.7345865669,70.7195625826,149.385654566,139.459886507,9.90576805939,0.02
 12/08  08:00:00,225.625079718,29.4534428055,14.5921388521,19.4965864525,37.1018798503,92.3937384068,127.98503035,118.05926229,9.90576805939,0.02
 12/08  09:00:00,222.916464859,29.5320275463,16.3207494717,14.2459364067,37.1018798503,104.434947198,117.303398196,107.377630137,9.90576805939,0.02
 12/08  10:00:00,229.79721517,29.6392566843,20.1022028877,9.69848791931,37.1018798503,116.476155989,119.055936788,100.526553587,9.90576805939,8.62361514143
 12/08  11:00:00,232.490618474,29.8405749845,25.4026281076,7.13841444188,37.1018798503,116.476155989,103.982362464,94.0565944045,9.90576805939,0.02
 12/08  12:00:00,244.473650844,30.1966557913,33.2169694843,5.41640593871,37.1018798503,116.476155989,107.064232465,88.5285577447,9.90576805939,8.6299066609
 12/08  13:00:00,240.853558547,30.5748242805,39.5618819049,4.07408142258,37.1018798503,104.434947198,94.3517906448,84.4260225854,9.90576805939,0.02
 12/08  14:00:00,254.987159193,30.9296897767,43.4649304544,2.86638201166,37.1018798503,116.476155989,91.3227932605,81.3970252011,9.90576805939,0.02
 12/08  15:00:00,258.199638127,31.1910495353,49.7562680502,1.72867007667,37.1018798503,116.476155989,97.8731409762,79.3385707175,9.90576805939,8.62880219931
 12/08  16:00:00,257.736862038,31.3331422066,50.7971895784,1.14816399649,37.1018798503,116.476155989,87.8750500503,77.9492819909,9.90576805939,0.02
 12/08  17:00:00,250.04266848,31.2182279078,44.6647771764,0.93172429757,37.1018798503,116.476155989,96.8872520436,78.3579829187,9.90576805939,8.62350106552
 12/08  18:00:00,246.803073466,30.7621279428,33.0023084728,0.989779616861,37.1018798503,116.476155989,91.6437720843,81.7180040249,9.90576805939,0.02
 12/08  19:00:00,157.84100727,28.0117909627,21.1699618285,0.0,24.7345865669,47.5788473902,72.1181657972,67.1452817675,4.9528840297,0.02
 12/08  20:00:00,157.887018176,28.579645696,19.0030812542,0.0,24.7345865669,47.5788473902,79.2711496614,74.2982656317,4.9528840297,0.02
 12/08  21:00:00,134.486697984,26.5353686563,18.1429485886,0.0,12.3672932834,38.6892022431,93.2534478379,90.2617174201,2.97173041782,0.02
 12/08  22:00:00,107.450835666,20.5495514358,13.4714754271,0.0,12.3672932834,27.0668015668,76.0829159647,73.0911855469,2.97173041782,0.02
 12/08  23:00:00,81.9442101327,17.6902457708,11.5322357825,0.0,4.12243109448,15.9888894789,73.0376844206,70.0459540027,2.97173041782,0.02
 12/08  24:00:00,94.6260908653,23.2485166801,13.7225757871,0.0835078164873,4.12243109448,15.9888894789,93.8816502085,90.8899197907,2.97173041782,0.02
 12/09  01:00:00,81.1320689314,17.6902457708,11.0644700116,0.0,4.12243109448,15.9888894789,76.4797641038,73.4880336859,2.97173041782,0.02
 12/09  02:00:00,94.6673891305,23.384801816,13.588045238,0.405240012016,4.12243109448,15.9888894789,97.1285596442,94.1368292264,2.97173041782,0.02
 12/09  03:00:00,82.9074644122,18.598813344,10.339724734,0.618894956691,4.12243109448,15.9888894789,78.9370388028,75.945308385,2.97173041782,0.02
 12/09  04:00:00,94.0872458993,22.5670910001,12.6648488612,0.437853733517,4.12243109448,15.9888894789,107.169206198,95.5956850965,2.97173041782,8.60179068396
 12/09  05:00:00,104.984030587,27.8982200161,13.9200450402,2.05065976997,4.12243109448,16.0517297156,117.864408259,114.872677841,2.97173041782,0.02
 12/09  06:00:00,108.92279651,28.579645696,13.9621856957,4.37870340223,4.12243109448,16.0517297156,119.366150718,116.3744203,2.97173041782,0.02
 12/09  07:00:00,136.570627415,29.2610713759,13.8859099213,8.03213882327,4.12243109448,39.6058045677,103.024935345,100.033204927,2.97173041782,0.02
 12/09  08:00:00,196.294942339,29.2915132115,16.8125598367,39.0874279512,12.3672932834,65.3531420225,155.693583459,150.720699429,4.9528840297,0.02
 12/09  09:00:00,180.894763952,29.283827961,19.0899476393,29.3714456703,12.3672932834,68.2430321324,149.632821229,144.659937199,4.9528840297,0.02
 12/09  10:00:00,200.784825813,29.3186761899,22.2365494485,19.1266804192,16.4897243779,93.1370602926,135.61210377,127.667489322,7.92461444751,0.02
 12/09  11:00:00,203.289524566,29.3480929377,27.018049665,14.4291814333,16.4897243779,93.1370602926,127.80292941,119.858314963,7.92461444751,0.02
 12/09  12:00:00,209.84880096,29.407606445,33.939379874,11.7510334153,16.4897243779,93.1370602926,122.82654085,114.881926403,7.92461444751,0.02
 12/09  13:00:00,203.76217283,29.5191380046,38.698740565,10.1849999905,16.4897243779,83.9857416113,119.322249648,111.3776352,7.92461444751,0.02
 12/09  14:00:00,208.739774478,29.6468363476,45.0929380487,8.83497102681,16.4897243779,83.9857416113,125.357965954,108.823468067,7.92461444751,8.60988343919
 12/09  15:00:00,208.589167297,29.7175314754,47.5172758143,7.39802734014,16.4897243779,83.9857416113,114.761203374,106.816588926,7.92461444751,0.02
 12/09  16:00:00,179.688663106,29.2610713759,43.4372973293,0.0,12.3672932834,70.6512738906,60.4856269408,55.5127429111,4.9528840297,0.02
 12/09  17:00:00,179.541228868,29.2610713759,41.9733580882,0.0,12.3672932834,70.6512738906,58.9736980033,54.0008139736,4.9528840297,0.02
 12/09  18:00:00,167.903421631,29.2610713759,32.8860089074,0.0,12.3672932834,58.1284167478,65.0630069965,60.0901229668,4.9528840297,0.02
 12/09  19:00:00,128.337779474,26.5353686563,23.8191175947,0.0,12.3672932834,24.9413748627,90.1189808301,85.1460968004,4.9528840297,0.02
 12/09  20:00:00,125.877551637,26.9896524429,21.7934222059,0.0,12.3672932834,24.9413748627,98.2788996214,93.3060155917,4.9528840297,0.02
 12/09  21:00:00,107.45500113,27.4439362295,20.3062822233,0.000371268603452,4.12243109448,16.0517297156,107.987011798,104.99528138,2.97173041782,0.02
 12/09  22:00:00,90.2529443507,20.3437826365,16.062327286,0.0,4.12243109448,15.9888894789,90.3246379715,87.3329075536,2.97173041782,0.02
 12/09  23:00:00,82.9499570334,17.6902457708,13.7773075021,0.0,4.12243109448,15.9888894789,79.4011131033,76.4093826854,2.97173041782,0.02
 12/09  24:00:00,94.9211513096,22.1128072135,16.8540212148,0.0,4.12243109448,15.9888894789,100.007825056,97.0160946386,2.97173041782,0.02
 12/10  01:00:00,80.8850967503,18.598813344,12.5762874471,0.340741618552,2.06121554724,15.9888894789,81.4766503958,78.484919978,2.97173041782,0.02
 12/10  02:00:00,93.5932741193,22.5670910001,15.5217468556,0.240174104885,2.06121554724,15.9888894789,102.425022388,99.4332919705,2.97173041782,0.02
 12/10  03:00:00,81.4945638805,17.9628160428,12.2552696086,0.122740714439,2.06121554724,15.9888894789,83.0810207235,80.0892903056,2.97173041782,0.02
 12/10  04:00:00,96.0963573261,23.0213747868,15.4473525777,0.876843766682,2.06121554724,15.9888894789,103.940292044,100.948561626,2.97173041782,0.02
 12/10  05:00:00,82.508270927,18.1445295574,12.0596511971,0.610240022705,2.06121554724,15.9888894789,92.7628147107,81.1893010456,2.97173041782,8.60178324728
 12/10  06:00:00,98.9754948274,23.92994236,14.502276903,3.83779540778,2.06121554724,15.9888894789,105.057138902,102.065408484,2.97173041782,0.02
 12/10  07:00:00,86.2799720407,19.5073809172,10.8257260216,5.02118462163,2.06121554724,15.9888894789,85.2335642183,82.2418338004,2.97173041782,0.02
 12/10  08:00:00,89.2358676511,23.4756585734,13.0108319958,4.4298754865,2.06121554724,15.9888894789,106.137131359,103.145400942,2.97173041782,0.02
 12/10  09:00:00,95.2612089465,18.8259552373,11.6257692349,1.41431727027,4.12243109448,41.7362269337,81.9688589617,76.995974932,4.9528840297,0.02
 12/10  10:00:00,108.2108401,23.2485166801,17.3066915492,1.15017322292,4.12243109448,41.7362269337,96.56465001,91.5917659803,4.9528840297,0.02
 12/10  11:00:00,98.4530993624,19.0530971306,16.274482002,1.32560691636,4.12243109448,41.7362269337,75.662315208,70.6894311783,4.9528840297,0.02
 12/10  12:00:00,116.141355034,24.0207991173,25.0060038123,1.35820378648,4.12243109448,41.7362269337,90.9953818177,86.022497788,4.9528840297,0.02
 12/10  13:00:00,105.90127202,19.5073809172,23.3194614584,1.26835100477,4.12243109448,41.7362269337,72.5536307603,67.5807467306,4.9528840297,0.02
 12/10  14:00:00,125.340919579,24.3845793882,33.1719830545,1.3161129975,4.12243109448,41.7362269337,88.463860293,83.4909762633,4.9528840297,0.02
 12/10  15:00:00,110.127869949,19.5077539643,28.1034222269,0.818570093139,4.12243109448,41.7362269337,71.3131399363,66.3402559066,4.9528840297,0.02
 12/10  16:00:00,127.816548328,24.3851326678,36.412929666,0.667912254091,4.12243109448,41.7362269337,87.0076580393,82.0347740096,4.9528840297,0.02
 12/10  17:00:00,91.5465896419,19.5077322201,27.9843280813,0.427309387935,4.12243109448,24.8785346261,71.0841743485,66.1112903188,4.9528840297,0.02
 12/10  18:00:00,95.3900988276,23.4757137191,26.6099911238,0.803506912822,2.06121554724,15.9888894789,94.2776250019,91.2858945841,2.97173041782,0.02
 12/10  19:00:00,77.9308553888,17.6902457708,15.6389284238,0.0,2.06121554724,15.9888894789,80.6668743741,77.6751439563,2.97173041782,0.02
 12/10  20:00:00,88.6596823378,22.1128072135,17.4091935663,0.0,2.06121554724,15.9888894789,104.27080153,101.279071112,2.97173041782,0.02
 12/10  21:00:00,76.0114836304,17.6902457708,13.2907821367,0.0,2.06121554724,15.9888894789,85.8366136882,82.8448832704,2.97173041782,0.02
 12/10  22:00:00,86.690027488,23.2939450587,15.8286808904,1.40517133353,2.06121554724,15.9888894789,106.397257337,103.40552692,2.97173041782,0.02
 12/10  23:00:00,72.3234681154,17.6902457708,12.6349985805,0.0,2.06121554724,15.9888894789,86.1278529274,83.1361225096,2.97173041782,0.02
 12/10  24:00:00,86.5503097764,23.4756585734,16.2566675631,2.49984532117,2.06121554724,15.9888894789,107.677082243,104.685351825,2.97173041782,0.02
 12/11  01:00:00,73.0855450518,17.6902457708,12.9303871758,0.0,4.12243109448,15.9888894789,86.3489712076,83.3572407897,2.97173041782,0.02
 12/11  02:00:00,85.9861056751,23.3620876267,15.5992515731,2.55635900119,4.12243109448,15.9888894789,108.048091109,105.056360691,2.97173041782,0.02
 12/11  03:00:00,77.3448597405,19.4165241599,11.5742097709,4.37269051842,4.12243109448,15.9888894789,87.2005923915,84.2088619737,2.97173041782,0.02
 12/11  04:00:00,90.3211308009,24.2933693892,14.8753393115,6.9391690237,4.12243109448,15.9888894789,108.433557567,105.44182715,2.97173041782,0.02
 12/11  05:00:00,108.984712462,27.4439362295,18.1853746107,1.97971530509,12.3672932834,24.9413748627,122.885852883,117.912968853,4.9528840297,0.02
 12/11  06:00:00,141.442585396,28.3717448648,20.9248240513,30.5627067453,12.3672932834,24.9413748627,189.247193084,184.274309054,4.9528840297,0.02
 12/11  07:00:00,196.345081265,29.3366410136,20.9479122864,27.6467390986,24.7345865669,70.7195625826,155.10511,145.17934194,9.90576805939,0.02
 12/11  08:00:00,209.684373234,29.3892553205,20.9517314862,18.070085446,37.1018798503,92.3937384068,142.201026735,123.687822866,9.90576805939,8.60743580965
 12/11  09:00:00,207.610995673,29.4501703871,22.4232876599,13.155599755,37.1018798503,104.434947198,125.001151301,115.075383242,9.90576805939,0.02
 12/11  10:00:00,217.773349172,29.5302408168,24.3476150957,9.67901879027,37.1018798503,116.476155989,118.062263513,108.136495454,9.90576805939,0.02
 12/11  11:00:00,221.072390859,29.692742782,29.744786605,7.41774129683,37.1018798503,116.476155989,120.560806477,102.027190166,9.90576805939,8.62784825125
 12/11  12:00:00,227.056201483,29.927795744,37.0231202766,5.88803376016,37.1018798503,116.476155989,106.893678688,96.9679106283,9.90576805939,0.02
 12/11  13:00:00,221.567004323,30.2101616122,44.5577685227,4.62351734969,37.1018798503,104.434947198,102.834494441,92.9087263816,9.90576805939,0.02
 12/11  14:00:00,239.741291266,30.5331418572,51.6729728008,3.31791244754,37.1018798503,116.476155989,107.66496405,89.1285276376,9.90576805939,8.63066835321
 12/11  15:00:00,244.359560941,30.7932038295,57.2500386865,2.09922658791,37.1018798503,116.476155989,95.8325300715,85.9067620121,9.90576805939,0.02
 12/11  16:00:00,246.664619269,30.9400712148,59.3913367666,1.36658799247,37.1018798503,116.476155989,102.329335505,83.7958708809,9.90576805939,8.62769656458
 12/11  17:00:00,246.016163049,30.8605642257,57.6842017641,1.0183009109,37.1018798503,116.476155989,93.3659920597,83.4402240003,9.90576805939,0.02
 12/11  18:00:00,250.260229812,30.5211680343,52.0486695717,0.877912048506,37.1018798503,116.476155989,95.6521066702,85.7263386108,9.90576805939,0.02
 12/11  19:00:00,158.101192392,28.238932856,37.6582579797,0.0,24.7345865669,47.5788473902,73.1572314113,68.1843473816,4.9528840297,0.02
 12/11  20:00:00,153.782901787,28.579645696,32.9819556433,0.0,24.7345865669,47.5788473902,88.2358104841,74.6750837386,4.9528840297,8.60784271584
 12/11  21:00:00,123.888154134,26.5353686563,26.5906919839,0.0,12.3672932834,38.6892022431,93.9116322882,90.9199018704,2.97173041782,0.02
 12/11  22:00:00,86.9215363766,15.2424777045,15.5698413416,0.0,12.3672932834,27.0668015668,56.2087341546,53.2170037367,2.97173041782,0.02
 12/11  23:00:00,72.1603541213,18.5747580594,17.8535875473,0.0,4.12243109448,15.9888894789,79.5082162406,76.5164858227,2.97173041782,0.02
 12/11  24:00:00,57.6295476933,11.613571793,11.0164546446,0.0,4.12243109448,15.9888894789,48.0567738054,45.0650433875,2.97173041782,0.02
 12/12  01:00:00,79.3267546492,23.1122315441,20.5368915433,0.0,4.12243109448,15.9888894789,97.1189630656,94.1272326478,2.97173041782,0.02
 12/12  02:00:00,68.2700839799,17.6902457708,14.935791993,0.0,4.12243109448,15.9888894789,77.5519232012,74.5601927834,2.97173041782,0.02
 12/12  03:00:00,76.2844735867,23.4756585734,17.4497537709,0.0389075492553,4.12243109448,15.9888894789,96.6461344407,93.6544040229,2.97173041782,0.02
 12/12  04:00:00,68.530625552,18.598813344,13.8755121643,0.116151513775,4.12243109448,15.9888894789,80.0917857626,77.1000553448,2.97173041782,0.02
 12/12  05:00:00,99.9195021983,28.2010758738,19.5073282567,0.17226206663,12.3672932834,24.9413748627,111.585271114,106.612387084,4.9528840297,0.02
 12/12  06:00:00,121.731457416,28.8822773937,22.15156399,18.4389434529,12.3672932834,24.9413748627,176.487801138,171.514917109,4.9528840297,0.02
 12/12  07:00:00,174.622812788,29.3772399326,21.8609052472,13.1840090203,24.7345865669,70.7195625826,142.568678744,132.642910685,9.90576805939,0.02
 12/12  08:00:00,196.987746035,29.5603660464,21.477891205,8.77039732997,37.1018798503,92.3937384068,123.110940962,113.185172902,9.90576805939,0.02
 12/12  09:00:00,201.026472243,29.6691878001,23.3570389293,5.82533992505,37.1018798503,104.434947198,115.262127457,105.336359398,9.90576805939,0.02
 12/12  10:00:00,219.950666137,29.8830670356,32.4008986797,3.45023885943,37.1018798503,116.476155989,117.030074546,98.4992576099,9.90576805939,8.62504887683
 12/12  11:00:00,230.59993307,30.296597331,44.1121416524,1.97410512601,37.1018798503,116.476155989,102.248571047,92.3228029873,9.90576805939,0.02
 12/12  12:00:00,247.165742668,30.7339668528,55.4185982376,1.13898454755,37.1018798503,116.476155989,105.513346668,86.9779452334,9.90576805939,8.62963337517
 12/12  13:00:00,252.535964986,31.178807316,63.4089426083,0.761562099506,37.1018798503,104.434947198,92.1933145868,82.2675465274,9.90576805939,0.02
 12/12  14:00:00,268.619476268,31.5476759184,68.0995688988,0.499992496441,37.1018798503,116.476155989,97.8594861912,79.3230994931,9.90576805939,8.63061863876
 12/12  15:00:00,274.377748641,31.864813454,71.8064148477,0.230397410665,37.1018798503,116.476155989,86.7365284909,76.8107604315,9.90576805939,0.02
 12/12  16:00:00,276.153945854,32.0236860036,73.1806766411,0.0897101941449,37.1018798503,116.476155989,85.110856158,75.1850880986,9.90576805939,0.02
 12/12  17:00:00,270.774077355,31.9313339896,69.4958939309,0.0300429554882,37.1018798503,116.476155989,94.0248754809,75.4952453965,9.90576805939,8.62386202502
 12/12  18:00:00,272.820142754,31.4509863329,62.0628146668,0.0835671942728,37.1018798503,116.476155989,88.5162469206,78.5904788612,9.90576805939,0.02
 12/12  19:00:00,172.660285606,28.44336056,40.9571543619,0.0,24.7345865669,47.5788473902,68.4465264209,63.4736423912,4.9528840297,0.02
 12/12  20:00:00,163.902573806,28.3525038027,33.5314196897,0.0,24.7345865669,47.5788473902,75.3569475861,70.3840635564,4.9528840297,0.02
 12/12  21:00:00,136.283387376,27.8982200161,28.1288488902,0.0,12.3672932834,38.6892022431,89.7671766885,86.7754462707,2.97173041782,0.02
 12/12  22:00:00,93.7159510403,15.2879060832,13.2195579546,0.0,12.3672932834,27.0668015668,59.1050394443,56.1133090264,2.97173041782,0.02
 12/12  23:00:00,87.2503713009,19.4592703479,15.6407496996,0.0,4.12243109448,15.9888894789,82.2033387144,79.2116082966,2.97173041782,0.02
 12/12  24:00:00,79.2519729365,17.6902457708,12.5064231972,0.0,4.12243109448,15.9888894789,75.1347398312,72.1430094134,2.97173041782,0.02
 12/13  01:00:00,87.0217935829,23.2485166801,14.3450413595,0.0,4.12243109448,15.9888894789,94.1852255283,91.1934951105,2.97173041782,0.02
 12/13  02:00:00,73.7380918354,18.5079565867,10.7358713091,0.029652974831,4.12243109448,15.9888894789,86.2504556266,74.6769290178,2.97173041782,8.60179619096
 12/13  03:00:00,81.1486959964,22.5670910001,12.9341557284,0.0458071551083,4.12243109448,15.9888894789,97.8822810195,94.8905506016,2.97173041782,0.02
 12/13  04:00:00,72.7637228548,18.7805268587,10.3553374932,0.209776229118,4.12243109448,15.9888894789,79.3271172432,76.3353868254,2.97173041782,0.02
 12/13  05:00:00,106.881038155,28.3222182169,14.4489372337,0.389211876432,12.3672932834,24.9413748627,111.676869335,106.703985305,4.9528840297,0.02
 12/13  06:00:00,127.266562946,28.4179931023,17.0333231636,17.1638184559,12.3672932834,24.9413748627,176.756104437,171.783220408,4.9528840297,0.02
 12/13  07:00:00,184.172962128,29.4222927211,16.7797521292,15.802649098,24.7345865669,70.7195625826,142.76365346,132.837885401,9.90576805939,0.02
 12/13  08:00:00,204.223826898,29.6142068487,16.8727511818,11.4187438689,37.1018798503,92.3937384068,123.707340486,113.781572427,9.90576805939,0.02
 12/13  09:00:00,205.129555832,29.6783411739,17.3555183069,9.92770926373,37.1018798503,104.434947198,117.997080171,108.071312112,9.90576805939,0.02
 12/13  10:00:00,215.44518409,29.7156815589,18.1600659994,8.76609211415,37.1018798503,116.476155989,123.241523405,104.710673966,9.90576805939,8.62508137914
 12/13  11:00:00,214.868567291,29.74387003,19.1680104391,7.82356241005,37.1018798503,116.476155989,112.043555808,102.117787749,9.90576805939,0.02
 12/13  12:00:00,213.875118709,29.7751251997,19.8249785172,6.86211661179,37.1018798503,116.476155989,109.725885748,99.8001176889,9.90576805939,0.02
 12/13  13:00:00,202.98256424,29.8112201206,20.3105953493,5.99436907008,37.1018798503,104.434947198,116.281626212,97.749320128,9.90576805939,8.62653802461
 12/13  14:00:00,213.023983103,29.8539246621,20.7751571332,5.17302810324,37.1018798503,116.476155989,105.890128386,95.9643603266,9.90576805939,0.02
 12/13  15:00:00,212.895818418,29.9047692356,21.2645400824,4.25213092194,37.1018798503,116.476155989,112.723224367,94.1881405752,9.90576805939,8.62931573239
 12/13  16:00:00,212.217559743,29.950507952,21.4869658037,3.69661191946,37.1018798503,116.476155989,102.799635042,92.8738669824,9.90576805939,0.02
 12/13  17:00:00,212.309402416,29.9547476055,20.9292441094,3.60800983578,37.1018798503,116.476155989,102.354071913,92.428303854,9.90576805939,0.02
 12/13  18:00:00,223.701460676,29.939233555,20.2268116918,3.98650277244,37.1018798503,116.476155989,111.014530944,92.4927082228,9.90576805939,8.61605466144
 12/13  19:00:00,139.712478494,27.708935105,17.1351440157,0.0,24.7345865669,47.5788473902,79.3590180035,74.3861339738,4.9528840297,0.02
 12/13  20:00:00,140.165390229,28.6553596604,16.807671074,0.0,24.7345865669,47.5788473902,85.0944859302,80.1216019005,4.9528840297,0.02
 12/13  21:00:00,118.351674973,26.9896524429,16.7472605285,0.0144705010014,12.3672932834,38.6892022431,97.9435124379,94.9517820201,2.97173041782,0.02
 12/13  22:00:00,95.2547866675,21.2523502097,13.2312154489,0.0605669263864,12.3672932834,27.0668015668,82.2898435688,79.298113151,2.97173041782,0.02
 12/13  23:00:00,68.9031647256,17.6902457708,11.2136444754,0.0,4.12243109448,15.9888894789,75.4402882772,72.4485578593,2.97173041782,0.02
 12/13  24:00:00,81.0124334035,23.384801816,14.4190899659,0.645998251784,4.12243109448,15.9888894789,96.5186911033,93.5269606855,2.97173041782,0.02
 12/14  01:00:00,70.7403122643,18.3716714507,11.369605189,0.503024124185,4.12243109448,15.9888894789,78.7310877606,75.7393573427,2.97173041782,0.02
 12/14  02:00:00,79.1402423559,22.5670910001,14.0656371461,0.476036851528,4.12243109448,15.9888894789,98.3252299926,95.3334995748,2.97173041782,0.02
 12/14  03:00:00,71.9279764401,18.9622403733,11.1584711306,1.60421793801,4.12243109448,15.9888894789,80.2831963543,77.2914659365,2.97173041782,0.02
 12/14  04:00:00,80.929746064,23.0213747868,14.0578209157,1.52389645482,4.12243109448,15.9888894789,100.655361263,97.6636308455,2.97173041782,0.02
 12/14  05:00:00,107.376473909,28.2010758738,16.5409409993,2.1187244151,12.3672932834,24.9413748627,112.748149229,107.775265199,4.9528840297,0.02
 12/14  06:00:00,135.21653037,28.8834879643,19.6986885139,26.2408426749,12.3672932834,24.9413748627,176.834267137,171.861383108,4.9528840297,0.02
 12/14  07:00:00,185.352917335,29.3943805719,19.9920551877,19.7999599962,24.7345865669,70.7195625826,143.122521063,133.196753003,9.90576805939,0.02
 12/14  08:00:00,202.604938459,29.5656667583,20.0000916433,13.8913761915,37.1018798503,92.3937384068,123.90213686,113.976368801,9.90576805939,0.02
 12/14  09:00:00,204.35909521,29.6397944376,20.3042154926,12.1657813552,37.1018798503,104.434947198,126.939960809,108.411943283,9.90576805939,8.62224946683
 12/14  10:00:00,215.733039593,29.6879924011,21.2418806456,10.5866860668,37.1018798503,116.476155989,114.959679603,105.033911544,9.90576805939,0.02
 12/14  11:00:00,216.407531938,29.7290641442,23.5116325512,8.94969288877,37.1018798503,116.476155989,120.555382227,102.020192703,9.90576805939,8.62942146506
 12/14  12:00:00,220.159313856,29.7786178091,29.0053186257,7.15811133835,37.1018798503,116.476155989,108.782070785,98.8563027258,9.90576805939,0.02
 12/14  13:00:00,217.184611333,29.8476651003,39.8180800632,5.34330155457,37.1018798503,104.434947198,105.860077874,95.934309815,9.90576805939,0.02
 12/14  14:00:00,233.437268548,30.0245168739,45.5143514226,3.68110951071,37.1018798503,116.476155989,109.809108763,91.2738547793,9.90576805939,8.62948592466
 12/14  15:00:00,236.947738416,30.1823551569,50.3674290872,2.1808517765,37.1018798503,116.476155989,98.513423295,88.5876552356,9.90576805939,0.02
 12/14  16:00:00,239.986787504,30.3688748716,53.8429866309,1.55800470393,37.1018798503,116.476155989,104.825152623,86.2913814487,9.90576805939,8.6280031151
 12/14  17:00:00,240.985393395,30.3904844244,55.1322393426,1.24635463766,37.1018798503,116.476155989,95.6775043678,85.7517363084,9.90576805939,0.02
 12/14  18:00:00,250.044376909,30.3104165759,55.0377544553,1.08430241908,37.1018798503,116.476155989,96.5717739799,86.6460059205,9.90576805939,0.02
 12/14  19:00:00,154.817466659,27.8982200161,39.8747727956,0.0,24.7345865669,47.5788473902,74.2439450063,69.2710609766,4.9528840297,0.02
 12/14  20:00:00,154.749422903,28.579645696,39.12529928,0.0,24.7345865669,47.5788473902,88.887055836,75.326257777,4.9528840297,8.60791402938
 12/14  21:00:00,125.277936793,26.9896524429,32.5007613394,0.0,12.3672932834,38.6892022431,93.7994711433,90.8077407255,2.97173041782,0.02
 12/14  22:00:00,87.7714136502,15.0607641899,18.84232418,0.0,12.3672932834,27.0668015668,56.0142312881,53.0225008703,2.97173041782,0.02
 12/14  23:00:00,74.721647681,18.5747580594,21.4959364948,0.0,4.12243109448,15.9888894789,77.6599733263,74.6682429085,2.97173041782,0.02
 12/14  24:00:00,60.5687081197,11.886142065,14.2221482869,0.0,4.12243109448,15.9888894789,45.9627490756,42.9710186578,2.97173041782,0.02
 12/15  01:00:00,77.5148372628,19.3016121179,23.562271942,0.0,4.12243109448,15.9888894789,80.3656800941,77.3739496763,2.97173041782,0.02
 12/15  02:00:00,59.0187303584,11.0684312491,13.4898812563,0.0,4.12243109448,15.9888894789,48.9014774273,45.9097470095,2.97173041782,0.02
 12/15  03:00:00,85.7816032734,23.2485166801,27.7849814156,0.0124695668186,4.12243109448,15.9888894789,98.8785454724,95.8868150546,2.97173041782,0.02
 12/15  04:00:00,75.372128449,18.598813344,22.0609443996,0.0825880537202,4.12243109448,15.9888894789,78.1643000185,75.1725696006,2.97173041782,0.02
 12/15  05:00:00,110.594859403,28.2010758738,30.2510105156,0.103936810942,12.3672932834,24.9413748627,109.037742316,104.064858286,4.9528840297,0.02
 12/15  06:00:00,126.837206168,28.9231770597,29.8666443784,16.0085485007,12.3672932834,24.9413748627,172.882032045,167.909148015,4.9528840297,0.02
 12/15  07:00:00,178.138297607,29.4143462316,26.2943527155,12.2452813978,24.7345865669,70.7195625826,139.808554052,129.882785992,9.90576805939,0.02
 12/15  08:00:00,197.814151753,29.6880197412,22.627695017,8.31934234304,37.1018798503,92.3937384068,121.219987043,111.294218983,9.90576805939,0.02
 12/15  09:00:00,199.795885708,29.7705072497,21.2630999253,6.53803387221,37.1018798503,104.434947198,115.171204085,105.245436026,9.90576805939,0.02
