Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/15  10:00:00,218.223326176,29.8457550963,22.3524303944,5.01609563108,37.1018798503,116.476155989,119.07135643,100.54027746,9.90576805939,8.62531091103
 12/15  11:00:00,225.987222674,29.9465483894,23.3800665084,3.83895837264,37.1018798503,116.476155989,105.60958315,95.6838150905,9.90576805939,0.02
 12/15  12:00:00,231.209648054,30.043467214,23.6148383016,2.95508717298,37.1018798503,116.476155989,111.16564316,92.629506257,9.90576805939,8.63036884358
 12/15  13:00:00,225.055730821,30.1531840621,24.0055346396,2.2817043376,37.1018798503,104.434947198,99.9536704801,90.0279024207,9.90576805939,0.02
 12/15  14:00:00,236.922183229,30.1510470549,23.8910363148,2.06220463913,37.1018798503,116.476155989,107.841337596,89.3046179058,9.90576805939,8.63095163061
 12/15  15:00:00,237.105455012,30.1630974865,24.3481052998,2.03407992255,37.1018798503,116.476155989,98.766095322,88.8403272626,9.90576805939,0.02
 12/15  16:00:00,236.909938544,30.160876828,24.5362634354,2.05443011199,37.1018798503,116.476155989,98.1872837871,88.2615157277,9.90576805939,0.02
 12/15  17:00:00,237.715062919,30.1362412531,23.8895089775,2.18912118635,37.1018798503,116.476155989,106.570946309,88.0410949456,9.90576805939,8.62408330401
 12/15  18:00:00,240.502255959,30.0958385408,22.5706652851,2.48198299716,37.1018798503,116.476155989,98.6429764001,88.7172083407,9.90576805939,0.02
 12/15  19:00:00,149.332097766,27.7846490694,17.7001917078,0.0,24.7345865669,47.5788473902,76.9547197287,71.981835699,4.9528840297,0.02
 12/15  20:00:00,144.728589386,28.579645696,16.3707354452,0.0,24.7345865669,47.5788473902,83.5660097337,78.593125704,4.9528840297,0.02
 12/15  21:00:00,122.886900013,26.9896524429,15.9846551149,0.0034140077631,12.3672932834,38.6892022431,96.610438911,93.6187084932,2.97173041782,0.02
 12/15  22:00:00,99.5834650576,21.2523502097,12.4858327634,0.0,12.3672932834,27.0668015668,81.4951381739,78.5034077561,2.97173041782,0.02
 12/15  23:00:00,73.4300170252,17.7811025282,10.5588194654,0.0,4.12243109448,15.9888894789,74.7494621569,71.7577317391,2.97173041782,0.02
 12/15  24:00:00,84.9576368335,23.0213747868,12.8431443241,0.199711403063,4.12243109448,15.9888894789,95.5825333943,92.5908029765,2.97173041782,0.02
 12/16  01:00:00,74.6162134478,18.6896701014,9.77908322323,0.593964201774,4.12243109448,15.9888894789,86.476121183,74.9025861845,2.97173041782,8.60180458066
 12/16  02:00:00,84.0075932703,22.3399491068,12.3966654105,0.130137383693,4.12243109448,15.9888894789,98.5891171879,95.5973867701,2.97173041782,0.02
 12/16  03:00:00,75.1691902568,18.598813344,9.77136827418,1.08322406099,4.12243109448,15.9888894789,80.0925239602,77.1007935424,2.97173041782,0.02
 12/16  04:00:00,86.2114594782,23.2485166801,12.3167412585,1.72935124216,4.12243109448,15.9888894789,100.667595731,97.6758653132,2.97173041782,0.02
 12/16  05:00:00,95.8230254447,27.6710781228,14.1785009823,2.257409484,4.12243109448,16.0517297156,119.025093705,116.033363287,2.97173041782,0.02
 12/16  06:00:00,100.581167387,28.579645696,14.1434430373,5.17988777919,4.12243109448,16.0517297156,120.254061037,117.262330619,2.97173041782,0.02
 12/16  07:00:00,127.237436914,29.2610713759,14.1439123074,8.62810819245,4.12243109448,39.6058045677,103.018015862,100.026285444,2.97173041782,0.02
 12/16  08:00:00,188.273376313,29.2923869844,17.2555695842,39.2591456666,12.3672932834,65.3531420225,156.399487444,151.426603414,4.9528840297,0.02
 12/16  09:00:00,176.946365712,29.2851197615,18.1483362306,32.965637924,12.3672932834,68.2430321324,153.180474323,148.207590293,4.9528840297,0.02
 12/16  10:00:00,198.390659912,29.3212350827,18.6008612456,25.4590026286,16.4897243779,93.1370602926,142.166269846,134.221655398,7.92461444751,0.02
 12/16  11:00:00,196.954111347,29.3230308696,19.1693008431,22.9272378983,16.4897243779,93.1370602926,137.136038868,129.191424421,7.92461444751,0.02
 12/16  12:00:00,184.186605006,29.3224881698,20.1302183076,20.711386535,16.4897243779,93.1370602926,134.996856026,127.052241579,7.92461444751,0.02
 12/16  13:00:00,169.944361322,29.3201954875,20.4090239425,19.1033280269,16.4897243779,83.9857416113,142.074894072,125.54019343,7.92461444751,8.61008619466
 12/16  14:00:00,168.123143609,29.3184907885,19.9164203748,17.7764427334,16.4897243779,83.9857416113,131.952139789,124.007525342,7.92461444751,0.02
 12/16  15:00:00,167.674392318,29.31716903,20.6049663702,16.6405181446,16.4897243779,83.9857416113,130.574986235,122.630371788,7.92461444751,0.02
 12/16  16:00:00,131.501449595,29.2610713759,18.5318695683,0.053662813639,12.3672932834,70.6512738906,75.6569105817,70.684026552,4.9528840297,0.02
 12/16  17:00:00,132.183024164,29.2610713759,18.7813446462,0.485754730935,12.3672932834,70.6512738906,75.0444383743,70.0715543446,4.9528840297,0.02
 12/16  18:00:00,128.057521455,29.2610713759,19.3245501559,1.29306150647,12.3672932834,58.1284167478,78.3387378437,73.365853814,4.9528840297,0.02
 12/16  19:00:00,98.5089207093,26.5353686563,19.9347148934,0.0,12.3672932834,24.9413748627,100.293617373,95.3207333437,4.9528840297,0.02
 12/16  20:00:00,100.144812916,26.9896524429,20.9561713344,0.160151957903,12.3672932834,24.9413748627,106.169862459,101.196978429,4.9528840297,0.02
 12/16  21:00:00,86.253076722,27.4439362295,22.9015734173,1.00323720526,4.12243109448,16.0517297156,114.343577626,111.351847208,2.97173041782,0.02
 12/16  22:00:00,75.7382180477,20.3437826365,20.7011399186,0.0,4.12243109448,15.9888894789,94.3382434397,91.3465130219,2.97173041782,0.02
 12/16  23:00:00,71.4482244521,17.6902457708,19.1281949435,0.0,4.12243109448,15.9888894789,82.3762091113,79.3844786935,2.97173041782,0.02
 12/16  24:00:00,81.9196083755,22.1128072135,25.071164411,0.0,4.12243109448,15.9888894789,102.939955235,99.9482248171,2.97173041782,0.02
 12/17  01:00:00,73.427599435,18.1445295574,22.1379360065,0.576565555126,2.06121554724,15.9888894789,91.9865596082,80.4130485157,2.97173041782,8.60178067466
 12/17  02:00:00,85.4725414271,23.0213747868,28.3764110523,1.40033437093,2.06121554724,15.9888894789,104.185952868,101.19422245,2.97173041782,0.02
 12/17  03:00:00,70.8308750459,17.6902457708,20.5720611293,0.0,2.06121554724,15.9888894789,84.1828165534,81.1910861356,2.97173041782,0.02
 12/17  04:00:00,87.9406640441,23.3620876267,29.8492537491,2.05490162674,2.06121554724,15.9888894789,106.037529459,103.045799041,2.97173041782,0.02
 12/17  05:00:00,74.3992746483,18.0536728001,23.3492091275,0.427824729072,2.06121554724,15.9888894789,84.6750579095,81.6833274917,2.97173041782,0.02
 12/17  06:00:00,88.1498512302,23.0213747868,30.6845588085,1.76949672748,2.06121554724,15.9888894789,105.456767344,102.465036926,2.97173041782,0.02
 12/17  07:00:00,78.5303199134,18.598813344,25.7803093003,1.58262939297,2.06121554724,15.9888894789,85.0388141909,82.0470837731,2.97173041782,0.02
 12/17  08:00:00,79.419365324,22.5670910001,30.2234139629,1.00193955176,2.06121554724,15.9888894789,105.738621234,102.746890816,2.97173041782,0.02
 12/17  09:00:00,97.1158903759,19.5679520888,28.9577100289,2.30810746221,4.12243109448,41.7362269337,82.1838545153,77.2109704856,4.9528840297,0.02
 12/17  10:00:00,106.939839619,23.6270865022,35.1599505369,1.76482883562,4.12243109448,41.7362269337,99.2204274964,94.2475434667,4.9528840297,0.02
 12/17  11:00:00,97.9863764772,19.2045250595,31.4928001481,1.00693052669,4.12243109448,41.7362269337,79.7779031422,74.8050191125,4.9528840297,0.02
 12/17  12:00:00,112.689892198,24.0207991173,41.3020176724,0.979101704007,4.12243109448,41.7362269337,97.2797657991,92.3068817694,4.9528840297,0.02
 12/17  13:00:00,94.2210959908,18.6896701014,28.9659942643,0.283310909915,4.12243109448,41.7362269337,78.7504180398,73.7775340101,4.9528840297,0.02
 12/17  14:00:00,104.422543068,24.0207991173,33.268113558,0.391138857908,4.12243109448,41.7362269337,96.8651407686,91.8922567389,4.9528840297,0.02
 12/17  15:00:00,90.509912787,19.5073809172,23.8301200562,0.368499103271,4.12243109448,41.7362269337,78.3250983009,73.3522142712,4.9528840297,0.02
 12/17  16:00:00,97.4524150482,23.4756585734,25.9386232006,0.313032888604,4.12243109448,41.7362269337,96.8737990146,91.9009149849,4.9528840297,0.02
 12/17  17:00:00,69.7163153675,19.143953888,19.8477559575,0.416134189912,4.12243109448,24.8785346261,79.1805280091,74.2076439794,4.9528840297,0.02
 12/17  18:00:00,49.9205407546,11.5227150357,11.1743515006,0.73572746727,2.06121554724,15.9888894789,51.673332773,48.6816023552,2.97173041782,0.02
 12/17  19:00:00,75.2088302661,22.1128072135,19.3163935115,0.0,2.06121554724,15.9888894789,106.985715104,103.993984686,2.97173041782,0.02
 12/17  20:00:00,68.7674817803,19.0530971306,14.7511412567,2.00056104198,2.06121554724,15.9888894789,85.8300893766,82.8383589587,2.97173041782,0.02
 12/17  21:00:00,81.9394232576,22.718518929,19.0347291311,0.827849688871,2.06121554724,15.9888894789,107.406623286,104.414892869,2.97173041782,0.02
 12/17  22:00:00,78.9523568202,18.1445295574,15.7584944105,0.98166635824,2.06121554724,15.9888894789,86.5126507505,83.5209203327,2.97173041782,0.02
 12/17  23:00:00,99.4332919662,23.4756585734,19.1430497988,3.25215815123,2.06121554724,15.9888894789,107.933206056,104.941475638,2.97173041782,0.02
 12/17  24:00:00,85.7320794232,18.1445295574,14.1998751311,1.12234053247,2.06121554724,15.9888894789,86.6898974269,83.6981670091,2.97173041782,0.02
 12/18  01:00:00,100.73935647,23.0213747868,16.8405953636,2.69914054575,4.12243109448,15.9888894789,107.782474139,104.790743721,2.97173041782,0.02
 12/18  02:00:00,87.9481278668,19.0530971306,12.4244921708,4.45541637577,4.12243109448,15.9888894789,86.4202507545,83.4285203367,2.97173041782,0.02
 12/18  03:00:00,100.899647651,23.4756585734,14.5466609385,5.37844265277,4.12243109448,15.9888894789,107.485402439,104.493672021,2.97173041782,0.02
 12/18  04:00:00,88.1181237005,19.0530971306,11.053073512,5.9672166117,4.12243109448,15.9888894789,86.5572026083,83.5654721905,2.97173041782,0.02
 12/18  05:00:00,127.402255886,28.1632188916,16.9483665703,5.30450719773,12.3672932834,24.9413748627,122.822678715,117.849794686,4.9528840297,0.02
 12/18  06:00:00,157.608001553,28.3765296396,19.7230441958,33.8542731083,12.3672932834,24.9413748627,197.704431179,184.151506182,4.9528840297,8.60004096746
 12/18  07:00:00,212.346142195,29.3437304051,19.2648963627,31.7420514925,24.7345865669,70.7195625826,155.433569782,145.507801722,9.90576805939,0.02
 12/18  08:00:00,225.798068716,29.3820117707,18.7949548377,21.4175831119,37.1018798503,92.3937384068,134.002434338,124.076666278,9.90576805939,0.02
 12/18  09:00:00,223.624609843,29.4001858996,19.1735690434,16.0705110867,37.1018798503,104.434947198,125.232971322,115.307203263,9.90576805939,0.02
 12/18  10:00:00,231.855243902,29.4222131561,20.6841755779,11.39842931,37.1018798503,116.476155989,118.210192232,108.284424173,9.90576805939,0.02
 12/18  11:00:00,231.858686338,29.4988837083,22.3607694528,8.58285172531,37.1018798503,116.476155989,120.548045475,102.01315644,9.90576805939,8.62912097545
 12/18  12:00:00,234.352374452,29.6767627763,24.1101390213,6.94895829191,37.1018798503,116.476155989,106.882348248,96.9565801888,9.90576805939,0.02
 12/18  13:00:00,226.524430374,29.8729928426,26.5914021738,5.68780309949,37.1018798503,104.434947198,111.554144217,93.0213428334,9.90576805939,8.62703332452
 12/18  14:00:00,240.416486842,30.093989399,30.579830411,4.61910546629,37.1018798503,116.476155989,99.7224454528,89.7966773934,9.90576805939,0.02
 12/18  15:00:00,244.23258518,30.290284282,34.6429618844,3.47151291677,37.1018798503,116.476155989,105.417110072,86.8823921367,9.90576805939,8.62894987611
 12/18  16:00:00,243.794017034,30.4183108088,36.172422022,2.63044082065,37.1018798503,116.476155989,94.7567370478,84.8309689884,9.90576805939,0.02
 12/18  17:00:00,241.290999188,30.3860329437,35.2391719761,2.03807850155,37.1018798503,116.476155989,94.3642750057,84.4385069463,9.90576805939,0.02
 12/18  18:00:00,237.575088956,30.1257570855,28.7863196269,1.93823841845,37.1018798503,116.476155989,105.634587066,87.1124463897,9.90576805939,8.61637261647
 12/18  19:00:00,150.617839617,27.8982200161,20.5839498154,0.0,24.7345865669,47.5788473902,75.5315576971,70.5586736674,4.9528840297,0.02
 12/18  20:00:00,149.733588501,28.3525038027,19.2583246164,0.0,24.7345865669,47.5788473902,82.4731207665,77.5002367368,4.9528840297,0.02
 12/18  21:00:00,128.887728439,26.9896524429,18.9032329929,0.0,12.3672932834,38.6892022431,96.4497647792,93.4580343614,2.97173041782,0.02
 12/18  22:00:00,104.193013234,20.6706937789,14.4848704555,0.0,12.3672932834,27.0668015668,79.3062997941,76.3145693763,2.97173041782,0.02
 12/18  23:00:00,78.3770881584,17.6902457708,12.4446069555,0.0,4.12243109448,15.9888894789,74.4242597209,71.4325293031,2.97173041782,0.02
 12/18  24:00:00,92.1231570847,23.2939450587,15.3448005471,0.151534647793,4.12243109448,15.9888894789,95.2895955128,92.2978650949,2.97173041782,0.02
 12/19  01:00:00,80.7025096408,18.598813344,11.984742154,0.315117093779,4.12243109448,15.9888894789,77.9137112352,74.9219808174,2.97173041782,0.02
 12/19  02:00:00,89.387474603,22.5670910001,14.0881808715,0.221313739332,4.12243109448,15.9888894789,97.3579122354,94.3661818176,2.97173041782,0.02
 12/19  03:00:00,78.3263250672,18.871383616,10.410129693,0.985337229769,4.12243109448,15.9888894789,80.0329868609,77.0412564431,2.97173041782,0.02
 12/19  04:00:00,89.3231257325,23.1122315441,13.0326102071,1.39075355468,4.12243109448,15.9888894789,101.124601417,98.1328709989,2.97173041782,0.02
 12/19  05:00:00,115.709825736,27.8982200161,14.9611384128,1.32959120742,12.3672932834,24.9413748627,113.270193287,108.297309258,4.9528840297,0.02
 12/19  06:00:00,149.628664843,28.8624252218,17.5573554619,29.7813776149,12.3672932834,24.9413748627,179.42596613,174.4530821,4.9528840297,0.02
 12/19  07:00:00,200.063404757,29.3674586126,17.5437730806,21.7465322488,24.7345865669,70.7195625826,144.675863035,134.750094976,9.90576805939,0.02
 12/19  08:00:00,217.227011747,29.4503050775,17.290378954,15.3737734946,37.1018798503,92.3937384068,125.099718371,115.173950311,9.90576805939,0.02
 12/19  09:00:00,216.982532855,29.5382067491,19.3656275846,11.1218387408,37.1018798503,104.434947198,125.825951809,107.297531756,9.90576805939,8.62265199389
 12/19  10:00:00,228.710808241,29.6568693279,22.7948862537,7.62825579031,37.1018798503,116.476155989,110.29981139,100.37404333,9.90576805939,0.02
 12/19  11:00:00,231.394803977,29.8453057622,27.7407677673,5.698192214,37.1018798503,116.476155989,113.081565169,94.5458160963,9.90576805939,8.62998101374
 12/19  12:00:00,234.838098272,30.0894000506,32.8613067773,4.33069022438,37.1018798503,116.476155989,100.350527995,90.4247599353,9.90576805939,0.02
 12/19  13:00:00,227.097241964,30.2166988598,38.4452439248,3.30944174059,37.1018798503,104.434947198,98.5100971346,88.5843290752,9.90576805939,0.02
 12/19  14:00:00,246.197478157,30.4258178137,47.500699245,2.20307249825,37.1018798503,116.476155989,104.677244638,86.1400411741,9.90576805939,8.63143540447
 12/19  15:00:00,251.34709735,30.6424222321,52.4673779777,1.3816080437,37.1018798503,116.476155989,93.3731088501,83.4473407907,9.90576805939,0.02
 12/19  16:00:00,247.822058816,30.6535197212,51.9766603822,1.03328824135,37.1018798503,116.476155989,101.392842734,82.8586548017,9.90576805939,8.62841987294
 12/19  17:00:00,245.400616655,30.5007363733,49.3970398765,0.809043652667,37.1018798503,116.476155989,93.9145460241,83.9887779647,9.90576805939,0.02
 12/19  18:00:00,252.37986711,30.3500182217,43.140531434,0.790599145382,37.1018798503,116.476155989,94.697200955,84.7714328956,9.90576805939,0.02
 12/19  19:00:00,166.45861618,27.8982200161,30.2721315736,0.0,24.7345865669,47.5788473902,72.2397162164,67.2668321868,4.9528840297,0.02
 12/19  20:00:00,163.367769982,28.579645696,28.6671728366,0.0,24.7345865669,47.5788473902,87.0064192181,73.4455177683,4.9528840297,8.60801742014
 12/19  21:00:00,131.232606405,26.5353686563,25.6119834531,0.0,12.3672932834,38.6892022431,92.352018491,89.3602880732,2.97173041782,0.02
 12/19  22:00:00,88.4173625024,15.5150479765,16.8605173031,0.0,12.3672932834,27.0668015668,58.8878863671,55.8961559493,2.97173041782,0.02
 12/19  23:00:00,71.4213317788,18.5747580594,18.0282044402,0.0,4.12243109448,15.9888894789,77.5680647078,74.57633429,2.97173041782,0.02
 12/19  24:00:00,57.7445037261,11.886142065,11.2173472276,0.0,4.12243109448,15.9888894789,45.9015616174,42.9098311996,2.97173041782,0.02
 12/20  01:00:00,76.4445862775,21.9097206049,19.0370600557,0.0,4.12243109448,15.9888894789,92.5334252569,89.5416948391,2.97173041782,0.02
 12/20  02:00:00,68.7398634292,18.1445295574,14.703944528,0.0,4.12243109448,15.9888894789,77.0658091179,74.0740787001,2.97173041782,0.02
 12/20  03:00:00,75.9400996358,23.2485166801,17.4116172371,0.0315522608776,4.12243109448,15.9888894789,97.0442544951,94.0525240773,2.97173041782,0.02
 12/20  04:00:00,67.8571801175,18.598813344,13.7172008871,0.143199047767,4.12243109448,15.9888894789,79.278940877,76.2872104592,2.97173041782,0.02
 12/20  05:00:00,100.442526389,28.2010758738,19.9769677603,0.225646236567,12.3672932834,24.9413748627,110.65273628,105.679852251,4.9528840297,0.02
 12/20  06:00:00,121.902507124,28.89956698,23.0607279421,17.9033756573,12.3672932834,24.9413748627,174.793791213,169.820907184,4.9528840297,0.02
 12/20  07:00:00,176.807337283,29.3922342687,23.9064568644,13.3243285725,24.7345865669,70.7195625826,141.202481562,131.276713502,9.90576805939,0.02
 12/20  08:00:00,202.357705533,29.6379942938,24.3275088805,8.86393569581,37.1018798503,92.3937384068,121.998495199,112.072727139,9.90576805939,0.02
 12/20  09:00:00,204.058651085,29.735202483,26.2856929621,5.86282152922,37.1018798503,104.434947198,114.469027511,104.543259452,9.90576805939,0.02
 12/20  10:00:00,219.282340241,29.8944743963,31.4620022415,3.70936646986,37.1018798503,116.476155989,116.900608687,98.3691444102,9.90576805939,8.62569621753
 12/20  11:00:00,224.118823962,30.2214229541,37.3878652809,2.29240480002,37.1018798503,116.476155989,102.751641115,92.8258730557,9.90576805939,0.02
 12/20  12:00:00,226.847607704,30.5767549421,40.5384932603,1.51500821812,37.1018798503,116.476155989,107.299136275,88.7619227109,9.90576805939,8.63144550517
 12/20  13:00:00,218.068141962,30.9437540928,43.9352378783,1.01360546574,37.1018798503,104.434947198,95.6023641571,85.6765960977,9.90576805939,0.02
 12/20  14:00:00,235.802525685,31.3122058755,49.4303211873,0.842623010446,37.1018798503,116.476155989,101.334350266,82.7971373873,9.90576805939,8.63144481961
 12/20  15:00:00,239.118314423,31.6115298323,52.7134423737,0.576247682535,37.1018798503,116.476155989,90.2342475081,80.3084794487,9.90576805939,0.02
 12/20  16:00:00,228.222397711,31.6787323149,41.874079581,0.452631876407,37.1018798503,116.476155989,89.2856752895,79.3599072302,9.90576805939,0.02
 12/20  17:00:00,211.980716691,31.3667904637,25.8050545893,0.592511821379,37.1018798503,116.476155989,99.551516564,81.0212235289,9.90576805939,8.62452497567
 12/20  18:00:00,212.637089109,30.7541714007,19.2686075624,1.01932803647,37.1018798503,116.476155989,95.2453001624,85.319532103,9.90576805939,0.02
 12/20  19:00:00,134.473690347,27.8982200161,13.5854607355,0.0,24.7345865669,47.5788473902,75.3382331539,70.3653491242,4.9528840297,0.02
 12/20  20:00:00,134.143959635,28.579645696,13.0754344573,0.0,24.7345865669,47.5788473902,82.8114542416,77.8385702119,4.9528840297,0.02
 12/20  21:00:00,111.653830344,26.9896524429,12.5899039698,0.0,12.3672932834,38.6892022431,96.9042394151,93.9125089973,2.97173041782,0.02
 12/20  22:00:00,92.4648623008,21.2523502097,9.74231630265,0.000965747768667,12.3672932834,27.0668015668,82.0547529299,79.063022512,2.97173041782,0.02
 12/20  23:00:00,68.6560608246,17.7811025282,7.76179424257,0.0,4.12243109448,15.9888894789,83.8610284306,72.2874873385,2.97173041782,8.6018106743
 12/20  24:00:00,81.5928685643,23.0213747868,8.91803519379,0.21702454067,4.12243109448,15.9888894789,96.3685319007,93.3768014829,2.97173041782,0.02
 12/21  01:00:00,74.5324083759,18.6896701014,6.22257756265,0.712008308339,4.12243109448,15.9888894789,78.5918324929,75.6001020751,2.97173041782,0.02
 12/21  02:00:00,87.7927987999,22.9305180294,7.05177649085,1.1505394953,4.12243109448,15.9888894789,99.7444669051,96.7527364872,2.97173041782,0.02
 12/21  03:00:00,82.4402429491,19.5073809172,4.63443688867,3.64518827236,4.12243109448,15.9888894789,81.3950334572,78.4033030394,2.97173041782,0.02
 12/21  04:00:00,98.6755453023,24.3842261466,5.00803394353,6.71578727837,4.12243109448,15.9888894789,102.452402009,99.4606715912,2.97173041782,0.02
 12/21  05:00:00,123.245564539,28.3525038027,4.87099220309,5.18775662357,12.3672932834,24.9413748627,115.385770646,110.412886617,4.9528840297,0.02
 12/21  06:00:00,158.048206159,28.852631324,7.24480972657,35.2953811852,12.3672932834,24.9413748627,180.582772231,175.609888201,4.9528840297,0.02
 12/21  07:00:00,211.982050157,29.3418917679,6.51595521039,30.2390392804,24.7345865669,70.7195625826,174.77128754,164.845519481,9.90576805939,0.02
 12/21  08:00:00,234.924776421,29.3987356811,5.17868525635,25.4939041366,37.1018798503,92.3937384068,159.151080954,149.225312894,9.90576805939,0.02
 12/21  09:00:00,236.76987381,29.3937219153,4.20462275746,25.7985617932,37.1018798503,104.434947198,154.226270006,144.300501947,9.90576805939,0.02
 12/21  10:00:00,248.258311074,29.3977049402,3.96766744503,25.3575700115,37.1018798503,116.476155989,160.223745673,141.692270507,9.90576805939,8.62570710634
 12/21  11:00:00,247.587710327,29.3955000155,3.63276439423,24.9507520619,37.1018798503,116.476155989,149.240539199,139.314771139,9.90576805939,0.02
 12/21  12:00:00,247.757278784,29.3943337414,3.39592624912,24.3812709198,37.1018798503,116.476155989,155.703737151,137.166442327,9.90576805939,8.63152676456
 12/21  13:00:00,236.172235111,29.3980651488,3.40205615316,23.5332210535,37.1018798503,104.434947198,145.355642551,135.429874492,9.90576805939,0.02
 12/21  14:00:00,246.293095335,29.4021933662,3.39151599918,22.724456194,37.1018798503,116.476155989,143.661782737,133.736014678,9.90576805939,0.02
 12/21  15:00:00,245.948980486,29.4051835404,3.40110434585,22.27993829,37.1018798503,116.476155989,151.223485002,132.687666509,9.90576805939,8.63005043404
 12/21  16:00:00,247.041252769,29.4008117691,3.11820538413,22.8501058796,37.1018798503,116.476155989,141.94968519,132.023917131,9.90576805939,0.02
 12/21  17:00:00,249.211917739,29.3977198552,2.92237587853,23.7242371111,37.1018798503,116.476155989,150.346562753,131.816479027,9.90576805939,8.62431566651
 12/21  18:00:00,257.01916458,29.3991466426,2.91824303989,24.4694339846,37.1018798503,116.476155989,141.817482481,131.891714422,9.90576805939,0.02
 12/21  19:00:00,158.427807292,27.8982200161,0.127899089188,1.40846706253,24.7345865669,47.5788473902,93.4386906078,88.4658065781,4.9528840297,0.02
 12/21  20:00:00,161.798308992,28.5039317315,0.0,3.87814492599,24.7345865669,47.5788473902,97.7193356858,92.7464516561,4.9528840297,0.02
 12/21  21:00:00,145.623894649,28.3525038027,0.0,7.93169967041,12.3672932834,38.6892022431,110.807794694,107.816064277,2.97173041782,0.02
 12/21  22:00:00,125.563853342,23.499713858,0.144313842497,13.0491827823,12.3672932834,27.0668015668,94.2076699261,91.2159395083,2.97173041782,0.02
 12/21  23:00:00,97.6169969549,19.5073809172,0.108971775972,13.5052665675,4.12243109448,15.9888894789,82.7158628301,79.7241324123,2.97173041782,0.02
 12/21  24:00:00,116.870493191,24.3842261466,0.151126406167,19.7656213156,4.12243109448,15.9888894789,107.065127418,104.073397,2.97173041782,0.02
 12/22  01:00:00,101.69126263,19.5073809172,0.0486034912539,17.0064210647,4.12243109448,15.9888894789,88.756931326,85.7652009082,2.97173041782,0.02
 12/22  02:00:00,121.415555405,24.3842261466,0.0839345707867,23.4231417754,4.12243109448,15.9888894789,111.784820363,108.793089945,2.97173041782,0.02
 12/22  03:00:00,104.590269951,19.5073809172,0.0276119671504,19.3910612991,4.12243109448,15.9888894789,91.8420888972,88.8503584794,2.97173041782,0.02
 12/22  04:00:00,124.928018736,24.3842261466,0.0120080093799,26.5874129693,4.12243109448,15.9888894789,118.272547108,115.28081669,2.97173041782,0.02
 12/22  05:00:00,145.850306033,28.3525038027,0.0,18.7496598097,12.3672932834,24.9413748627,146.470247152,132.915552417,4.9528840297,8.60181070556
 12/22  06:00:00,191.594881267,28.8205328291,1.01586984907,62.9033492382,12.3672932834,24.9413748627,190.632392152,185.659508123,4.9528840297,0.02
 12/22  07:00:00,254.464808268,29.2629406518,1.2621355904,68.449390224,24.7345865669,70.7195625826,182.573042478,172.647274418,9.90576805939,0.02
 12/22  08:00:00,268.592847676,29.2861767747,0.996334665681,55.9326094846,37.1018798503,92.3937384068,165.581740338,155.655972279,9.90576805939,0.02
 12/22  09:00:00,264.121425389,29.2943300655,1.07952127805,50.6625192527,37.1018798503,104.434947198,159.257904774,149.332136715,9.90576805939,0.02
 12/22  10:00:00,271.478747088,29.3050095444,1.27989779649,46.0997073911,37.1018798503,116.476155989,155.2637373,145.33796924,9.90576805939,0.02
 12/22  11:00:00,266.73420524,29.3164665607,1.61806009573,41.6123689904,37.1018798503,116.476155989,160.434893115,141.898885503,9.90576805939,8.63023955247
 12/22  12:00:00,263.918366689,29.325608438,1.86512089775,37.9088639521,37.1018798503,116.476155989,148.969432254,139.043664194,9.90576805939,0.02
 12/22  13:00:00,249.908495854,29.3345231296,2.14067696849,34.5906333136,37.1018798503,104.434947198,155.105805328,136.572603767,9.90576805939,8.62743350175
 12/22  14:00:00,257.282345817,29.3423859733,2.3422285592,31.7586599501,37.1018798503,116.476155989,144.496043573,134.570275513,9.90576805939,0.02
 12/22  15:00:00,255.691226266,29.3464185309,2.34544892408,30.1689505034,37.1018798503,116.476155989,151.707510373,133.172163668,9.90576805939,8.62957864582
 12/22  16:00:00,255.028302622,29.3500916075,2.34349405845,29.4482308916,37.1018798503,116.476155989,142.343435558,132.417667498,9.90576805939,0.02
 12/22  17:00:00,256.377000481,29.3529806873,2.34810103636,29.5019987984,37.1018798503,116.476155989,142.151986676,132.226218617,9.90576805939,0.02
 12/22  18:00:00,264.931214153,29.3514046245,2.06562549366,30.6790776274,37.1018798503,116.476155989,150.998438637,132.476302331,9.90576805939,8.61636824691
 12/22  19:00:00,161.104986621,27.5953641583,0.0623793325166,1.54656908887,24.7345865669,47.5788473902,100.087885967,95.1150019374,4.9528840297,0.02
 12/22  20:00:00,166.643754038,28.5039317315,0.0,5.48058851721,24.7345865669,47.5788473902,107.516179111,102.543295082,4.9528840297,0.02
 12/22  21:00:00,151.620324406,28.3525038027,0.0,10.4798473671,12.3672932834,38.6892022431,122.932196343,119.940465925,2.97173041782,0.02
 12/22  22:00:00,131.633670051,23.499713858,0.0275660090205,16.5492388967,12.3672932834,27.0668015668,104.636735024,101.645004606,2.97173041782,0.02
 12/22  23:00:00,102.807886999,19.5073809172,0.0,16.2512566497,4.12243109448,15.9888894789,92.5052104136,89.5134799958,2.97173041782,0.02
 12/22  24:00:00,123.300308527,24.3842261466,0.0,23.3450370079,4.12243109448,15.9888894789,117.913384991,114.921654573,2.97173041782,0.02
 12/23  01:00:00,106.39374803,19.5073809172,0.0,19.6071789094,4.12243109448,15.9888894789,96.4031254569,93.4113950391,2.97173041782,0.02
 12/23  02:00:00,127.347330469,24.3842261466,0.0,27.1936008916,4.12243109448,15.9888894789,121.435902072,118.444171654,2.97173041782,0.02
 12/23  03:00:00,109.45496819,19.5073809172,0.0,22.5918227323,4.12243109448,15.9888894789,99.9410889594,96.9493585416,2.97173041782,0.02
 12/23  04:00:00,130.877237978,24.3842261466,0.0,30.7966914832,4.12243109448,15.9888894789,125.976928589,122.985198171,2.97173041782,0.02
 12/23  05:00:00,137.511107568,28.3525038027,0.0,25.343948374,4.12243109448,16.0517297156,151.046953545,148.055223127,2.97173041782,0.02
 12/23  06:00:00,146.982518033,28.8067875893,0.0,34.1601560279,4.12243109448,16.0517297156,154.401294262,151.409563844,2.97173041782,0.02
 12/23  07:00:00,196.790937456,29.2610713759,0.0,59.7819969921,4.12243109448,39.6058045677,162.649480167,159.657749749,2.97173041782,0.02
 12/23  08:00:00,269.520555901,29.2610713759,0.0,103.727713924,12.3672932834,65.3531420225,205.403694778,200.430810749,4.9528840297,0.02
 12/23  09:00:00,245.706477941,29.2610713759,0.303471886094,87.3240836911,12.3672932834,68.2430321324,203.884899348,190.323335175,4.9528840297,8.60868014268
 12/23  10:00:00,256.448398056,29.2610713759,1.68911961079,69.2351754294,16.4897243779,93.1370602926,180.758810416,172.814195968,7.92461444751,0.02
 12/23  11:00:00,247.202237384,29.2610713759,2.9532156962,59.4209497709,16.4897243779,93.1370602926,173.008476417,165.063861969,7.92461444751,0.02
 12/23  12:00:00,239.690307781,29.2610713759,4.3549479991,51.4463248642,16.4897243779,93.1370602926,168.62128414,160.676669692,7.92461444751,0.02
 12/23  13:00:00,222.96342205,29.2610713759,5.99345548617,43.545754524,16.4897243779,83.9857416113,164.944539529,156.999925082,7.92461444751,0.02
 12/23  14:00:00,215.966011705,29.2611005645,7.29102874792,36.927600058,16.4897243779,83.9857416113,161.824624971,153.880010523,7.92461444751,0.02
 12/23  15:00:00,211.159918113,29.2620447042,8.35209439159,31.7834506471,16.4897243779,83.9857416113,167.728564219,151.194107653,7.92461444751,8.60984211877
 12/23  16:00:00,164.559222485,29.2610713759,5.67469140673,4.76172326804,12.3672932834,70.6512738906,102.558481046,97.585597016,4.9528840297,0.02
 12/23  17:00:00,167.157099635,29.2610713759,5.38408962844,7.53486526888,12.3672932834,70.6512738906,102.674890128,97.7020060988,4.9528840297,0.02
 12/23  18:00:00,165.825493695,29.2610713759,4.40659681529,11.9918217882,12.3672932834,58.1284167478,108.51045518,103.537571151,4.9528840297,0.02
 12/23  19:00:00,135.121220217,28.5342173173,2.93457735662,8.51267166371,12.3672932834,24.9413748627,106.240761925,101.267877896,4.9528840297,0.02
 12/23  20:00:00,136.144074939,28.3525038027,2.45722883682,9.52995427286,12.3672932834,24.9413748627,110.36257457,105.38969054,4.9528840297,0.02
 12/23  21:00:00,128.602674164,28.8067875893,2.16238292218,18.1774427582,4.12243109448,16.0517297156,119.503678906,116.511948488,2.97173041782,0.02
 12/23  22:00:00,111.505148078,23.0454300714,0.80123245694,17.0414991504,4.12243109448,15.9888894789,100.774585126,97.782854708,2.97173041782,0.02
 12/23  23:00:00,109.37592221,19.9616647038,0.236264820189,24.4291881345,4.12243109448,15.9888894789,86.1301930078,83.13846259,2.97173041782,0.02
 12/23  24:00:00,117.639592146,23.92994236,0.275156976102,20.9081295926,4.12243109448,15.9888894789,109.08567022,106.093939802,2.97173041782,0.02
 12/24  01:00:00,113.064421911,19.9616647038,0.0439663555079,30.0304407667,2.06121554724,15.9888894789,91.1036155551,88.1118851373,2.97173041782,0.02
 12/24  02:00:00,119.526625032,23.92994236,0.0557985338029,25.1220881839,2.06121554724,15.9888894789,116.294030666,113.302300248,2.97173041782,0.02
 12/24  03:00:00,116.328634934,19.9616647038,0.0307092022171,33.8275121703,2.06121554724,15.9888894789,93.7421800253,90.7504496075,2.97173041782,0.02
 12/24  04:00:00,121.63046964,23.92994236,0.123891889654,27.3950248134,2.06121554724,15.9888894789,114.640204451,111.648474034,2.97173041782,0.02
 12/24  05:00:00,118.703129318,19.9616647038,0.125643671003,36.1650019287,2.06121554724,15.9888894789,91.7911483851,88.7994179673,2.97173041782,0.02
 12/24  06:00:00,123.449510695,23.92994236,0.499310240379,28.9554455691,2.06121554724,15.9888894789,114.907795207,111.916064789,2.97173041782,0.02
 12/24  07:00:00,120.761198636,19.9616647038,0.327971176434,37.8957757742,2.06121554724,15.9888894789,92.6767015337,89.6849711159,2.97173041782,0.02
 12/24  08:00:00,120.16612593,23.92994236,0.46393251343,30.2577905183,2.06121554724,15.9888894789,115.957288231,112.965557813,2.97173041782,0.02
 12/24  09:00:00,128.873500642,19.9616647038,1.35295613367,32.1688793642,4.12243109448,41.7362269337,89.5723681946,84.5994841649,4.9528840297,0.02
 12/24  10:00:00,131.623591939,23.92994236,4.63141318811,21.2322041309,4.12243109448,41.7362269337,105.85204155,100.87915752,4.9528840297,0.02
 12/24  11:00:00,121.479168717,19.9616647038,4.88263375082,22.7382909296,4.12243109448,41.7362269337,91.4820293044,77.9285416334,4.9528840297,8.60060364128
 12/24  12:00:00,129.076011756,23.92994236,7.43167961811,15.7187379848,4.12243109448,41.7362269337,99.8314378079,94.8585537782,4.9528840297,0.02
 12/24  13:00:00,119.007379814,19.9616647038,6.87939713468,17.0508003517,4.12243109448,41.7362269337,79.3101428233,74.3372587936,4.9528840297,0.02
 12/24  14:00:00,129.721602932,23.92994236,9.90708985793,12.2376036331,4.12243109448,41.7362269337,96.3383294272,91.3654453975,4.9528840297,0.02
 12/24  15:00:00,118.594755776,19.9616647038,8.8476676412,13.502186327,4.12243109448,41.7362269337,77.2514655833,72.2785815536,4.9528840297,0.02
 12/24  16:00:00,131.122830535,23.92994236,11.7890170887,9.69769235521,4.12243109448,41.7362269337,94.3411850303,89.3683010006,4.9528840297,0.02
 12/24  17:00:00,101.294987678,19.9616647038,8.95705409475,11.560506293,4.12243109448,24.8785346261,77.309042632,72.3361586023,4.9528840297,0.02
 12/24  18:00:00,110.401807935,23.92994236,9.85463752436,12.4366989256,2.06121554724,15.9888894789,101.502505526,98.5107751086,2.97173041782,0.02
 12/24  19:00:00,108.044842803,19.9616647038,6.94007297097,18.5087337532,2.06121554724,15.9888894789,85.8887413018,82.897010884,2.97173041782,0.02
 12/24  20:00:00,119.014751455,23.92994236,8.00644150155,16.704684406,2.06121554724,15.9888894789,108.824246664,105.832516246,2.97173041782,0.02
 12/24  21:00:00,111.656193475,19.9616647038,6.41694181329,23.3048539085,2.06121554724,15.9888894789,88.8087725657,85.8170421479,2.97173041782,0.02
 12/24  22:00:00,121.706777082,23.92994236,8.21050910744,19.7338153733,2.06121554724,15.9888894789,111.149622105,108.157891687,2.97173041782,0.02
 12/24  23:00:00,115.011499545,19.9616647038,6.5555839491,26.3430410207,2.06121554724,15.9888894789,89.9836003803,86.9918699625,2.97173041782,0.02
 12/24  24:00:00,124.076296643,23.92994236,8.74668156649,21.4589328246,2.06121554724,15.9888894789,112.139450292,109.147719874,2.97173041782,0.02
 12/25  01:00:00,117.203229991,19.9616647038,7.11760097911,27.8327193975,2.06121554724,15.9888894789,90.4771183747,87.4853879569,2.97173041782,0.02
 12/25  02:00:00,124.5704459,23.92994236,8.39963700355,22.5553895553,2.06121554724,15.9888894789,112.804298276,109.812567858,2.97173041782,0.02
 12/25  03:00:00,117.302734472,19.9616647038,6.33379263437,29.509057592,2.06121554724,15.9888894789,91.2946014383,88.3028710205,2.97173041782,0.02
 12/25  04:00:00,125.061683745,23.92994236,8.23848730821,23.7552195741,2.06121554724,15.9888894789,113.777768591,110.786038173,2.97173041782,0.02
 12/25  05:00:00,119.005173431,19.9616647038,6.50514065221,30.7176059588,2.06121554724,15.9888894789,91.7954709171,88.8037404993,2.97173041782,0.02
 12/25  06:00:00,126.28682699,23.92994236,8.23162876854,24.6630789602,2.06121554724,15.9888894789,114.364478214,111.372747796,2.97173041782,0.02
 12/25  07:00:00,120.125811086,19.9616647038,6.71410358157,31.6016564683,2.06121554724,15.9888894789,92.1783261505,89.1865957327,2.97173041782,0.02
 12/25  08:00:00,122.258782839,23.92994236,8.43642201238,25.1275080083,2.06121554724,15.9888894789,114.556899428,111.56516901,2.97173041782,0.02
 12/25  09:00:00,129.518471945,19.9616647038,6.96924783981,27.3808994492,4.12243109448,41.7362269337,89.3563208652,84.3834368356,4.9528840297,0.02
 12/25  10:00:00,135.969582597,23.92994236,9.53267902366,20.2175189452,4.12243109448,41.7362269337,107.700485197,102.727601167,4.9528840297,0.02
 12/25  11:00:00,125.536609654,19.9616647038,8.63142713158,22.7953124319,4.12243109448,41.7362269337,85.8493720158,80.8764879861,4.9528840297,0.02
 12/25  12:00:00,135.422006192,23.92994236,12.6183991301,15.9010419478,4.12243109448,41.7362269337,103.240642178,98.2677581483,4.9528840297,0.02
 12/25  13:00:00,122.152242386,19.9616647038,11.1552261832,16.6576565189,4.12243109448,41.7362269337,82.0329882974,77.0601042677,4.9528840297,0.02
 12/25  14:00:00,130.077604508,23.92994236,15.2947274728,11.2113822639,4.12243109448,41.7362269337,99.0621427849,94.0892587552,4.9528840297,0.02
 12/25  15:00:00,116.853394077,19.9616647038,13.1512520015,11.735777673,4.12243109448,41.7362269337,79.4824095936,74.5095255639,4.9528840297,0.02
 12/25  16:00:00,128.889480974,23.92994236,17.2278848266,8.38116916113,4.12243109448,41.7362269337,105.325757958,91.7710613342,4.9528840297,8.60181259435
 12/25  17:00:00,94.0914257905,19.5073809172,12.6931860478,7.60115494494,4.12243109448,24.8785346261,79.0642599224,74.0913758927,4.9528840297,0.02
 12/25  18:00:00,108.367290527,24.3842261466,13.3372295268,14.5064308282,2.06121554724,15.9888894789,103.34367049,100.351940073,2.97173041782,0.02
 12/25  19:00:00,98.581134958,19.5073809172,9.15522830261,13.8114669237,2.06121554724,15.9888894789,86.8110793678,83.81934895,2.97173041782,0.02
 12/25  20:00:00,117.786712444,24.3842261466,10.3724819415,19.6199456719,2.06121554724,15.9888894789,109.383568697,106.391838279,2.97173041782,0.02
 12/25  21:00:00,101.777056696,19.5073809172,7.20831427164,17.7815118441,2.06121554724,15.9888894789,89.3444881326,86.3527577148,2.97173041782,0.02
 12/25  22:00:00,119.787705571,24.3842261466,7.91650212386,23.8508480028,2.06121554724,15.9888894789,112.088931605,109.097201187,2.97173041782,0.02
 12/25  23:00:00,103.214907456,19.5073809172,5.77424201953,20.9481912329,2.06121554724,15.9888894789,91.0300450743,88.0383146565,2.97173041782,0.02
 12/25  24:00:00,121.435034106,24.3842261466,6.30319041733,27.2619207285,2.06121554724,15.9888894789,113.860823292,110.869092874,2.97173041782,0.02
 12/26  01:00:00,105.619154513,19.5073809172,4.56320696345,22.8697169486,4.12243109448,15.9888894789,91.5353572274,88.5436268096,2.97173041782,0.02
 12/26  02:00:00,123.512171766,24.3842261466,5.97259540231,29.0229638229,4.12243109448,15.9888894789,113.905356102,110.913625684,2.97173041782,0.02
 12/26  03:00:00,106.713631262,19.5073809172,5.09420158123,24.466588589,4.12243109448,15.9888894789,91.9715794826,88.9798490648,2.97173041782,0.02
 12/26  04:00:00,124.469042861,24.3842261466,5.84991799211,30.9026006157,4.12243109448,15.9888894789,114.536912475,111.545182057,2.97173041782,0.02
 12/26  05:00:00,140.453535915,28.3525038027,6.78891751041,21.007155038,12.3672932834,24.9413748627,130.762789037,125.789905007,4.9528840297,0.02
 12/26  06:00:00,197.35384961,28.8067875893,10.586096614,74.3839950417,12.3672932834,24.9413748627,198.381971336,193.409087306,4.9528840297,0.02
 12/26  07:00:00,244.259219773,29.2610713759,10.8962992573,63.2867825305,24.7345865669,70.7195625826,183.809619257,173.883851198,9.90576805939,0.02
 12/26  08:00:00,255.296508848,29.2610713759,10.9067189662,47.3602811773,37.1018798503,92.3937384068,163.5478706,153.622102541,9.90576805939,0.02
 12/26  09:00:00,248.930221771,29.2613225858,11.2458612846,40.9147101142,37.1018798503,104.434947198,163.637825414,145.110310417,9.90576805939,8.62174693722
 12/26  10:00:00,254.177970291,29.2628441034,11.7631025902,35.3827797745,37.1018798503,116.476155989,147.923884698,137.998116638,9.90576805939,0.02
 12/26  11:00:00,248.230409829,29.2642709523,13.2472323861,30.326830828,37.1018798503,116.476155989,138.704478595,128.778710536,9.90576805939,0.02
 12/26  12:00:00,244.478592263,29.2683513445,14.3997476009,25.7022899208,37.1018798503,116.476155989,138.14544344,119.607624319,9.90576805939,8.63205106119
 12/26  13:00:00,231.841882646,29.2736323261,15.1817160831,21.7924410586,37.1018798503,104.434947198,123.187601628,113.261833569,9.90576805939,0.02
 12/26  14:00:00,238.138326665,29.2784914379,15.5865229042,18.7437115955,37.1018798503,116.476155989,126.970467381,108.432660285,9.90576805939,8.63203903708
 12/26  15:00:00,234.679270687,29.2839340202,15.5833635933,16.4854575551,37.1018798503,116.476155989,115.950390985,106.024622926,9.90576805939,0.02
 12/26  16:00:00,231.560999031,29.2899605944,15.9029312565,15.113326674,37.1018798503,116.476155989,121.935000419,103.400254643,9.90576805939,8.62897771656
 12/26  17:00:00,231.609787952,29.2952136812,15.8083827577,14.5038725902,37.1018798503,116.476155989,112.118322964,102.192554904,9.90576805939,0.02
 12/26  18:00:00,239.359037583,29.3074474233,15.3194773556,14.4433638228,37.1018798503,116.476155989,113.260552454,103.334784394,9.90576805939,0.02
 12/26  19:00:00,142.440977919,26.5353686563,11.4525873146,0.0,24.7345865669,47.5788473902,87.3060763573,82.3331923276,4.9528840297,0.02
 12/26  20:00:00,139.09324077,26.5353686563,10.6266514344,0.0,24.7345865669,47.5788473902,92.2739707733,87.3010867436,4.9528840297,0.02
 12/26  21:00:00,120.296179648,27.8982200161,10.5645262938,1.0118317876,12.3672932834,38.6892022431,105.032396665,102.040666247,2.97173041782,0.02
 12/26  22:00:00,96.2201855563,21.228294925,8.8167430263,0.0,12.3672932834,27.0668015668,98.3971067029,86.8211628261,2.97173041782,8.60421345897
 12/26  23:00:00,70.326093549,17.6902457708,7.37049113205,0.0,4.12243109448,15.9888894789,79.619315694,76.6275852762,2.97173041782,0.02
 12/26  24:00:00,87.8535147901,23.92994236,9.27916319148,6.26565315489,4.12243109448,15.9888894789,100.825989468,97.83425905,2.97173041782,0.02
 12/27  01:00:00,82.332587842,19.9616647038,7.07168817273,9.82355154162,4.12243109448,15.9888894789,81.8569030846,78.8651726668,2.97173041782,0.02
 12/27  02:00:00,89.61978585,23.92994236,8.99998014229,9.15484406592,4.12243109448,15.9888894789,103.244019101,100.252288683,2.97173041782,0.02
 12/27  03:00:00,83.980535745,19.9616647038,7.2479491921,12.574853614,4.12243109448,15.9888894789,83.649534396,80.6578039782,2.97173041782,0.02
 12/27  04:00:00,91.828715289,23.92994236,8.88240912504,11.2642656901,4.12243109448,15.9888894789,105.037944203,102.046213786,2.97173041782,0.02
 12/27  05:00:00,117.84153106,28.8067875893,9.94866206342,11.7006132044,12.3672932834,24.9413748627,118.549350509,113.576466479,4.9528840297,0.02
 12/27  06:00:00,148.897440851,28.3560003817,13.3198713033,39.9593508046,12.3672932834,24.9413748627,185.479720757,180.506836727,4.9528840297,0.02
 12/27  07:00:00,206.684589442,29.2741780363,13.5545501672,39.957815622,24.7345865669,70.7195625826,160.665964887,150.740196828,9.90576805939,0.02
 12/27  08:00:00,221.650010551,29.3026307673,13.8781487029,28.063216353,37.1018798503,92.3937384068,139.530028064,129.604260005,9.90576805939,0.02
 12/27  09:00:00,217.696093665,29.3188693829,14.376215381,24.0379772831,37.1018798503,104.434947198,130.938503272,121.012735213,9.90576805939,0.02
 12/27  10:00:00,226.03957577,29.3350229221,14.8844316997,21.1122910329,37.1018798503,116.476155989,133.406412593,114.87447499,9.90576805939,8.62616954388
 12/27  11:00:00,223.244571139,29.3492243556,15.3802856104,18.4579406844,37.1018798503,116.476155989,119.32061754,109.394849481,9.90576805939,0.02
 12/27  12:00:00,221.33235445,29.3615871382,15.8876202683,15.8868556015,37.1018798503,116.476155989,123.070999056,104.533194116,9.90576805939,8.63203688071
 12/27  13:00:00,207.63244958,29.3814993307,16.6859006867,13.1149153794,37.1018798503,104.434947198,111.019351293,101.093583233,9.90576805939,0.02
 12/27  14:00:00,213.568639661,29.4495351064,18.2383632057,9.8867736334,37.1018798503,116.476155989,106.16949038,96.2437223207,9.90576805939,0.02
 12/27  15:00:00,212.23901596,29.5417615213,20.7234030192,7.71573566787,37.1018798503,116.476155989,110.84908248,92.3127406197,9.90576805939,8.63057380095
 12/27  16:00:00,213.309457146,29.706444394,23.245101498,5.80196883809,37.1018798503,116.476155989,98.8526297561,88.9268616967,9.90576805939,0.02
 12/27  17:00:00,214.60582501,29.7622420192,23.8981077503,4.77760536642,37.1018798503,116.476155989,105.943644069,87.4129551334,9.90576805939,8.62492087659
 12/27  18:00:00,220.694479783,29.6588521154,21.9891151156,4.37375894966,37.1018798503,116.476155989,99.1123022548,89.1865341954,9.90576805939,0.02
 12/27  19:00:00,139.712892309,27.7467920872,16.7190607726,0.0,24.7345865669,47.5788473902,78.1506928111,73.1778087814,4.9528840297,0.02
 12/27  20:00:00,139.353174922,27.8982200161,14.7249700226,0.0,24.7345865669,47.5788473902,85.3087897536,80.3359057239,4.9528840297,0.02
 12/27  21:00:00,117.154390649,26.5353686563,13.939029973,0.0,12.3672932834,38.6892022431,99.2245668287,96.2328364108,2.97173041782,0.02
 12/27  22:00:00,97.7083923205,22.1368624982,11.6162490887,0.264178201634,12.3672932834,27.0668015668,86.0013250396,83.0095946218,2.97173041782,0.02
 12/27  23:00:00,70.6556131316,18.1445295574,9.81546017074,0.241480736914,4.12243109448,15.9888894789,76.5251991476,73.5334687298,2.97173041782,0.02
 12/27  24:00:00,76.9770910126,22.1128072135,13.4386013876,0.0,4.12243109448,15.9888894789,98.1515225957,95.1597921778,2.97173041782,0.02
 12/28  01:00:00,70.7393225002,18.9622403733,10.8631974743,1.60347945639,4.12243109448,15.9888894789,88.6377295457,77.0658363875,2.97173041782,8.6001627404
 12/28  02:00:00,77.6476414575,22.5670910001,12.9981893296,0.760249651709,4.12243109448,15.9888894789,100.418797741,97.4270673236,2.97173041782,0.02
 12/28  03:00:00,72.7802866015,19.7345228105,10.820613381,4.64673320877,4.12243109448,15.9888894789,81.1834921807,78.1917617629,2.97173041782,0.02
 12/28  04:00:00,80.0287881176,23.92994236,14.3293568764,5.05817816308,4.12243109448,15.9888894789,101.476515564,98.4847851457,2.97173041782,0.02
 12/28  05:00:00,100.637333699,27.4439362295,16.7010534074,2.05427366055,12.3672932834,24.9413748627,114.004455173,109.031571143,4.9528840297,0.02
 12/28  06:00:00,135.368576651,28.8541760642,19.2214204804,32.0595097408,12.3672932834,24.9413748627,179.683797848,174.710913818,4.9528840297,0.02
 12/28  07:00:00,185.310080724,29.3431831499,19.5917046837,24.5028744477,24.7345865669,70.7195625826,144.985709807,135.059941748,9.90576805939,0.02
 12/28  08:00:00,206.293848759,29.4120941862,20.3051119844,17.0293037317,37.1018798503,92.3937384068,125.217188862,115.291420802,9.90576805939,0.02
 12/28  09:00:00,207.214612913,29.4492248689,21.1444435977,14.4460208546,37.1018798503,104.434947198,119.216048483,109.290280424,9.90576805939,0.02
 12/28  10:00:00,218.170790384,29.5025498086,21.9629898876,12.4886657444,37.1018798503,116.476155989,124.432120325,105.900158653,9.90576805939,8.6261936134
 12/28  11:00:00,217.610081555,29.5552813962,23.5880275777,10.2496448951,37.1018798503,116.476155989,112.562937966,102.637169907,9.90576805939,0.02
 12/28  12:00:00,217.372624883,29.5972280033,24.8970774134,8.66091849408,37.1018798503,116.476155989,110.048145291,100.122377232,9.90576805939,0.02
 12/28  13:00:00,204.775597347,29.6366160403,25.6782124067,7.28519370319,37.1018798503,104.434947198,116.542263414,98.0084016483,9.90576805939,8.62809370602
 12/28  14:00:00,217.523203323,29.693327839,27.8150310623,5.79746937227,37.1018798503,116.476155989,105.522109531,95.5963414712,9.90576805939,0.02
 12/28  15:00:00,221.400962587,29.7491053458,32.8411077088,4.59357860705,37.1018798503,116.476155989,111.578059012,93.0416529943,9.90576805939,8.63063795842
 12/28  16:00:00,223.020333327,29.7871755087,35.2952464271,3.72096767125,37.1018798503,116.476155989,101.46689188,91.5411238202,9.90576805939,0.02
 12/28  17:00:00,223.296092681,29.8061326183,35.9751803288,3.29834965665,37.1018798503,116.476155989,109.715991827,91.1852404856,9.90576805939,8.62498328159
 12/28  18:00:00,232.60710097,29.8175920055,38.3217273905,3.20504102106,37.1018798503,116.476155989,101.112147784,91.1863797251,9.90576805939,0.02
 12/28  19:00:00,147.830963443,27.8982200161,32.8882746267,0.0,24.7345865669,47.5788473902,77.7816982486,72.808814219,4.9528840297,0.02
 12/28  20:00:00,148.665869208,28.3525038027,33.2688922832,0.0,24.7345865669,47.5788473902,83.1924714749,78.2195874452,4.9528840297,0.02
 12/28  21:00:00,124.040970884,26.9896524429,31.2637787262,0.0,12.3672932834,38.6892022431,96.0839596407,93.0922292229,2.97173041782,0.02
