Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/28  22:00:00,88.3338968118,15.2879060832,19.1776494263,0.0,12.3672932834,27.0668015668,60.2153701246,57.2236397067,2.97173041782,0.02
 12/28  23:00:00,75.6360659168,18.5747580594,22.4103529863,0.0,4.12243109448,15.9888894789,78.7793149565,75.7875845387,2.97173041782,0.02
 12/28  24:00:00,60.4279400714,11.613571793,14.3539487458,0.0,4.12243109448,15.9888894789,46.4493150424,43.4575846246,2.97173041782,0.02
 12/29  01:00:00,75.4427542532,18.5747580594,22.2170412294,0.0,4.12243109448,15.9888894789,81.1702434736,78.1785130558,2.97173041782,0.02
 12/29  02:00:00,62.8328254235,11.9769988223,16.3281715389,0.0672354292032,4.12243109448,15.9888894789,48.5848724618,45.5931420439,2.97173041782,0.02
 12/29  03:00:00,82.1155539011,19.8180246514,27.5903225523,0.0509590223248,4.12243109448,15.9888894789,84.2929793345,81.3012489167,2.97173041782,0.02
 12/29  04:00:00,59.6645582692,10.8867177345,14.3167413352,0.000679498198007,4.12243109448,15.9888894789,48.471027145,45.4792967272,2.97173041782,0.02
 12/29  05:00:00,120.373010707,28.579645696,39.6783819703,0.0761450173573,12.3672932834,24.9413748627,118.096664046,104.542381334,4.9528840297,8.60139868209
 12/29  06:00:00,135.349518771,28.431346604,41.2063917465,13.6729424726,12.3672932834,24.9413748627,171.781176355,166.808292326,4.9528840297,0.02
 12/29  07:00:00,197.27236753,29.3885961051,45.7993829235,11.9000696424,24.7345865669,70.7195625826,137.967492771,128.041724712,9.90576805939,0.02
 12/29  08:00:00,223.634254229,29.6652815378,47.328239042,7.11245808005,37.1018798503,92.3937384068,118.912497128,108.986729069,9.90576805939,0.02
 12/29  09:00:00,224.798849452,29.747502497,47.2606714059,5.61576731815,37.1018798503,104.434947198,113.276756816,103.350988756,9.90576805939,0.02
 12/29  10:00:00,234.795286225,29.8010486736,46.4829738377,4.29469054272,37.1018798503,116.476155989,110.039080726,100.113312667,9.90576805939,0.02
 12/29  11:00:00,235.531194264,29.8483717664,48.1227331278,3.34293278353,37.1018798503,116.476155989,115.869575394,97.3330194948,9.90576805939,8.63078783997
 12/29  12:00:00,238.074667292,29.9043058184,51.2650509314,2.68793452484,37.1018798503,116.476155989,104.624589928,94.6988218691,9.90576805939,0.02
 12/29  13:00:00,226.777979985,29.9725355366,52.5360745479,2.09375743392,37.1018798503,104.434947198,111.198520205,92.664891677,9.90576805939,8.62786046874
 12/29  14:00:00,213.199475838,29.9757047397,26.8334543365,2.09749925915,37.1018798503,116.476155989,102.226782705,92.3010146458,9.90576805939,0.02
 12/29  15:00:00,207.514677913,29.9339530153,14.7369282784,2.74782899327,37.1018798503,116.476155989,111.940174383,93.403858129,9.90576805939,8.63054819423
 12/29  16:00:00,215.462713189,29.9006506933,12.1195128543,3.51509772871,37.1018798503,116.476155989,105.264388172,95.3386201127,9.90576805939,0.02
 12/29  17:00:00,219.682220866,29.87141574,10.8617584009,4.54740469786,37.1018798503,116.476155989,110.688953589,100.76318553,9.90576805939,0.02
 12/29  18:00:00,230.103579547,29.8389472485,10.0821377282,5.71946282131,37.1018798503,116.476155989,123.444092224,104.921682744,9.90576805939,8.61664142042
 12/29  19:00:00,149.223440752,27.708935105,6.39305007586,0.0,24.7345865669,47.5788473902,83.246264685,78.2733806553,4.9528840297,0.02
 12/29  20:00:00,151.172704475,28.6553596604,5.50895315763,0.154549659939,24.7345865669,47.5788473902,88.1053238325,83.1324398028,4.9528840297,0.02
 12/29  21:00:00,130.355504422,26.9896524429,4.87168676105,0.402990403414,12.3672932834,38.6892022431,101.109701194,98.1179707766,2.97173041782,0.02
 12/29  22:00:00,109.532765977,22.1368624982,4.08508375251,1.18035134189,12.3672932834,27.0668015668,87.2647528857,84.2730224679,2.97173041782,0.02
 12/29  23:00:00,85.2685761094,19.3256674026,3.25983822311,4.10952907569,4.12243109448,15.9888894789,77.8103292649,74.8185988471,2.97173041782,0.02
 12/29  24:00:00,101.232416855,24.3842261466,3.80749240229,8.09411106893,4.12243109448,15.9888894789,99.7470568059,96.7553263881,2.97173041782,0.02
 12/30  01:00:00,89.810140146,19.5073809172,2.70515509082,8.49166300644,4.12243109448,15.9888894789,81.3124244825,78.3206940647,2.97173041782,0.02
 12/30  02:00:00,106.740250138,24.3842261466,3.27161374823,12.6461409943,4.12243109448,15.9888894789,102.798846249,99.8071158312,2.97173041782,0.02
 12/30  03:00:00,93.9542015215,19.5073809172,1.95711828659,12.1540083401,4.12243109448,15.9888894789,83.718621471,80.7268910531,2.97173041782,0.02
 12/30  04:00:00,111.405309222,24.3842261466,1.86372390634,16.7366187999,4.12243109448,15.9888894789,105.64250734,102.650776922,2.97173041782,0.02
 12/30  05:00:00,121.038966276,28.3525038027,0.82064166974,15.5962661223,4.12243109448,16.0517297156,125.371655247,122.379924829,2.97173041782,0.02
 12/30  06:00:00,126.411750603,28.8067875893,0.291422333598,20.4091353961,4.12243109448,16.0517297156,126.642614018,123.6508836,2.97173041782,0.02
 12/30  07:00:00,165.640758449,29.2610713759,0.0,35.5080042056,4.12243109448,39.6058045677,134.577571246,131.585840828,2.97173041782,0.02
 12/30  08:00:00,240.878317295,29.2610713759,2.79940008293,78.27343083,12.3672932834,65.3531420225,194.990290413,190.017406384,4.9528840297,0.02
 12/30  09:00:00,224.724834056,29.2610713759,2.87662051571,69.0288229359,12.3672932834,68.2430321324,200.595536411,187.035498695,4.9528840297,8.60715368649
 12/30  10:00:00,242.42741457,29.2610713759,3.17209472685,59.1780831395,16.4897243779,93.1370602926,181.065379361,173.120764913,7.92461444751,0.02
 12/30  11:00:00,236.882355235,29.2610713759,3.71549643418,54.3692243659,16.4897243779,93.1370602926,175.871759586,167.927145138,7.92461444751,0.02
 12/30  12:00:00,231.74171146,29.2610713759,4.57879762448,49.2698243084,16.4897243779,93.1370602926,172.39511121,164.450496762,7.92461444751,0.02
 12/30  13:00:00,218.468408186,29.2614476377,5.64045178761,44.6475169856,16.4897243779,83.9857416113,169.917485359,161.972870911,7.92461444751,0.02
 12/30  14:00:00,213.772222971,29.2626053104,6.71024601941,39.8481045609,16.4897243779,83.9857416113,167.465876205,159.521261758,7.92461444751,0.02
 12/30  15:00:00,211.117790097,29.263102594,7.15633041172,37.5635440231,16.4897243779,83.9857416113,174.730011117,158.195381731,7.92461444751,8.61001493838
 12/30  16:00:00,162.23945772,29.2610713759,4.33136471601,8.47161954675,12.3672932834,70.6512738906,110.44901558,105.47613155,4.9528840297,0.02
 12/30  17:00:00,165.531077423,29.2610713759,4.57916170687,11.0346604751,12.3672932834,70.6512738906,107.621015753,102.648131723,4.9528840297,0.02
 12/30  18:00:00,164.047805176,29.2610713759,4.14540194959,14.3572886842,12.3672932834,58.1284167478,110.902051551,105.929167521,4.9528840297,0.02
 12/30  19:00:00,132.217662194,28.5342173173,3.25323773397,9.42836763552,12.3672932834,24.9413748627,107.290368577,102.317484547,4.9528840297,0.02
 12/30  20:00:00,132.667984742,28.3525038027,3.03678715986,10.1793008998,12.3672932834,24.9413748627,111.197876306,106.224992276,4.9528840297,0.02
 12/30  21:00:00,124.379656864,28.8067875893,2.70123118381,18.1433365112,4.12243109448,16.0517297156,120.337421403,117.345690985,2.97173041782,0.02
 12/30  22:00:00,108.46280384,23.0454300714,1.70863025715,16.4633935943,4.12243109448,15.9888894789,101.053858808,98.0621283901,2.97173041782,0.02
 12/30  23:00:00,107.001163961,19.9616647038,1.16528043388,23.2986547733,4.12243109448,15.9888894789,86.2972088513,83.3054784334,2.97173041782,0.02
 12/30  24:00:00,115.295928239,23.92994236,1.56357182335,19.7417096522,4.12243109448,15.9888894789,108.790614433,105.798884015,2.97173041782,0.02
 12/31  01:00:00,110.379142027,19.9616647038,0.946636139873,28.1924561122,2.06121554724,15.9888894789,88.6719684789,85.6802380611,2.97173041782,0.02
 12/31  02:00:00,117.302160411,23.92994236,1.31114422812,23.4671317637,2.06121554724,15.9888894789,111.920681806,108.928951388,2.97173041782,0.02
 12/31  03:00:00,113.590196551,19.9616647038,0.704409908378,31.5819989411,2.06121554724,15.9888894789,90.3569782509,87.3652478331,2.97173041782,0.02
 12/31  04:00:00,119.047846783,23.92994236,0.541569861558,25.8259342187,2.06121554724,15.9888894789,113.59256581,110.600835392,2.97173041782,0.02
 12/31  05:00:00,115.836281414,19.9616647038,0.56146920792,34.1936429757,2.06121554724,15.9888894789,91.6049869923,88.6132565745,2.97173041782,0.02
 12/31  06:00:00,120.926650074,23.92994236,0.988734901131,27.6275632286,2.06121554724,15.9888894789,114.819246489,111.827516071,2.97173041782,0.02
 12/31  07:00:00,117.883129906,19.9616647038,0.89344275324,36.2286837299,2.06121554724,15.9888894789,92.5223753257,89.5306449079,2.97173041782,0.02
 12/31  08:00:00,117.317405571,23.92994236,1.36343755217,28.9431543099,2.06121554724,15.9888894789,124.322436861,112.748893757,2.97173041782,8.60181268624
 12/31  09:00:00,126.328300621,19.9616647038,1.85549515054,30.8193185835,4.12243109448,41.7362269337,89.4841743831,84.5112903534,4.9528840297,0.02
 12/31  10:00:00,129.12323735,23.92994236,4.79636336894,20.8873870908,4.12243109448,41.7362269337,106.478104616,101.505220587,4.9528840297,0.02
 12/31  11:00:00,119.337998317,19.9616647038,5.08188656863,22.7069331044,4.12243109448,41.7362269337,83.9450447048,78.9721606751,4.9528840297,0.02
 12/31  12:00:00,124.54973122,23.92994236,7.624295576,15.3947234507,4.12243109448,41.7362269337,100.987245301,96.014361271,4.9528840297,0.02
 12/31  13:00:00,112.683748943,19.9616647038,7.63268209995,15.7551620283,4.12243109448,41.7362269337,79.8605018168,74.8876177871,4.9528840297,0.02
 12/31  14:00:00,118.72649577,23.92994236,11.6289533374,10.7583908244,4.12243109448,41.7362269337,96.5223461932,91.5494621635,4.9528840297,0.02
 12/31  15:00:00,106.817850273,19.9616647038,10.5400874259,11.2740584453,4.12243109448,41.7362269337,77.3583127547,72.385428725,4.9528840297,0.02
 12/31  16:00:00,117.440113359,23.92994236,14.514854002,7.77233071469,4.12243109448,41.7362269337,94.49405876,89.5211747303,4.9528840297,0.02
 12/31  17:00:00,89.3378365335,19.9616647038,11.4649476806,8.75560134518,4.12243109448,24.8785346261,77.0596879767,72.086803947,4.9528840297,0.02
 12/31  18:00:00,96.7630173114,23.92994236,13.5093147445,9.24575799714,2.06121554724,15.9888894789,100.6710041,97.6792736824,2.97173041782,0.02
 12/31  19:00:00,93.2916922603,19.9616647038,9.51633551163,14.1036136392,2.06121554724,15.9888894789,85.4574864699,82.4657560521,2.97173041782,0.02
 12/31  20:00:00,101.22103668,23.92994236,10.4258382064,13.2135730124,2.06121554724,15.9888894789,108.6237556,105.632025183,2.97173041782,0.02
 12/31  21:00:00,97.3163726713,19.9616647038,8.00153348771,18.8601121421,2.06121554724,15.9888894789,88.5624992079,85.5707687901,2.97173041782,0.02
 12/31  22:00:00,107.731594697,23.92994236,10.2480428729,16.4370612564,2.06121554724,15.9888894789,110.718796573,107.727066155,2.97173041782,0.02
 12/31  23:00:00,102.395511278,19.9616647038,7.96785242447,22.3004017908,2.06121554724,15.9888894789,89.710268253,86.7185378352,2.97173041782,0.02
 12/31  24:00:00,110.82537462,23.92994236,9.83628757498,18.6388486735,2.06121554724,15.9888894789,111.936744936,108.945014518,2.97173041782,0.02
 01/01  01:00:00,101.636693817,19.9616647038,7.59990901511,24.7924921208,2.06121554724,15.9888894789,90.7448965795,87.7531661617,2.97173041782,0.02
 01/01  02:00:00,103.580501975,23.92994236,9.09360255178,20.4420310666,2.06121554724,15.9888894789,113.570787433,110.579057015,2.97173041782,0.02
 01/01  03:00:00,101.006027544,19.9616647038,7.08913462808,26.710847243,2.06121554724,15.9888894789,91.7021799648,88.710449547,2.97173041782,0.02
 01/01  04:00:00,107.407453293,23.92994236,8.91482402608,21.5654851621,2.06121554724,15.9888894789,114.045197317,111.0534669,2.97173041782,0.02
 01/01  05:00:00,104.250078884,19.9616647038,6.87781610612,27.9218352431,2.06121554724,15.9888894789,92.0068269793,89.0150965615,2.97173041782,0.02
 01/01  06:00:00,108.343108988,23.92994236,8.14598290461,22.5888601147,2.06121554724,15.9888894789,114.763711144,111.771980726,2.97173041782,0.02
 01/01  07:00:00,104.906188649,19.9616647038,6.13119325296,29.317123087,2.06121554724,15.9888894789,92.7290192069,89.737288789,2.97173041782,0.02
 01/01  08:00:00,106.209977572,23.92994236,7.52434697273,23.6297880039,2.06121554724,15.9888894789,115.383688643,112.391958225,2.97173041782,0.02
 01/01  09:00:00,117.679288546,19.9616647038,5.81489715304,26.8603204689,4.12243109448,41.7362269337,90.5310278054,85.5581437757,4.9528840297,0.02
 01/01  10:00:00,121.016651089,23.92994236,6.90255589177,20.5406199774,4.12243109448,41.7362269337,109.90448866,104.931604631,4.9528840297,0.02
 01/01  11:00:00,114.78676612,19.9616647038,5.3244479221,24.9177029576,4.12243109448,41.7362269337,88.5425627483,83.5696787186,4.9528840297,0.02
 01/01  12:00:00,120.104122027,23.92994236,6.7452713054,19.0692327211,4.12243109448,41.7362269337,116.906064544,103.351366566,4.9528840297,8.601813948
 01/01  13:00:00,113.740998364,19.9616647038,5.12159027662,23.0420969598,4.12243109448,41.7362269337,87.3716527895,82.3987687598,4.9528840297,0.02
 01/01  14:00:00,119.169015191,23.92994236,6.27228078374,17.9036336459,4.12243109448,41.7362269337,107.33109715,102.358213121,4.9528840297,0.02
 01/01  15:00:00,112.856653481,19.9616647038,4.94561463932,22.2842016715,4.12243109448,41.7362269337,87.1191551326,82.1462711029,4.9528840297,0.02
 01/01  16:00:00,119.667694383,23.92994236,5.77763037761,18.0631844593,4.12243109448,41.7362269337,107.679096369,102.706212339,4.9528840297,0.02
 01/01  17:00:00,99.0252906271,19.9616647038,4.06217022857,23.8614665251,4.12243109448,24.8785346261,87.8958194608,82.9229354311,4.9528840297,0.02
 01/01  18:00:00,105.158588767,23.92994236,4.65368315263,22.6319334021,2.06121554724,15.9888894789,112.615522206,109.623791788,2.97173041782,0.02
 01/01  19:00:00,109.554084964,19.9616647038,3.46936322489,30.7321470666,2.06121554724,15.9888894789,92.88914459,89.8974141722,2.97173041782,0.02
 01/01  20:00:00,116.697145192,23.92994236,4.3690021988,25.3963023345,2.06121554724,15.9888894789,116.256040818,113.2643104,2.97173041782,0.02
 01/01  21:00:00,113.688962281,19.9616647038,3.25291408447,33.5074963503,2.06121554724,15.9888894789,94.0496693332,91.0579389154,2.97173041782,0.02
 01/01  22:00:00,118.037314694,23.92994236,3.8748691983,27.2133991059,2.06121554724,15.9888894789,117.476951161,114.485220744,2.97173041782,0.02
 01/01  23:00:00,115.783794574,19.9616647038,2.89485123555,35.5319246809,2.06121554724,15.9888894789,94.8267393406,91.8350089228,2.97173041782,0.02
 01/01  24:00:00,120.633818378,23.92994236,3.46810611515,28.6222245997,2.06121554724,15.9888894789,118.251157774,115.259427356,2.97173041782,0.02
